Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,16.224160318,0.512281574587,0.0,0.0,2.55330491699,7.80157382632,15.5111013403,13.5665695129,1.94453182743
 01/01  02:00:00,15.7743447154,0.651190587967,0.0,0.0,2.55330491699,7.21284921042,18.7376093446,17.6228434309,1.11476591372
 01/01  03:00:00,15.5164618566,0.687670037108,0.0,0.0,2.55330491699,6.91848690247,19.0890687539,18.5966272755,0.492441478429
 01/01  04:00:00,15.3992207738,0.717610108336,0.0,0.0,2.55330491699,6.7713057485,19.8719563609,19.3795148825,0.492441478429
 01/01  05:00:00,17.4916385275,0.733534414284,0.0,0.0,3.82705111198,7.57405300124,20.8975327211,19.7827668074,1.11476591372
 01/01  06:00:00,22.0007544291,0.70403785391,0.0,0.0,6.02426329834,9.91545327661,24.7881550139,18.9022350963,5.88591991758
 01/01  07:00:00,27.2552754471,0.64030779179,0.0,0.0,6.51253267309,14.7454349813,36.8692681002,17.0847691279,19.7844989723
 01/01  08:00:00,29.9738824093,0.633311481104,0.0,0.0,6.01364874671,17.9699221805,37.9256461576,16.8964983147,21.0291478429
 01/01  09:00:00,23.3575462143,0.679776707959,0.0,0.0,3.66783283761,18.1171033345,38.4246227517,18.2252408225,20.1993819292
 01/01  10:00:00,19.568623307,0.607318974403,0.0,0.0,3.10526160149,15.8560427302,33.9206255829,16.2105413949,17.710084188
 01/01  11:00:00,16.675187112,0.550801820611,0.0797076619581,0.0,3.10526160149,12.9394160272,30.0311676981,13.9806153375,16.0505523606
 01/01  12:00:00,16.9161889133,0.528509621519,0.195820508564,0.0,3.10526160149,13.0865971812,25.3047426427,12.3658124586,12.9389301842
 01/01  13:00:00,16.8071194433,0.482919384084,0.279522429962,0.0,3.10526160149,12.9394160272,21.68022288,10.4008245232,11.2793983567
 01/01  14:00:00,16.3821062547,0.443516423975,0.335455663535,0.0,3.10526160149,12.4978725653,18.9078606993,8.87311121311,10.0347494862
 01/01  15:00:00,16.0501077435,0.400985277501,0.193169452796,0.0,3.10526160149,12.3506914113,17.6871303406,8.89702972496,8.79010061559
 01/01  16:00:00,17.3386772064,0.387068080779,0.130646659127,0.0,4.02872759285,12.7922348732,19.0791607854,9.04441129929,10.0347494862
 01/01  17:00:00,24.7674493075,0.351698653773,0.144434799832,0.0,6.50191812146,17.7693977319,19.6618510871,7.96756977351,11.6942813136
 01/01  18:00:00,35.5659766599,0.303141634403,0.1895453627,0.0,8.38069375907,23.1212625696,21.6906945152,6.26246658987,15.4282279253
 01/01  19:00:00,39.6221488723,0.279562620167,0.222730426492,0.0,10.6415932552,23.1212625696,23.5063756087,5.38140846381,18.1249671449
 01/01  20:00:00,38.6422370844,0.284478714744,0.207180522265,0.0,12.3080778603,20.4854999863,22.9349924804,5.6397912492,17.2952012312
 01/01  21:00:00,38.1971220016,0.280353742792,0.206311304636,0.0,12.456681583,19.8967753704,21.3848952848,5.5417844026,15.8431108822
 01/01  22:00:00,32.7230147217,0.283468815916,0.192589973603,0.0,9.18739968257,17.702556249,18.6668271395,5.72789695533,12.9389301842
 01/01  23:00:00,25.7570775462,0.317127429556,0.128306746131,0.0,5.91811778209,14.0365255879,18.3796726857,7.10027432899,11.2793983567
 01/01  24:00:00,19.8338336302,0.360626406805,0.0580729242215,0.0,3.54045821811,10.5176760807,15.0920715185,8.79126864406,6.30080287444
 01/02  01:00:00,16.1148090404,0.400941695778,0.00198860127929,0.0,2.55330491699,7.80157382632,12.2247575882,10.2785635382,1.94619405
 01/02  02:00:00,15.5476085297,0.424454402274,0.0,0.0,2.55330491699,7.21284921042,11.9985145502,10.882611971,1.11590257923
 01/02  03:00:00,15.2667863306,0.437994511084,0.0,0.0,2.55330491699,6.91848690247,11.7038994878,11.211150088,0.492749399794
 01/02  04:00:00,15.126580043,0.444969377535,0.0,0.0,2.55330491699,6.7713057485,11.8651216922,11.3723639668,0.492757725423
 01/02  05:00:00,17.1969504809,0.438846367622,0.0,0.0,3.82705111198,7.57405300124,12.3119806905,11.1958765309,1.11610415959
 01/02  06:00:00,21.6923180995,0.395601524324,0.0,0.0,6.02426329834,9.91545327661,15.9296027621,10.0329744072,5.89662835493
 01/02  07:00:00,26.9860827293,0.341515005452,0.0296000684922,0.0,6.51253267309,14.7454349813,28.2171340794,8.39150231059,19.8256317688
 01/02  08:00:00,29.9162127681,0.33066414652,0.051448330921,0.0,6.01364874671,18.163451543,29.0229450952,7.94977846711,21.0731666281
 01/02  09:00:00,24.7967984278,0.625861695584,0.0467536571413,0.0,4.35151303671,18.8798367041,28.7897614083,8.54812092328,20.2416404851
 01/02  10:00:00,21.1843862854,0.607356021599,0.169312362544,0.0,3.78894180059,16.6187760998,24.8844248906,7.13736446543,17.7470604251
 01/02  11:00:00,18.4046345102,0.592423711321,0.321119600756,0.0,3.78894180059,13.7021493968,21.7271832141,5.64317616277,16.0840070513
 01/02  12:00:00,18.7023002713,0.586655328084,0.477372591212,0.0,3.78894180059,13.8493305508,17.3314587177,4.36567674227,12.9657819754
 01/02  13:00:00,18.853389882,0.653629568385,0.871929179767,0.0,3.69398621738,13.6338449159,14.5866845235,3.28395592187,11.3027286016
 01/02  14:00:00,19.0252949776,0.706898025787,1.26884921591,0.0,3.78894180059,13.2606059349,12.4571796406,2.40174106941,10.0554385712
 01/02  15:00:00,18.7872166566,0.662599922904,1.22225015182,0.0,3.78894180059,13.1134247809,10.552451898,1.74430335711,8.80814854085
 01/02  16:00:00,19.6753419802,0.548973915839,0.858992029145,0.0,4.71240779196,13.5549682428,11.3186613091,1.26322273793,10.0554385712
 01/02  17:00:00,27.0255746332,0.51131388357,0.796531327025,0.0,7.18559832057,18.5321311015,12.4361981474,0.717706202386,11.718491945
 01/02  18:00:00,36.3435397992,0.238523409037,0.838197364945,0.0,8.38069375907,23.3147919321,15.6106551667,0.150293130565,15.4603620361
 01/02  19:00:00,40.1797176508,0.237394582869,0.822467242295,0.0,10.6415932552,23.1212625696,18.274172317,0.111348548439,18.1628237686
 01/02  20:00:00,38.9723335067,0.201573578404,0.620182080832,0.0,12.3080778603,20.4854999863,17.8104548707,0.47915778901,17.3312970817
 01/02  21:00:00,38.3087815455,0.176057982631,0.422266608636,0.0,12.456681583,19.8967753704,17.0649921414,1.18886676185,15.8761253796
 01/02  22:00:00,32.6966727024,0.18101457423,0.268702195986,0.0,9.18739968257,17.702556249,15.4315037605,2.46572178505,12.9657819754
 01/02  23:00:00,25.7115447129,0.234092992995,0.165808349409,0.0,5.91811778209,14.0365255879,15.9980783926,4.69534979099,11.3027286016
 01/02  24:00:00,19.8264309386,0.34365615073,0.0676404887204,0.0,3.54045821811,10.5176760807,14.8777691289,8.56420064879,6.31356848011
 01/03  01:00:00,16.2032449482,0.489946040699,0.0014201640667,0.0,2.55330491699,7.80157382632,15.3199417972,13.3702586427,1.94968315449
 01/03  02:00:00,15.778769128,0.655615000558,0.0,0.0,2.55330491699,7.21284921042,19.4344919432,18.3168502841,1.11764165907
 01/03  03:00:00,15.6569402189,0.828148399383,0.0,0.0,2.55330491699,6.91848690247,24.1638276493,23.6706439097,0.493183739564
 01/03  04:00:00,15.6802399522,0.998629286729,0.0,0.0,2.55330491699,6.7713057485,29.6490257432,29.1558338295,0.493191913686
 01/03  05:00:00,17.9180275475,1.1599234342,0.0,0.0,3.82705111198,7.57405300124,35.649722308,34.5318827345,1.11783957344
 01/03  06:00:00,22.5751630084,1.27844643316,0.0,0.0,6.02426329834,9.91545327661,44.5460277592,38.637716563,5.90831119619
 01/03  07:00:00,27.979880954,1.36491329864,0.0,0.0,6.51253267309,14.7454349813,61.7028386489,41.8366079923,19.8662306566
 01/03  08:00:00,30.9978651485,1.46376485782,0.0,0.0,6.01364874671,18.163451543,66.3050647009,45.1887132005,21.1163515004
 01/03  09:00:00,26.0015282984,1.87734522331,0.0,0.0,4.35151303671,18.8798367041,70.3980873386,50.1149893891,20.2830979495
 01/03  10:00:00,22.2334595775,1.82574167626,0.0,0.0,3.78894180059,16.6187760998,65.2518156858,47.4684799794,17.7833357065
 01/03  11:00:00,19.2414076425,1.75031644433,0.0,0.0,3.78894180059,13.7021493968,60.9427985798,44.8259710358,16.116827544
 01/03  12:00:00,19.3722190011,1.73394664912,0.0,0.0,3.78894180059,13.8493305508,57.3036594398,44.3115347006,12.9921247392
 01/03  13:00:00,19.0546646373,1.72683350346,0.0,0.0,3.69398621738,13.6338449159,55.3710091769,44.0453926002,11.3256165767
 01/03  14:00:00,18.7525924456,1.70304470963,0.0,0.0,3.78894180059,13.2606059349,53.2785845995,43.2028491447,10.0757354548
 01/03  15:00:00,18.5717704824,1.66940390055,0.0,0.0,3.78894180059,13.1134247809,50.9642221825,42.1383678495,8.82585433293
 01/03  16:00:00,19.9287051576,1.66132912231,0.0,0.0,4.71240779196,13.5549682428,52.1305145794,42.0547791246,10.0757354548
 01/03  17:00:00,27.4030263435,1.68529692086,0.0,0.0,7.18559832057,18.5321311015,54.6818721645,42.9396285471,11.7422436173
 01/03  18:00:00,36.6462292733,1.37941024813,0.0,0.0,8.38069375907,23.3147919321,57.4015975478,41.9097105647,15.491886983
 01/03  19:00:00,40.4899860858,1.37013026018,0.0,0.0,10.6415932552,23.1212625696,59.8112922036,41.6113294565,18.1999627471
 01/03  20:00:00,39.6221472234,1.47156937601,0.0,0.0,12.3080778603,20.4854999863,62.3305747996,44.9638661338,17.3667086659
 01/03  21:00:00,39.303631542,1.5931745878,0.0,0.0,12.456681583,19.8967753704,64.9731841639,49.0646701403,15.9085140237
 01/03  22:00:00,34.003303095,1.75634716281,0.0,0.0,9.18739968257,17.702556249,67.6866518698,54.6945271306,12.9921247392
 01/03  23:00:00,27.3420500092,2.03040663871,0.0,0.0,5.91811778209,14.0365255879,75.6191448597,64.293528283,11.3256165767
 01/03  24:00:00,21.7005272881,2.28539298897,0.0,0.0,3.54045821811,10.5176760807,79.5541968473,73.2281047582,6.32609208914
 01/04  01:00:00,18.2016993173,2.48982057391,0.0,0.0,2.55330491699,7.80157382632,82.3113318146,80.358226739,1.95310507562
 01/04  02:00:00,17.7425444348,2.61939030731,0.0,0.0,2.55330491699,7.21284921042,86.0305847696,84.9112377306,1.11934703897
 01/04  03:00:00,17.5532846867,2.72449286725,0.0,0.0,2.55330491699,6.91848690247,89.1528203079,88.6592106617,0.493609646213
 01/04  04:00:00,17.5037594343,2.8221487688,0.0,0.0,2.55330491699,6.7713057485,92.6841058926,92.1904882266,0.493617666019
 01/04  05:00:00,19.66169271,2.90358859674,0.0,0.0,3.82705111198,7.57405300124,96.3566079923,95.2370667731,1.11954121924
 01/04  06:00:00,24.2037730708,2.90705649562,0.0,0.0,6.02426329834,9.91545327661,101.416837882,95.4970723012,5.91976558124
 01/04  07:00:00,29.4627552536,2.84778759831,0.0,0.0,6.51253267309,14.7454349813,113.473712215,93.5676790533,19.9060331617
 01/04  08:00:00,32.472828525,2.93872823432,0.0,0.0,6.01364874671,18.163451543,117.932169254,96.7734801413,21.1586891127
 01/04  09:00:00,27.4251390476,3.30095597252,0.0,0.0,4.35151303671,18.8798367041,122.794384951,102.470642907,20.3237420443
 01/04  10:00:00,23.6023757943,3.19465789302,0.0,0.0,3.78894180059,16.6187760998,115.465929483,97.6470301936,17.8188992895
 01/04  11:00:00,20.4401084036,2.9490172055,0.0,0.0,3.78894180059,13.7021493968,104.203887692,88.0548835733,16.149004119
 01/04  12:00:00,20.4573873096,2.81911495762,0.0,0.0,3.78894180059,13.8493305508,95.951479321,82.9335286465,13.0179506745
 01/04  13:00:00,20.1878301072,2.85999897339,0.0,0.0,3.69398621738,13.6338449159,95.6151985277,84.2671430236,11.3480555041
 01/04  14:00:00,19.6577370532,2.60818931731,0.0,0.0,3.78894180059,13.2606059349,85.3021506721,75.2065165459,10.0956341263
 01/04  15:00:00,19.4824252314,2.58005864952,0.0,0.0,3.78894180059,13.1134247809,83.5135085546,74.6702958062,8.84321274843
 01/04  16:00:00,20.8289751112,2.56159907601,0.0,0.0,4.71240779196,13.5549682428,84.6004239362,74.50478981,10.0956341263
 01/04  17:00:00,28.2485579953,2.53082857269,0.0,0.0,7.18559832057,18.5321311015,85.422870792,73.6573414953,11.7655292967
 01/04  18:00:00,37.5628539986,2.29603497346,0.0,0.0,8.38069375907,23.3147919321,90.2662861559,74.7434927258,15.5227934301
 01/04  19:00:00,41.3856808296,2.26582500394,0.0,0.0,10.6415932552,23.1212625696,91.8949906049,73.6586175228,18.2363730821
 01/04  20:00:00,40.4823904042,2.33181255678,0.0,0.0,12.3080778603,20.4854999863,93.4091976969,76.0077722,17.4014254969
 01/04  21:00:00,40.1338810385,2.4234240843,0.0,0.0,12.456681583,19.8967753704,95.1785044648,79.2382372421,15.9402672227
 01/04  22:00:00,34.799789888,2.55283395576,0.0,0.0,9.18739968257,17.702556249,96.846096365,83.8281456905,13.0179506745
 01/04  23:00:00,28.1189628174,2.80731944692,0.0,0.0,5.91811778209,14.0365255879,104.386037907,93.0379824032,11.3480555041
 01/04  24:00:00,22.478591001,3.05999738785,0.0,0.00345931398399,3.54045821811,10.5176760807,108.432328217,102.093958224,6.3383699928
 01/05  01:00:00,19.0754437266,3.2782564856,0.0,0.0853084976,2.55330491699,7.80157382632,111.776023989,109.819565189,1.95645879939
 01/05  02:00:00,18.6937592331,3.40393906721,0.0,0.166666038493,2.55330491699,7.21284921042,115.388193168,114.267174954,1.12101821376
 01/05  03:00:00,18.5510174167,3.49660655842,0.0,0.225619038805,2.55330491699,6.91848690247,118.035703035,117.541676041,0.494026993594
 01/05  04:00:00,18.5256615459,3.57120860474,0.0,0.272842275682,2.55330491699,6.7713057485,120.697931727,120.203896871,0.494034856326
 01/05  05:00:00,20.6843615761,3.61473072592,0.0,0.311526736947,3.82705111198,7.57405300124,122.926284009,121.805075416,1.12120859303
 01/05  06:00:00,25.1981420091,3.57110638456,0.0,0.330319049319,6.02426329834,9.91545327661,126.133952718,120.2029646,5.93098811834
 01/05  07:00:00,30.4306325287,3.46950747308,0.0,0.34615740028,6.51253267309,14.7454349813,136.532048214,116.587020716,19.9450274976
 01/05  08:00:00,33.4144051283,3.52029070707,0.0,0.360014130611,6.01364874671,18.163451543,139.149079814,117.948912887,21.2001669271
 01/05  09:00:00,28.227285385,3.78095566458,0.0,0.322146645343,4.35151303671,18.8798367041,140.898810056,120.535249323,20.3635607333
 01/05  10:00:00,24.0389819315,3.46542112614,0.0,0.165842904099,3.78894180059,16.6187760998,125.275754212,107.42201357,17.8537406423
 01/05  11:00:00,20.5976348358,3.09079577862,0.0,0.0157478590086,3.78894180059,13.7021493968,108.831452743,92.6509254952,16.1805272478
 01/05  12:00:00,20.3885272669,2.75025491498,0.0,0.0,3.78894180059,13.8493305508,92.3366690759,79.2934169428,13.0432521331
 01/05  13:00:00,19.7858110874,2.45797995355,0.0,0.0,3.69398621738,13.6338449159,79.8202468823,68.4502081437,11.3700387386
 01/05  14:00:00,19.3112381492,2.26169041323,0.0,0.0,3.78894180059,13.2606059349,71.417976368,61.3028476753,10.1151286927
 01/05  15:00:00,19.0066725606,2.10430597869,0.0,0.0,3.78894180059,13.1134247809,64.7939878895,55.9337692427,8.86021864683
 01/05  16:00:00,20.238498697,1.97112266173,0.0,0.0,4.71240779196,13.5549682428,61.6482720633,51.5331433706,10.1151286927
 01/05  17:00:00,27.627424693,1.90969527044,0.0,0.0,7.18559832057,18.5321311015,61.3711613039,49.5828192167,11.7883420872
 01/05  18:00:00,36.8928141654,1.62599514017,0.0,0.0,8.38069375907,23.3147919321,65.1398213669,49.586749142,15.5530722248
 01/05  19:00:00,40.7395955073,1.61973968166,0.0,0.0,10.6415932552,23.1212625696,67.9745108439,49.702466853,18.2720439909
 01/05  20:00:00,39.8677188984,1.71714105097,0.0,0.0,12.3080778603,20.4854999863,70.6516795202,53.2162422266,17.4354372937
 01/05  21:00:00,39.4918781516,1.78142119745,0.0,0.0,12.456681583,19.8967753704,71.2542123578,55.2828367843,15.9713755735
 01/05  22:00:00,34.0541771425,1.80722121029,0.0,0.0,9.18739968257,17.702556249,68.7113628008,55.6681106677,13.0432521331
 01/05  23:00:00,27.2618280297,1.95018465918,0.0,0.0,5.91811778209,14.0365255879,71.5442036389,60.1741649003,11.3700387386
 01/05  24:00:00,21.5361252129,2.12099091377,0.0,0.0,3.54045821811,10.5176760807,72.0691981321,65.718799577,6.35039855508
 01/06  01:00:00,17.972339031,2.26046028761,0.0,0.0,2.55330491699,7.80157382632,72.1020236767,70.1422803447,1.95974333195
 01/06  02:00:00,17.4366202902,2.31346616271,0.0,0.0,2.55330491699,7.21284921042,72.7634464412,71.6407917527,1.12265468843
 01/06  03:00:00,17.163331283,2.33453946356,0.0,0.0,2.55330491699,6.91848690247,72.5704888221,72.076053164,0.494435658096
 01/06  04:00:00,17.0235216399,2.34191097444,0.0,0.0,2.55330491699,6.7713057485,72.6035994686,72.1091561075,0.494443361049
 01/06  05:00:00,19.0770612458,2.31895713252,0.0,0.0,3.82705111198,7.57405300124,72.3177491636,71.1949079625,1.12284120103
 01/06  06:00:00,23.5110745495,2.21435797427,0.0,0.0,6.02426329834,9.91545327661,73.4913683427,67.5493928583,5.94197548447
 01/06  07:00:00,28.6683158795,2.05334822417,0.0,0.0,6.51253267309,14.7454349813,82.1559991875,62.1727970707,19.9832021168
 01/06  08:00:00,31.5838117453,2.04971145467,0.0,0.0,6.01364874671,18.163451543,83.4231873101,62.1824146498,21.2407726604
 01/06  09:00:00,26.5625000037,2.43831692861,0.0,0.0,4.35151303671,18.8798367041,88.099866808,67.6973245836,20.4025422244
 01/06  10:00:00,22.7981188494,2.39040094818,0.0,0.0,3.78894180059,16.6187760998,82.7975782865,64.9097288395,17.887849447
 01/06  11:00:00,19.758305264,2.26721406588,0.0,0.0,3.78894180059,13.7021493968,76.3218363546,60.1104487597,16.2113875949
 01/06  12:00:00,19.824008933,2.18573658104,0.0,0.0,3.78894180059,13.8493305508,70.1587093226,57.0906877004,13.0680216222
 01/06  13:00:00,19.6097251173,2.28189398346,0.0,0.0,3.69398621738,13.6338449159,71.4781077926,60.0865480225,11.3915597701
 01/06  14:00:00,19.2975078163,2.24796008038,0.0,0.0,3.78894180059,13.2606059349,68.8425974668,58.7083840858,10.1342133811
 01/06  15:00:00,18.9923652319,2.08999865002,0.0,0.0,3.78894180059,13.1134247809,62.3806250591,53.5037580671,8.87686699199
 01/06  16:00:00,20.3783856768,2.11100964153,0.0,0.0,4.71240779196,13.5549682428,64.3644565475,54.2302431664,10.1342133811
 01/06  17:00:00,27.6937798931,1.97605047052,0.0,0.0,7.18559832057,18.5321311015,61.8841444591,50.0734692259,11.8106752332
 01/06  18:00:00,36.7172297499,1.45041072476,0.0,0.0,8.38069375907,23.3147919321,57.7139083466,42.1311939463,15.5827144004
 01/06  19:00:00,40.5885335318,1.46867770617,0.0,0.0,10.6415932552,23.1212625696,61.1059733391,42.7990084291,18.30696491
 01/06  20:00:00,39.5867074821,1.43612963464,0.0,0.0,12.3080778603,20.4854999863,59.2554446162,41.7867106322,17.468733984
 01/06  21:00:00,39.0046433988,1.29418644455,0.0,0.0,12.456681583,19.8967753704,53.3339818171,37.3321519537,16.0018298634
 01/06  22:00:00,33.6250837222,1.37812779003,0.0,0.0,9.18739968257,17.702556249,53.0124853817,39.9444637595,13.0680216222
 01/06  23:00:00,26.7934720023,1.48182863181,0.0,0.0,5.91811778209,14.0365255879,54.5617487514,43.1701889813,11.3915597701
 01/06  24:00:00,21.0245122703,1.6093779712,0.0,0.0,3.54045821811,10.5176760807,53.6348874173,47.2727132034,6.36217421384
 01/07  01:00:00,17.5254436932,1.81356494982,0.0,0.0,2.55330491699,7.80157382632,55.6936227166,53.7306650167,1.96295769988
 01/07  02:00:00,16.9910700652,1.86791593771,0.0,0.0,2.55330491699,7.21284921042,56.6354605321,55.5112045539,1.12425597821
 01/07  03:00:00,16.7180265141,1.88923469465,0.0,0.0,2.55330491699,6.91848690247,56.7410257853,56.2461902666,0.49483551868
 01/07  04:00:00,16.5808343511,1.89922368558,0.0,0.0,2.55330491699,6.7713057485,56.8950978742,56.400254815,0.494843059199
 01/07  05:00:00,18.6398269729,1.88172285961,0.0,0.0,3.82705111198,7.57405300124,56.8667384245,55.7422998647,1.12443855974
 01/07  06:00:00,23.1257148675,1.82899829232,0.0,0.0,6.02426329834,9.91545327661,60.153589392,54.2008649657,5.95272442627
 01/07  07:00:00,28.3231462976,1.7081786423,0.0,0.0,6.51253267309,14.7454349813,70.4959294193,50.4753837047,20.0205457146
 01/07  08:00:00,31.0157724402,1.67520151194,0.0,0.0,6.01364874671,17.9699221805,70.7574513147,49.4769570272,21.2804942875
 01/07  09:00:00,24.4932828358,1.8155133294,0.0,0.0,3.66783283761,18.1171033345,74.4059760907,53.965301117,20.4406749737
 01/07  10:00:00,20.7999717539,1.83866742135,0.0,0.0,3.10526160149,15.8560427302,72.4879052192,54.5666896166,17.9212156026
 01/07  11:00:00,17.8232633397,1.7785857103,0.0,0.0,3.10526160149,12.9394160272,68.8603722405,52.6187962191,16.2415760214
 01/07  12:00:00,17.762220625,1.57036184169,0.0,0.0,3.10526160149,13.0865971812,59.2054898285,46.1132380218,13.0922518066
 01/07  13:00:00,17.6028400278,1.5581623986,0.0,0.0,3.10526160149,12.9394160272,57.1000322583,45.6874200328,11.4126122254
 01/07  14:00:00,17.225982281,1.62284811374,0.0,0.0,3.10526160149,12.4978725653,58.0413939563,47.8885114168,10.1528825395
 01/07  15:00:00,17.0959956944,1.64004268119,0.0,0.0,3.10526160149,12.3506914113,57.494331883,48.6011790294,8.89315285365
 01/07  16:00:00,18.5029357669,1.68197330038,0.0,0.0,4.02872759285,12.7922348732,60.468826233,50.3159436934,10.1528825395
 01/07  17:00:00,25.9361958617,1.66488000779,0.0,0.0,6.50191812146,17.7693977319,61.9470992442,50.1145771235,11.8325221207
 01/07  18:00:00,36.6049995963,1.5317099335,0.0,0.0,8.38069375907,23.1212625696,61.5406966109,45.9289854325,15.6117111784
 01/07  19:00:00,40.5530498015,1.43319397584,0.0,0.0,10.6415932552,23.1212625696,61.1788055832,42.8376800853,18.3411254979
 01/07  20:00:00,39.6423973389,1.49181949147,0.0,0.0,12.3080778603,20.4854999863,62.3758580322,44.8745523249,17.5013057073
 01/07  21:00:00,39.2773394364,1.56688248224,0.0,0.0,12.456681583,19.8967753704,63.4569234987,47.4253024249,16.0316210737
 01/07  22:00:00,33.9379846479,1.69102871568,0.0,0.0,9.18739968257,17.702556249,64.7875692366,51.6953174299,13.0922518066
 01/07  23:00:00,27.2363893887,1.92474601822,0.0,0.0,5.91811778209,14.0365255879,71.208363549,59.7957513235,11.4126122254
 01/07  24:00:00,21.5489931963,2.1338588972,0.0,0.0,3.54045821811,10.5176760807,73.3110618651,66.9373683833,6.37369348185
 01/08  01:00:00,18.0150090701,2.30313032667,0.0,0.0,2.55330491699,7.80157382632,74.504835052,72.5387341015,1.96610095051
 01/08  02:00:00,17.5186889807,2.39553485327,0.0,0.0,2.55330491699,7.21284921042,76.6458921921,75.5200705834,1.12582160875
 01/08  03:00:00,17.2888498857,2.46005806623,0.0,0.0,2.55330491699,6.91848690247,78.0448402847,77.5496138278,0.495226456911
 01/08  04:00:00,17.1917418005,2.51013113503,0.0,0.0,2.55330491699,6.7713057485,79.6157984661,79.1205646337,0.495233832395
 01/08  05:00:00,19.2909878809,2.53288376762,0.0,0.0,3.82705111198,7.57405300124,80.9813497643,79.8553495682,1.1260001961
 01/08  06:00:00,23.7737474724,2.47703089721,0.0,0.0,6.02426329834,9.91545327661,83.8500360345,77.8868042735,5.96323176104
 01/08  07:00:00,28.9752672632,2.36029960788,0.0,0.0,6.51253267309,14.7454349813,93.9824686201,73.9254213875,20.0570472327
 01/08  08:00:00,31.6966706518,2.35609972355,0.0,0.0,6.01364874671,17.9699221805,95.1395805449,73.8202604996,21.3193200453
 01/08  09:00:00,25.1528448127,2.47507530634,0.0,0.0,3.66783283761,18.1171033345,98.1876190883,77.7096713998,20.4779476885
 01/08  10:00:00,21.3336240816,2.37231974906,0.0,0.0,3.10526160149,15.8560427302,91.6450020519,73.6911728238,17.953829228
 01/08  11:00:00,18.2667362153,2.22205858586,0.0,0.0,3.10526160149,12.9394160272,84.5500786628,68.2789950755,16.2710835872
 01/08  12:00:00,18.261238574,2.06937979072,0.0,0.0,3.10526160149,13.0865971812,76.2594444657,63.1435089549,13.1159355108
 01/08  13:00:00,17.9262359014,1.88155827222,0.0,0.0,3.10526160149,12.9394160272,68.3887842317,56.9555943616,11.4331898701
 01/08  14:00:00,17.3586027306,1.75546856335,0.0,0.0,3.10526160149,12.4978725653,63.0212876707,52.8501570312,10.1711306395
 01/08  15:00:00,17.1561120673,1.70015905407,0.0,0.0,3.10526160149,12.3506914113,59.9250345102,51.0159631012,8.90907140891
 01/08  16:00:00,18.5067636024,1.6858011359,0.0,0.0,4.02872759285,12.7922348732,60.8880238014,50.7168931619,10.1711306395
 01/08  17:00:00,25.9035680615,1.63225220761,0.0,0.0,6.50191812146,17.7693977319,61.2425531172,49.388676837,11.8538762802
 01/08  18:00:00,36.6186804221,1.54539075931,0.0,0.0,8.38069375907,23.1212625696,62.3914547469,46.7514007749,15.640053972
 01/08  19:00:00,40.5849585499,1.46510272425,0.0,0.0,10.6415932552,23.1212625696,62.5883127019,44.2137970637,18.3745156382
 01/08  20:00:00,39.7041340164,1.55355616902,0.0,0.0,12.3080778603,20.4854999863,64.8596596467,47.3265168289,17.5331428178
 01/08  21:00:00,39.3673079329,1.65685097873,0.0,0.0,12.456681583,19.8967753704,66.9785667254,50.9178263433,16.0607403821
 01/08  22:00:00,33.9398658145,1.69290988234,0.0,0.0,9.18739968257,17.702556249,64.8368978365,51.7209623257,13.1159355108
 01/08  23:00:00,27.1360108625,1.82436749198,0.0,0.0,5.91811778209,14.0365255879,67.1000384908,55.6668486207,11.4331898701
 01/08  24:00:00,21.429833156,2.01469885691,0.0,0.0,3.54045821811,10.5176760807,68.2771390319,61.8921860841,6.38495294776
 01/09  01:00:00,17.898404677,2.1865259336,0.0,0.0,2.55330491699,7.80157382632,69.5451915124,67.5760193602,1.96917215216
 01/09  02:00:00,17.4013925897,2.27823846229,0.0,0.0,2.55330491699,7.21284921042,71.7437007854,70.6163496692,1.12735111626
 01/09  03:00:00,17.1699751477,2.34118332827,0.0,0.0,2.55330491699,6.91848690247,73.2337246814,72.7381163244,0.495608356996
 01/09  04:00:00,17.0723355315,2.39072486597,0.0,0.0,2.55330491699,6.7713057485,74.9343329482,74.4387173833,0.4956155649
 01/09  05:00:00,19.1692043217,2.4111002084,0.0,0.0,3.82705111198,7.57405300124,76.3157684057,75.188242758,1.12752564765
 01/09  06:00:00,23.6570792187,2.36036264353,0.0,0.0,6.02426329834,9.91545327661,79.5193259709,73.5458315933,5.97349437765
 01/09  07:00:00,28.8665268815,2.25155922617,0.0,0.0,6.51253267309,14.7454349813,90.1070447544,70.0143488926,20.0926958619
 01/09  08:00:00,31.7900951531,2.25599486247,0.0,0.0,6.01364874671,18.163451543,91.1549468033,69.7977083674,21.3572384359
 01/09  09:00:00,26.7354392178,2.61125614267,0.0,0.0,4.35151303671,18.8798367041,95.7717524772,75.2574031464,20.5143493308
 01/09  10:00:00,23.0040673373,2.59634943602,0.0,0.0,3.78894180059,16.6187760998,91.8534502247,73.8677695597,17.985680665
 01/09  11:00:00,19.9565924241,2.46550122595,0.0,0.0,3.78894180059,13.7021493968,84.8997534761,68.599851922,16.2999015541
 01/09  12:00:00,20.0031954559,2.3649231039,0.0,0.0,3.78894180059,13.8493305508,77.5850701472,64.4460044261,13.139065721
 01/09  13:00:00,19.5989706284,2.27113949457,0.0,0.0,3.69398621738,13.6338449159,72.6621033287,61.2088167186,11.4532866101
 01/09  14:00:00,19.2616436985,2.21209596256,0.0,0.0,3.78894180059,13.2606059349,68.9945081126,58.8055558357,10.1889522769
 01/09  15:00:00,19.0655643237,2.16319774182,0.0,0.0,3.78894180059,13.1134247809,66.2241352795,57.2995173358,8.92461794364
 01/09  16:00:00,20.4452164382,2.17784040301,0.0,0.0,4.71240779196,13.5549682428,68.3267330939,58.137780817,10.1889522769
 01/09  17:00:00,27.8040138493,2.08628442665,0.0,0.0,7.18559832057,18.5321311015,67.1352641615,55.2605327737,11.8747313878
 01/09  18:00:00,36.9378269382,1.67100791298,0.0,0.0,8.38069375907,23.3147919321,66.1532502355,50.4855158481,15.6677343875
 01/09  19:00:00,40.6593004187,1.53944459308,0.0,0.0,10.6415932552,23.1212625696,64.6356433508,46.228517908,18.4071254428
 01/09  20:00:00,39.6766617612,1.52608391375,0.0,0.0,12.3080778603,20.4854999863,63.280729693,45.7164938057,17.5642358873
 01/09  21:00:00,39.2450942268,1.53463727264,0.0,0.0,12.456681583,19.8967753704,61.9301857523,45.8410065871,16.0891791652
 01/09  22:00:00,33.8232819344,1.57632600218,0.0,0.0,9.18739968257,17.702556249,60.176727434,47.0376617129,13.139065721
 01/09  23:00:00,27.041366724,1.72972335346,0.0,0.0,5.91811778209,14.0365255879,63.3871753491,51.933888739,11.4532866101
 01/09  24:00:00,21.3102143478,1.89508004863,0.0,0.0,3.54045821811,10.5176760807,63.6382486073,57.2422993301,6.39594927721
 01/10  01:00:00,17.7505714687,2.03869272527,0.0,0.0,2.55330491699,7.80157382632,63.8219746724,61.849804278,1.97217039445
 01/10  02:00:00,17.2260621669,2.10290803941,0.0,0.0,2.55330491699,7.21284921042,64.9960393899,63.8671953423,1.12884404763
 01/10  03:00:00,16.9692097357,2.14041791621,0.0,0.0,2.55330491699,6.91848690247,65.5048808106,65.0088997048,0.495981105821
 01/10  04:00:00,16.8474278484,2.16581718286,0.0,0.0,2.55330491699,6.7713057485,66.2765336391,65.7805454955,0.495988143653
 01/10  05:00:00,18.9252135167,2.16710940339,0.0,0.0,3.82705111198,7.57405300124,66.9673512289,65.8383367662,1.12901446262
 01/10  06:00:00,23.3885915597,2.0918749845,0.0,0.0,6.02426329834,9.91545327661,69.35139285,63.3678836125,5.98350923748
 01/10  07:00:00,28.5731481934,1.95818053802,0.0,0.0,6.51253267309,14.7454349813,79.1766579234,59.0491768777,20.1274810457
 01/10  08:00:00,31.488777204,1.95467691333,0.0,0.0,6.01364874671,18.163451543,80.3007394917,58.9065012615,21.3942382302
 01/10  09:00:00,26.4642846813,2.34010160617,0.0,0.0,4.35151303671,18.8798367041,84.7561084392,64.2062393185,20.5498691207
 01/10  10:00:00,22.7794727526,2.37175485132,0.0,0.0,3.78894180059,16.6187760998,82.5449588731,64.528198392,18.0167604811
 01/10  11:00:00,19.7884878526,2.29739665449,0.0,0.0,3.78894180059,13.7021493968,77.9429237174,61.6149023297,16.3280213877
 01/10  12:00:00,19.7779552057,2.13968285377,0.0,0.0,3.78894180059,13.8493305508,69.0682472243,55.9066116368,13.1616355875
 01/10  13:00:00,19.3386041109,2.01077297702,0.0,0.0,3.69398621738,13.6338449159,62.7532005637,51.2803040697,11.4728964941
 01/10  14:00:00,18.9547692951,1.90522155913,0.0,0.0,3.78894180059,13.2606059349,57.6716332824,47.4652911084,10.206342174
 01/10  15:00:00,18.6731679535,1.77080137162,0.0,0.0,3.78894180059,13.1134247809,52.1452899002,43.2055020463,8.93978785389
 01/10  16:00:00,19.9838569475,1.71648091222,0.0,0.0,4.71240779196,13.5549682428,51.8472152541,41.6408730801,10.206342174
 01/10  17:00:00,27.3021585018,1.58442907915,0.0,0.0,7.18559832057,18.5321311015,50.0083396709,38.1132584035,11.8950812674
 01/10  18:00:00,35.6407928592,1.26680716738,0.0,0.0,8.38069375907,23.3147919321,52.6944926294,36.9997484018,15.6947442277
 01/10  19:00:00,40.2676878487,1.14783202302,0.0,0.0,10.6415932552,23.1212625696,51.6195525592,33.1806073047,18.4389452545
 01/10  20:00:00,39.3126657234,1.16208787598,0.0,0.0,12.3080778603,20.4854999863,51.2359699758,33.641394268,17.5945757078
 01/10  21:00:00,38.9245672835,1.21411032928,0.0,0.0,12.456681583,19.8967753704,51.3977791387,35.2808501376,16.116929001
 01/10  22:00:00,33.4386904403,1.19173450808,0.0,0.0,9.18739968257,17.702556249,47.3968228982,34.2351873107,13.1616355875
 01/10  23:00:00,26.5429638614,1.2313204909,0.0,0.0,5.91811778209,14.0365255879,46.534554417,35.061657923,11.4728964941
 01/10  24:00:00,20.7631706436,1.3480363445,0.0,0.0,3.54045821811,10.5176760807,44.8889243381,38.4822451244,6.40667921373
 01/11  01:00:00,17.186843207,1.47496446365,0.0,0.0,2.55330491699,7.80157382632,44.3035503914,42.3284556028,1.97509478857
 01/11  02:00:00,16.6448661858,1.52171205836,0.0,0.0,2.55330491699,7.21284921042,44.8398562275,43.7095562669,1.13029996058
 01/11  03:00:00,16.3694986477,1.54070682827,0.0,0.0,2.55330491699,6.91848690247,44.7208006787,44.2244560857,0.496344592978
 01/11  04:00:00,16.229588252,1.54797758649,0.0,0.0,2.55330491699,6.7713057485,44.8898194164,44.3934679581,0.496351458305
 01/11  05:00:00,18.2915184056,1.53341429231,0.0,0.0,3.82705111198,7.57405300124,45.0741086548,43.9436424546,1.13046620011
 01/11  06:00:00,22.7430286584,1.44631208321,0.0,0.0,6.02426329834,9.91545327661,47.2534228608,41.2601494855,5.99327337532
 01/11  07:00:00,27.9203156911,1.30534803572,0.0,0.0,6.51253267309,14.7454349813,57.1584402353,36.9970477519,20.1613924834
 01/11  08:00:00,30.783384153,1.24928386231,0.0,0.0,6.01364874671,18.163451543,56.7248290654,35.2945205945,21.4303084709
 01/11  09:00:00,25.7656691515,1.64148607637,0.0,0.0,4.35151303671,18.8798367041,60.2518096296,39.6673130903,20.5844965392
 01/11  10:00:00,22.0642444328,1.65652653159,0.0,0.0,3.78894180059,16.6187760998,57.551748914,39.5046894416,18.0470594724
 01/11  11:00:00,19.093452324,1.60236112587,0.0,0.0,3.78894180059,13.7021493968,53.8883098239,37.5328750632,16.3554347607
 01/11  12:00:00,19.1670642617,1.5287919097,0.0,0.0,3.78894180059,13.8493305508,48.2082713871,35.0246329607,13.1836384264
 01/11  13:00:00,18.7886097366,1.4607786028,0.0,0.0,3.69398621738,13.6338449159,44.3474411994,32.8554274847,11.4920137147
 01/11  14:00:00,18.4649733045,1.41542556853,0.0,0.0,3.78894180059,13.2606059349,41.6197090446,31.3964138636,10.223295181
 01/11  15:00:00,18.2683608775,1.36599429563,0.0,0.0,3.78894180059,13.1134247809,38.8388524572,29.88427581,8.95457664723
 01/11  16:00:00,19.5735276961,1.30615166083,0.0,0.0,4.71240779196,13.5549682428,38.3740050947,28.1507099137,10.223295181
 01/11  17:00:00,26.9040741364,1.18634471378,0.0,0.0,7.18559832057,18.5321311015,36.6423039658,24.7273840732,11.9149198926
 01/11  18:00:00,35.0737495206,0.699763828751,0.0,0.0,8.38069375907,23.3147919321,34.4282838551,18.7072083613,15.7210754939
 01/11  19:00:00,39.6818497268,0.561993901122,0.0,0.0,10.6415932552,23.1212625696,33.3205610793,14.850595429,18.4699656503
 01/11  20:00:00,38.6815616721,0.530983824726,0.0,0.0,12.3080778603,20.4854999863,31.6030647524,13.978911458,17.6241532945
 01/11  21:00:00,38.2270520742,0.51659512001,0.0,0.0,12.456681583,19.8967753704,29.7237005411,13.5797188693,16.1439816718
 01/11  22:00:00,32.7604684139,0.513512481671,0.0,0.0,9.18739968257,17.702556249,26.6627424698,13.4791040435,13.1836384264
 01/11  23:00:00,25.8966186375,0.584975266947,0.0,0.0,5.91811778209,14.0365255879,26.9331435195,15.4411298048,11.4920137147
 01/11  24:00:00,20.0795248525,0.664390553333,0.0,0.0,3.54045821811,10.5176760807,24.0142044722,17.5970648925,6.41713957975
 01/12  01:00:00,16.4346312874,0.722752543991,0.0,0.0,2.55330491699,7.80157382632,21.1014948295,19.123550362,1.9779444675
 01/12  02:00:00,15.8488384762,0.725684348737,0.0,0.0,2.55330491699,7.21284921042,20.2506534971,19.1189350733,1.1317184238
 01/12  03:00:00,15.5364612108,0.707669391362,0.0,0.0,2.55330491699,6.91848690247,19.0336990645,18.5370003537,0.496698710802
 01/12  04:00:00,15.363544186,0.681933520468,0.0,0.0,2.55330491699,6.7713057485,18.2597881129,17.7630827117,0.496705401247
 01/12  05:00:00,17.3937749257,0.635670812466,0.0,0.0,3.82705111198,7.57405300124,17.6022239,16.4703434698,1.1318804302
 01/12  06:00:00,21.8310674775,0.534350902248,0.0,0.0,6.02426329834,9.91545327661,19.7149574384,13.7121735382,6.00278390022
 01/12  07:00:00,27.0089251352,0.393957479831,0.0,0.0,6.51253267309,14.7454349813,30.1704537436,9.97603361066,20.1944201329
 01/12  08:00:00,29.8480951191,0.313994828424,0.0,0.0,6.01364874671,18.163451543,29.3235761533,7.85813767692,21.4654384763
 01/12  09:00:00,24.7709544106,0.646771335532,0.0,0.0,4.35151303671,18.8798367041,29.9725637311,9.35434239921,20.6182213319
 01/12  10:00:00,21.045181233,0.637463331771,0.0,0.0,3.78894180059,16.6187760998,27.135247079,9.05867841302,18.076568666
 01/12  11:00:00,18.0564674571,0.565376258937,0.0,0.0,3.78894180059,13.7021493968,23.563661562,7.18152800708,16.3821335549
 01/12  12:00:00,18.0870006716,0.448728319617,0.0,0.0,3.78894180059,13.8493305508,17.4003456013,4.19527787957,13.2050677217
 01/12  13:00:00,17.7284112778,0.400580143977,0.0,0.0,3.69398621738,13.6338449159,14.4949947791,2.98436216843,11.5106326107
 01/12  14:00:00,17.4330434093,0.38349567338,0.0,0.0,3.78894180059,13.2606059349,12.8147656921,2.57495941473,10.2398062774
 01/12  15:00:00,17.2713897039,0.369023122053,0.0,0.0,3.78894180059,13.1134247809,11.198418298,2.22943835395,8.9689799441
 01/12  16:00:00,18.6004523829,0.333076347689,0.0,0.0,4.71240779196,13.5549682428,11.592085141,1.35227886363,10.2398062774
 01/12  17:00:00,26.0291437377,0.311414315096,0.0,0.0,7.18559832057,18.5321311015,12.7647068686,0.830465480204,11.9342413884
 01/12  18:00:00,34.3923321412,0.01834644932,0.0,0.0,8.38069375907,23.3147919321,16.1931868768,0.446466488515,15.7467203883
 01/12  19:00:00,39.1383966026,0.0185407769555,0.0,0.0,10.6415932552,23.1212625696,18.9557430421,0.45556559842,18.5001774437
 01/12  20:00:00,38.1741817429,0.0236038954608,0.0,0.0,12.3080778603,20.4854999863,18.2338253782,0.580865489983,17.6529598882
 01/12  21:00:00,37.7461166402,0.0356596859738,0.0,0.0,12.456681583,19.8967753704,17.0507745028,0.880445336787,16.170329166
 01/12  22:00:00,32.2976406085,0.0506846763086,0.0,0.0,9.18739968257,17.702556249,14.4597764419,1.25470872023,13.2050677217
 01/12  23:00:00,25.3770089635,0.0653655930345,0.0,0.0,5.91811778209,14.0365255879,13.1206967452,1.61006413453,11.5106326107
 01/12  24:00:00,19.5175955873,0.10246128816,0.0,0.0,3.54045821811,10.5176760807,8.9566791325,2.52935185497,6.42732727753
 01/13  01:00:00,15.867883685,0.156004941625,0.0,0.0,2.55330491699,7.80157382632,5.8526382394,3.87191965305,1.98071858635
 01/13  02:00:00,15.3044716808,0.181317553366,0.0,0.0,2.55330491699,7.21284921042,5.63652251414,4.50342349709,1.13309901705
 01/13  03:00:00,15.0250310882,0.196239268773,0.0,0.0,2.55330491699,6.91848690247,5.3693946125,4.87235125809,0.497043354404
 01/13  04:00:00,14.8914687925,0.20985812703,0.0,0.0,2.55330491699,6.7713057485,5.70611409779,5.20906423014,0.49704986765
 01/13  05:00:00,16.9710544444,0.212950331142,0.0,0.0,3.82705111198,7.57405300124,6.42083803419,5.28758130012,1.13325673407
 01/13  06:00:00,21.4851794037,0.188462828518,0.0,0.0,6.02426329834,9.91545327661,10.6867901534,4.67475215696,6.01203799639
 01/13  07:00:00,26.7614871196,0.14651946428,0.0,0.0,6.51253267309,14.7454349813,23.8536860023,3.62713178818,20.2265542141
 01/13  08:00:00,29.6817881917,0.147687901068,0.0,0.0,6.01364874671,18.163451543,25.1696912864,3.67007344338,21.499617843
 01/13  09:00:00,24.5843101488,0.46012707368,0.0,0.0,4.35151303671,18.8798367041,25.2028608038,4.55182729236,20.6510335115
 01/13  10:00:00,20.8686521818,0.460934280544,0.0,0.0,3.78894180059,16.6187760998,22.6609632462,4.5556839232,18.105279323
 01/13  11:00:00,17.907050718,0.415959519871,0.0,0.0,3.78894180059,13.7021493968,19.8110800227,3.40297015898,16.4081098637
 01/13  12:00:00,18.0063816037,0.368109251785,0.0,0.0,3.78894180059,13.8493305508,15.4319072393,2.20599011188,13.2259171274
 01/13  13:00:00,17.6639202995,0.336089165649,0.0,0.0,3.69398621738,13.6338449159,12.9523743307,1.42362666265,11.5287476681
 01/13  14:00:00,17.4179437273,0.368395991406,0.0,0.0,3.78894180059,13.2606059349,12.501004948,2.24513437436,10.2558705736
 01/13  15:00:00,17.2738172011,0.371450619254,0.0,0.0,3.78894180059,13.1134247809,11.3092288847,2.32623540564,8.98299347909
 01/13  16:00:00,18.6140630772,0.344258275344,0.002428766583,0.0,4.71240779196,13.5549682428,11.8994498063,1.64357923267,10.2558705736
 01/13  17:00:00,26.066608187,0.346698142415,0.00218062193659,0.0,7.18559832057,18.5321311015,13.6715333514,1.7184933185,11.9530400329
 01/13  18:00:00,34.4256320616,0.0516463697464,0.0,0.0,8.38069375907,23.3147919321,17.0500927545,1.27842143804,15.7716713164
 01/13  19:00:00,39.1568443812,0.0369885555189,0.0,0.0,10.6415932552,23.1212625696,19.4446804518,0.915108763918,18.5295716879
 01/13  20:00:00,38.1909784337,0.0404005862806,0.0,0.0,12.3080778603,20.4854999863,18.679493436,0.998506477834,17.6809869582
 01/13  21:00:00,37.7497645022,0.0393075480111,0.0,0.0,12.456681583,19.8967753704,17.1685023448,0.972538663508,16.1959636813
 01/13  22:00:00,32.2924788266,0.0455228943755,0.0,0.0,9.18739968257,17.702556249,14.3485797981,1.12266267066,13.2259171274
 01/13  23:00:00,25.3912699131,0.0796265425823,0.0,0.0,5.91811778209,14.0365255879,13.4963887855,1.96764111741,11.5287476681
 01/13  24:00:00,19.5503806174,0.135246318273,0.0,0.0,3.54045821811,10.5176760807,9.80539312021,3.36815383011,6.43723929009
 01/14  01:00:00,15.9038648366,0.19198609319,0.0,0.0,2.55330491699,7.80157382632,6.78776567344,4.80434935092,1.98341632252
 01/14  02:00:00,15.3459814195,0.222827292022,0.0,0.0,2.55330491699,7.21284921042,6.7196151677,5.58517383641,1.13444133129
 01/14  03:00:00,15.0766172016,0.247825382083,0.0,0.0,2.55330491699,6.91848690247,6.71825751104,6.22087908934,0.497378421699
 01/14  04:00:00,14.9514824972,0.269871831675,0.0,0.0,2.55330491699,6.7713057485,7.29547237549,6.79808762,0.497384755487
 01/14  05:00:00,17.0383192966,0.28021518334,0.0,0.0,3.82705111198,7.57405300124,8.20335868359,7.06876397945,1.13459470414
 01/14  06:00:00,21.558350058,0.261633482758,0.0,0.0,6.02426329834,9.91545327661,12.6090478322,6.58801490815,6.021032924
 01/14  07:00:00,26.8421006203,0.227132965004,0.0,0.0,6.51253267309,14.7454349813,25.9791432965,5.72135808528,20.2577852112
 01/14  08:00:00,29.5645677884,0.22399686018,0.0,0.0,6.01364874671,17.9699221805,27.1860435209,5.65320707193,21.532836449
 01/14  09:00:00,22.9365676414,0.258798135034,0.0,0.0,3.66783283761,18.1171033345,27.1998201503,6.51689678954,20.6829233608
 01/14  10:00:00,19.2262885806,0.264984248024,0.0,0.0,3.10526160149,15.8560427302,24.7834430955,6.65026015432,18.1331829412
 01/14  11:00:00,16.2838888781,0.239211248624,0.0,0.0,3.10526160149,12.9394160272,22.4057213721,5.97236537773,16.4333559944
 01/14  12:00:00,16.4075462689,0.21568748564,0.0,0.0,3.10526160149,13.0865971812,18.6101950156,5.36401454642,13.2461804692
 01/14  13:00:00,16.247641519,0.202963889751,0.0,0.0,3.10526160149,12.9394160272,16.5825375824,5.03618406001,11.5463535224
 01/14  14:00:00,15.8242168669,0.22108269971,0.0,0.0,3.10526160149,12.4978725653,15.7981924475,5.52670913513,10.2714833123
 01/14  15:00:00,15.6950708614,0.239117848252,0.0,0.0,3.10526160149,12.3506914113,15.0193689515,6.02275584926,8.99661310224
 01/14  16:00:00,17.1374384414,0.316475974852,0.0,0.0,4.02872759285,12.7922348732,18.4714618321,8.19997851974,10.2714833123
 01/14  17:00:00,24.6116468604,0.340331006465,0.0,0.0,6.50191812146,17.7693977319,20.8766213688,8.90531110973,11.9713102591
 01/14  18:00:00,34.47333111,0.29287478057,0.0,0.0,8.38069375907,23.1212625696,23.4218466558,7.62592576642,15.7959208894
 01/14  19:00:00,39.4094595001,0.289603674393,0.0,0.0,10.6415932552,23.1212625696,26.1439437935,7.58580411562,18.5581396779
 01/14  20:00:00,38.4784789994,0.327901151991,0.0,0.0,12.3080778603,20.4854999863,26.3573032624,8.64907705788,17.7082262045
 01/14  21:00:00,38.0698399402,0.359382986,0.0,0.0,12.456681583,19.8967753704,25.7217631775,9.50088555148,16.2208776261
 01/14  22:00:00,32.6517743182,0.404818385976,0.0,0.0,9.18739968257,17.702556249,23.9831598005,10.7369793313,13.2461804692
 01/14  23:00:00,25.801741677,0.490098306538,0.0,0.0,5.91811778209,14.0365255879,24.6674442947,13.1210907723,11.5463535224
 01/14  24:00:00,19.9972913531,0.582157053971,0.0,0.0,3.54045821811,10.5176760807,22.1765182818,15.7296455997,6.44687268207
 01/15  01:00:00,16.3953385437,0.683459800272,0.0,0.0,2.55330491699,7.80157382632,20.5926414742,18.6066045982,1.98603687601
 01/15  02:00:00,15.8832181838,0.760064056318,0.0,0.0,2.55330491699,7.21284921042,21.8973996577,20.7616546889,1.13574496884
 01/15  03:00:00,15.6430971536,0.814305334126,0.0,0.0,2.55330491699,6.91848690247,22.7743212881,22.2766174747,0.497703813437
 01/15  04:00:00,15.5360978336,0.854487168053,0.0,0.0,2.55330491699,6.7713057485,23.8886658944,23.3909559288,0.497709965569
 01/15  05:00:00,17.6311703756,0.873066262371,0.0,0.0,3.82705111198,7.57405300124,25.0418010146,23.9059070704,1.13589394418
 01/15  06:00:00,22.1343939246,0.837677349401,0.0,0.0,6.02426329834,9.91545327661,28.9016432254,22.8718772054,6.02976601999
 01/15  07:00:00,27.3750954335,0.760127778188,0.0,0.0,6.51253267309,14.7454349813,40.9440629962,20.6559591201,20.2881038761
 01/15  08:00:00,30.0927799187,0.752208990464,0.0,0.0,6.01364874671,17.9699221805,42.0233574063,20.4582729493,21.565084457
 01/15  09:00:00,23.5612652683,0.883495761916,0.0,0.0,3.66783283761,18.1171033345,45.0238975331,24.310016097,20.7138814361
 01/15  10:00:00,19.9041681575,0.942863824931,0.0,0.0,3.10526160149,15.8560427302,44.2282029054,26.0679316484,18.160271257
 01/15  11:00:00,16.9705910773,0.92591344786,0.0,0.0,3.10526160149,12.9394160272,41.965390152,25.5075256813,16.4578644706
 01/15  12:00:00,17.108814751,0.916955967688,0.0,0.0,3.10526160149,13.0865971812,38.467238537,25.2013867908,13.2658517462
 01/15  13:00:00,16.9834579152,0.938780285946,0.0,0.0,3.10526160149,12.9394160272,37.4592832259,25.8958382661,11.5634449598
 01/15  14:00:00,16.5628953066,0.959761139386,0.0,0.0,3.10526160149,12.4978725653,36.84106277,26.5544229,10.28663987
 01/15  15:00:00,16.4250645474,0.969111534254,0.0,0.0,3.10526160149,12.3506914113,35.8346660246,26.8248312444,9.00983478022
 01/15  16:00:00,17.7747054138,0.953742947299,0.0,0.0,4.02872759285,12.7922348732,36.6651418521,26.3785019821,10.28663987
 01/15  17:00:00,25.1690292802,0.897713426328,0.0,0.0,6.50191812146,17.7693977319,36.8009897121,24.8119430557,11.9890466564
 01/15  18:00:00,34.9760007722,0.795544442778,0.0,0.0,8.38069375907,23.1212625696,37.7399530199,21.9204910941,15.8194619258
 01/15  19:00:00,39.841094164,0.721238338311,0.0,0.0,10.6415932552,23.1212625696,38.4014484725,19.8155755189,18.5858729536
 01/15  20:00:00,38.9010314671,0.750453619639,0.0,0.0,12.3080778603,20.4854999863,38.481862598,20.7471930376,17.7346695604
 01/15  21:00:00,38.496438091,0.785981136762,0.0,0.0,12.456681583,19.8967753704,38.0580537375,21.8129901151,16.2450636224
 01/15  22:00:00,33.0940349214,0.84707898925,0.0,0.0,9.18739968257,17.702556249,36.8956709165,23.6298191703,13.2658517462
 01/15  23:00:00,26.2838847552,0.9722413847,0.0,0.0,5.91811778209,14.0365255879,38.9049660777,27.3415211179,11.5634449598
 01/15  24:00:00,20.5063386596,1.09120436049,0.0,0.0,3.54045821811,10.5176760807,37.2892480642,30.8330234635,6.45622460064
 01/16  01:00:00,16.9090500275,1.19717128413,0.0,0.0,2.55330491699,7.80157382632,35.9399301818,33.9513507122,1.98857946964
 01/16  02:00:00,16.3658033919,1.24264926445,0.0,0.0,2.55330491699,7.21284921042,36.3939697641,35.2569602206,1.13700954343
 01/16  03:00:00,16.1000387616,1.27124694216,0.0,0.0,2.55330491699,6.91848690247,36.5431717977,36.0451523645,0.498019433233
 01/16  04:00:00,15.9758020527,1.29419138722,0.0,0.0,2.55330491699,6.7713057485,37.1653055426,36.667280141,0.498025401574
 01/16  05:00:00,18.05928046,1.30117634674,0.0,0.0,3.82705111198,7.57405300124,37.9933013858,36.8561473164,1.13715406944
 01/16  06:00:00,22.5492680581,1.25255148285,0.0,0.0,6.02426329834,9.91545327661,41.4079268842,35.3696921853,6.03823469889
 01/16  07:00:00,27.780897697,1.16593004162,0.0,0.0,6.51253267309,14.7454349813,53.11071737,32.7932161391,20.3175012309
 01/16  08:00:00,30.4952485023,1.15467757408,0.0,0.0,6.01364874671,17.9699221805,54.0793971424,32.4830448255,21.596352317
 01/16  09:00:00,23.9041917042,1.22642219776,0.0,0.0,3.66783283761,18.1171033345,55.1866616757,34.4427631063,20.7438985694
 01/16  10:00:00,20.1847412723,1.22343693978,0.0,0.0,3.10526160149,15.8560427302,52.4095896418,34.2230533932,18.1865362486
 01/16  11:00:00,17.1630010364,1.11832340701,0.0,0.0,3.10526160149,12.9394160272,47.3635523127,30.8819242782,16.4816280345
 01/16  12:00:00,17.193548459,1.00168967576,0.0,0.0,3.10526160149,13.0865971812,40.5208732087,27.2359480757,13.2849251329
 01/16  13:00:00,16.9799202189,0.935242589663,0.0,0.0,3.10526160149,12.9394160272,36.8557152481,25.2756983293,11.5800169188
 01/16  14:00:00,16.4706958113,0.867561644088,0.0,0.0,3.10526160149,12.4978725653,33.7063271614,23.4049914032,10.3013357582
 01/16  15:00:00,16.2911315405,0.835178527343,0.0,0.0,3.10526160149,12.3506914113,31.4264366709,22.4037820734,9.02265459755
 01/16  16:00:00,17.5864019076,0.765439441091,0.0,0.0,4.02872759285,12.7922348732,30.6991532584,20.3978175003,10.3013357582
 01/16  17:00:00,24.9519213819,0.680605527971,0.0,0.0,6.50191812146,17.7693977319,30.0605609306,18.0543169583,12.0062439723
 01/16  18:00:00,34.7091052266,0.52864889719,0.0,0.0,8.38069375907,23.1212625696,29.6944916206,13.8522041665,15.8422874542
 01/16  19:00:00,39.5581854046,0.438329578938,0.0,0.0,10.6415932552,23.1212625696,30.00554638,11.3927830778,18.6127633022
 01/16  20:00:00,38.5681985937,0.417620746237,0.0,0.0,12.3080778603,20.4854999863,28.5884422729,10.8281330778,17.7603091951
 01/16  21:00:00,38.1068209306,0.396363976401,0.0,0.0,12.456681583,19.8967753704,26.492417353,10.2239028453,16.2685145077
 01/16  22:00:00,32.6809966997,0.434040767465,0.0,0.0,9.18739968257,17.702556249,24.5638830168,11.2789578839,13.2849251329
 01/16  23:00:00,25.8441841159,0.532540745405,0.0,0.0,5.91811778209,14.0365255879,25.600005557,14.0199886382,11.5800169188
