Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  24:00:00,20.0659141171,0.650779817944,0.0,0.0,3.54045821811,10.5176760807,23.8181902771,17.3528980008,6.46529227632
 01/17  01:00:00,16.4958855527,0.784006809275,0.0,0.0,2.55330491699,7.80157382632,23.1772357748,21.1861924255,1.99104334925
 01/17  02:00:00,15.9949620347,0.871807907228,0.0,0.0,2.55330491699,7.21284921042,24.917311592,23.7790769116,1.1382346804
 01/17  03:00:00,15.7801484812,0.95135666173,0.0,0.0,2.55330491699,6.91848690247,26.6527954233,26.1544702357,0.498325187596
 01/17  04:00:00,15.7134543839,1.03184371841,0.0,0.0,2.55330491699,6.7713057485,29.0943292859,28.5959983158,0.498330970073
 01/17  05:00:00,17.8505154968,1.09241138358,0.0,0.0,3.82705111198,7.57405300124,31.6544725367,30.5160978299,1.13837470673
 01/17  06:00:00,22.3959416579,1.09922508266,0.0,0.0,6.02426329834,9.91545327661,36.912292395,30.8658559414,6.04643645353
 01/17  07:00:00,27.6816030216,1.06663536627,0.0,0.0,6.51253267309,14.7454349813,50.4144505181,30.0684819477,20.3459685704
 01/17  08:00:00,30.6129249074,1.07882461669,0.0,0.0,6.01364874671,18.163451543,52.1422765748,30.5156458054,21.6266307694
 01/17  09:00:00,25.6046704098,1.48048733474,0.0,0.0,4.35151303671,18.8798367041,56.1843006122,35.4113347408,20.7729658714
 01/17  10:00:00,21.9413703279,1.53365242667,0.0,0.0,3.78894180059,16.6187760998,54.5780936134,36.3661234755,18.2119701379
 01/17  11:00:00,18.9960933321,1.50500213395,0.0,0.0,3.78894180059,13.7021493968,51.6571316717,35.1524920232,16.5046396486
 01/17  12:00:00,19.0481172991,1.4098449471,0.0,0.0,3.78894180059,13.8493305508,45.1201663346,31.8167713535,13.3033949811
 01/17  13:00:00,18.623796198,1.29596506415,0.0,0.0,3.69398621738,13.6338449159,39.6853667015,28.0893022098,11.5960644918
 01/17  14:00:00,18.2304514063,1.18090367034,0.0,0.0,3.78894180059,13.2606059349,34.6459472511,24.3303806263,10.3155666248
 01/17  15:00:00,18.0191693404,1.11680275854,0.0,0.0,3.78894180059,13.1134247809,31.3782998363,22.3432310786,9.03506875777
 01/17  16:00:00,19.3120612989,1.04468526369,0.0,0.0,4.71240779196,13.5549682428,30.6159961913,20.3004295666,10.3155666248
 01/17  17:00:00,26.6574274405,0.939698017881,0.0,0.0,7.18559832057,18.5321311015,29.4457120677,17.4228149536,12.0228971141
 01/17  18:00:00,34.896405865,0.522420173182,0.0,0.0,8.38069375907,23.3147919321,29.4950673921,13.630676677,15.8643907151
 01/17  19:00:00,39.5482567174,0.428400891761,0.0,0.0,10.6415932552,23.1212625696,29.7532051623,11.1144024021,18.6388027602
 01/17  20:00:00,38.5746953294,0.424117481992,0.0,0.0,12.3080778603,20.4854999863,28.8222162956,11.0370787801,17.7851375155
 01/17  21:00:00,38.1378322348,0.427375280573,0.0,0.0,12.456681583,19.8967753704,27.423284133,11.1320607956,16.2912233374
 01/17  22:00:00,32.6817914728,0.434835540618,0.0,0.0,9.18739968257,17.702556249,24.6021305763,11.2987355953,13.3033949811
 01/17  23:00:00,25.8552337855,0.543590415039,0.0,0.0,5.91811778209,14.0365255879,25.9474892061,14.3514247143,11.5960644918
 01/17  24:00:00,20.0833544835,0.668220184326,0.0,0.0,3.54045821811,10.5176760807,24.3444048992,17.8703318754,6.47407302379
 01/18  01:00:00,16.4806581479,0.768779404519,0.0,0.0,2.55330491699,7.80157382632,22.6809086627,20.6874808787,1.993427784
 01/18  02:00:00,15.9377738466,0.814619719192,0.0,0.0,2.55330491699,7.21284921042,23.1002751877,21.960855171,1.13942001671
 01/18  03:00:00,15.6701364198,0.841344600304,0.0,0.0,2.55330491699,6.91848690247,23.1893400097,22.6907190237,0.498620985957
 01/18  04:00:00,15.5443614653,0.862750799771,0.0,0.0,2.55330491699,6.7713057485,23.7855137744,23.2868871938,0.498626580558
 01/18  05:00:00,17.6230921478,0.864988034537,0.0,0.0,3.82705111198,7.57405300124,24.4998814945,23.3603259999,1.13955549459
 01/18  06:00:00,22.1108545749,0.814137999637,0.0,0.0,6.02426329834,9.91545327661,27.9864810848,21.932112229,6.05436885586
 01/18  07:00:00,27.3381942322,0.723226576848,0.0,0.0,6.51253267309,14.7454349813,39.7773948976,19.4038974326,20.373497465
 01/18  08:00:00,30.2221858771,0.688085586402,0.0,0.0,6.01364874671,18.163451543,40.0618096427,18.4058987952,21.6559108474
 01/18  09:00:00,25.1932845879,1.06910151282,0.0,0.0,4.35151303671,18.8798367041,42.3282495594,21.5271748253,20.8010747341
 01/18  10:00:00,21.5056717217,1.09795382048,0.0,0.0,3.78894180059,16.6187760998,40.3811362946,22.1445709019,18.2365653927
 01/18  11:00:00,18.5665724158,1.07548121766,0.0,0.0,3.78894180059,13.7021493968,38.0038991536,21.4770066554,16.5268924982
 01/18  12:00:00,18.7042696435,1.06599729154,0.0,0.0,3.78894180059,13.8493305508,34.5427390351,21.2214832142,13.3212558209
 01/18  13:00:00,18.3871093648,1.05927823101,0.0,0.0,3.69398621738,13.6338449159,32.6570547427,21.0454718163,11.6115829264
 01/18  14:00:00,18.1035936292,1.05404589328,0.0,0.0,3.78894180059,13.2606059349,31.2434143742,20.9140861188,10.3293282555
 01/18  15:00:00,17.9397674481,1.03740086619,0.0,0.0,3.78894180059,13.1134247809,29.463580452,20.4165068674,9.04707358454
 01/18  16:00:00,19.2712527199,1.00387668463,0.0,0.0,4.71240779196,13.5549682428,29.794814079,19.4654858236,10.3293282555
 01/18  17:00:00,26.6422677369,0.924538314341,0.0,0.0,7.18559832057,18.5321311015,29.3060977621,17.2670966121,12.03900115
 01/18  18:00:00,34.8756248442,0.501639152308,0.0,0.0,8.38069375907,23.3147919321,29.1026324711,13.2168673084,15.8857651627
 01/18  19:00:00,39.529088912,0.409233086316,0.0,0.0,10.6415932552,23.1212625696,29.3545045247,10.6905209083,18.6639836164
 01/18  20:00:00,38.5672779746,0.416700127217,0.0,0.0,12.3080778603,20.4854999863,28.7258260702,10.9166789011,17.8091471691
 01/18  21:00:00,38.1253603824,0.414903428211,0.0,0.0,12.456681583,19.8967753704,27.1625042543,10.8493208679,16.3131833864
 01/18  22:00:00,32.6781218797,0.431165947453,0.0,0.0,9.18739968257,17.702556249,24.5870845938,11.2658287729,13.3212558209
 01/18  23:00:00,25.8490151907,0.537371820179,0.0,0.0,5.91811778209,14.0365255879,25.8456798838,14.2340969574,11.6115829264
 01/18  24:00:00,20.0707907621,0.655656462957,0.0,0.0,3.54045821811,10.5176760807,24.0387837222,17.5562194795,6.48256424273
 01/19  01:00:00,16.4734778422,0.761599098802,0.0,0.0,2.55330491699,7.80157382632,22.5219307336,20.5261986671,1.99573206648
 01/19  02:00:00,15.9361989006,0.813044773135,0.0,0.0,2.55330491699,7.21284921042,23.1029513278,21.9623861266,1.14056520115
 01/19  03:00:00,15.6767438549,0.847952035428,0.0,0.0,2.55330491699,6.91848690247,23.4350752267,22.936168486,0.498906740692
 01/19  04:00:00,15.5568353084,0.875224642949,0.0,0.0,2.55330491699,6.7713057485,24.1994936063,23.7005814608,0.498912145473
 01/19  05:00:00,17.6424132165,0.884309103228,0.0,0.0,3.82705111198,7.57405300124,25.1127776378,23.9720815545,1.14069608334
 01/19  06:00:00,22.1361353701,0.839418794897,0.0,0.0,6.02426329834,9.91545327661,28.7701804523,22.7081508947,6.06202955758
 01/19  07:00:00,27.3694232975,0.754455642201,0.0,0.0,6.51253267309,14.7454349813,40.7415575145,20.3414777516,20.4000797629
 01/19  08:00:00,30.2762722513,0.742171960674,0.0,0.0,6.01364874671,18.163451543,41.7161829247,20.0319990445,21.6841838802
 01/19  09:00:00,25.245571944,1.12138886895,0.0,0.0,4.35151303671,18.8798367041,43.9064668876,23.0782500543,20.8282168333
 01/19  10:00:00,21.5613017928,1.15358389158,0.0,0.0,3.78894180059,16.6187760998,42.1020732166,23.841758487,18.2603147295
 01/19  11:00:00,18.6140977965,1.12300659839,0.0,0.0,3.78894180059,13.7021493968,39.4770009031,22.9286209097,16.5483799934
 01/19  12:00:00,18.7022402592,1.06396790721,0.0,0.0,3.78894180059,13.8493305508,34.4834847996,21.1449824365,13.3385023631
 01/19  13:00:00,18.3225434577,0.994712323888,0.0,0.0,3.69398621738,13.6338449159,30.7008134219,19.0742457949,11.626567627
 01/19  14:00:00,17.9917323707,0.942184634821,0.0,0.0,3.78894180059,13.2606059349,27.8838644,17.5412478251,10.3426165749
 01/19  15:00:00,17.8326888495,0.930322267609,0.0,0.0,3.78894180059,13.1134247809,26.3123689722,17.2537034494,9.05866552275
 01/19  16:00:00,19.2230425448,0.955666509548,0.0,0.0,4.71240779196,13.5549682428,28.3471928445,18.0045762696,10.3426165749
 01/19  17:00:00,26.5785792602,0.860849837608,0.0,0.0,7.18559832057,18.5321311015,27.4309840911,15.3764327801,12.054551311
 01/19  18:00:00,33.869413064,0.388260705443,0.0,0.0,8.38069375907,23.3147919321,25.9154078145,10.0090033472,15.9064044673
 01/19  19:00:00,39.4739131414,0.354057315759,0.0,0.0,10.6415932552,23.1212625696,27.8269464668,9.13864805321,18.6882984136
 01/19  20:00:00,38.5348313601,0.384253512722,0.0,0.0,12.3080778603,20.4854999863,27.8373405206,10.0050094751,17.8323310455
 01/19  21:00:00,38.09857797,0.388121015802,0.0,0.0,12.456681583,19.8967753704,26.4907692278,10.1563810764,16.3343881514
 01/19  22:00:00,32.6976560218,0.450700089621,0.0,0.0,9.18739968257,17.702556249,25.243796124,11.9052937609,13.3385023631
 01/19  23:00:00,25.9043061586,0.592662788132,0.0,0.0,5.91811778209,14.0365255879,27.5933896623,15.9668220353,11.626567627
 01/19  24:00:00,20.1454627904,0.73032849129,0.0,0.0,3.54045821811,10.5176760807,26.3901630737,19.8993996551,6.49076341853
 01/20  01:00:00,16.5617177378,0.849838994419,0.0,0.0,2.55330491699,7.80157382632,25.3012625508,23.3033070377,1.99795551304
 01/20  02:00:00,16.037774598,0.914620470521,0.0,0.0,2.55330491699,7.21284921042,26.2856929855,25.1440230911,1.14166989437
 01/20  03:00:00,15.7934437478,0.964651928297,0.0,0.0,2.55330491699,6.91848690247,27.0722488217,26.5730664546,0.499182367155
 01/20  04:00:00,15.6924248148,1.01081414931,0.0,0.0,2.55330491699,6.7713057485,28.4239636596,27.9247760794,0.499187580234
 01/20  05:00:00,17.7921723295,1.03406821622,0.0,0.0,3.82705111198,7.57405300124,29.7658269322,28.624030797,1.14179613521
 01/20  06:00:00,22.2899258177,0.993209242433,0.0,0.0,6.02426329834,9.91545327661,33.4926924476,27.4232761567,6.06941629089
 01/20  07:00:00,27.5320666024,0.917098947074,0.0,0.0,6.51253267309,14.7454349813,45.6957158934,25.2700083008,20.4257075926
 01/20  08:00:00,30.4612815616,0.927181270911,0.0,0.0,6.01364874671,18.163451543,47.3664278772,25.6549863824,21.7114414948
 01/20  09:00:00,24.5925939301,1.36124418833,0.0,0.0,4.35151303671,18.8798367041,51.4819456124,30.6275614812,20.8543841312
 01/20  10:00:00,21.869729621,1.46201171978,0.0,0.0,3.78894180059,16.6187760998,51.808875062,33.5256639468,18.2832111152
 01/20  11:00:00,18.986961807,1.4958706089,0.0,0.0,3.78894180059,13.7021493968,51.2661718036,34.6970760327,16.5690957709
 01/20  12:00:00,19.1744781843,1.53620583233,0.0,0.0,3.78894180059,13.8493305508,49.4222208502,36.0670913499,13.3551295003
 01/20  13:00:00,18.9689896498,1.64115851591,0.0,0.0,3.69398621738,13.6338449159,51.1034487472,39.4624345912,11.641014156
 01/20  14:00:00,18.7421805265,1.69263279057,0.0,0.0,3.78894180059,13.2606059349,51.5226514426,41.1672237949,10.3554276478
 01/20  15:00:00,18.6166240519,1.71425747004,0.0,0.0,3.78894180059,13.1134247809,50.9533619792,41.8835208397,9.06984113955
 01/20  16:00:00,19.9825327796,1.71515674437,0.0,0.0,4.71240779196,13.5549682428,52.2193924177,41.8639647699,10.3554276478
 01/20  17:00:00,27.3516524649,1.63392304231,0.0,0.0,7.18559832057,18.5321311015,51.3683036415,39.2987606494,12.0695429921
 01/20  18:00:00,34.6847400398,1.20358768124,0.0,0.0,8.38069375907,23.3147919321,50.4774393863,34.5511368696,15.9263025168
 01/20  19:00:00,40.2126307061,1.09277488044,0.0,0.0,10.6415932552,23.1212625696,49.8389388963,31.1271989451,18.7117399513
 01/20  20:00:00,39.2699736848,1.11939583739,0.0,0.0,12.3080778603,20.4854999863,49.8690336937,32.0143514145,17.8546822791
 01/20  21:00:00,38.8684543547,1.1579974005,0.0,0.0,12.456681583,19.8967753704,49.602820676,33.2479893231,16.3548313528
 01/20  22:00:00,33.4489254197,1.20196948751,0.0,0.0,9.18739968257,17.702556249,47.9609354377,34.6058059374,13.3551295003
 01/20  23:00:00,26.6534830689,1.34183969844,0.0,0.0,5.91811778209,14.0365255879,50.6088250033,38.9678108473,11.641014156
 01/20  24:00:00,20.928198212,1.51306391287,0.0,0.0,3.54045821811,10.5176760807,50.8670934631,44.36842534,6.4986681231
 01/21  01:00:00,17.3897651979,1.67788645452,0.0,0.0,2.55330491699,7.80157382632,51.6418683588,49.6417708949,2.00009746389
 01/21  02:00:00,16.8915094172,1.76835528973,0.0,0.0,2.55330491699,7.21284921042,53.7071645906,52.5644308216,1.14273376902
 01/21  03:00:00,16.6656509484,1.83685912894,0.0,0.0,2.55330491699,6.91848690247,55.3011837011,54.8017359174,0.499447783696
 01/21  04:00:00,16.5769046526,1.8952939871,0.0,0.0,2.55330491699,6.7713057485,57.238233708,56.7387809047,0.499452803257
 01/21  05:00:00,18.6874536882,1.92934957489,0.0,0.0,3.82705111198,7.57405300124,59.0878177769,57.9449624524,1.14285532443
 01/21  06:00:00,23.1866946516,1.88997807634,0.0,0.0,6.02426329834,9.91545327661,62.8256780608,56.7491511917,6.07652686916
 01/21  07:00:00,28.3903426899,1.77537503454,0.0,0.0,6.51253267309,14.7454349813,73.5166519758,53.0662786103,20.4503733654
 01/21  08:00:00,31.11871576,1.7781448318,0.0,0.0,6.01364874671,17.9699221805,75.0345095137,53.2968338944,21.7376756193
 01/21  09:00:00,23.7297391264,1.94480295334,0.0,0.0,3.66783283761,18.1171033345,79.6850346327,58.8054657541,20.8795688786
 01/21  10:00:00,20.9544269223,1.99312258974,0.0,0.0,3.10526160149,15.8560427302,78.6844030522,60.3791552831,18.3052477691
 01/21  11:00:00,18.0097289522,1.9650513228,0.0,0.0,3.10526160149,12.9394160272,75.9352403038,59.3462066079,16.5890336959
 01/21  12:00:00,18.1290784531,1.9372196698,0.0,0.0,3.10526160149,13.0865971812,71.7541962001,58.3830638916,13.3711323085
 01/21  13:00:00,17.9758103344,1.93113270515,0.0,0.0,3.10526160149,12.9394160272,69.8751513132,58.2202330779,11.6549182353
 01/21  14:00:00,17.5191618645,1.91602769729,0.0,0.0,3.10526160149,12.4978725653,67.9858389621,57.6180812817,10.3677576803
 01/21  15:00:00,17.3829368947,1.92698388152,0.0,0.0,3.10526160149,12.3506914113,67.1261380888,58.0455409634,9.08059712539
 01/21  16:00:00,18.7623866813,1.94142421478,0.0,0.0,4.02872759285,12.7922348732,69.1282012379,58.7604435576,10.3677576803
 01/21  17:00:00,26.1403417589,1.86902590503,0.0,0.0,6.50191812146,17.7693977319,68.5772173912,56.4932456376,12.0839717536
 01/21  18:00:00,35.0061840513,1.71856105525,0.0,0.0,8.38069375907,23.1212625696,67.6542091397,51.7087557214,15.9454534184
 01/21  19:00:00,40.799538458,1.67968263232,0.0,0.0,10.6415932552,23.1212625696,69.3655879308,50.6312866434,18.7343012874
 01/21  20:00:00,39.8344870502,1.68390920277,0.0,0.0,12.3080778603,20.4854999863,68.731109212,50.8549149612,17.8761942508
 01/21  21:00:00,39.4049913935,1.69453443932,0.0,0.0,12.456681583,19.8967753704,67.6710064543,51.2964995176,16.3745069367
 01/21  22:00:00,34.0153963091,1.76844037693,0.0,0.0,9.18739968257,17.702556249,67.1149855162,53.7438532077,13.3711323085
 01/21  23:00:00,27.2523517885,1.94070841796,0.0,0.0,5.91811778209,14.0365255879,71.1673530863,59.512434851,11.6549182353
 01/21  24:00:00,21.5279286811,2.11279438198,0.0,0.0,3.54045821811,10.5176760807,71.7348043808,65.2285283653,6.50627601552
 01/22  01:00:00,17.9653428046,2.25346406119,0.0,0.0,2.55330491699,7.80157382632,71.7669618175,69.7648045341,2.00215728335
 01/22  02:00:00,17.440997514,2.31784338655,0.0,0.0,2.55330491699,7.21284921042,72.9098352205,71.7660787107,1.1437565098
 01/22  03:00:00,17.1834479399,2.35465612038,0.0,0.0,2.55330491699,6.91848690247,73.3417878331,72.8420849214,0.49970291169
 01/22  04:00:00,17.0564344666,2.37482380113,0.0,0.0,2.55330491699,6.7713057485,73.8580465497,73.3583388137,0.499707735984
 01/22  05:00:00,19.123885314,2.36578120072,0.0,0.0,3.82705111198,7.57405300124,74.1087172315,72.9648438941,1.14387333736
 01/22  06:00:00,23.5795790817,2.28286250651,0.0,0.0,6.02426329834,9.91545327661,76.2083170083,70.1249578207,6.08335918756
 01/22  07:00:00,28.7577391959,2.14277154059,0.0,0.0,6.51253267309,14.7454349813,85.9646078537,65.4905380762,20.4740697776
 01/22  08:00:00,31.4659638869,2.12539295861,0.0,0.0,6.01364874671,17.9699221805,86.8958298037,65.1329513191,21.7628784846
 01/22  09:00:00,24.0817941036,2.29685793051,0.0,0.0,3.66783283761,18.1171033345,92.0477736431,71.144010026,20.9037636171
 01/22  10:00:00,21.2952586587,2.33395432618,0.0,0.0,3.10526160149,15.8560427302,90.6674642846,72.3410461192,18.3264181653
 01/22  11:00:00,18.3645274593,2.31984982984,0.0,0.0,3.10526160149,12.9394160272,88.5563469927,71.9481591288,16.6081878639
 01/22  12:00:00,18.5133364712,2.32147768798,0.0,0.0,3.10526160149,13.0865971812,85.5542800008,72.1677739521,13.3865060486
 01/22  13:00:00,18.362122025,2.31744439582,0.0,0.0,3.10526160149,12.9394160272,83.7262530336,72.0579772864,11.6682757472
 01/22  14:00:00,17.9386146409,2.3354804737,0.0,0.0,3.10526160149,12.4978725653,83.0524921262,72.6728891051,10.3796030211
 01/22  15:00:00,17.8203433305,2.3643903173,0.0,0.0,3.10526160149,12.3506914113,82.7203722121,73.6294419171,9.09093029499
 01/22  16:00:00,19.1576212884,2.33665882182,0.0,0.0,4.02872759285,12.7922348732,83.0893840491,72.7097810281,10.3796030211
 01/22  17:00:00,26.4930831681,2.22176731421,0.0,0.0,6.50191812146,17.7693977319,80.9976682892,68.8998349666,12.0978333226
 01/22  18:00:00,35.3230395249,2.03541652876,0.0,0.0,8.38069375907,23.1212625696,78.6477846329,62.683933132,15.9638515008
 01/22  19:00:00,41.0121136229,1.89225779727,0.0,0.0,10.6415932552,23.1212625696,76.6813867224,57.9254109817,18.7559757407
 01/22  20:00:00,40.049656298,1.89907845061,0.0,0.0,12.3080778603,20.4854999863,76.1970123736,58.3001517836,17.89686059
 01/22  21:00:00,39.6313991059,1.92094215169,0.0,0.0,12.456681583,19.8967753704,75.5077310463,59.1143219701,16.3934090762
 01/22  22:00:00,34.1889091072,1.94195317496,0.0,0.0,9.18739968257,17.702556249,73.047458426,59.6609523774,13.3865060486
 01/22  23:00:00,27.3909368308,2.07929346025,0.0,0.0,5.91811778209,14.0365255879,75.9059229036,64.2376471564,11.6682757472
 01/22  24:00:00,21.6637324021,2.24859810294,0.0,0.0,3.54045821811,10.5176760807,76.5091395683,69.9955547255,6.5135848428
 01/23  01:00:00,18.1121867275,2.4003079841,0.0,0.0,2.55330491699,7.80157382632,77.1151003544,75.1109659944,2.00413436006
 01/23  02:00:00,17.5968770149,2.4737228875,0.0,0.0,2.55330491699,7.21284921042,78.721009829,77.5762720154,1.14473781364
 01/23  03:00:00,17.3512447718,2.52245295233,0.0,0.0,2.55330491699,6.91848690247,79.7123751436,79.2124274681,0.499947675556
 01/23  04:00:00,17.2414128847,2.55980221919,0.0,0.0,2.55330491699,6.7713057485,80.9802571199,80.480304817,0.499952302902
 01/23  05:00:00,19.3282940247,2.57018991143,0.0,0.0,3.82705111198,7.57405300124,82.0403955805,80.895545708,1.14484987252
 01/23  06:00:00,23.8013597776,2.50464320239,0.0,0.0,6.02426329834,9.91545327661,84.781710148,78.6917989243,6.08991122367
 01/23  07:00:00,28.9986496576,2.38368200222,0.0,0.0,6.51253267309,14.7454349813,95.1993848784,74.7025950661,20.4967898123
 01/23  08:00:00,32.0204121911,2.4863119004,0.0,0.0,6.01364874671,18.163451543,100.210420234,78.4233776068,21.7870426271
 01/23  09:00:00,26.0740849745,2.84273523275,0.0,0.0,4.35151303671,18.8798367041,105.903243117,84.9762819347,20.9269611819
 01/23  10:00:00,23.1502743077,2.74255640645,0.0,0.0,3.78894180059,16.6187760998,98.7113140607,80.3645980261,18.3467160345
 01/23  11:00:00,20.2420949984,2.75100380031,0.0,0.0,3.78894180059,13.7021493968,96.5635052428,79.9369526401,16.6265526027
 01/23  12:00:00,20.3240123792,2.68574002728,0.0,0.0,3.78894180059,13.8493305508,90.4119807459,77.010734578,13.4012461679
 01/23  13:00:00,19.933614283,2.60578314915,0.0,0.0,3.69398621738,13.6338449159,85.3939953254,73.7129125893,11.6810827361
 01/23  14:00:00,19.6250701012,2.57552236526,0.0,0.0,3.78894180059,13.2606059349,82.5871856619,72.1962254997,10.3909601622
 01/23  15:00:00,19.4323855442,2.5300189623,0.0,0.0,3.78894180059,13.1134247809,79.5323213769,70.4314837886,9.10083758828
 01/23  16:00:00,20.68643258,2.41905654474,0.0,0.0,4.71240779196,13.5549682428,77.177904354,66.7869441918,10.3909601622
 01/23  17:00:00,28.0759920591,2.35826263646,0.0,0.0,7.18559832057,18.5321311015,76.8096147977,64.6984912037,12.111123594
 01/23  18:00:00,35.385754822,1.90460246345,0.0,0.0,8.38069375907,23.3147919321,74.1065736594,58.1250823437,15.9814913157
 01/23  19:00:00,40.8868257171,1.76696989142,0.0,0.0,10.6415932552,23.1212625696,72.4584117225,53.68165483,18.7767568925
 01/23  20:00:00,39.9097075389,1.75912969148,0.0,0.0,12.3080778603,20.4854999863,71.3670655851,53.4503904086,17.9166751766
 01/23  21:00:00,39.4908431032,1.78038614902,0.0,0.0,12.456681583,19.8967753704,70.5482939507,54.136761777,16.4115321737
 01/23  22:00:00,34.0791015313,1.83214559906,0.0,0.0,9.18739968257,17.702556249,69.1971271725,55.7958810046,13.4012461679
 01/23  23:00:00,27.2942938039,1.98265043341,0.0,0.0,5.91811778209,14.0365255879,72.3896691282,60.7085863921,11.6810827361
 01/23  24:00:00,21.5814244856,2.16629018647,0.0,0.0,3.54045821811,10.5176760807,73.3969883575,66.876395917,6.52059244049
 01/24  01:00:00,18.0559155629,2.34403681948,0.0,0.0,2.55330491699,7.80157382632,74.9905092302,72.9844811231,2.00602810708
 01/24  02:00:00,17.5680999202,2.44494579271,0.0,0.0,2.55330491699,7.21284921042,77.6938681908,76.5481908011,1.14567738971
 01/24  03:00:00,17.350444957,2.52165313751,0.0,0.0,2.55330491699,6.91848690247,79.8074299966,79.3072479938,0.500182002785
 01/24  04:00:00,17.2719803871,2.59036972156,0.0,0.0,2.55330491699,6.7713057485,82.3343391855,81.834152754,0.50018643157
 01/24  05:00:00,19.3906315941,2.63252748082,0.0,0.0,3.82705111198,7.57405300124,84.662020339,83.5162356982,1.14578464073
 01/24  06:00:00,23.8962191911,2.59950261587,0.0,0.0,6.02426329834,9.91545327661,88.6813879596,82.5852069215,6.09618103811
 01/24  07:00:00,29.1277696389,2.51280198361,0.0,0.0,6.51253267309,14.7454349813,100.381863174,79.8633364325,20.5185267419
 01/24  08:00:00,32.1922739044,2.65817361369,0.0,0.0,6.01364874671,18.163451543,107.410655439,85.6004945478,21.8101608909
 01/24  09:00:00,26.3311794617,3.09982971996,0.0,0.0,4.35151303671,18.8798367041,116.052892379,95.1037376754,20.9491547032
 01/24  10:00:00,23.3220965309,2.91437862964,0.0,0.0,3.78894180059,16.6187760998,105.898374282,87.5322389166,18.3661353656
 01/24  11:00:00,20.1480078971,2.65691669901,0.0,0.0,3.78894180059,13.7021493968,94.1451265705,77.5010040969,16.6441224736
 01/24  12:00:00,20.1122445349,2.4739721829,0.0,0.0,3.78894180059,13.8493305508,84.1177797489,70.7024314477,13.4153483012
 01/24  13:00:00,19.588279893,2.26044875921,0.0,0.0,3.69398621738,13.6338449159,74.6851989581,62.9918635488,11.6933354092
 01/24  14:00:00,19.1462930822,2.09674534625,0.0,0.0,3.78894180059,13.2606059349,67.4071894121,57.0053636718,10.4018257403
 01/24  15:00:00,18.8651361879,1.96276960601,0.0,0.0,3.78894180059,13.1134247809,61.6288446978,52.5185286265,9.1103160713
 01/24  16:00:00,20.1202697653,1.85289373004,0.0,0.0,4.71240779196,13.5549682428,59.4092454053,49.007419665,10.4018257403
 01/24  17:00:00,27.4948104708,1.77708104815,0.0,0.0,7.18559832057,18.5321311015,58.6586149632,46.534776331,12.1238386322
 01/24  18:00:00,35.0220894727,1.54093711421,0.0,0.0,8.38069375907,23.3147919321,64.1592924132,48.1609247741,15.9983676391
 01/24  19:00:00,40.7385939444,1.61873811872,0.0,0.0,10.6415932552,23.1212625696,69.8776183751,51.0809797865,18.7966385886
 01/24  20:00:00,39.9054219325,1.7548440851,0.0,0.0,12.3080778603,20.4854999863,73.8725669719,55.9369348293,17.9356321426
 01/24  21:00:00,39.6887738135,1.97831685925,0.0,0.0,12.456681583,19.8967753704,80.5534067253,64.1245358632,16.4288708621
 01/24  22:00:00,34.4246330066,2.17767707445,0.0,0.0,9.18739968257,17.702556249,84.5928916874,71.1775433862,13.4153483012
 01/24  23:00:00,27.6927318835,2.38108851297,0.0,0.0,5.91811778209,14.0365255879,89.6797670613,77.986431652,11.6933354092
 01/24  24:00:00,22.019408189,2.60427388989,0.0,0.0,3.54045821811,10.5176760807,92.054570775,85.5272740416,6.52729673336
 01/25  01:00:00,18.5338631395,2.82198439608,0.0,0.0,2.55330491699,7.80157382632,94.9988731504,92.9910351882,2.00783796217
 01/25  02:00:00,18.0755008871,2.95234675963,0.0,0.0,2.55330491699,7.21284921042,98.5468296421,97.4002546825,1.14657495952
 01/25  03:00:00,17.8745067431,3.04571492367,0.0,0.0,2.55330491699,6.91848690247,101.028274984,100.52786916,0.500405823958
 01/25  04:00:00,17.7966101382,3.11499947268,0.0,0.0,2.55330491699,6.7713057485,103.326225674,102.825815621,0.500410052635
 01/25  05:00:00,19.9096893663,3.151585253,0.0,0.0,3.82705111198,7.57405300124,105.188201186,104.041523821,1.14667736518
 01/25  06:00:00,24.4036942458,3.10697767058,0.0,0.0,6.02426329834,9.91545327661,108.473739898,102.371573123,6.10216677511
 01/25  07:00:00,29.6168898888,3.00192223344,0.0,0.0,6.51253267309,14.7454349813,119.183006175,98.643732045,20.53927413
 01/25  08:00:00,32.5716817326,3.0375814419,0.0,0.0,6.01364874671,18.163451543,121.403988617,99.5717621876,21.8322264297
 01/25  09:00:00,26.6102984331,3.37894869138,0.0,0.0,4.35151303671,18.8798367041,125.565782965,104.595445357,20.9703376085
 01/25  10:00:00,23.6847499074,3.27703200617,0.0,0.0,3.78894180059,16.6187760998,117.817223839,99.4325534318,18.3846704077
 01/25  11:00:00,20.5426231119,3.05153191379,0.0,0.0,3.78894180059,13.7021493968,106.802627599,90.1417353255,16.6608922736
 01/25  12:00:00,20.4222697428,2.78399739079,0.0,0.0,3.78894180059,13.8493305508,92.7569281995,79.3281199272,13.4288082723
 01/25  13:00:00,19.9616614381,2.63383030431,0.0,0.0,3.69398621738,13.6338449159,84.8291218907,73.1240917525,11.7050301382
 01/25  14:00:00,19.5688194181,2.51927168217,0.0,0.0,3.78894180059,13.2606059349,79.113778931,68.7015823934,10.4121965376
 01/25  15:00:00,19.2639047841,2.36153820225,0.0,0.0,3.78894180059,13.1134247809,72.483678403,63.364315466,9.11936293709
 01/25  16:00:00,20.2822945405,2.01491850526,0.0,0.0,4.71240779196,13.5549682428,62.37949757,51.9673010324,10.4121965376
 01/25  17:00:00,27.6511294334,1.9334000108,0.0,0.0,7.18559832057,18.5321311015,61.8644311508,49.7284564791,12.1359746717
 01/25  18:00:00,35.1528266812,1.67167432264,0.0,0.0,8.38069375907,23.3147919321,66.9341576622,50.9196821889,16.0144754734
 01/25  19:00:00,40.844785083,1.72492925729,0.0,0.0,10.6415932552,23.1212625696,72.3049659107,53.4893509694,18.8156149412
 01/25  20:00:00,40.0259018318,1.87532398436,0.0,0.0,12.3080778603,20.4854999863,77.2000258045,59.2462999303,17.9537258742
 01/25  21:00:00,39.6480586268,1.93760167255,0.0,0.0,12.456681583,19.8967753704,77.7161929443,61.2707729375,16.4454200069
 01/25  22:00:00,34.298337364,2.05138143178,0.0,0.0,9.18739968257,17.702556249,78.4779252139,65.0491169417,13.4288082723
 01/25  23:00:00,27.5771263557,2.26548298519,0.0,0.0,5.91811778209,14.0365255879,83.9735971215,72.2685669833,11.7050301382
 01/25  24:00:00,21.8974441813,2.48230988213,0.0,0.0,3.54045821811,10.5176760807,86.1467517972,79.6130560612,6.53369573599
 01/26  01:00:00,18.421463212,2.70958446863,0.0,0.0,2.55330491699,7.80157382632,89.6203047505,87.6107413626,2.00956338787
 01/26  02:00:00,17.9745030661,2.85134893867,0.0,0.0,2.55330491699,7.21284921042,93.8252194055,92.6777891484,1.14743025703
 01/26  03:00:00,17.7952408731,2.96644905358,0.0,0.0,2.55330491699,6.91848690247,97.3676836701,96.8670645974,0.500619072765
 01/26  04:00:00,17.7510186768,3.06940801133,0.0,0.0,2.55330491699,6.7713057485,101.21417968,100.71355658,0.50062309986
 01/26  05:00:00,19.9020877925,3.14398367926,0.0,0.0,3.82705111198,7.57405300124,104.758587194,103.611059413,1.14752778152
 01/26  06:00:00,24.4318624223,3.13514584709,0.0,0.0,6.02426329834,9.91545327661,109.577907544,103.470040881,6.10786666302
 01/26  07:00:00,29.6864259413,3.07145828596,0.0,0.0,6.51253267309,14.7454349813,121.995232799,101.436206965,20.5590258332
 01/26  08:00:00,32.6359819654,3.10188167477,0.0,0.0,6.01364874671,18.163451543,123.913691921,102.060459212,21.8532327091
 01/26  09:00:00,26.5790837031,3.34773396137,0.0,0.0,4.35151303671,18.8798367041,124.929662094,103.939158469,20.9905036247
 01/26  10:00:00,23.4422798977,3.03456199649,0.0,0.0,3.78894180059,16.6187760998,109.79843112,91.3961154486,18.4023156719
 01/26  11:00:00,20.1133447835,2.62225358537,0.0,0.0,3.78894180059,13.7021493968,91.7401696948,75.0633126584,16.6768570365
 01/26  12:00:00,19.8934264795,2.25515412751,0.0,0.0,3.78894180059,13.8493305508,74.6171938046,61.1755717095,13.4416220951
 01/26  13:00:00,19.293555524,1.96572439011,0.0,0.0,3.69398621738,13.6338449159,62.8289531136,51.112789654,11.7161634596
 01/26  14:00:00,18.8251813557,1.77563361975,0.0,0.0,3.78894180059,13.2606059349,55.5015923091,45.079522826,10.4220694831
 01/26  15:00:00,18.4994234906,1.59705690871,0.0,0.0,3.78894180059,13.1134247809,48.7202402273,39.5922647208,9.12797550651
 01/26  16:00:00,19.7203680248,1.45299198959,0.0,0.0,4.71240779196,13.5549682428,45.6207455175,35.1986760344,10.4220694831
 01/26  17:00:00,27.1124602981,1.39473087545,0.0,0.0,7.18559832057,18.5321311015,45.7198031796,33.5722750611,12.1475281185
 01/26  18:00:00,34.5737187538,1.09256639528,0.0,0.0,8.38069375907,23.3147919321,48.9182948098,32.8884847616,16.0298100482
 01/26  19:00:00,40.2468571122,1.12700128652,0.0,0.0,10.6415932552,23.1212625696,52.8263271881,33.9926468574,18.8336803307
 01/26  20:00:00,39.4236823035,1.27310445605,0.0,0.0,12.3080778603,20.4854999863,56.9081094887,38.9371584757,17.970951013
 01/26  21:00:00,39.2099172205,1.49946026627,0.0,0.0,12.456681583,19.8967753704,63.3215992446,46.8604245376,16.461174707
 01/26  22:00:00,33.9716992965,1.72474336429,0.0,0.0,9.18739968257,17.702556249,68.1938836878,54.7522615927,13.4416220951
 01/26  23:00:00,27.2060527041,1.8944093336,0.0,0.0,5.91811778209,14.0365255879,71.7752266244,60.0590631648,11.7161634596
 01/26  24:00:00,21.4914143316,2.07628003248,0.0,0.0,3.54045821811,10.5176760807,72.2970847318,65.7572971784,6.53978755339
 01/27  01:00:00,17.9892401647,2.27736142132,0.0,0.0,2.55330491699,7.80157382632,74.3673676287,72.356163757,2.01120387172
 01/27  02:00:00,17.5130323983,2.38987827082,0.0,0.0,2.55330491699,7.21284921042,77.0829049951,75.9346619664,1.14824302873
 01/27  03:00:00,17.2928278466,2.46403602713,0.0,0.0,2.55330491699,6.91848690247,78.7149222806,78.2141005946,0.500821686027
 01/27  04:00:00,17.1945773214,2.51296665589,0.0,0.0,2.55330491699,6.7713057485,80.1468133882,79.6459878781,0.500825510134
 01/27  05:00:00,19.2859485162,2.52784440297,0.0,0.0,3.82705111198,7.57405300124,81.131331719,79.9829960811,1.14833563792
 01/27  06:00:00,23.760670284,2.46395370875,0.0,0.0,6.02426329834,9.91545327661,83.7486223351,77.6353433202,6.11327901487
 01/27  07:00:00,28.952546047,2.33757839166,0.0,0.0,6.51253267309,14.7454349813,93.8404984826,73.2627224796,20.577776003
 01/27  08:00:00,31.8349106503,2.30081035962,0.0,0.0,6.01364874671,18.163451543,93.4617372495,71.5885637414,21.8731735082
 01/27  09:00:00,25.8511831151,2.61983337329,0.0,0.0,4.35151303671,18.8798367041,95.3801753469,74.3705285671,21.0096467799
 01/27  10:00:00,22.9259175729,2.51819967169,0.0,0.0,3.78894180059,16.6187760998,87.8146151071,69.3955491744,18.4190659327
 01/27  11:00:00,19.8259983961,2.33490719794,0.0,0.0,3.78894180059,13.7021493968,78.8365324402,62.1445204059,16.6920120343
 01/27  12:00:00,19.8399656233,2.20169327137,0.0,0.0,3.78894180059,13.8493305508,70.7174237126,57.2636377377,13.4537859749
 01/27  13:00:00,19.4165335641,2.08870243025,0.0,0.0,3.69398621738,13.6338449159,65.2022321938,53.4755001172,11.7267320766
 01/27  14:00:00,19.0700425562,2.02049482027,0.0,0.0,3.78894180059,13.2606059349,61.471098629,51.0396569762,10.4314416528
 01/27  15:00:00,18.88091678,1.97855019809,0.0,0.0,3.78894180059,13.1134247809,58.7698592598,49.6337080308,9.13615122903
 01/27  16:00:00,20.2389311757,1.97155514041,0.0,0.0,4.71240779196,13.5549682428,59.8261441001,49.3947024473,10.4314416528
 01/27  17:00:00,27.5513781413,1.83364871866,0.0,0.0,7.18559832057,18.5321311015,57.2916618908,45.1331663397,12.1584955511
 01/27  18:00:00,34.8029903216,1.32183796307,0.0,0.0,8.38069375907,23.3147919321,53.9025446841,37.8581778617,16.0443668224
 01/27  19:00:00,40.3519513296,1.23209550391,0.0,0.0,10.6415932552,23.1212625696,53.9444111597,35.0935817524,18.8508294072
 01/27  20:00:00,39.3604500237,1.20987217631,0.0,0.0,12.3080778603,20.4854999863,52.4163177679,34.4290153099,17.9873024581
 01/27  21:00:00,38.9218886766,1.2114317224,0.0,0.0,12.456681583,19.8967753704,51.075970541,34.599840244,16.476130297
 01/27  22:00:00,33.5071246654,1.26016873317,0.0,0.0,9.18739968257,17.702556249,49.6049040922,36.1511181173,13.4537859749
 01/27  23:00:00,26.6945908972,1.38294752665,0.0,0.0,5.91811778209,14.0365255879,51.6741870327,39.9474549561,11.7267320766
 01/27  24:00:00,20.9455010233,1.53036672413,0.0,0.0,3.54045821811,10.5176760807,51.0830344008,44.5374640193,6.54557038151
 01/28  01:00:00,17.3892589929,1.6773802495,0.0,0.0,2.55330491699,7.80157382632,51.1800538002,49.1672948739,2.01275892636
 01/28  02:00:00,16.8755469389,1.75239281143,0.0,0.0,2.55330491699,7.21284921042,52.702931574,51.5539185403,1.14901303368
 01/28  03:00:00,16.6299716557,1.80117983626,0.0,0.0,2.55330491699,6.91848690247,53.600989395,53.0999757913,0.501013603717
 01/28  04:00:00,16.5157660433,1.83415537777,0.0,0.0,2.55330491699,6.7713057485,54.6497492799,54.1487320564,0.5010172235
 01/28  05:00:00,18.6062338193,1.84812970603,0.0,0.0,3.82705111198,7.57405300124,55.8103579951,54.6612573,1.14910069515
 01/28  06:00:00,23.0878313083,1.79111473307,0.0,0.0,6.02426329834,9.91545327661,59.0313695683,52.9129673394,6.11840222888
 01/28  07:00:00,28.2912277053,1.67626004995,0.0,0.0,6.51253267309,14.7454349813,69.965490905,49.3699718175,20.5955190875
 01/28  08:00:00,30.9838756815,1.64330475323,0.0,0.0,6.01364874671,17.9699221805,70.2287792325,48.3367363109,21.8920429217
 01/28  09:00:00,23.5326661522,1.74772997911,0.0,0.0,3.66783283761,18.1171033345,72.5014794258,51.4737180208,21.027761405
 01/28  10:00:00,20.7276163102,1.76631197767,0.0,0.0,3.10526160149,15.8560427302,70.4195618378,51.9846456083,18.4349162296
 01/28  11:00:00,17.7903129522,1.74563532277,0.0,0.0,3.10526160149,12.9394160272,68.0754371251,51.369084346,16.7063527792
 01/28  12:00:00,17.9518147595,1.75995597628,0.0,0.0,3.10526160149,13.0865971812,65.456961365,51.9916650554,13.4652963096
 01/28  13:00:00,17.823297727,1.77862009775,0.0,0.0,3.10526160149,12.9394160272,64.5650549426,52.8283220835,11.7367328591
 01/28  14:00:00,17.369942532,1.76680836481,0.0,0.0,3.10526160149,12.4978725653,63.0181596123,52.577849341,10.4403102713
 01/28  15:00:00,17.0754959034,1.6195428902,0.0,0.0,3.10526160149,12.3506914113,56.9428533816,47.7989656981,9.14388768349
 01/28  16:00:00,18.412708995,1.59174652847,0.0,0.0,4.02872759285,12.7922348732,57.4771817056,47.0368714343,10.4403102713
 01/28  17:00:00,25.8695426515,1.59822679758,0.0,0.0,6.50191812146,17.7693977319,59.7755283576,47.6066546359,12.1688737218
 01/28  18:00:00,33.8926852893,1.49789562658,0.0,0.0,8.38069375907,23.1212625696,60.767777429,44.7096359437,16.0581414852
 01/28  19:00:00,40.589024826,1.46916900035,0.0,0.0,10.6415932552,23.1212625696,62.9011342407,44.0340771485,18.8670570922
 01/28  20:00:00,39.6986593128,1.54808146538,0.0,0.0,12.3080778603,20.4854999863,64.8044382225,46.8016628556,18.002775367
 01/28  21:00:00,39.3392264062,1.62876945202,0.0,0.0,12.456681583,19.8967753704,66.0394603179,49.54917797,16.4902823478
 01/28  22:00:00,34.0130190342,1.76606310203,0.0,0.0,9.18739968257,17.702556249,67.7488492471,54.2835529375,13.4652963096
 01/28  23:00:00,27.2866588849,1.97501551442,0.0,0.0,5.91811778209,14.0365255879,73.0432600307,61.3065271715,11.7367328591
 01/28  24:00:00,21.5735691817,2.15843488258,0.0,0.0,3.54045821811,10.5176760807,73.8702182862,67.3191757783,6.55104250783
 01/29  01:00:00,18.0370987918,2.32522004844,0.0,0.0,2.55330491699,7.80157382632,74.7925411807,72.778313091,2.01422808973
 01/29  02:00:00,17.5321402548,2.40898612738,0.0,0.0,2.55330491699,7.21284921042,76.5797878487,75.4300478051,1.1497400436
 01/29  03:00:00,17.2874557291,2.45866390963,0.0,0.0,2.55330491699,6.91848690247,77.4143764276,76.9131816586,0.501194768973
 01/29  04:00:00,17.1743775434,2.4927668779,0.0,0.0,2.55330491699,6.7713057485,78.4097121047,77.9085139216,0.501198183168
 01/29  05:00:00,19.2562276928,2.49812357951,0.0,0.0,3.82705111198,7.57405300124,79.179965116,78.0301423894,1.14982272666
 01/29  06:00:00,23.7189897783,2.42227320309,0.0,0.0,6.02426329834,9.91545327661,81.5159352702,75.3927004813,6.12323478888
 01/29  07:00:00,28.9038996047,2.28893194938,0.0,0.0,6.51253267309,14.7454349813,91.5462877075,70.9340378745,20.612249833
 01/29  08:00:00,31.5774140391,2.23684311084,0.0,0.0,6.01364874671,17.9699221805,91.0580794031,69.1482440414,21.9098353617
 01/29  09:00:00,24.0966798689,2.31174369586,0.0,0.0,3.66783283761,18.1171033345,92.48363878,71.4387966445,21.0448421355
 01/29  10:00:00,21.2309286654,2.26962433287,0.0,0.0,3.10526160149,15.8560427302,88.2935971358,69.8437352671,18.4498618688
 01/29  11:00:00,18.2267561088,2.1820784794,0.0,0.0,3.10526160149,12.9394160272,83.4762234797,66.7563484556,16.7198750241
 01/29  12:00:00,18.2155267608,2.02366797757,0.0,0.0,3.10526160149,13.0865971812,74.9314665167,61.4553168263,13.4761496904
 01/29  13:00:00,17.8259942822,1.78131665295,0.0,0.0,3.10526160149,12.9394160272,65.2175444654,53.4713816196,11.7461628458
 01/29  14:00:00,17.1677764702,1.56464230292,0.0,0.0,3.10526160149,12.4978725653,56.830248669,46.3815759567,10.4486727123
 01/29  15:00:00,16.868998195,1.41304518185,0.0,0.0,3.10526160149,12.3506914113,50.7464314055,41.5952488267,9.1511825788
 01/29  16:00:00,18.0811912197,1.26022875317,0.0,0.0,4.02872759285,12.7922348732,47.381775018,36.9331023057,10.4486727123
 01/29  17:00:00,25.4818775347,1.21056168081,0.0,0.0,6.50191812146,17.7693977319,47.7443425599,35.565683003,12.1786595569
 01/29  18:00:00,33.5795464728,1.18475681002,0.0,0.0,8.38069375907,23.1212625696,51.1036372156,35.0325072582,16.0711299574
 01/29  19:00:00,40.2798300671,1.15997424142,0.0,0.0,10.6415932552,23.1212625696,53.2592960555,34.3769374756,18.8823585799
 01/29  20:00:00,39.4041729129,1.25359506546,0.0,0.0,12.3080778603,20.4854999863,55.5169125761,37.4995474185,18.0173651576
 01/29  21:00:00,39.0821197582,1.37166280395,0.0,0.0,12.456681583,19.8967753704,57.9109796137,41.4073529452,16.5036266685
 01/29  22:00:00,33.7548218674,1.50786593522,0.0,0.0,9.18739968257,17.702556249,59.3494391334,45.873289443,13.4761496904
 01/29  23:00:00,27.1091802705,1.79753689997,0.0,0.0,5.91811778209,14.0365255879,67.618487958,55.8723251122,11.7461628458
 01/29  24:00:00,21.510179717,2.09504541785,0.0,0.0,3.54045821811,10.5176760807,72.8667950401,66.3105927282,6.55620231184
 01/30  01:00:00,18.061331728,2.34945298464,0.0,0.0,2.55330491699,7.80157382632,77.2057229837,75.1901120585,2.01561092517
 01/30  02:00:00,17.6514595954,2.52830546798,0.0,0.0,2.55330491699,7.21284921042,82.6860018227,81.5355779797,1.15042384296
 01/30  03:00:00,17.5121400264,2.68334820692,0.0,0.0,2.55330491699,6.91848690247,87.6283816254,87.1270164973,0.501365128117
 01/30  04:00:00,17.5059162294,2.82430556389,0.0,0.0,2.55330491699,6.7713057485,92.8129480292,92.3115796936,0.501368335531
 01/30  05:00:00,19.6944966295,2.93639251619,0.0,0.0,3.82705111198,7.57405300124,97.7295289624,96.5790274438,1.15050151865
 01/30  06:00:00,24.2672947414,2.97057816615,0.0,0.0,6.02426329834,9.91545327661,104.16219481,98.034419545,6.12777526482
 01/30  07:00:00,29.5668760744,2.95190841909,0.0,0.0,6.51253267309,14.7454349813,118.295581008,97.667617722,20.6279632856
 01/30  08:00:00,32.5976265322,3.06352624151,0.0,0.0,6.01364874671,18.163451543,123.118658223,101.192112664,21.926545559
 01/30  09:00:00,26.611876626,3.38052688426,0.0,0.0,4.35151303671,18.8798367041,127.397301221,106.336417308,21.0608839131
 01/30  10:00:00,23.4100586583,3.00234075705,0.0,0.0,3.78894180059,16.6187760998,109.394108446,90.9302100214,18.4638984242
 01/30  11:00:00,20.0844621959,2.59337099773,0.0,0.0,3.78894180059,13.7021493968,91.4205115695,74.6879368047,16.7325747647
 01/30  12:00:00,19.9155589668,2.27728661484,0.0,0.0,3.78894180059,13.8493305508,76.1985788222,62.7122359189,13.4863429033
 01/30  13:00:00,19.3499834115,2.02215227764,0.0,0.0,3.69398621738,13.6338449159,65.5120674695,53.7570482256,11.7550192438
 01/30  14:00:00,18.8866960415,1.83714830558,0.0,0.0,3.78894180059,13.2606059349,57.6170208504,47.1604943511,10.4565264992
 01/30  15:00:00,18.5463172082,1.64395062633,0.0,0.0,3.78894180059,13.1134247809,50.1445406924,40.9865069377,9.15803375466
 01/30  16:00:00,19.7458708728,1.47849483754,0.0,0.0,4.71240779196,13.5549682428,46.2830359396,35.8265094404,10.4565264992
 01/30  17:00:00,27.1861029352,1.46837351263,0.0,0.0,7.18559832057,18.5321311015,47.4123320386,35.2244818799,12.1878501587
 01/30  18:00:00,33.6747357295,1.08641670434,0.0,0.0,8.38069375907,23.3147919321,48.0318377804,31.948509388,16.0833283924
 01/30  19:00:00,40.1416432165,1.02178739079,0.0,0.0,10.6415932552,23.1212625696,48.7674874518,29.8707581128,18.896729339
 01/30  20:00:00,39.2260261839,1.07544833643,0.0,0.0,12.3080778603,20.4854999863,49.5692362484,31.5381687391,18.0310675093
 01/30  21:00:00,38.9041073632,1.19365040902,0.0,0.0,12.456681583,19.8967753704,51.9410990823,35.424939775,16.5161593073
 01/30  22:00:00,33.6264477669,1.37949183471,0.0,0.0,9.18739968257,17.702556249,55.1627365197,41.6763936164,13.4863429033
 01/30  23:00:00,26.8470954196,1.53545204906,0.0,0.0,5.91811778209,14.0365255879,58.2438685631,46.4888493193,11.7550192438
 01/30  24:00:00,21.0870905865,1.67195628741,0.0,0.0,3.54045821811,10.5176760807,57.0601266593,50.4990783938,6.56104826549
 01/31  01:00:00,17.5480387828,1.83616003943,0.0,0.0,2.55330491699,7.80157382632,57.5978860481,55.5809790265,2.01690702158
 01/31  02:00:00,17.0354967756,1.91234264817,0.0,0.0,2.55330491699,7.21284921042,58.9135698186,57.7625055896,1.151064229
 01/31  03:00:00,16.7827125731,1.95392075363,0.0,0.0,2.55330491699,6.91848690247,59.3332473736,58.8317227429,0.501524630672
 01/31  04:00:00,16.6596475575,1.97803689199,0.0,0.0,2.55330491699,6.7713057485,59.8905917964,59.3890641662,0.501527630184
 01/31  05:00:00,18.7249695089,1.96686539566,0.0,0.0,3.82705111198,7.57405300124,60.0133946279,58.8622577577,1.15113687013
 01/31  06:00:00,23.169410096,1.87269352079,0.0,0.0,6.02426329834,9.91545327661,61.7814833132,55.6494610001,6.13202231315
 01/31  07:00:00,28.3344481647,1.71948050936,0.0,0.0,6.51253267309,14.7454349813,71.3086623496,50.6660075568,20.6426547928
 01/31  08:00:00,31.2128215181,1.67872122743,0.0,0.0,6.01364874671,18.163451543,71.3389431559,49.3967745907,21.9421685652
 01/31  09:00:00,25.2742349322,2.0428851904,0.0,0.0,4.35151303671,18.8798367041,74.7224898643,53.646607877,21.0758819872
 01/31  10:00:00,22.2717032201,1.86398531888,0.0,0.0,3.78894180059,16.6187760998,65.5717473684,47.0947256294,18.477021739
 01/31  11:00:00,19.2147664598,1.72367526168,0.0,0.0,3.78894180059,13.7021493968,59.063852481,42.3194042409,16.7444482401
 01/31  12:00:00,19.1671642523,1.52889190035,0.0,0.0,3.78894180059,13.8493305508,49.602868399,36.1069954695,13.4958729295
 01/31  13:00:00,18.6498941194,1.32206298558,0.0,0.0,3.69398621738,13.6338449159,41.5506055291,29.7873060985,11.7632994306
 01/31  14:00:00,18.2763572516,1.22680951567,0.0,0.0,3.78894180059,13.2606059349,37.4170882992,26.9532189928,10.4638693064
 01/31  15:00:00,18.0351586419,1.13279206002,0.0,0.0,3.78894180059,13.1134247809,33.2746734849,24.1102343028,9.16443918215
 01/31  16:00:00,19.2716127727,1.00423673746,0.0,0.0,4.71240779196,13.5549682428,30.7069903232,20.2431210169,10.4638693064
 01/31  17:00:00,26.6404151471,0.922685724536,0.0,0.0,7.18559832057,18.5321311015,30.042980094,17.8465372886,12.1964428053
 01/31  18:00:00,33.1590272794,0.570708254164,0.0,0.0,8.38069375907,23.3147919321,31.8040816309,15.7093484529,16.094733178
 01/31  19:00:00,39.6901590337,0.57030320806,0.0,0.0,10.6415932552,23.1212625696,34.6341498643,15.7239847506,18.9101651138
 01/31  20:00:00,38.7428304487,0.592252601286,0.0,0.0,12.3080778603,20.4854999863,34.3910203175,16.3471419532,18.0438783643
 01/31  21:00:00,38.3534677107,0.643010756517,0.0,0.0,12.456681583,19.8967753704,34.3562931886,17.8284166359,16.5278765527
 01/31  22:00:00,33.0600132942,0.813057362041,0.0,0.0,9.18739968257,17.702556249,36.5785817123,23.0827087828,13.4958729295
 01/31  23:00:00,26.431081269,1.11943789851,0.0,0.0,5.91811778209,14.0365255879,44.6869825761,32.9236831455,11.7632994306
 01/31  24:00:00,20.8646692145,1.44953491536,0.0,0.0,3.54045821811,10.5176760807,50.5544847555,43.9889058218,6.56557893371
 02/01  01:00:00,17.5117932919,1.79991454847,0.0,0.0,2.55330491699,7.80157382632,58.2159644838,56.1978484903,2.0181159935
 02/01  02:00:00,17.2486431992,2.12548907173,0.0,0.0,2.55330491699,7.21284921042,69.3233536115,68.1716925996,1.15166101183
 02/01  03:00:00,17.2710692954,2.44227747591,0.0,0.0,2.55330491699,6.91848690247,80.733987442,80.2323142126,0.501673229374
 02/01  04:00:00,17.4639486073,2.78233794177,0.0,0.0,2.55330491699,6.7713057485,93.8036394799,93.3019634599,0.501676019937
 02/01  05:00:00,19.7390559565,2.98095184319,0.0,0.0,3.82705111198,7.57405300124,101.897246659,100.745518066,1.15172859295
 02/01  06:00:00,24.2950339166,2.99831734135,0.0,0.0,6.02426329834,9.91545327661,107.207180168,101.071205491,6.13597467722
 02/01  07:00:00,29.5634296121,2.94846195674,0.0,0.0,6.51253267309,14.7454349813,119.671507052,99.015187047,20.6563200046
 02/01  08:00:00,32.5294661274,2.99536583677,0.0,0.0,6.01364874671,18.163451543,122.046794958,100.090095205,21.9566997537
 02/01  09:00:00,26.5960886577,3.3647389159,0.0,0.0,4.35151303671,18.8798367041,126.639070806,105.54923889,21.0898319163
 02/01  10:00:00,23.6578956117,3.25017771049,0.0,0.0,3.78894180059,16.6187760998,118.679612696,100.190384769,18.489227927
 02/01  11:00:00,20.5079327846,3.01684158642,0.0,0.0,3.78894180059,13.7021493968,107.641562218,90.8860702837,16.7554919339
 02/01  12:00:00,20.3895319777,2.7512596257,0.0,0.0,3.78894180059,13.8493305508,94.0943521366,80.5896151896,13.504736947
 02/01  13:00:00,19.8916351038,2.56380397,0.0,0.0,3.69398621738,13.6338449159,85.3401250601,73.5691241061,11.7710009539
 02/01  14:00:00,19.573722878,2.52417514206,0.0,0.0,3.78894180059,13.2606059349,82.6486891237,72.1779901646,10.4706989591
 02/01  15:00:00,19.3453165554,2.44294997349,0.0,0.0,3.78894180059,13.1134247809,78.5749539161,69.4045569517,9.17039696436
 02/01  16:00:00,20.5636473307,2.29627129546,0.0,0.0,4.71240779196,13.5549682428,74.8756691211,64.404970162,10.4706989591
 02/01  17:00:00,27.9739750368,2.2562456142,0.0,0.0,7.18559832057,18.5321311015,75.3174729908,63.1130380386,12.2044349522
 02/01  18:00:00,34.5393121281,1.95099310286,0.0,0.0,8.38069375907,23.3147919321,78.1196939947,62.0143530582,16.1053409365
 02/01  19:00:00,41.0087007497,1.888844924,0.0,0.0,10.6415932552,23.1212625696,78.6902258377,59.7675639124,18.9226619252
 02/01  20:00:00,40.0829013168,1.93232346934,0.0,0.0,12.3080778603,20.4854999863,79.1278052114,61.0720112826,18.0557939287
 02/01  21:00:00,39.7785903267,2.06813337247,0.0,0.0,12.456681583,19.8967753704,82.4100303044,65.8712553696,16.5387749348
 02/01  22:00:00,34.5079198944,2.26096396218,0.0,0.0,9.18739968257,17.702556249,86.3779719094,72.8732349624,13.504736947
 02/01  23:00:00,27.8551229345,2.54347956403,0.0,0.0,5.91811778209,14.0365255879,94.8973231906,83.1263222367,11.7710009539
 02/01  24:00:00,22.2409496505,2.82581535136,0.0,0.0,3.54045821811,10.5176760807,99.9340694906,93.3642765159,6.56979297479
 02/02  01:00:00,18.7973924943,3.08551375092,0.0,0.0,2.55330491699,7.80157382632,104.839284947,102.820047466,2.01923748128
 02/02  02:00:00,18.3719731723,3.24881904484,0.0,0.0,2.55330491699,7.21284921042,109.918177248,108.765963234,1.15221401447
 02/02  03:00:00,18.222167971,3.39337615157,0.0,0.0,2.55330491699,6.91848690247,114.650162342,114.148351462,0.501810880191
