Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  04:00:00,18.2272073303,3.52552164849,0.0,0.0200750163573,2.55330491699,6.7713057485,119.581901209,119.080087748,0.501813460829
 02/02  05:00:00,20.4839296346,3.61012624833,0.0,0.115699272987,3.82705111198,7.57405300124,123.414807959,122.262531447,1.15227651191
 02/02  06:00:00,25.0844350969,3.60381510783,0.0,0.18390341383,6.02426329834,9.91545327661,128.259785465,122.120154278,6.13963118768
 02/02  07:00:00,30.3854557527,3.53134909123,0.0,0.2391390061,6.51253267309,14.7454349813,140.290634016,119.621679141,20.668954875
 02/02  08:00:00,32.5389207939,3.61278034552,0.0,0.284873491004,6.01364874671,18.163451543,144.056949883,122.086815062,21.9701348211
 02/02  09:00:00,27.5478745652,3.99767963621,0.0,0.31884518724,4.35151303671,18.8798367041,150.649058683,129.546329114,21.1027295693
 02/02  10:00:00,24.7458341896,4.01361033695,0.0,0.324505951399,3.78894180059,16.6187760998,147.764564836,129.264051462,18.5005133733
 02/02  11:00:00,21.7638385639,3.96027974098,0.0,0.312467624778,3.78894180059,13.7021493968,143.708834441,126.943131865,16.7657025758
 02/02  12:00:00,21.8225579666,3.89884013747,0.0,0.285445477145,3.78894180059,13.8493305508,137.920404743,124.407472412,13.5129323306
 02/02  13:00:00,21.2644656379,3.73196374306,0.0,0.204670760983,3.69398621738,13.6338449159,129.514512722,117.736391189,11.7781215331
 02/02  14:00:00,20.7363866588,3.57685129368,0.0,0.109987629179,3.78894180059,13.2606059349,122.058005688,111.580992253,10.4770134351
 02/02  15:00:00,20.431164672,3.49509792367,0.0,0.0337001664606,3.78894180059,13.1134247809,117.705998804,108.530093467,9.17590533696
 02/02  16:00:00,21.6738373439,3.40646130861,0.0,0.0,4.71240779196,13.5549682428,115.487140708,105.010127273,10.4770134351
 02/02  17:00:00,29.0140167765,3.29628735392,0.0,0.0,7.18559832057,18.5321311015,113.476425525,101.264601292,12.2118242325
 02/02  18:00:00,35.5430413792,2.95472235396,0.0,0.0,8.38069375907,23.3147919321,114.482358681,98.3672101541,16.1151485268
 02/02  19:00:00,42.0564976794,2.93215508595,0.0,0.00448676777003,10.6415932552,23.1212625696,116.945162233,98.0109461604,18.9342160727
 02/02  20:00:00,41.1828321413,2.99677219552,0.0,0.0354820983496,12.3080778603,20.4854999863,118.514630454,100.44781978,18.0668106739
 02/02  21:00:00,40.8746288238,3.07894174562,0.0,0.0852301239952,12.456681583,19.8967753704,119.993901746,103.44505052,16.5488512262
 02/02  22:00:00,35.6364526635,3.22500177838,0.0,0.164494952906,9.18739968257,17.702556249,122.355192899,108.842260568,13.5129323306
 02/02  23:00:00,29.0867584466,3.50398279241,0.0,0.271132283683,5.91811778209,14.0365255879,131.080424336,119.302302803,11.7781215331
 02/02  24:00:00,23.585050061,3.79258552825,0.0,0.377330233583,3.54045821811,10.5176760807,136.727469868,130.153780727,6.57368914078
 02/03  01:00:00,20.2193544408,4.0406477299,0.0,0.466827967492,2.55330491699,7.80157382632,141.451463256,139.431192105,2.02027115114
 02/03  02:00:00,19.8516343267,4.18928395359,0.0,0.539196245618,2.55330491699,7.21284921042,146.139168187,144.986445115,1.1527230729
 02/03  03:00:00,19.7477602476,4.31572601882,0.0,0.603242409302,2.55330491699,6.91848690247,150.295418475,149.793480932,0.501937542329
 02/03  04:00:00,19.764505339,4.42378912191,0.0,0.659105551605,2.55330491699,6.7713057485,154.425019185,153.923079273,0.501939912141
 02/03  05:00:00,21.9555350526,4.49198092546,0.0,0.705450013867,3.82705111198,7.57405300124,157.734250367,156.581469902,1.15278046477
 02/03  06:00:00,26.4787031211,4.45301639292,0.0,0.728970152946,6.02426329834,9.91545327661,161.269842311,155.126851549,6.1429907628
 02/03  07:00:00,31.7123805271,4.34975689158,0.0,0.747655980206,6.51253267309,14.7454349813,171.976939211,151.296383548,20.6805556631
 02/03  08:00:00,33.8833930865,4.463161173,0.0,0.778964956128,6.01364874671,18.163451543,176.807142999,154.82467321,21.9824697888
 02/03  09:00:00,28.5717466571,4.63232941606,0.0,0.7080674993,4.35151303671,18.8798367041,176.541769444,155.427198318,21.1145711265
 02/03  10:00:00,25.2773211732,4.30274368966,0.0,0.566859582302,3.78894180059,16.6187760998,160.272875054,141.762000319,18.5108747359
 02/03  11:00:00,21.8435448424,3.92071211054,0.0,0.431741533682,3.78894180059,13.7021493968,143.251063488,126.475986346,16.775077142
 02/03  12:00:00,21.4651900221,3.54443471033,0.0,0.28248295981,3.78894180059,13.8493305508,125.228300822,111.707844168,13.5204566534
 02/03  13:00:00,20.7219521819,3.27074203965,0.0,0.123379008407,3.69398621738,13.6338449159,113.077855012,101.293195952,11.7846590595
 02/03  14:00:00,20.0273221593,2.97387074174,0.0,0.00390368163569,3.78894180059,13.2606059349,100.745667348,90.2628564836,10.4828108641
 02/03  15:00:00,19.6871559271,2.78478934516,0.0,0.0,3.78894180059,13.1134247809,92.9235242894,83.7425616207,9.1809626687
 02/03  16:00:00,20.887806229,2.62043019375,0.0,0.0,4.71240779196,13.5549682428,88.7662682518,78.2834573877,10.4828108641
 02/03  17:00:00,28.2111432153,2.49341379271,0.0,0.0,7.18559832057,18.5321311015,86.1780107331,73.9594022751,12.218608458
 02/03  18:00:00,34.8163895215,2.22807049628,0.0,0.0,8.38069375907,23.3147919321,90.2012191411,74.0770660968,16.1241530443
 02/03  19:00:00,41.5279358495,2.4080800238,0.0,0.0,10.6415932552,23.1212625696,99.6073899588,80.6625658245,18.9448241343
 02/03  20:00:00,40.7034910806,2.55291323312,0.0,0.0,12.3080778603,20.4854999863,103.991278838,85.9143535009,18.0769253374
 02/03  21:00:00,40.3764050398,2.66594808555,0.0,0.0,12.456681583,19.8967753704,106.2439313,89.6858288574,16.5581024427
 02/03  22:00:00,35.0977248742,2.850768942,0.0,0.0,9.18739968257,17.702556249,109.650711106,96.1302544523,13.5204566534
 02/03  23:00:00,28.4856685261,3.17318894552,0.0,0.000836210067071,5.91811778209,14.0365255879,119.659455374,107.874796315,11.7846590595
 02/03  24:00:00,23.0298181734,3.49879300938,0.0,0.115890864875,3.54045821811,10.5176760807,126.38799715,119.810730872,6.57726627786
 02/04  01:00:00,19.7619338566,3.78487980585,0.0,0.265175307324,2.55330491699,7.80157382632,132.442299913,130.421083218,2.02121669529
 02/04  02:00:00,19.4645821268,3.96580546695,0.0,0.375622532428,2.55330491699,7.21284921042,138.297338351,137.144150315,1.15318803609
 02/04  03:00:00,19.4228943489,4.12332032936,0.0,0.470782200034,2.55330491699,6.91848690247,143.611311832,143.109258654,0.502053178251
 02/04  04:00:00,19.4958484663,4.26088758983,0.0,0.553350210945,2.55330491699,6.7713057485,148.844198145,148.342142809,0.502055336409
 02/04  05:00:00,21.7348648375,4.35466377499,0.0,0.622096949212,3.82705111198,7.57405300124,153.097146071,151.943905769,1.1532403023
 02/04  06:00:00,26.3115342649,4.34609833533,0.0,0.668719354332,6.02426329834,9.91545327661,157.810469548,151.664417139,6.14605240879
 02/04  07:00:00,31.5868931933,4.26464308241,0.0,0.707282455538,6.51253267309,14.7454349813,169.359768113,148.668649178,20.6911189342
 02/04  08:00:00,33.482250036,4.29198375198,0.0,0.742528689121,6.01364874671,17.9699221805,171.653867541,149.660166537,21.9937010039
 02/04  09:00:00,26.6764469458,4.23108615248,0.0,0.660424620296,3.66783283761,18.1171033345,168.445001005,147.319647923,21.1253530813
 02/04  10:00:00,23.3841038221,3.90116599715,0.0,0.52163349235,3.10526160149,15.8560427302,153.375607475,134.855298529,18.5203089463
 02/04  11:00:00,19.9950494613,3.54867225556,0.0,0.401699576324,3.10526160149,12.9394160272,138.178208534,121.394595677,16.7836128562
 02/04  12:00:00,19.731902319,3.24534397743,0.0,0.294699558346,3.10526160149,13.0865971812,123.580035543,110.052727856,13.5273076872
 02/04  13:00:00,19.1190066219,2.93815994552,0.0,0.136169047193,3.10526160149,12.9394160272,110.535386032,98.7447744351,11.7906115971
 02/04  14:00:00,18.2987486073,2.69186020083,0.0,0.00375423926533,3.10526160149,12.4978725653,100.306255488,89.8181659588,10.4880895295
 02/04  15:00:00,18.0079541639,2.5520011507,0.0,0.0,3.10526160149,12.3506914113,94.3400838839,85.154516422,9.18556746188
 02/04  16:00:00,19.2145447968,2.39358233022,0.0,0.0,4.02872759285,12.7922348732,90.3848379012,79.8967483717,10.4880895295
 02/04  17:00:00,26.5929036009,2.32158774696,0.0,0.0,6.50191812146,17.7693977319,89.7067176076,77.481931988,12.2247856196
 02/04  18:00:00,34.7455910074,2.35080134466,0.0,0.0,8.38069375907,23.1212625696,94.7065642346,78.5742124123,16.1323518224
 02/04  19:00:00,41.5569889221,2.43713309647,0.0,0.0,10.6415932552,23.1212625696,100.485928082,81.5314451137,18.9544829688
 02/04  20:00:00,40.7252884147,2.57471056726,0.0,0.0,12.3080778603,20.4854999863,104.553825659,86.4676907357,18.0861349238
 02/04  21:00:00,40.4432244534,2.73276749919,0.0,0.0,12.456681583,19.8967753704,108.660959249,92.094433404,16.5665258449
 02/04  22:00:00,35.1703192154,2.92336328315,0.0,0.0,9.18739968257,17.702556249,112.451942335,98.9246346483,13.5273076872
 02/04  23:00:00,28.5171765709,3.19060047531,0.0,0.0149327250313,5.91811778209,14.0365255879,120.193744881,108.403133284,11.7906115971
 02/04  24:00:00,22.9535340732,3.41832328216,0.0,0.120076491943,3.54045821811,10.5176760807,122.853586809,116.273063482,6.5805233267
 02/05  01:00:00,19.506351279,3.59265320943,0.0,0.201819326137,2.55330491699,7.80157382632,124.203887352,122.18181352,2.02207383203
 02/05  02:00:00,19.0205844889,3.65218374098,0.0,0.245246620447,2.55330491699,7.21284921042,124.972188293,123.818579527,1.15360876611
 02/05  03:00:00,18.7905662489,3.68851854294,0.0,0.273255886531,2.55330491699,6.91848690247,125.206317466,124.704159712,0.502157753686
 02/05  04:00:00,18.6625707339,3.69717245203,0.0,0.283787616393,2.55330491699,6.7713057485,125.075146776,124.572987077,0.502159699435
 02/05  05:00:00,20.6942658938,3.65879936201,0.0,0.277362418574,3.82705111198,7.57405300124,123.919601225,122.765945336,1.15365588835
 02/05  06:00:00,25.066718414,3.52391074892,0.0,0.246091089845,6.02426329834,9.91545327661,123.581974295,117.433159075,6.14881522011
 02/05  07:00:00,30.1448173848,3.32399184716,0.0,0.205857882288,6.51253267309,14.7454349813,130.583112123,109.882470562,20.7006415611
 02/05  08:00:00,31.856204904,3.23618167145,0.0,0.17228563764,6.01364874671,17.9699221805,128.552629248,106.548804107,22.0038251405
 02/05  09:00:00,25.2012930163,3.29097081904,0.0,0.125386024142,3.66783283761,18.1171033345,129.199552937,108.064480696,21.1350722407
 02/05  10:00:00,22.1876207657,3.18839826327,0.0,0.0379181698982,3.10526160149,15.8560427302,121.896216113,103.367402902,18.5288132107
 02/05  11:00:00,19.0051996775,2.96052204805,0.0,0.0,3.10526160149,12.9394160272,111.452658407,94.6613512159,16.7913071907
 02/05  12:00:00,18.7003765351,2.50851775183,0.0,0.0,3.10526160149,13.0865971812,92.1704545099,78.6369711068,13.533483403
 02/05  13:00:00,18.2811222292,2.23644459995,0.0,0.0,3.10526160149,12.9394160272,80.9804351208,69.1844577379,11.795977383
 02/05  14:00:00,17.625208902,2.02207473479,0.0,0.0,3.10526160149,12.4978725653,72.3346419558,61.8417940879,10.4928478679
 02/05  15:00:00,17.2611537204,1.80520070721,0.0,0.0,3.10526160149,12.3506914113,63.7425367995,54.5528184467,9.18971835285
 02/05  16:00:00,18.4585291332,1.63756666664,0.0,0.0,4.02872759285,12.7922348732,59.6671128186,49.1742649507,10.4928478679
 02/05  17:00:00,25.8182031093,1.54688725543,0.0,0.0,6.50191812146,17.7693977319,58.6575884586,46.4272345706,12.230353888
 02/05  18:00:00,32.9762009219,1.47424459249,0.0,0.0,8.38069375907,23.1212625696,60.4703777985,44.3306353653,16.1397424331
 02/05  19:00:00,40.6059912276,1.4861354019,0.0,0.0,10.6415932552,23.1212625696,63.9990458673,45.0358561516,18.9631897157
 02/05  20:00:00,39.7672562447,1.61667839731,0.0,0.0,12.3080778603,20.4854999863,67.8972023432,49.8027656375,18.0944367057
 02/05  21:00:00,39.455745765,1.74528881081,0.0,0.0,12.456681583,19.8967753704,70.9243615324,54.3502425942,16.5741189381
 02/05  22:00:00,34.1120805965,1.86512466426,0.0,0.0,9.18739968257,17.702556249,71.9792385683,58.4457551653,13.533483403
 02/05  23:00:00,27.3600486498,2.04840527925,0.0,0.0,5.91811778209,14.0365255879,76.2586681584,64.4626907754,11.795977383
 02/05  24:00:00,21.6828380144,2.26770371528,0.0,0.0,3.54045821811,10.5176760807,78.3972456466,71.8137863239,6.58345932275
 02/06  01:00:00,18.2139995247,2.50212078131,0.0,0.0,2.55330491699,7.80157382632,81.9875579611,79.9647156553,2.02284230583
 02/06  02:00:00,17.7692996983,2.64614557083,0.0,0.0,2.55330491699,7.21284921042,86.1437429007,84.9897577626,1.1539851381
 02/06  03:00:00,17.5966060554,2.76781423597,0.0,0.0,2.55330491699,6.91848690247,89.8498872268,89.3476359891,0.502251237634
 02/06  04:00:00,17.5508066579,2.86919599241,0.0,0.0,2.55330491699,6.7713057485,93.5329131031,93.0306601328,0.502252970297
 02/06  05:00:00,19.692807747,2.93470363376,0.0,0.0,3.82705111198,7.57405300124,96.6282736199,95.4742465201,1.15402709988
 02/06  06:00:00,24.2154049498,2.91868837461,0.0,0.0,6.02426329834,9.91545327661,101.140773294,94.9894949142,6.15127837973
 02/06  07:00:00,29.4504562816,2.83548862622,0.0,0.0,6.51253267309,14.7454349813,112.890934826,92.1818141011,20.7091207244
 02/06  08:00:00,31.5672045719,2.9259376146,0.0,0.0,6.01364874671,18.163451543,117.041289994,95.028450794,22.0128392003
 02/06  09:00:00,26.3375363898,3.10618664803,0.0,0.0,4.35151303671,18.8798367041,115.875392912,94.731667186,21.1437257264
 02/06  10:00:00,23.1575857607,2.74986785948,0.0,0.0,3.78894180059,16.6187760998,98.0889335765,79.5525485658,18.5363850107
 02/06  11:00:00,19.8799382685,2.38884707037,0.0,0.0,3.78894180059,13.7021493968,82.0520124371,65.2538545703,16.7981578668
 02/06  12:00:00,19.6530503661,2.01477801411,0.0,0.0,3.78894180059,13.8493305508,65.2177613637,51.6787793917,13.5389819721
 02/06  13:00:00,19.2262503,1.89841916616,0.0,0.0,3.69398621738,13.6338449159,59.3380557916,47.5373009635,11.8007548282
 02/06  14:00:00,18.8151241447,1.76557640877,0.0,0.0,3.78894180059,13.2606059349,53.4202621038,42.9231776336,10.4970844703
 02/06  15:00:00,18.6378751282,1.73550854628,0.0,0.0,3.78894180059,13.1134247809,51.0883511698,41.8949370574,9.19341411236
 02/06  16:00:00,19.9431629989,1.67578696362,0.0,0.0,4.71240779196,13.5549682428,50.5850519677,40.0879674974,10.4970844703
 02/06  17:00:00,27.2866703303,1.56894090771,0.0,0.0,7.18559832057,18.5321311015,49.1517784363,36.9164668222,12.2353116141
 02/06  18:00:00,32.8280902815,1.13260458963,0.0,0.0,8.38069375907,23.3147919321,48.2017635349,32.055440847,16.1463226879
 02/06  19:00:00,40.1894521803,1.06959635458,0.0,0.0,10.6415932552,23.1212625696,49.3278383959,30.3568965992,18.9709417967
 02/06  20:00:00,39.2606569346,1.11007908721,0.0,0.0,12.3080778603,20.4854999863,49.8729077352,31.7710795105,18.1018282247
 02/06  21:00:00,38.8523942351,1.14193728092,0.0,0.0,12.456681583,19.8967753704,49.3597832015,32.7789037277,16.5808794738
 02/06  22:00:00,33.4690052659,1.22204933366,0.0,0.0,9.18739968257,17.702556249,48.8451834739,35.3062015019,13.5389819721
 02/06  23:00:00,26.6590074595,1.34736408896,0.0,0.0,5.91811778209,14.0365255879,50.8650454397,39.0642906115,11.8007548282
 02/06  24:00:00,20.8879545832,1.47282028402,0.0,0.0,3.54045821811,10.5176760807,49.3400381719,42.7539647753,6.58607339655
 02/07  01:00:00,17.3157028455,1.60382410207,0.0,0.0,2.55330491699,7.80157382632,48.7286765262,46.7051546388,2.02352188741
 02/07  02:00:00,16.7703838557,1.64722972823,0.0,0.0,2.55330491699,7.21284921042,49.0358104408,47.8814934004,1.15431704033
 02/07  03:00:00,16.4935558809,1.66476406142,0.0,0.0,2.55330491699,6.91848690247,48.7925103554,48.290176753,0.502333602384
 02/07  04:00:00,16.3474854627,1.66587479718,0.0,0.0,2.55330491699,6.7713057485,48.6976924021,48.1953572808,0.502335121355
 02/07  05:00:00,18.3934771966,1.63537308337,0.0,0.0,3.82705111198,7.57405300124,48.2967218797,47.1423680527,1.15435382697
 02/07  06:00:00,22.8183010396,1.52158446438,0.0,0.0,6.02426329834,9.91545327661,49.6478331927,43.4943920334,6.15344115935
 02/07  07:00:00,27.960772595,1.34580493967,0.0,0.0,6.51253267309,14.7454349813,58.761272176,38.044718262,20.716553914
 02/07  08:00:00,29.9323540514,1.29108709407,0.0,0.0,6.01364874671,18.163451543,58.4488282789,36.4280877649,22.0207405139
 02/07  09:00:00,24.915990752,1.68464101027,0.0,0.0,4.35151303671,18.8798367041,62.3395483124,41.1882373366,21.1513109758
 02/07  10:00:00,22.2055125519,1.79779465059,0.0,0.0,3.78894180059,16.6187760998,62.5674414722,44.0244193683,18.5430221039
 02/07  11:00:00,19.2388730315,1.74778183334,0.0,0.0,3.78894180059,13.7021493968,59.068744145,42.2645812891,16.8041628559
 02/07  12:00:00,19.250615604,1.612343252,0.0,0.0,3.78894180059,13.8493305508,51.4416071096,37.8978053437,13.5438017659
 02/07  13:00:00,18.8813231617,1.55349202783,0.0,0.0,3.69398621738,13.6338449159,47.8399860933,36.0350435754,11.8049425179
 02/07  14:00:00,18.5738553548,1.52430761889,0.0,0.0,3.78894180059,13.2606059349,45.4543727372,34.9535746553,10.5007980819
 02/07  15:00:00,18.4175429407,1.51517635881,0.0,0.0,3.78894180059,13.1134247809,43.913924513,34.717270867,9.19665364595
 02/07  16:00:00,19.8648738649,1.59749782965,0.0,0.0,4.71240779196,13.5549682428,47.6670467048,37.1662486229,10.5007980819
 02/07  17:00:00,27.1968250777,1.47909565512,0.0,0.0,7.18559832057,18.5321311015,45.9132044281,33.6735470982,12.2396573299
 02/07  18:00:00,32.6089867214,0.913501029555,0.0,0.0,8.38069375907,23.3147919321,41.2895112399,25.1374206019,16.1520906379
 02/07  19:00:00,39.9030543424,0.783198516765,0.0,0.0,10.6415932552,23.1212625696,40.3403239313,21.3625870154,18.9777369159
 02/07  20:00:00,38.9028870314,0.752309183989,0.0,0.0,12.3080778603,20.4854999863,38.5696220975,20.4613148056,18.1083072919
 02/07  21:00:00,38.4542603482,0.743803393987,0.0,0.0,12.456681583,19.8967753704,36.7876243864,20.2008189365,16.5868054499
 02/07  22:00:00,32.9968699896,0.749914057385,0.0,0.0,9.18739968257,17.702556249,33.8701070585,20.3263052926,13.5438017659
 02/07  23:00:00,26.1565513085,0.844907937991,0.0,0.0,5.91811778209,14.0365255879,34.8597981895,23.0548556716,11.8049425179
 02/07  24:00:00,20.3971729256,0.982038626447,0.0,0.0,3.54045821811,10.5176760807,33.6970488946,27.1086841206,6.58836477396
 02/08  01:00:00,16.8081183673,1.09623962392,0.0,0.0,2.55330491699,7.80157382632,32.4653798233,30.4412674495,2.02411237378
 02/08  02:00:00,16.2502478864,1.12709375897,0.0,0.0,2.55330491699,7.21284921042,32.4113630474,31.2567586732,1.15460437425
 02/08  03:00:00,15.9702124072,1.14142058778,0.0,0.0,2.55330491699,6.91848690247,32.1071650548,31.6047602313,0.502404823516
 02/08  04:00:00,15.8227157975,1.141105132,0.0,0.0,2.55330491699,6.7713057485,32.0209108216,31.5185046934,0.502406128265
 02/08  05:00:00,17.8653721084,1.10726799511,0.0,0.0,3.82705111198,7.57405300124,31.6070310816,30.4523951087,1.1546359729
 02/08  06:00:00,22.2989559993,1.00223942412,0.0,0.0,6.02426329834,9.91545327661,33.47563745,27.3203345303,6.15530291964
 02/08  07:00:00,27.4520940254,0.837126370087,0.0,0.0,6.51253267309,14.7454349813,43.2304089148,22.5074699852,20.7229389296
 02/08  08:00:00,29.4265056983,0.785238740948,0.0,0.0,6.01364874671,18.163451543,43.0846191284,21.0570923869,22.0275267415
 02/08  09:00:00,24.3971036031,1.16575386133,0.0,0.0,4.35151303671,18.8798367041,45.5175104288,24.3596846863,21.1578257425
 02/08  10:00:00,21.5681313561,1.16041345488,0.0,0.0,3.78894180059,16.6187760998,42.3627901559,23.8140676311,18.5487225248
 02/08  11:00:00,18.6116720634,1.12058086522,0.0,0.0,3.78894180059,13.7021493968,39.4996692927,22.6903489131,16.8093203796
 02/08  12:00:00,18.6780661971,1.03979384518,0.0,0.0,3.78894180059,13.8493305508,33.9373462316,20.3894048743,13.5479413573
 02/08  13:00:00,18.2998754586,0.972044324728,0.0,0.0,3.69398621738,13.6338449159,30.3067074413,18.4981682292,11.8085392121
 02/08  14:00:00,17.8606690795,0.811121343556,0.0,0.0,3.78894180059,13.2606059349,24.5038417826,13.9998541795,10.5039876032
 02/08  15:00:00,17.7270606732,0.824694091312,0.0,0.0,3.78894180059,13.1134247809,23.5435513358,14.3441153415,9.19943599425
 02/08  16:00:00,19.1969988727,0.929622837471,0.0,0.0,4.71240779196,13.5549682428,27.9661874843,17.4621998811,10.5039876032
 02/08  17:00:00,26.5899414488,0.872212026198,0.0,0.0,7.18559832057,18.5321311015,28.1918436232,15.9484538748,12.2433897484
 02/08  18:00:00,32.1760473523,0.48056166047,0.0,0.0,8.38069375907,23.3147919321,28.9168261569,12.7597815818,16.1570445751
 02/08  19:00:00,39.5684802111,0.448624385386,0.0,0.0,10.6415932552,23.1212625696,30.9052096382,11.9216365771,18.9835730611
 02/08  20:00:00,38.7099049162,0.559327068802,0.0,0.0,12.3080778603,20.4854999863,33.3376289381,15.2237569496,18.1138719885
 02/08  21:00:00,38.3715868554,0.66112990115,0.0,0.0,12.456681583,19.8967753704,34.887640916,18.2957458046,16.5918951114
 02/08  22:00:00,32.9650393409,0.718083408745,0.0,0.0,9.18739968257,17.702556249,33.4436681002,19.8957267429,13.5479413573
 02/08  23:00:00,26.1465307911,0.834887420605,0.0,0.0,5.91811778209,14.0365255879,35.0387758373,23.2302366252,11.8085392121
 02/08  24:00:00,20.4109038735,0.995769574401,0.0,0.0,3.54045821811,10.5176760807,34.5895192073,27.9991864309,6.59033277642
 02/09  01:00:00,16.8837232537,1.17184451026,0.0,0.0,2.55330491699,7.80157382632,35.3617318457,33.3371182574,2.02461358834
 02/09  02:00:00,16.3878229474,1.26466881991,0.0,0.0,2.55330491699,7.21284921042,37.2799645689,36.1251175144,1.15484705451
 02/09  03:00:00,16.1671909129,1.33839909347,0.0,0.0,2.55330491699,6.91848690247,38.8735972799,38.3711324,0.502464879909
 02/09  04:00:00,16.0805076905,1.39889702498,0.0,0.0,2.55330491699,6.7713057485,40.7383251582,40.2358591882,0.502465969982
 02/09  05:00:00,18.1814198696,1.42331575633,0.0,0.0,3.82705111198,7.57405300124,42.1473007314,40.9924272773,1.15487345413
 02/09  06:00:00,22.6670139947,1.37029741949,0.0,0.0,6.02426329834,9.91545327661,45.4751869049,39.3183237945,6.15686311043
 02/09  07:00:00,27.8684463453,1.25347868991,0.0,0.0,6.51253267309,14.7454349813,56.4367134965,35.7084396156,20.7282738809
 02/09  08:00:00,29.9173766326,1.27610967527,0.0,0.0,6.01364874671,18.163451543,58.6470616594,36.6138657861,22.0331958733
 02/09  09:00:00,24.8345037234,1.60315398165,0.0,0.0,4.35151303671,18.8798367041,59.7829389672,38.6196708698,21.1632680974
 02/09  10:00:00,21.9594720902,1.55175418893,0.0,0.0,3.78894180059,16.6187760998,54.7695566126,36.2160720273,18.5534845853
 02/09  11:00:00,18.8177055032,1.32661430508,0.0,0.0,3.78894180059,13.7021493968,46.0930117258,29.2793828152,16.8136289105
 02/09  12:00:00,18.7522287334,1.11395638141,0.0,0.0,3.78894180059,13.8493305508,36.572705409,23.0213058887,13.5513995203
 02/09  13:00:00,18.2792693462,0.951438212316,0.0,0.0,3.69398621738,13.6338449159,30.0666565644,18.255112719,11.8115438455
 02/09  14:00:00,17.9385720498,0.889024313886,0.0,0.0,3.78894180059,13.2606059349,26.896463477,16.3898113876,10.5066520894
 02/09  15:00:00,17.6653776848,0.763011102896,0.0,0.0,3.78894180059,13.1134247809,22.1637222256,12.9619618923,9.2017603333
 02/09  16:00:00,18.9682634042,0.70088736891,0.0,0.0,4.71240779196,13.5549682428,21.6850230989,11.1783710095,10.5066520894
 02/09  17:00:00,26.3509743413,0.633244918734,0.0,0.0,7.18559832057,18.5321311015,21.5804323186,9.33392455438,12.2465077642
 02/09  18:00:00,31.9875961703,0.292110478436,0.0,0.0,8.38069375907,23.3147919321,23.8250747501,7.66389171763,16.1611830325
 02/09  19:00:00,39.4682954096,0.348439583919,0.0,0.0,10.6415932552,23.1212625696,28.3111672113,9.32271870729,18.988448504
 02/09  20:00:00,38.57723565,0.426657802535,0.0,0.0,12.3080778603,20.4854999863,29.7283670842,11.6098464176,18.1185206666
 02/09  21:00:00,38.1966487383,0.486191784112,0.0,0.0,12.456681583,19.8967753704,29.9149293257,13.3187823746,16.5961469512
 02/09  22:00:00,32.8279894392,0.581033506991,0.0,0.0,9.18739968257,17.702556249,29.5849378773,16.033538357,13.5513995203
 02/09  23:00:00,25.9615441412,0.649900770682,0.0,0.0,5.91811778209,14.0365255879,29.6107432955,17.79919945,11.8115438455
 02/09  24:00:00,20.1565137303,0.741379431159,0.0,0.0,3.54045821811,10.5176760807,26.8262132692,20.2342364481,6.59197682112
 02/10  01:00:00,16.6003799968,0.888501253404,0.0,0.0,2.55330491699,7.80157382632,26.4866538805,24.4616284996,2.02502538092
 02/10  02:00:00,16.0761907356,0.953036608141,0.0,0.0,2.55330491699,7.21284921042,27.4209115836,26.2658665747,1.15504500897
 02/10  03:00:00,15.8250658414,0.996274021925,0.0,0.0,2.55330491699,6.91848690247,27.978686225,27.4761724712,0.502513753751
 02/10  04:00:00,15.7090836271,1.02747296161,0.0,0.0,2.55330491699,6.7713057485,28.8471978477,28.3446832189,0.502514628768
 02/10  05:00:00,17.7866104173,1.02850630402,0.0,0.0,3.82705111198,7.57405300124,29.4814583531,28.3263921527,1.15506620036
 02/10  06:00:00,22.258690618,0.961974042823,0.0,0.0,6.02426329834,9.91545327661,32.4714599498,26.3133386789,6.15812127086
 02/10  07:00:00,27.461696913,0.846729257692,0.0,0.0,6.51253267309,14.7454349813,43.6713577491,22.9388005599,20.7325571891
 02/10  08:00:00,29.4439963541,0.802729396753,0.0,0.0,6.01364874671,18.163451543,43.6896419942,21.6518957636,22.0377462306
 02/10  09:00:00,24.318164197,1.08681445524,0.0,0.0,4.35151303671,18.8798367041,42.9345990665,21.7669626378,21.1676364287
 02/10  10:00:00,21.4078715788,1.00015367753,0.0,0.0,3.78894180059,16.6187760998,37.5893835014,19.0320766263,18.5573068752
 02/10  11:00:00,18.3048737423,0.813782544143,0.0,0.0,3.78894180059,13.7021493968,30.6048585439,13.7877713711,16.8170871728
 02/10  12:00:00,18.3433521475,0.705079795503,0.0,0.0,3.78894180059,13.8493305508,24.3740166958,10.819841465,13.5541752308
 02/10  13:00:00,17.9107428265,0.582911692656,0.0,0.0,3.69398621738,13.6338449159,19.47252051,7.65856498163,11.8139555284
 02/10  14:00:00,17.552599294,0.503051558076,0.0,0.0,3.78894180059,13.2606059349,16.0679297256,5.55913897407,10.5087907516
 02/10  15:00:00,17.3625124332,0.460145851321,0.0,0.0,3.78894180059,13.1134247809,13.6961620556,4.49253608082,9.20362597478
 02/10  16:00:00,18.6485477543,0.381171719103,0.0,0.0,4.71240779196,13.5549682428,13.0755563825,2.56676563095,10.5087907516
 02/10  17:00:00,26.0813295882,0.363600165607,0.0,0.0,7.18559832057,18.5321311015,14.3894824436,2.14047198968,12.249010454
 02/10  18:00:00,31.7840589194,0.0885732275216,0.0,0.0,8.38069375907,23.3147919321,18.3900325301,2.2255277457,16.1645047844
 02/10  19:00:00,39.2549825963,0.135126770667,0.0,0.0,10.6415932552,23.1212625696,22.4451158593,3.45275405855,18.9923618008
 02/10  20:00:00,38.3977666902,0.247188842771,0.0,0.0,12.3080778603,20.4854999863,24.6332092926,6.51095734302,18.1222519496
 02/10  21:00:00,38.0417012953,0.331244341082,0.0,0.0,12.456681583,19.8967753704,25.4549644693,8.85540475937,16.59955971
 02/10  22:00:00,32.6471968713,0.400240939099,0.0,0.0,9.18739968257,17.702556249,24.3389540812,10.7847788504,13.5541752308
 02/10  23:00:00,25.8631164484,0.551473077903,0.0,0.0,5.91811778209,14.0365255879,26.9529610362,15.1390055078,11.8139555284
 02/10  24:00:00,20.1500658185,0.734931519416,0.0,0.0,3.54045821811,10.5176760807,27.0924010316,20.4991046104,6.59329642118
 02/11  01:00:00,16.6122725251,0.900393781756,0.0,0.0,2.55330491699,7.80157382632,27.3222191828,25.2968715549,2.02534762783
 02/11  02:00:00,16.128830127,1.00567599959,0.0,0.0,2.55330491699,7.21284921042,29.511645892,28.3564477133,1.15519817875
 02/11  03:00:00,15.9241142407,1.09532242128,0.0,0.0,2.55330491699,6.91848690247,31.5002497927,30.9976983621,0.502551430537
 02/11  04:00:00,15.8470819583,1.16547129281,0.0,0.0,2.55330491699,6.7713057485,33.5616292503,33.0590771601,0.502552090196
 02/11  05:00:00,17.9607536966,1.20264958332,0.0,0.0,3.82705111198,7.57405300124,35.2932136199,34.1379994653,1.15521415453
 02/11  06:00:00,22.4655534439,1.16883686863,0.0,0.0,6.02426329834,9.91545327661,39.2040732553,33.0449962258,6.15907702951
 02/11  07:00:00,27.6937926044,1.07882494902,0.0,0.0,6.51253267309,14.7454349813,51.0261693189,30.2903817324,20.7357875866
 02/11  08:00:00,28.6407476268,1.0858433652,0.0,0.0,6.01364874671,17.9699221805,52.6182901296,30.5771136639,22.0411764657
 02/11  09:00:00,22.943435702,1.15849952892,0.0,0.0,3.66783283761,18.1171033345,53.9813330114,32.8104035687,21.1709294427
 02/11  10:00:00,20.0641192912,1.10281495866,0.0,0.0,3.10526160149,15.8560427302,49.7987972409,31.2386089785,18.5601882624
 02/11  11:00:00,17.162689241,1.11801161153,0.0,0.0,3.10526160149,12.9394160272,48.663725705,31.8440315628,16.8196941422
 02/11  12:00:00,17.2092380162,1.01737923291,0.0,0.0,3.10526160149,13.0865971812,42.4608856445,28.9046179778,13.5562676668
 02/11  13:00:00,16.9708474385,0.926169809269,0.0,0.0,3.10526160149,12.9394160272,38.0519460657,26.2361725191,11.8157735465
 02/11  14:00:00,16.5124509372,0.909316769974,0.0,0.0,3.10526160149,12.4978725653,36.4977818162,25.9873788598,10.5104029564
 02/11  15:00:00,16.3305290917,0.874576078544,0.0,0.0,3.10526160149,12.3506914113,34.1355808079,24.9305484417,9.20503236618
 02/11  16:00:00,17.7070884005,0.886125933937,0.0,0.0,4.02872759285,12.7922348732,35.8421958924,25.331792936,10.5104029564
 02/11  17:00:00,25.1368912219,0.865575367983,0.0,0.0,6.50191812146,17.7693977319,36.9806286441,24.7297315675,12.2508970766
 02/11  18:00:00,32.2856781467,0.78372181729,0.0,0.0,8.38069375907,23.1212625696,38.3839606673,22.2169518202,16.1670088471
 02/11  19:00:00,39.9270367765,0.807180950827,0.0,0.0,10.6415932552,23.1212625696,41.825295079,22.8299832865,18.9953117925
 02/11  20:00:00,38.9948189992,0.844241151753,0.0,0.0,12.3080778603,20.4854999863,42.034818544,23.9097538116,18.1250647324
 02/11  21:00:00,38.5939918024,0.883534848209,0.0,0.0,12.456681583,19.8967753704,41.6694761965,25.0673438193,16.6021323772
 02/11  22:00:00,33.216499153,0.96954322082,0.0,0.0,9.18739968257,17.702556249,41.2061593851,27.6498917184,13.5562676668
 02/11  23:00:00,26.4423291891,1.13068581859,0.0,0.0,5.91811778209,14.0365255879,44.4199714185,32.604197872,11.8157735465
 02/11  24:00:00,20.7260900903,1.31095579115,0.0,0.0,3.54045821811,10.5176760807,44.8216997551,38.2274085693,6.59429118584
 02/12  01:00:00,17.2038256569,1.49194691351,0.0,0.0,2.55330491699,7.80157382632,46.0042744089,43.9786941771,2.02558023189
 02/12  02:00:00,16.7176335894,1.59447946193,0.0,0.0,2.55330491699,7.21284921042,48.3914198812,47.236113363,1.15530651821
 02/12  03:00:00,16.5099242882,1.68113246874,0.0,0.0,2.55330491699,6.91848690247,50.5526976012,50.0501197021,0.502577899083
 02/12  04:00:00,16.4437172451,1.76210657961,0.0,0.0,2.55330491699,6.7713057485,53.2261167828,52.7235384397,0.502578343155
 02/12  05:00:00,18.5712462895,1.81314217622,0.0,0.0,3.82705111198,7.57405300124,55.6187066912,54.4633894183,1.15531727287
 02/12  06:00:00,23.0859763806,1.78925980539,0.0,0.0,6.02426329834,9.91545327661,59.8936547622,53.7339246577,6.15973010452
 02/12  07:00:00,28.456243943,1.84127628763,0.0,0.0,6.51253267309,14.7454349813,76.1835968521,55.4456327347,20.7379641174
 02/12  08:00:00,29.3816435139,1.82673925233,0.0,0.0,6.01364874671,17.9699221805,77.0736759902,55.0301904274,22.0434855628
 02/12  09:00:00,23.634276226,1.84934005297,0.0,0.0,3.66783283761,18.1171033345,77.0394072263,55.866261062,21.1731461643
 02/12  10:00:00,20.8069979757,1.84569364309,0.0,0.0,3.10526160149,15.8560427302,74.0082475566,55.4461196628,18.5621278938
 02/12  11:00:00,17.7950570374,1.750379408,0.0,0.0,3.10526160149,12.9394160272,68.6776353244,51.8561862776,16.8214490468
 02/12  12:00:00,17.907794199,1.71593541572,0.0,0.0,3.10526160149,13.0865971812,64.5485964604,50.9909202519,13.5576762086
 02/12  13:00:00,17.6869779994,1.64230037018,0.0,0.0,3.10526160149,12.9394160272,60.4454326781,48.6284353165,11.8169973616
 02/12  14:00:00,17.1147575261,1.51162335889,0.0,0.0,3.10526160149,12.4978725653,55.1035334464,44.5920452201,10.5114882263
 02/12  15:00:00,16.9461437532,1.49019074001,0.0,0.0,3.10526160149,12.3506914113,53.3037532426,44.0977741515,9.20597909102
 02/12  16:00:00,18.1253509436,1.30438847701,0.0,0.0,4.02872759285,12.7922348732,49.0652670006,38.5537787743,10.5114882263
 02/12  17:00:00,25.501287299,1.22997144509,0.0,0.0,6.50191812146,17.7693977319,48.5254611748,36.2732941015,12.2521670733
 02/12  18:00:00,32.6099799767,1.1080236473,0.0,0.0,8.38069375907,23.1212625696,48.6543601726,32.4856656935,16.1686944791
 02/12  19:00:00,40.240736849,1.12088102335,0.0,0.0,10.6415932552,23.1212625696,51.8787519179,32.8814543124,18.9972976056
 02/12  20:00:00,39.3481719555,1.19759410806,0.0,0.0,12.3080778603,20.4854999863,53.5680582188,35.4411000367,18.126958182
 02/12  21:00:00,38.9975312985,1.28707434425,0.0,0.0,12.456681583,19.8967753704,54.959693907,38.3558297161,16.6038641909
 02/12  22:00:00,33.6914538721,1.44449793992,0.0,0.0,9.18739968257,17.702556249,57.1797291584,43.6220529498,13.5576762086
 02/12  23:00:00,26.9483431859,1.63669981542,0.0,0.0,5.91811778209,14.0365255879,61.6950313685,49.8780340069,11.8169973616
 02/12  24:00:00,21.2358394488,1.8207051497,0.0,0.0,3.54045821811,10.5176760807,62.3799104822,55.7849496617,6.59496082048
 02/13  01:00:00,17.7149933386,2.00311459518,0.0,0.0,2.55330491699,7.80157382632,63.7205476829,61.6948245604,2.02572312244
 02/13  02:00:00,17.2150154031,2.09186127567,0.0,0.0,2.55330491699,7.21284921042,65.569090154,64.413720159,1.15536999501
 02/13  03:00:00,16.9827068322,2.15391501273,0.0,0.0,2.55330491699,6.91848690247,66.8025817805,66.299988629,0.502593151522
 02/13  04:00:00,16.8748628237,2.1932521582,0.0,0.0,2.55330491699,6.7713057485,67.935455575,67.4328621951,0.502593379855
 02/13  05:00:00,18.9500738602,2.19196974692,0.0,0.0,3.82705111198,7.57405300124,68.3759394207,67.2205638959,1.15537552484
 02/13  06:00:00,23.4045929598,2.10787638463,0.0,0.0,6.02426329834,9.91545327661,70.3913756298,64.2312953261,6.16008030368
 02/13  07:00:00,28.5715936713,1.95662601599,0.0,0.0,6.51253267309,14.7454349813,79.849825275,59.1107391371,20.7390861379
 02/13  08:00:00,29.6681797562,1.91974613221,0.0,0.0,6.01364874671,18.163451543,79.6712382552,57.626565417,22.0446728382
 02/13  09:00:00,25.4740521367,2.24270239489,0.0,0.0,4.35151303671,18.8798367041,82.0876488377,60.9133629007,21.174285937
 02/13  10:00:00,22.6158979234,2.20818002212,0.0,0.0,3.78894180059,16.6187760998,77.274177551,58.7110523561,18.5631251949
 02/13  11:00:00,19.6084515945,2.11736039635,0.0,0.0,3.78894180059,13.7021493968,72.1151412485,55.2927898817,16.8223513668
 02/13  12:00:00,19.6555351537,2.01726280175,0.0,0.0,3.78894180059,13.8493305508,65.2276609354,51.6692604963,13.5584004392
 02/13  13:00:00,19.2548331118,1.92700197795,0.0,0.0,3.69398621738,13.6338449159,60.4304802281,48.6128536171,11.8176266111
 02/13  14:00:00,18.8854529172,1.83590518124,0.0,0.0,3.78894180059,13.2606059349,55.7737372964,45.2616910564,10.51204624
 02/13  15:00:00,18.6398439418,1.73747735987,0.0,0.0,3.78894180059,13.1134247809,51.0998164289,41.89335056,9.20646586894
 02/13  16:00:00,19.9226481069,1.65527207163,0.0,0.0,4.71240779196,13.5549682428,49.8006143367,39.2885680967,10.51204624
 02/13  17:00:00,27.2533373164,1.53560789378,0.0,0.0,7.18559832057,18.5321311015,47.9245132968,35.6716932287,12.2528200681
 02/13  18:00:00,32.7583387313,1.06285303942,0.0,0.0,8.38069375907,23.3147919321,45.9053288127,29.7357676314,16.1695611813
 02/13  19:00:00,39.1421704313,0.915147938993,0.0,0.0,10.6415932552,23.1212625696,44.3172947769,25.318976125,18.9983186519
 02/13  20:00:00,39.0162918973,0.865714049911,0.0,0.0,12.3080778603,20.4854999863,41.9049453732,23.7770136353,18.1279317379
 02/13  21:00:00,38.5685934386,0.858136484413,0.0,0.0,12.456681583,19.8967753704,40.1523925118,23.5476378735,16.6047546383
 02/13  22:00:00,33.1424845145,0.895528582299,0.0,0.0,9.18739968257,17.702556249,38.2248249238,24.6664244847,13.5584004392
 02/13  23:00:00,26.3377925657,1.02614919514,0.0,0.0,5.91811778209,14.0365255879,40.3978649411,28.5802383301,11.8176266111
 02/13  24:00:00,20.6204381978,1.20530389864,0.0,0.0,3.54045821811,10.5176760807,40.7040109095,34.1087057827,6.59530512681
 02/14  01:00:00,17.0911768922,1.37929814881,0.0,0.0,2.55330491699,7.80157382632,41.5763733789,39.5505971235,2.02577625541
 02/14  02:00:00,16.5974542079,1.4743000805,0.0,0.0,2.55330491699,7.21284921042,43.7243546073,42.5689660173,1.15538859008
 02/14  03:00:00,16.3840732307,1.55528141121,0.0,0.0,2.55330491699,6.91848690247,45.7086580351,45.2060608518,0.502597183306
 02/14  04:00:00,16.3068783664,1.62526770092,0.0,0.0,2.55330491699,6.7713057485,48.0115055368,47.508908341,0.502597195824
 02/14  05:00:00,18.4224787577,1.6643746444,0.0,0.0,3.82705111198,7.57405300124,50.008237383,48.8528484897,1.15538889324
 02/14  06:00:00,22.9253314753,1.62861490007,0.0,0.0,6.02426329834,9.91545327661,53.9561237031,47.7959961787,6.16012752445
 02/14  07:00:00,28.1474741633,1.532506508,0.0,0.0,6.51253267309,14.7454349813,65.5919469739,44.8527936571,20.7391533168
 02/14  08:00:00,29.2700055406,1.52157191662,0.0,0.0,6.01364874671,18.163451543,66.6229684418,44.5782305015,22.0447379402
 02/14  09:00:00,25.1267257805,1.89537603871,0.0,0.0,4.35151303671,18.8798367041,69.9775027392,48.8031543159,21.1743484233
 02/14  10:00:00,22.2935121051,1.88579420381,0.0,0.0,3.78894180059,16.6187760998,66.105914308,47.5427344376,18.5631798704
 02/14  11:00:00,19.2958590287,1.80476783057,0.0,0.0,3.78894180059,13.7021493968,61.3617352374,44.5393344023,16.8224008351
 02/14  12:00:00,19.3563159561,1.71804360412,0.0,0.0,3.78894180059,13.8493305508,55.0125878953,41.4541477514,13.558440144
 02/14  13:00:00,18.9694131694,1.64158203555,0.0,0.0,3.69398621738,13.6338449159,50.7894607177,38.971799609,11.8176611087
 02/14  14:00:00,18.6696501061,1.62010237017,0.0,0.0,3.78894180059,13.2606059349,48.7141664782,38.2020896459,10.5120768322
 02/14  15:00:00,18.5138003337,1.61143375185,0.0,0.0,3.78894180059,13.1134247809,47.2638918441,38.0573992883,9.20649255578
 02/14  16:00:00,19.8587678198,1.5913917846,0.0,0.0,4.71240779196,13.5549682428,48.113209997,37.6011331648,10.5120768322
 02/14  17:00:00,27.2180410755,1.50031165284,0.0,0.0,7.18559832057,18.5321311015,47.1815456799,34.9286898124,12.2528558675
 02/14  18:00:00,32.7932519421,1.09776625025,0.0,0.0,8.38069375907,23.3147919321,47.4814249568,31.3118162599,16.1696086969
 02/14  19:00:00,39.2555963049,1.02857381254,0.0,0.0,10.6415932552,23.1212625696,48.3216410847,29.3232664555,18.9983746292
 02/14  20:00:00,39.1785270609,1.02794921346,0.0,0.0,12.3080778603,20.4854999863,47.4295505321,29.3015654206,18.1279851116
 02/14  21:00:00,38.7768997256,1.0664427714,0.0,0.0,12.456681583,19.8967753704,47.0920924581,30.4872890024,16.6048034557
 02/14  22:00:00,33.4035271092,1.15657117697,0.0,0.0,9.18739968257,17.702556249,46.9019601919,33.3435200479,13.558440144
 02/14  23:00:00,26.6310222211,1.31937885054,0.0,0.0,5.91811778209,14.0365255879,50.2547890105,38.4371279018,11.8176611087
 02/14  24:00:00,20.9114644754,1.4963301763,0.0,0.0,3.54045821811,10.5176760807,50.5793694136,43.9840454107,6.59532400287
 02/15  01:00:00,17.3808931953,1.66901445192,0.0,0.0,2.55330491699,7.80157382632,51.5150253627,49.4892857493,2.02573961332
 02/15  02:00:00,16.8807924212,1.75763829375,0.0,0.0,2.55330491699,7.21284921042,53.4497818626,52.2944195649,1.15536229764
 02/15  03:00:00,16.6560888476,1.82729702812,0.0,0.0,2.55330491699,6.91848690247,55.0534614831,54.5508714899,0.502589993215
 02/15  04:00:00,16.569412658,1.88780199253,0.0,0.0,2.55330491699,6.7713057485,57.044296152,56.541706362,0.502589789917
 02/15  05:00:00,18.6705804952,1.9124763819,0.0,0.0,3.82705111198,7.57405300124,58.5301751133,57.3748177392,1.15535737413
 02/15  06:00:00,23.1520221402,1.85530556495,0.0,0.0,6.02426329834,9.91545327661,61.6633222662,55.5034505121,6.15987175405
 02/15  07:00:00,28.350842152,1.73587449661,0.0,0.0,6.51253267309,14.7454349813,72.4033814589,51.665215824,20.7381656349
 02/15  08:00:00,29.4781228838,1.72968925974,0.0,0.0,6.01364874671,18.163451543,73.6881334522,51.6444526026,22.0436808496
 02/15  09:00:00,25.3338685762,2.10251883441,0.0,0.0,4.35151303671,18.8798367041,77.4192423749,56.2459087702,21.1733336046
 02/15  10:00:00,22.445299147,2.03758124577,0.0,0.0,3.78894180059,16.6187760998,72.0207823033,53.4584903993,18.562291904
 02/15  11:00:00,19.2051448488,1.71405365069,0.0,0.0,3.78894180059,13.7021493968,59.2370934843,42.4154960473,16.821597437
 02/15  12:00:00,19.1713799096,1.53310755761,0.0,0.0,3.78894180059,13.8493305508,50.0842275491,36.5264322378,13.5577953113
 02/15  13:00:00,18.7698241675,1.44199303366,0.0,0.0,3.69398621738,13.6338449159,45.3139069281,33.4968060839,11.8171008442
 02/15  14:00:00,18.4438965084,1.39434877242,0.0,0.0,3.78894180059,13.2606059349,42.597750099,32.0861701051,10.5115799939
 02/15  15:00:00,18.2116258879,1.30925930606,0.0,0.0,3.78894180059,13.1134247809,38.871007105,29.6649479613,9.20605914363
 02/15  16:00:00,19.5802580623,1.31288202706,0.0,0.0,4.71240779196,13.5549682428,40.4218484064,29.9102684124,10.5115799939
 02/15  17:00:00,26.9507360688,1.23300664617,0.0,0.0,7.18559832057,18.5321311015,39.7925920123,27.5403175513,12.252274461
 02/15  18:00:00,32.5687895483,0.873303856457,0.0,0.0,8.38069375907,23.3147919321,41.2383549426,25.0695179308,16.1688370118
 02/15  19:00:00,39.0912535519,0.864231059611,0.0,0.0,10.6415932552,23.1212625696,43.8280324692,24.8305669484,18.9974655208
 02/15  20:00:00,39.0668376471,0.91625979963,0.0,0.0,12.3080778603,20.4854999863,44.5379265164,26.4108082292,18.1271182873
 02/15  21:00:00,38.7262233594,1.01576640522,0.0,0.0,12.456681583,19.8967753704,46.1414094184,29.5373987898,16.6040106286
 02/15  22:00:00,33.53060567,1.28364973779,0.0,0.0,9.18739968257,17.702556249,51.4626319989,37.9048366877,13.5577953113
 02/15  23:00:00,26.7934935085,1.48185013803,0.0,0.0,5.91811778209,14.0365255879,56.0213848014,44.2042839572,11.8171008442
 02/15  24:00:00,21.0010006435,1.5858663444,0.0,0.0,3.54045821811,10.5176760807,54.2741372352,47.6791197922,6.59501744306
 02/16  01:00:00,17.5107181972,1.79883945386,0.0,0.0,2.55330491699,7.80157382632,56.7444780327,54.7188648275,2.02561320523
 02/16  02:00:00,17.0561825431,1.93302841561,0.0,0.0,2.55330491699,7.21284921042,60.3207581064,59.1654669811,1.15529112522
 02/16  03:00:00,16.8784410106,2.04964919112,0.0,0.0,2.55330491699,6.91848690247,63.6129336366,63.1103620532,0.502571583348
 02/16  04:00:00,16.8316244457,2.1500137802,0.0,0.0,2.55330491699,6.7713057485,67.0458772047,66.5433060404,0.50257116431
 02/16  05:00:00,18.9729559976,2.21485188437,0.0,0.0,3.82705111198,7.57405300124,69.9668577202,68.8115767433,1.15528097686
 02/16  06:00:00,23.4980494943,2.20133291905,0.0,0.0,6.02426329834,9.91545327661,74.5606675361,68.4013544667,6.1593130694
 02/16  07:00:00,28.7385730621,2.12360540679,0.0,0.0,6.51253267309,14.7454349813,86.6041101721,65.8679867865,20.7361233856
 02/16  08:00:00,29.8719479606,2.12351433658,0.0,0.0,6.01364874671,18.163451543,87.9205508272,65.8790489479,22.0415018794
 02/16  09:00:00,25.5883331853,2.35698344355,0.0,0.0,4.35151303671,18.8798367041,86.8157893818,65.6445476002,21.1712417816
 02/16  10:00:00,22.8899460985,2.48222819724,0.0,0.0,3.78894180059,16.6187760998,87.280815673,68.7203541142,18.5604615588
 02/16  11:00:00,19.7257067979,2.23461559976,0.0,0.0,3.78894180059,13.7021493968,76.3327062511,59.5127648407,16.8199414104
 02/16  12:00:00,19.4786413337,1.84036898176,0.0,0.0,3.78894180059,13.8493305508,59.870497674,46.314031542,13.556466132
 02/16  13:00:00,19.1902982039,1.86246707011,0.0,0.0,3.69398621738,13.6338449159,58.8263197321,47.0103737486,11.8159459835
 02/16  14:00:00,18.9793655622,1.92981782629,0.0,0.0,3.78894180059,13.2606059349,59.5939345747,49.0833787025,10.5105558722
 02/16  15:00:00,18.727358171,1.82499158912,0.0,0.0,3.78894180059,13.1134247809,54.8802050287,45.6750392679,9.20516576086
 02/16  16:00:00,19.9534360145,1.68605997926,0.0,0.0,4.71240779196,13.5549682428,51.9048905623,41.3943346901,10.5105558722
 02/16  17:00:00,27.3046592851,1.5869298625,0.0,0.0,7.18559832057,18.5321311015,50.5567283545,38.3056523338,12.2510760207
 02/16  18:00:00,32.9088283897,1.21334269779,0.0,0.0,8.38069375907,23.3147919321,51.4831464708,35.3159001161,16.1672463547
 02/16  19:00:00,39.4063041355,1.17928164314,0.0,0.0,10.6415932552,23.1212625696,53.4578242976,34.4622327017,18.9955915959
 02/16  20:00:00,39.4170411742,1.26646332681,0.0,0.0,12.3080778603,20.4854999863,55.5865579618,37.46122644,18.1253315217
 02/16  21:00:00,39.0676276344,1.35717068024,0.0,0.0,12.456681583,19.8967753704,57.0380683038,40.435691912,16.6023763918
 02/16  22:00:00,33.7179321037,1.4709761715,0.0,0.0,9.18739968257,17.702556249,57.673102603,44.116636471,13.556466132
 02/16  23:00:00,26.9861140333,1.67447066276,0.0,0.0,5.91811778209,14.0365255879,62.6556347189,50.8396887353,11.8159459835
 02/16  24:00:00,21.2861751656,1.8710408665,0.0,0.0,3.54045821811,10.5176760807,63.8795755192,57.285189981,6.59438553817
 02/17  01:00:00,17.757368487,2.04548974364,0.0,0.0,2.55330491699,7.80157382632,64.9728114626,62.9474143957,2.02539706684
 02/17  02:00:00,17.2505282155,2.12737408801,0.0,0.0,2.55330491699,7.21284921042,66.6101194949,65.4549444013,1.15517509362
 02/17  03:00:00,17.0152314839,2.18643966439,0.0,0.0,2.55330491699,6.91848690247,67.769791465,67.2672495059,0.502541959128
 02/17  04:00:00,16.9113923287,2.22978166317,0.0,0.0,2.55330491699,6.7713057485,69.081203805,68.5786624805,0.502541324501
 02/17  05:00:00,18.9877820599,2.22967794664,0.0,0.0,3.82705111198,7.57405300124,69.5781249938,68.4229652697,1.15515972408
 02/17  06:00:00,23.4421493494,2.14543277421,0.0,0.0,6.02426329834,9.91545327661,71.6130419753,65.4545903381,6.15845163714
 02/17  07:00:00,28.612976836,1.99800918069,0.0,0.0,6.51253267309,14.7454349813,81.2338830189,60.5008558444,20.7330271745
 02/17  08:00:00,29.6936995855,1.94526596147,0.0,0.0,6.01364874671,18.163451543,80.6515467752,58.6133451003,22.0382016749
 02/17  09:00:00,25.5356291874,2.3042794456,0.0,0.0,4.35151303671,18.8798367041,83.8312651465,62.6631915729,21.1680735736
 02/17  10:00:00,22.698777184,2.29105928278,0.0,0.0,3.78894180059,16.6187760998,79.9304641159,61.372774739,18.5576893768
 02/17  11:00:00,19.7077084337,2.2166172356,0.0,0.0,3.78894180059,13.7021493968,75.4130416645,58.5956084188,16.8174332457
 02/17  12:00:00,19.794697915,2.15642556304,0.0,0.0,3.78894180059,13.8493305508,70.081775358,56.5273223582,13.5544529998
 02/17  13:00:00,19.4234581151,2.09562698129,0.0,0.0,3.69398621738,13.6338449159,66.3766451425,54.5624482738,11.8141968687
 02/17  14:00:00,19.0887200897,2.0391723538,0.0,0.0,3.78894180059,13.2606059349,62.8889539108,52.3799491404,10.5090047704
 02/17  15:00:00,18.9097743944,2.00740781246,0.0,0.0,3.78894180059,13.1134247809,60.4875834354,51.2837707634,9.20381267202
 02/17  16:00:00,20.2039724785,1.93659644321,0.0,0.0,4.71240779196,13.5549682428,59.5726212398,49.0636164695,10.5090047704
 02/17  17:00:00,27.4393609963,1.7216315737,0.0,0.0,7.18559832057,18.5321311015,54.6439760332,42.3947151317,12.2492609015
 02/17  18:00:00,33.0368327978,1.34134710596,0.0,0.0,8.38069375907,23.3147919321,55.3289970577,39.1641598611,16.1648371965
 02/17  19:00:00,39.5446665576,1.31764406528,0.0,0.0,10.6415932552,23.1212625696,57.5292020452,38.5364486356,18.9927534096
 02/17  20:00:00,39.4883425787,1.33776473125,0.0,0.0,12.3080778603,20.4854999863,57.4446728623,39.3220475183,18.122625344
 02/17  21:00:00,39.0617038961,1.35124694187,0.0,0.0,12.456681583,19.8967753704,56.3832322468,39.7833310175,16.5999012293
 02/17  22:00:00,33.7026422536,1.45568632144,0.0,0.0,9.18739968257,17.702556249,56.7798850393,43.2254320395,13.5544529998
 02/17  23:00:00,26.9513025416,1.63965917106,0.0,0.0,5.91811778209,14.0365255879,61.0343681707,49.220171302,11.8141968687
 02/17  24:00:00,21.2701027374,1.85496843824,0.0,0.0,3.54045821811,10.5176760807,62.9835951826,56.3901667073,6.59342847533
 02/18  01:00:00,17.7969230206,2.08504427723,0.0,0.0,2.55330491699,7.80157382632,66.3601105517,64.3350192913,2.0250912604
 02/18  02:00:00,17.3518577077,2.22870358024,0.0,0.0,2.55330491699,7.21284921042,70.5858771038,69.4308628668,1.15501423693
