Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  03:00:00,17.1855296302,2.35673781076,0.0,0.0,2.55330491699,6.91848690247,74.6208541707,74.1183530414,0.502501129299
 02/18  04:00:00,17.1533302342,2.47171956867,0.0,0.0,2.55330491699,6.7713057485,78.9057855015,78.4032852222,0.502500279311
 02/18  05:00:00,19.3153595105,2.5572553972,0.0,0.0,3.82705111198,7.57405300124,82.838366663,81.6833730112,1.15499365174
 02/18  06:00:00,23.8658323151,2.56911573984,0.0,0.0,6.02426329834,9.91545327661,88.5432124457,82.3859247321,6.15728771356
 02/18  07:00:00,29.2316700759,2.61670242057,0.0,0.0,6.51253267309,14.7454349813,105.027420476,84.2985425565,20.7288779195
 02/18  08:00:00,30.1501405953,2.59523633374,0.0,0.0,6.01364874671,17.9699221805,105.733590282,83.6998090687,22.0337812134
 02/18  09:00:00,24.195775871,2.4108396979,0.0,0.0,3.66783283761,18.1171033345,97.5522459215,76.3884160026,21.1638299189
 02/18  10:00:00,21.066539387,2.10523505447,0.0,0.0,3.10526160149,15.8560427302,83.7206173497,65.1666411708,18.5539761789
 02/18  11:00:00,17.880851078,1.83617344851,0.0,0.0,3.10526160149,12.9394160272,72.6578759266,55.8438022409,16.8140736857
 02/18  12:00:00,17.8073929327,1.6155341494,0.0,0.0,3.10526160149,13.0865971812,61.9468134741,48.3950569632,13.5517565109
 02/18  13:00:00,17.4807038303,1.43602620112,0.0,0.0,3.10526160149,12.9394160272,54.2818449076,42.4699908899,11.8118540177
 02/18  14:00:00,16.8373157451,1.23418157786,0.0,0.0,3.10526160149,12.4978725653,46.8223547389,36.3154275911,10.5069271477
 02/18  15:00:00,16.5608957241,1.10494271092,0.0,0.0,3.10526160149,12.3506914113,41.6250940216,32.4230937438,9.20200027782
 02/18  16:00:00,17.8384677479,1.01750528137,0.0,0.0,4.02872759285,12.7922348732,40.2840041426,29.7770769948,10.5069271477
 02/18  17:00:00,25.1500175099,0.878701655977,0.0,0.0,6.50191812146,17.7693977319,37.8310667748,25.5842371338,12.246829641
 02/18  18:00:00,32.2981951362,0.79623880674,0.0,0.0,8.38069375907,23.1212625696,39.1127096899,22.9510994391,16.1616102507
 02/18  19:00:00,39.0078779339,0.780855441558,0.0,0.0,10.6415932552,23.1212625696,41.4157775788,22.4268257766,18.9889518022
 02/18  20:00:00,38.9853383586,0.83476051113,0.0,0.0,12.3080778603,20.4854999863,42.1586244267,24.039623871,18.1190005556
 02/18  21:00:00,38.6099351736,0.89947821935,0.0,0.0,12.456681583,19.8967753704,42.528001883,25.9314160089,16.5965858741
 02/18  22:00:00,33.2387998353,0.991843903111,0.0,0.0,9.18739968257,17.702556249,42.1923713655,28.6406148546,13.5517565109
 02/18  23:00:00,26.4684241688,1.15678079828,0.0,0.0,5.91811778209,14.0365255879,45.4292157078,33.6173616902,11.8118540177
 02/18  24:00:00,20.7468214092,1.33168711006,0.0,0.0,3.54045821811,10.5176760807,45.5443879937,38.9522414557,6.59214653797
 02/19  01:00:00,17.2257108715,1.51383212811,0.0,0.0,2.55330491699,7.80157382632,46.6705074807,44.645811606,2.0246958747
 02/19  02:00:00,16.7344970871,1.61134295962,0.0,0.0,2.55330491699,7.21284921042,48.7922535093,47.6374449067,1.15480860254
 02/19  03:00:00,16.5109237286,1.6821319091,0.0,0.0,2.55330491699,6.91848690247,50.3138195562,49.8113704503,0.502449105925
 02/19  04:00:00,16.4157313251,1.73412065956,0.0,0.0,2.55330491699,6.7713057485,51.8906775684,51.3882295275,0.502448040878
 02/19  05:00:00,18.510773868,1.75266975472,0.0,0.0,3.82705111198,7.57405300124,53.078917534,51.924134725,1.15478280903
 02/19  06:00:00,22.9870850604,1.69036848521,0.0,0.0,6.02426329834,9.91545327661,56.000317144,49.8444954995,6.15582164451
 02/19  07:00:00,28.1762159209,1.56124826551,0.0,0.0,6.51253267309,14.7454349813,66.4037280286,45.6800511784,20.7236768502
 02/19  08:00:00,28.1898800732,1.52780914494,0.0,0.0,6.01364874671,17.9699221805,66.6577567187,44.6295149147,22.028241804
 02/19  09:00:00,23.4387517262,1.65381555314,0.0,0.0,3.66783283761,18.1171033345,69.7402055173,48.5816934431,21.1585120742
 02/19  10:00:00,20.6558210821,1.69451674954,0.0,0.0,3.10526160149,15.8560427302,68.3711075716,49.8217845068,18.5493230648
 02/19  11:00:00,17.676047354,1.63136972455,0.0,0.0,3.10526160149,12.9394160272,64.4142830136,47.6044192882,16.8098637253
 02/19  12:00:00,17.6816018171,1.48974303384,0.0,0.0,3.10526160149,13.0865971812,56.4744900068,42.9261125431,13.5483774637
 02/19  13:00:00,17.26041933,1.21574170075,0.0,0.0,3.10526160149,12.9394160272,46.432530035,34.6236119108,11.8089181242
 02/19  14:00:00,16.6857587591,1.08262459187,0.0,0.0,3.10526160149,12.4978725653,41.3080548982,30.8037312786,10.5043236196
 02/19  15:00:00,16.5194985349,1.06354552174,0.0,0.0,3.10526160149,12.3506914113,39.5156863197,30.3159572047,9.19972911498
 02/19  16:00:00,17.8690235924,1.04806112587,0.0,0.0,4.02872759285,12.7922348732,40.2129866303,29.7086630107,10.5043236196
 02/19  17:00:00,25.2274032346,0.956087380649,0.0,0.0,6.50191812146,17.7693977319,39.2642707781,27.020487819,12.2437829591
 02/19  18:00:00,32.3124761281,0.810519798705,0.0,0.0,8.38069375907,23.1212625696,38.8552751922,22.6977087192,16.157566473
 02/19  19:00:00,38.9247824372,0.697759944848,0.0,0.0,10.6415932552,23.1212625696,38.2750479372,19.2908600374,18.9841878997
 02/19  20:00:00,38.8559301201,0.70535227264,0.0,0.0,12.3080778603,20.4854999863,37.5964391952,19.4819809652,18.11445823
 02/19  21:00:00,38.4739243274,0.763467373191,0.0,0.0,12.456681583,19.8967753704,37.8002375159,21.207806208,16.5924313079
 02/19  22:00:00,33.0770904465,0.83013451425,0.0,0.0,9.18739968257,17.702556249,36.707135028,23.1587575642,13.5483774637
 02/19  23:00:00,26.2596382022,0.947994831665,0.0,0.0,5.91811778209,14.0365255879,38.4248135994,26.6158954751,11.8089181242
 02/19  24:00:00,20.4949547687,1.07982046961,0.0,0.0,3.54045821811,10.5176760807,37.0903548795,30.4998147738,6.59054010572
 02/20  01:00:00,16.9120460896,1.20016734622,0.0,0.0,2.55330491699,7.80157382632,36.0676265731,34.043415548,2.02421102509
 02/20  02:00:00,16.3775806447,1.25442651724,0.0,0.0,2.55330491699,7.21284921042,36.7413849713,35.5868267203,1.15455825106
 02/20  03:00:00,16.1111399067,1.28234808721,0.0,0.0,2.55330491699,6.91848690247,36.8357370591,36.3333511547,0.502385904383
 02/20  04:00:00,15.9761737802,1.29456311472,0.0,0.0,2.55330491699,6.7713057485,37.1110315683,36.6086469436,0.502384624655
 02/20  05:00:00,18.0317968618,1.27369274855,0.0,0.0,3.82705111198,7.57405300124,37.046068832,35.8915415736,1.15452725842
 02/20  06:00:00,22.4730266414,1.17631006623,0.0,0.0,6.02426329834,9.91545327661,39.0226686917,32.8686148263,6.15405386534
 02/20  07:00:00,27.638643925,1.02367626967,0.0,0.0,6.51253267309,14.7454349813,48.9832808861,28.2658553786,20.7174255075
 02/20  08:00:00,27.629724406,0.967653477715,0.0,0.0,6.01364874671,17.9699221805,48.6048200049,26.5832349177,22.0215850872
 02/20  09:00:00,22.8126466272,1.02771045414,0.0,0.0,3.66783283761,18.1171033345,49.3453134854,28.1931918711,21.1521216144
 02/20  10:00:00,20.0265120522,1.06520771962,0.0,0.0,3.10526160149,15.8560427302,47.6023342515,29.0586028391,18.5437314125
 02/20  11:00:00,16.9741587273,0.929481097808,0.0,0.0,3.10526160149,12.9394160272,41.6915397999,24.8867351886,16.8048046113
 02/20  12:00:00,16.9089536901,0.717094906802,0.0,0.0,3.10526160149,13.0865971812,32.223658998,18.6793421389,13.5443168591
 02/20  13:00:00,16.6703898915,0.625712262315,0.0,0.0,3.10526160149,12.9394160272,27.9289735479,16.12358349,11.8053900579
 02/20  14:00:00,16.1335627968,0.53042862953,0.0,0.0,3.10526160149,12.4978725653,24.0692021201,13.5680071631,10.501194957
 02/20  15:00:00,15.8677058056,0.411752792445,0.0,0.0,3.10526160149,12.3506914113,19.7012493981,10.504249542,9.19699985609
 02/20  16:00:00,17.1271478121,0.306185345583,0.0,0.0,4.02872759285,12.7922348732,18.2063681958,7.70517323883,10.501194957
 02/20  17:00:00,24.4889422452,0.217626391318,0.0,0.0,6.50191812146,17.7693977319,17.6798705553,5.43974879715,12.2401217582
 02/20  18:00:00,31.6600029331,0.158046603616,0.0,0.0,8.38069375907,23.1212625696,20.1031613452,3.95045428435,16.1527070608
 02/20  19:00:00,38.3610650508,0.134042558458,0.0,0.0,10.6415932552,23.1212625696,22.3502189138,3.37175580101,18.9784631128
 02/20  20:00:00,38.3428872969,0.192309449513,0.0,0.0,12.3080778603,20.4854999863,23.0448793619,4.93587964976,18.1089997122
 02/20  21:00:00,37.9550891402,0.244632185993,0.0,0.0,12.456681583,19.8967753704,22.9408140265,6.35337526534,16.5874387611
 02/20  22:00:00,32.4946676257,0.247711693448,0.0,0.0,9.18739968257,17.702556249,19.9392603786,6.39494351955,13.5443168591
 02/20  23:00:00,25.659297965,0.347654594473,0.0,0.0,5.91811778209,14.0365255879,20.9032689935,9.09787893565,11.8053900579
 02/20  24:00:00,19.9487977209,0.533663421788,0.0,0.0,3.54045821811,10.5176760807,20.9256211891,14.3370115348,6.58860965431
 02/21  01:00:00,16.3926100998,0.68073135639,0.0,0.0,2.55330491699,7.80157382632,20.5291632812,18.5055264278,2.02363685342
 02/21  02:00:00,15.8865793033,0.763425175826,0.0,0.0,2.55330491699,7.21284921042,22.0083143409,20.8540510846,1.15426325637
 02/21  03:00:00,15.6671707863,0.83837896687,0.0,0.0,2.55330491699,6.91848690247,23.5351385765,23.0328270331,0.50231154336
 02/21  04:00:00,15.5885341583,0.906923492792,0.0,0.0,2.55330491699,6.7713057485,25.5615634686,25.0592534191,0.502310049405
 02/21  05:00:00,17.7055422797,0.947438166476,0.0,0.0,3.82705111198,7.57405300124,27.4228928001,26.2686657245,1.15422707562
 02/21  06:00:00,22.2170596501,0.920343074862,0.0,0.0,6.02426329834,9.91545327661,31.6159736186,25.4639887179,6.15198490074
 02/21  07:00:00,27.4629609102,0.847993254856,0.0,0.0,6.51253267309,14.7454349813,44.0762514559,23.3661257121,20.7101257438
 02/21  08:00:00,27.7358519276,0.880251636906,0.0,0.0,6.01364874671,18.163451543,46.4575956667,24.4437826324,22.0138130343
 02/21  09:00:00,24.5369975048,1.305647763,0.0,0.0,4.35151303671,18.8798367041,50.9676374991,29.8229770672,21.1446604319
 02/21  10:00:00,21.7458101215,1.33809222029,0.0,0.0,3.78894180059,16.6187760998,48.7022074461,30.1650045683,18.5372028778
 02/21  11:00:00,18.7969298972,1.30583869908,0.0,0.0,3.78894180059,13.7021493968,45.6956553056,28.8967574639,16.7988978418
 02/21  12:00:00,18.905715133,1.26744278103,0.0,0.0,3.78894180059,13.8493305508,41.0555654769,27.5159895776,13.5395758993
 02/21  13:00:00,18.5388883109,1.21105717704,0.0,0.0,3.69398621738,13.6338449159,37.5229656883,25.7216948249,11.8012708634
 02/21  14:00:00,18.2152711663,1.1657234304,0.0,0.0,3.78894180059,13.2606059349,34.7462863296,24.2487442432,10.4975420864
 02/21  15:00:00,18.0388811716,1.13651458973,0.0,0.0,3.78894180059,13.1134247809,32.5951920729,23.4013787635,9.19381330939
 02/21  16:00:00,19.4532579899,1.18588195461,0.0,0.0,4.71240779196,13.5549682428,35.3327368045,24.8351947181,10.4975420864
 02/21  17:00:00,26.8052378441,1.08750842148,0.0,0.0,7.18559832057,18.5321311015,34.2596501398,22.0238030175,12.2358471223
 02/21  18:00:00,32.3070958587,0.611610166824,0.0,0.0,8.38069375907,23.3147919321,32.5439009846,16.3968675313,16.1470334533
 02/21  19:00:00,37.8451256645,0.510936505539,0.0,0.0,10.6415932552,23.1212625696,32.5144238559,13.5426447191,18.9717791368
 02/21  20:00:00,38.6776448454,0.527066997981,0.0,0.0,12.3080778603,20.4854999863,32.1530331902,14.0504065714,18.1026266188
 02/21  21:00:00,38.2809413429,0.570484388739,0.0,0.0,12.456681583,19.8967753704,31.9153261883,15.333716476,16.5816097123
 02/21  22:00:00,32.8767619866,0.629806054383,0.0,0.0,9.18739968257,17.702556249,30.6053137102,17.0657378108,13.5395758993
 02/21  23:00:00,26.0705955469,0.75895217637,0.0,0.0,5.91811778209,14.0365255879,32.6336488826,20.8323780193,11.8012708634
 02/21  24:00:00,20.3139732337,0.898838934531,0.0,0.0,3.54045821811,10.5176760807,31.5128448082,24.9264890528,6.58635575542
 02/22  01:00:00,16.7479267766,1.03604803324,0.0,0.0,2.55330491699,7.80157382632,31.0076252322,28.9846517042,2.02297352799
 02/22  02:00:00,16.2371169813,1.11396285381,0.0,0.0,2.55330491699,7.21284921042,32.4401291343,31.2862054287,1.15392370556
 02/22  03:00:00,16.0103653002,1.1815734807,0.0,0.0,2.55330491699,6.91848690247,33.8295436564,33.3273176116,0.50222604485
 02/22  04:00:00,15.9146034098,1.23299274432,0.0,0.0,2.55330491699,6.7713057485,35.374253233,34.8720288958,0.502224337196
 02/22  05:00:00,18.0098682394,1.25176412615,0.0,0.0,3.82705111198,7.57405300124,36.5872640974,35.4333817479,1.15388234954
 02/22  06:00:00,22.4907749064,1.19405833119,0.0,0.0,6.02426329834,9.91545327661,39.7950046223,33.6453892578,6.14961536456
 02/22  07:00:00,27.6916992355,1.07673158011,0.0,0.0,6.51253267309,14.7454349813,50.7871968207,30.0854170992,20.7017797215
 02/22  08:00:00,27.9100248327,1.05442454203,0.0,0.0,6.01364874671,18.163451543,51.4541498261,29.4492218791,22.004927947
 02/22  09:00:00,24.68890491,1.45755516826,0.0,0.0,4.35151303671,18.8798367041,55.0535769957,33.9174462595,21.1361307362
 02/22  10:00:00,21.8872521764,1.47953427517,0.0,0.0,3.78894180059,16.6187760998,52.5269638311,33.997224437,18.5297393941
 02/22  11:00:00,18.899424279,1.40833308082,0.0,0.0,3.78894180059,13.7021493968,48.3532069268,31.5610617607,16.7921451661
 02/22  12:00:00,18.9627527392,1.32448038722,0.0,0.0,3.78894180059,13.8493305508,42.4005897509,28.8664337623,13.5341559886
 02/22  13:00:00,18.5696636524,1.2418325186,0.0,0.0,3.69398621738,13.6338449159,38.0760553242,26.2794935637,11.7965617606
 02/22  14:00:00,18.2229494706,1.17340173471,0.0,0.0,3.78894180059,13.2606059349,34.7027446846,24.209378595,10.4933660895
 02/22  15:00:00,18.036257902,1.13389132012,0.0,0.0,3.78894180059,13.1134247809,32.274333094,23.0841626755,9.19017041854
 02/22  16:00:00,19.3545337985,1.0871577633,0.0,0.0,4.71240779196,13.5549682428,32.2786728603,21.7853067708,10.4933660895
 02/22  17:00:00,26.7416259753,1.02389655268,0.0,0.0,7.18559832057,18.5321311015,32.3458616426,20.1149013251,12.2309603176
 02/22  18:00:00,32.352998181,0.657512489117,0.0,0.0,8.38069375907,23.3147919321,33.8931107943,17.7525634637,16.1405473306
 02/22  19:00:00,37.927984681,0.593795522024,0.0,0.0,10.6415932552,23.1212625696,34.9856002756,16.0214623245,18.9641379511
 02/22  20:00:00,38.7757277489,0.625149901475,0.0,0.0,12.3080778603,20.4854999863,35.0810377649,16.9856969278,18.0953408371
 02/22  21:00:00,38.3689137286,0.658456774395,0.0,0.0,12.456681583,19.8967753704,34.5387772686,17.963831381,16.5749458876
 02/22  22:00:00,32.9424879912,0.695532058951,0.0,0.0,9.18739968257,17.702556249,32.5462698075,19.0121138189,13.5341559886
 02/22  23:00:00,26.115759605,0.804116234512,0.0,0.0,5.91811778209,14.0365255879,33.9261547026,22.1295929421,11.7965617606
 02/22  24:00:00,20.3373199434,0.922185644245,0.0,0.0,3.54045821811,10.5176760807,32.090302838,25.5065237615,6.58377907653
 02/23  01:00:00,16.7558988555,1.04402011213,0.0,0.0,2.55330491699,7.80157382632,31.0709601951,29.0487389516,2.02222124352
 02/23  02:00:00,16.2144829583,1.09132883088,0.0,0.0,2.55330491699,7.21284921042,31.501168357,30.347628658,1.15353969893
 02/23  03:00:00,15.9440573522,1.11526553272,0.0,0.0,2.55330491699,6.91848690247,31.4661615602,30.9640321261,0.502129434143
 02/23  04:00:00,15.8042914385,1.12268077297,0.0,0.0,2.55330491699,6.7713057485,31.5925325236,31.0904050102,0.502127513395
 02/23  05:00:00,17.8564408451,1.09833673181,0.0,0.0,3.82705111198,7.57405300124,31.4454162057,30.2919230234,1.1534931823
 02/23  06:00:00,22.2919874665,0.9952708913,0.0,0.0,6.02426329834,9.91545327661,33.3183114242,27.1713654646,6.14694595968
 02/23  07:00:00,27.4604002624,0.845432607054,0.0,0.0,6.51253267309,14.7454349813,43.4840992494,22.7917093363,20.6923899132
 02/23  08:00:00,27.6351923397,0.779592048977,0.0,0.0,6.01364874671,18.163451543,42.8982167786,20.9032843222,21.9949324563
 02/23  09:00:00,24.3576319651,1.12628222334,0.0,0.0,4.35151303671,18.8798367041,44.1577395157,23.0312044623,21.1265350535
 02/23  10:00:00,21.5266335155,1.11891561423,0.0,0.0,3.78894180059,16.6187760998,41.0897090264,22.5683658547,18.5213431717
 02/23  11:00:00,18.5210531752,1.02996197702,0.0,0.0,3.78894180059,13.7021493968,36.724157264,19.9396086801,16.7845485839
 02/23  12:00:00,18.5659079337,0.927635581741,0.0,0.0,3.78894180059,13.8493305508,30.5088772629,16.9808185311,13.5280587318
 02/23  13:00:00,18.1352275278,0.807396393968,0.0,0.0,3.69398621738,13.6338449159,25.3992355425,13.6079713984,11.791264144
 02/23  14:00:00,17.7449695856,0.695421849638,0.0,0.0,3.78894180059,13.2606059349,21.0400830852,10.551414882,10.4886682032
 02/23  15:00:00,17.477173202,0.574806620132,0.0,0.0,3.78894180059,13.1134247809,16.5501221419,7.36404987958,9.18607226236
 02/23  16:00:00,18.7617296206,0.494353585402,0.0,0.0,4.71240779196,13.5549682428,15.8065863859,5.31791818268,10.4886682032
 02/23  17:00:00,26.1422798259,0.424550403338,0.0,0.0,7.18559832057,18.5321311015,15.8227777046,3.59731491364,12.225462791
 02/23  18:00:00,31.7669434881,0.071457796191,0.0,0.0,8.38069375907,23.3147919321,17.8714779645,1.738227351,16.1332506135
 02/23  19:00:00,37.4169248895,0.082735730462,0.0,0.0,10.6415932552,23.1212625696,21.0090425285,2.05350070988,18.9555418186
 02/23  20:00:00,38.3091949475,0.158617100107,0.0,0.0,12.3080778603,20.4854999863,22.1220545367,4.03491001202,18.0871445247
 02/23  21:00:00,37.9357561521,0.225299197866,0.0,0.0,12.456681583,19.8967753704,22.3983568506,5.8309075902,16.5674492604
 02/23  22:00:00,32.5210671225,0.274111190283,0.0,0.0,9.18739968257,17.702556249,20.6645853037,7.13652657187,13.5280587318
 02/23  23:00:00,25.7420469066,0.430403536123,0.0,0.0,5.91811778209,14.0365255879,23.2576872015,11.4664230574,11.791264144
 02/23  24:00:00,20.0418793772,0.626745078119,0.0,0.0,3.54045821811,10.5176760807,23.6685263182,17.0876459375,6.5808803807
 02/24  01:00:00,16.4913099751,0.779431231734,0.0,0.0,2.55330491699,7.80157382632,23.479358608,21.4579783869,2.02138022107
 02/24  02:00:00,15.9953565161,0.87220238865,0.0,0.0,2.55330491699,7.21284921042,25.2481028882,24.0949915383,1.15311134994
 02/24  03:00:00,15.7844290891,0.955637269661,0.0,0.0,2.55330491699,6.91848690247,27.0196400419,26.5176183021,0.502021739821
 02/24  04:00:00,15.7188159056,1.03720524015,0.0,0.0,2.55330491699,6.7713057485,29.4460870922,28.9440674855,0.502019606657
 02/24  05:00:00,17.8465541477,1.08845003442,0.0,0.0,3.82705111198,7.57405300124,31.6321429942,30.4790833051,1.15305968916
 02/24  06:00:00,22.3581430539,1.06142647866,0.0,0.0,6.02426329834,9.91545327661,35.7794399937,29.635462516,6.14397747778
 02/24  07:00:00,27.5978304563,0.982862800945,0.0,0.0,6.51253267309,14.7454349813,47.974080372,27.2921212717,20.6819591003
 02/24  08:00:00,27.8215614628,0.965961172125,0.0,0.0,6.01364874671,18.163451543,48.8206658906,26.836836368,21.9838295225
 02/24  09:00:00,24.4183440142,1.18699427241,0.0,0.0,4.35151303671,18.8798367041,46.3714247085,25.2555484833,21.1158762253
 02/24  10:00:00,21.3993517493,0.991633848014,0.0,0.0,3.78894180059,16.6187760998,37.7654864581,19.2534697611,18.512016697
 02/24  11:00:00,18.2895758804,0.798484682252,0.0,0.0,3.78894180059,13.7021493968,30.4993864171,13.7232760723,16.7761103449
 02/24  12:00:00,18.2842123688,0.645940016879,0.0,0.0,3.78894180059,13.8493305508,23.034413553,9.51312761829,13.5212859347
 02/24  13:00:00,17.8464641028,0.51863296898,0.0,0.0,3.69398621738,13.6338449159,17.9153924368,6.13001285415,11.7853795826
 02/24  14:00:00,17.5231995054,0.439140119669,0.0345116498262,0.0,3.78894180059,13.2606059349,14.5333673476,4.04991752909,10.4834498185
 02/24  15:00:00,17.3581285051,0.385283038523,0.0704788846461,0.0,3.78894180059,13.1134247809,11.8534470983,2.67192704378,9.18152005448
 02/24  16:00:00,18.6852163447,0.335791348438,0.0820489609918,0.0,4.71240779196,13.5549682428,11.9136330676,1.43018324902,10.4834498185
 02/24  17:00:00,26.0950140978,0.297480199905,0.0798044752962,0.0,7.18559832057,18.5321311015,12.7132474787,0.493891308025,12.2193561706
 02/24  18:00:00,31.7074876297,0.0120019378263,0.0,0.0,8.38069375907,23.3147919321,16.4181680703,0.29302260745,16.1251454629
 02/24  19:00:00,37.3805166383,0.0463274793357,0.0,0.0,10.6415932552,23.1212625696,20.1205876755,1.17459439054,18.945993285
 02/24  20:00:00,38.2318143636,0.0812365161757,0.0,0.0,12.3080778603,20.4854999863,20.1754264382,2.09738632928,18.078040109
 02/24  21:00:00,37.8280755079,0.117618553647,0.0,0.0,12.456681583,19.8967753704,19.6427689171,3.08364686622,16.5591220509
 02/24  22:00:00,32.4346250424,0.187669110206,0.0,0.0,9.18739968257,17.702556249,18.4822370361,4.96095110139,13.5212859347
 02/24  23:00:00,25.6098441105,0.298200739993,0.0,0.0,5.91811778209,14.0365255879,19.7547948425,7.96941525992,11.7853795826
 02/24  24:00:00,19.8562713235,0.441137024375,0.0,0.0,3.54045821811,10.5176760807,18.5279460002,11.9502854739,6.57766052634
 02/25  01:00:00,16.2887355129,0.576856769557,0.0,0.0,2.55330491699,7.80157382632,17.782051393,15.761600685,2.02045070802
 02/25  02:00:00,15.7877429461,0.664588818691,0.0,0.0,2.55330491699,7.21284921042,19.3968081124,18.2441693272,1.15263878518
 02/25  03:00:00,15.5657722206,0.736980401135,0.0,0.0,2.55330491699,6.91848690247,20.8086771253,20.3067741316,0.50190299375
 02/25  04:00:00,15.4813485692,0.799737903706,0.0,0.0,2.55330491699,6.7713057485,22.6043243468,22.1024236979,0.501900648922
 02/25  05:00:00,17.6005475393,0.842443426064,0.0,0.0,3.82705111198,7.57405300124,24.4629922398,23.3104102413,1.15258199853
 02/25  06:00:00,22.1269396586,0.830223083428,0.0,0.0,6.02426329834,9.91545327661,29.033903529,22.8931927299,6.14071079907
 02/25  07:00:00,27.3864179184,0.771450263043,0.0,0.0,6.51253267309,14.7454349813,41.8126562188,21.1421658462,20.6704903726
 02/25  08:00:00,27.3894236367,0.727352708464,0.0,0.0,6.01364874671,17.9699221805,41.7078221058,19.7361996722,21.9716224336
 02/25  09:00:00,22.4940344233,0.709098250272,0.0,0.0,3.66783283761,18.1171033345,40.0294016426,18.9252442345,21.1041574081
 02/25  10:00:00,19.6019082651,0.64060393252,0.0,0.0,3.10526160149,15.8560427302,35.2491749278,16.7474121959,18.501762732
 02/25  11:00:00,16.5569681559,0.512290526489,0.0,0.0,3.10526160149,12.9394160272,29.8195508728,13.0527179248,16.766832948
 02/25  12:00:00,16.5798422913,0.38798350801,0.0,0.0,3.10526160149,13.0865971812,23.1718146665,9.6579750635,13.513839603
 02/25  13:00:00,16.3535786566,0.308901027389,0.0,0.0,3.10526160149,12.9394160272,19.3843213565,7.60541153753,11.778909819
 02/25  14:00:00,15.8133457078,0.210211540618,0.0,0.0,3.10526160149,12.4978725653,15.5653545837,5.08764210272,10.477712481
 02/25  15:00:00,15.5840539066,0.128100893441,0.0,0.0,3.10526160149,12.3506914113,12.2362940132,3.05977887019,9.17651514298
 02/25  16:00:00,16.9074256735,0.0864632069958,0.0,0.0,4.02872759285,12.7922348732,12.5403623334,2.06264985247,10.477712481
 02/25  17:00:00,24.3273923114,0.0560764575173,0.0,0.0,6.50191812146,17.7693977319,13.5633176847,1.35067541971,12.212642265
 02/25  18:00:00,31.526433029,0.0244766995827,0.0,0.0,8.38069375907,23.1212625696,16.7083999546,0.592165675654,16.116234279
 02/25  19:00:00,37.355196394,0.0210072349601,0.0,0.0,10.6415932552,23.1212625696,19.4489599583,0.513464780309,18.935495178
 02/25  20:00:00,38.2323169576,0.0817391102027,0.0,0.0,12.3080778603,20.4854999863,20.1164330022,2.04840271622,18.068030286
 02/25  21:00:00,37.8383298712,0.127872916942,0.0,0.0,12.456681583,19.8967753704,19.7917526341,3.24178590909,16.549966725
 02/25  22:00:00,32.3996055074,0.152649575187,0.0,0.0,9.18739968257,17.702556249,17.3930148744,3.87917527138,13.513839603
 02/25  23:00:00,25.496234787,0.184591416507,0.0,0.0,5.91811778209,14.0365255879,16.4495692906,4.67065947164,11.778909819
 02/25  24:00:00,19.6540382757,0.238903976528,0.0,0.0,3.54045821811,10.5176760807,12.6131620389,6.0390415719,6.57412046699
 02/26  01:00:00,16.0297133471,0.317834603758,0.0,0.0,2.55330491699,7.80157382632,10.1180872969,8.09865431895,2.01943297794
 02/26  02:00:00,15.486376806,0.36322267853,0.0,0.0,2.55330491699,7.21284921042,10.4423515097,9.29022936541,1.15212214432
 02/26  03:00:00,15.2272675838,0.398475764289,0.0,0.0,2.55330491699,6.91848690247,10.7404301971,10.2386569661,0.501773231065
 02/26  04:00:00,15.1079560021,0.426345336631,0.0,0.0,2.55330491699,6.7713057485,11.4902963781,10.9885257027,0.501770675401
 02/26  05:00:00,17.1979011256,0.439797012369,0.0,0.0,3.82705111198,7.57405300124,12.5094422593,11.3573820074,1.15206025189
 02/26  06:00:00,21.7054323334,0.408715758181,0.0,0.0,6.02426329834,9.91545327661,16.6438021135,10.5066552214,6.13714689209
 02/26  07:00:00,26.9681489405,0.353181285197,0.0,0.0,6.51253267309,14.7454349813,29.6662538086,9.00826668113,20.6579871275
 02/26  08:00:00,26.1450976884,0.375860093485,0.0,0.0,6.01364874671,17.9699221805,31.6491790664,9.69086426185,21.9583148045
 02/26  09:00:00,22.2339476909,0.44901151778,0.0,0.0,3.66783283761,18.1171033345,32.8199113861,11.7285293137,21.0913820725
 02/26  10:00:00,19.4331234811,0.471819148548,0.0,0.0,3.10526160149,15.8560427302,30.8180949882,12.327510675,18.4905843132
 02/26  11:00:00,16.4631164961,0.418438866642,0.0,0.0,3.10526160149,12.9394160272,27.5736096117,10.8168904711,16.7567191405
 02/26  12:00:00,16.5250387136,0.333179930327,0.0,0.0,3.10526160149,13.0865971812,21.9514914564,8.4457695147,13.5057219417
 02/26  13:00:00,16.3168815732,0.272203943977,0.0,0.0,3.10526160149,12.9394160272,18.5456987698,6.77384200071,11.7718567691
 02/26  14:00:00,15.7540465134,0.150912346195,0.0,0.0,3.10526160149,12.4978725653,14.147276575,3.67581868545,10.4714578895
 02/26  15:00:00,15.5287367427,0.0727837294706,0.0,0.0,3.10526160149,12.3506914113,10.9166237062,1.74556469617,9.17105901003
 02/26  16:00:00,16.8475694035,0.0266069369146,0.0,0.0,4.02872759285,12.7922348732,11.1064891784,0.635031288895,10.4714578895
 02/26  17:00:00,24.2715429596,0.000227105670515,0.0,0.0,6.50191812146,17.7693977319,12.2107116507,0.00538858843856,12.2053230622
 02/26  18:00:00,31.607029833,0.0214138740292,0.0836596295687,0.0,8.38069375907,23.1212625696,16.1065197008,0.0,16.1065197008
 02/26  19:00:00,37.5227736214,0.039435703185,0.149148759206,0.0,10.6415932552,23.1212625696,18.9240506064,0.0,18.9240506064
 02/26  20:00:00,38.3329295359,0.0386560750745,0.143695613378,0.0,12.3080778603,20.4854999863,18.0571180201,0.0,18.0571180201
 02/26  21:00:00,37.8931102909,0.0388869965837,0.143766340138,0.0,12.456681583,19.8967753704,16.5399859939,0.0,16.5399859939
 02/26  22:00:00,32.4000274727,0.0330992644356,0.119972276098,0.0,9.18739968257,17.702556249,13.5117262749,0.00600433315816,13.5057219417
 02/26  23:00:00,25.3848222175,0.0252617901821,0.0479170568315,0.0,5.91811778209,14.0365255879,12.0677054092,0.295848640193,11.7718567691
 02/26  24:00:00,19.4547474922,0.039613193034,0.0,0.0,3.54045821811,10.5176760807,7.54458927915,0.974328028152,6.57026125099
 02/27  01:00:00,15.8016373781,0.0897586347132,0.0,0.0,2.55330491699,7.80157382632,4.24780679358,2.22947946302,2.01832733055
 02/27  02:00:00,15.2393952411,0.116241113636,0.0,0.0,2.55330491699,7.21284921042,4.03891927593,2.8873576958,1.15156158013
 02/27  03:00:00,14.9627895115,0.133997691999,0.0,0.0,2.55330491699,6.91848690247,3.82779198886,3.32615949869,0.501632490168
 02/27  04:00:00,14.8264407409,0.144830075361,0.0,0.0,2.55330491699,6.7713057485,4.09144171598,3.58981199141,0.501629724569
 02/27  05:00:00,16.9009884071,0.142884293859,0.0,0.0,3.82705111198,7.57405300124,4.68415605621,3.53266145243,1.15149460378
 02/27  06:00:00,21.4088966076,0.112180032411,0.0,0.0,6.02426329834,9.91545327661,8.89075464192,2.75746782855,6.13328681337
 02/27  07:00:00,26.6910872994,0.0761196440857,0.0,0.0,6.51253267309,14.7454349813,22.501742503,1.85728943468,20.6444530683
 02/27  08:00:00,26.0382478768,0.0534229459186,0.0220579735587,0.0,6.01364874671,18.163451543,23.100676211,1.15676563463,21.9439105763
 02/27  09:00:00,23.5664003309,0.334609456517,0.000441132627419,0.0,4.35151303671,18.8798367041,22.4691967814,1.39164277987,21.0775540015
 02/27  10:00:00,20.7404306359,0.332182071668,0.000530662985711,0.0,3.78894180059,16.6187760998,19.8075469057,1.32906215458,18.4784847512
 02/27  11:00:00,17.9235797601,0.316687096108,0.115801465855,0.0,3.78894180059,13.7021493968,17.0025772403,0.25680532259,16.7457719177
 02/27  12:00:00,18.2003419331,0.333344943595,0.228724637523,0.0,3.78894180059,13.8493305508,13.496935355,0.0,13.496935355
 02/27  13:00:00,17.958894541,0.345580439224,0.285482967898,0.0,3.69398621738,13.6338449159,11.7642225216,0.0,11.7642225216
 02/27  14:00:00,17.9540214095,0.383488193153,0.520985480424,0.0,3.78894180059,13.2606059349,10.4646878965,0.0,10.4646878965
 02/27  15:00:00,17.7629454782,0.372052817771,0.488526078515,0.0,3.78894180059,13.1134247809,9.1651532714,0.0,9.1651532714
 02/27  16:00:00,18.9027068474,0.338417095022,0.296913717154,0.0,4.71240779196,13.5549682428,10.4646878965,0.0,10.4646878965
 02/27  17:00:00,26.257307762,0.328723910644,0.210854428702,0.0,7.18559832057,18.5321311015,12.1974007299,0.0,12.1974007299
 02/27  18:00:00,31.9242804374,0.0542275212497,0.174567224313,0.0,8.38069375907,23.3147919321,16.1488306572,0.0528260520389,16.0960046052
 02/27  19:00:00,37.5265101109,0.0589705219659,0.133350429891,0.0,10.6415932552,23.1212625696,19.3455342989,0.433871339349,18.9116629595
 02/27  20:00:00,38.3427404896,0.0924835751887,0.0996790670093,0.0,12.3080778603,20.4854999863,19.6117901018,1.56648355903,18.0453065428
 02/27  21:00:00,37.9372801228,0.141293679772,0.0855294888641,0.0,12.456681583,19.8967753704,19.4907677148,2.96158490131,16.5291828135
 02/27  22:00:00,32.5078660815,0.215555608018,0.0453545412502,0.0,9.18739968257,17.702556249,18.8131342839,5.31619892888,13.496935355
 02/27  23:00:00,25.632678723,0.321035352457,0.0,0.0,5.91811778209,14.0365255879,20.387294034,8.62307151248,11.7642225216
 02/27  24:00:00,19.8829686781,0.467834378993,0.0,0.0,3.54045821811,10.5176760807,19.3975364681,12.8314524468,6.56608402123
 02/28  01:00:00,16.3343755242,0.622496780776,0.0,0.0,2.55330491699,7.80157382632,19.4509247244,17.4337906327,2.01713409164
 02/28  02:00:00,15.8621163992,0.738962271747,0.0,0.0,2.55330491699,7.21284921042,22.0821040839,20.9311468256,1.15095725833
 02/28  03:00:00,15.6845382844,0.855746464976,0.0,0.0,2.55330491699,6.91848690247,25.0176873384,24.5162065257,0.501480812709
 02/28  04:00:00,15.6709698895,0.989359223975,0.0,0.0,2.55330491699,6.7713057485,29.2024796216,28.7010017834,0.501477838148
 02/28  05:00:00,17.8638790299,1.10577491664,0.0,0.0,3.82705111198,7.57405300124,33.56542806,32.4145428382,1.15088522172
 02/28  06:00:00,22.4844457885,1.1877292133,0.0,0.0,6.02426329834,9.91545327661,41.1674063372,35.03827463,6.12913170715
 02/28  07:00:00,27.9652594434,1.35029178803,0.0,0.0,6.51253267309,14.7454349813,60.8762583078,40.2463661039,20.6298922039
 02/28  08:00:00,27.423678702,1.46091174469,0.0,0.0,6.01364874671,18.163451543,65.9700102498,44.0415962352,21.9284140146
 02/28  09:00:00,25.0111382646,1.77978852287,0.0,0.0,4.35151303671,18.8798367041,67.3492685058,46.2865912153,21.0626772904
 02/28  10:00:00,22.2288526492,1.8211347479,0.0,0.0,3.78894180059,16.6187760998,65.5380153402,47.0725477113,18.4654676289
 02/28  11:00:00,19.1303306244,1.63923942622,0.0,0.0,3.78894180059,13.7021493968,57.592207465,40.8582129436,16.7339945214
 02/28  12:00:00,19.1934339154,1.55516156342,0.0,0.0,3.78894180059,13.8493305508,51.6728426156,38.1853601708,13.4874824448
 02/28  13:00:00,18.8059092907,1.47807815689,0.0,0.0,3.69398621738,13.6338449159,47.4432755209,35.6872661836,11.7560093373
 02/28  14:00:00,18.4786392369,1.42909150098,0.0,0.0,3.78894180059,13.2606059349,44.5768140265,34.1194095198,10.4574045067
 02/28  15:00:00,18.3515187915,1.44915220957,0.0,0.0,3.78894180059,13.1134247809,44.0726108075,34.9138111314,9.15879967603
 02/28  16:00:00,19.6777168146,1.41034077933,0.0,0.0,4.71240779196,13.5549682428,44.1999743515,33.7425698449,10.4574045067
 02/28  17:00:00,27.0952810864,1.37755166377,0.0,0.0,7.18559832057,18.5321311015,45.0060507781,32.8171731639,12.1888776142
 02/28  18:00:00,32.7396161196,1.04413042769,0.0,0.0,8.38069375907,23.3147919321,47.1463606611,31.061668555,16.0846921061
 02/28  19:00:00,38.4077802569,1.07359109794,0.0,0.0,10.6415932552,23.1212625696,50.9281826533,32.0298467475,18.8983359058
 02/28  20:00:00,39.3045370747,1.15395922732,0.0,0.0,12.3080778603,20.4854999863,52.5702203566,34.5376210046,18.0325993521
 02/28  21:00:00,38.9523351201,1.24187816588,0.0,0.0,12.456681583,19.8967753704,53.767164904,37.2496045211,16.517560383
 02/28  22:00:00,33.5900974735,1.34314154132,0.0,0.0,9.18739968257,17.702556249,53.8342590328,40.346776588,13.4874824448
 02/28  23:00:00,26.796061197,1.48441782652,0.0,0.0,5.91811778209,14.0365255879,56.3734661379,44.6174568006,11.7560093373
 02/28  24:00:00,21.0413811996,1.62624690051,0.0,0.0,3.54045821811,10.5176760807,55.4696293757,48.908039361,6.56159001475
 03/01  01:00:00,17.4721721652,1.76029342181,0.0,0.0,2.55330491699,7.80157382632,55.0618982065,53.0460445936,2.01585361293
 03/01  02:00:00,16.9494150364,1.82626090898,0.0,0.0,2.55330491699,7.21284921042,56.1391940257,54.988884668,1.15030935766
 03/01  03:00:00,16.6923378298,1.86354601028,0.0,0.0,2.55330491699,6.91848690247,56.5127504679,56.0114322243,0.501318243579
 03/01  04:00:00,16.5688861775,1.88727551203,0.0,0.0,2.55330491699,6.7713057485,57.1448876311,56.64357257,0.501315061103
 03/01  05:00:00,18.6715063127,1.91340219939,0.0,0.0,3.82705111198,7.57405300124,58.7131516829,57.5629193967,1.1502322862
 03/01  06:00:00,23.1821486725,1.88543209731,0.0,0.0,6.02426329834,9.91545327661,62.8867394129,56.7620566079,6.124682805
 03/01  07:00:00,28.4183592735,1.8033916182,0.0,0.0,6.51253267309,14.7454349813,74.8324036803,54.2180948331,20.6143088473
 03/01  08:00:00,27.749880151,1.78711319362,0.0,0.0,6.01364874671,18.163451543,75.7231015915,53.811271883,21.9118297085
 03/01  09:00:00,25.334302747,2.10295300524,0.0,0.0,4.35151303671,18.8798367041,77.2541705386,56.2074141939,21.0467563448
 03/01  10:00:00,22.1924463388,1.78472843753,0.0,0.0,3.78894180059,16.6187760998,62.7269184165,44.2753816151,18.4515368014
 03/01  11:00:00,18.9739084025,1.48281720439,0.0,0.0,3.78894180059,13.7021493968,51.1108915024,34.389501063,16.7213904394
 03/01  12:00:00,18.9160161683,1.27774381636,0.0,0.0,3.78894180059,13.8493305508,41.6027362893,28.1253702788,13.4773660106
 03/01  13:00:00,18.4262785971,1.09844746325,0.0,0.0,3.69398621738,13.6338449159,34.5674900703,22.8202704218,11.7472196485
 03/01  14:00:00,18.0030191509,0.953471414969,0.0,0.0,3.78894180059,13.2606059349,29.1209242852,18.6713144082,10.449609877
 03/01  15:00:00,17.7490398346,0.846673252722,0.0,0.0,3.78894180059,13.1134247809,24.8446940925,15.692693987,9.15200010547
 03/01  16:00:00,18.9991911292,0.731815094,0.0,0.0,4.71240779196,13.5549682428,22.9324665725,12.4828566955,10.449609877
 03/01  17:00:00,26.3409164041,0.623186981447,0.0,0.0,7.18559832057,18.5321311015,21.607295074,9.42753883494,12.179756239
 03/01  18:00:00,31.9851653752,0.2896796833,0.0,0.0,8.38069375907,23.3147919321,23.9211991883,7.84861363471,16.0725855536
 03/01  19:00:00,36.7448152392,0.303459413573,0.0,0.0,10.6415932552,23.1212625696,27.1065497425,8.22247635057,18.884073392
 03/01  20:00:00,38.5086971751,0.358119327687,0.0,0.0,12.3080778603,20.4854999863,27.777545478,9.75854526702,18.0190002109
 03/01  21:00:00,38.1187148163,0.40825786214,0.0,0.0,12.456681583,19.8967753704,27.6505875783,11.1454654342,16.5051221441
 03/01  22:00:00,32.7196613748,0.472705442605,0.0,0.0,9.18739968257,17.702556249,26.4068952317,12.9295292212,13.4773660106
 03/01  23:00:00,25.8687870264,0.557143655934,0.0,0.0,5.91811778209,14.0365255879,26.9839220877,15.2367024392,11.7472196485
 03/01  24:00:00,20.0610396901,0.645905391,0.0,0.0,3.54045821811,10.5176760807,24.206713223,17.6499326606,6.5567805624
 03/02  01:00:00,16.4612379559,0.749359212525,0.0,0.0,2.55330491699,7.80157382632,22.584265484,20.569779212,2.01448627201
 03/02  02:00:00,15.9317271427,0.808573015213,0.0,0.0,2.55330491699,7.21284921042,23.3672187269,22.2176006571,1.14961806972
 03/02  03:00:00,15.6795146373,0.850722817878,0.0,0.0,2.55330491699,6.91848690247,23.8776852993,23.3765404684,0.501144830892
 03/02  04:00:00,15.5745104842,0.892899818721,0.0,0.0,2.55330491699,6.7713057485,25.0751612484,24.5740198068,0.501141441621
 03/02  05:00:00,17.6701777151,0.912073601881,0.0,0.0,3.82705111198,7.57405300124,26.253336843,25.1038008524,1.14953599059
 03/02  06:00:00,22.1632167947,0.866500219494,0.0,0.0,6.02426329834,9.91545327661,29.8665991862,23.7466577607,6.11994142553
 03/02  07:00:00,27.4095048171,0.794537161754,0.0,0.0,6.51253267309,14.7454349813,42.3166217694,21.7189141555,20.5977076139
 03/02  08:00:00,26.7641980556,0.801431098291,0.0,0.0,6.01364874671,18.163451543,43.9525809353,22.0584183659,21.8941625694
 03/02  09:00:00,24.3219168993,1.09056715752,0.0,0.0,4.35151303671,18.8798367041,43.4771448024,22.4473489231,21.0297958793
 03/02  10:00:00,21.5643745564,1.15665665515,0.0,0.0,3.78894180059,16.6187760998,42.6041045099,24.1674081158,18.4366963942
 03/02  11:00:00,18.7082107017,1.21711950351,0.0,0.0,3.78894180059,13.7021493968,42.827082469,26.1191190647,16.7079634043
 03/02  12:00:00,18.8233779069,1.18510555491,0.0,0.0,3.78894180059,13.8493305508,38.6423316416,25.1757425935,13.4665890482
 03/02  13:00:00,18.4796217971,1.15179066322,0.0,0.0,3.69398621738,13.6338449159,35.8842270169,24.1463709586,11.7378560582
 03/02  14:00:00,18.1641797632,1.11463202723,0.0,0.0,3.78894180059,13.2606059349,33.4284619948,22.987155679,10.4413063158
 03/02  15:00:00,18.0217229103,1.11935632839,0.0,0.0,3.78894180059,13.1134247809,32.2194205687,23.0746639953,9.14475657335
 03/02  16:00:00,19.3141793186,1.04680328338,0.0,0.0,4.71240779196,13.5549682428,31.3599360471,20.9186297313,10.4413063158
 03/02  17:00:00,26.6782049328,0.960475510194,0.0,0.0,7.18559832057,18.5321311015,30.5971108423,18.4270715366,12.1700393057
 03/02  18:00:00,32.2162747606,0.52078906875,0.0,0.0,8.38069375907,23.3147919321,29.8418657142,13.7821771812,16.059688533
 03/02  19:00:00,36.9335209819,0.492165156206,0.0,0.0,10.6415932552,23.1212625696,31.8847279268,13.0158482851,18.8688796417
 03/02  20:00:00,38.6576709224,0.507093074927,0.0,0.0,12.3080778603,20.4854999863,31.4721367018,13.4676235551,18.0045131467
 03/02  21:00:00,38.1810218654,0.470564911171,0.0,0.0,12.456681583,19.8967753704,28.9437838666,12.4519120861,16.4918717805
 03/02  22:00:00,32.8973092692,0.650353336991,0.0,0.0,9.18739968257,17.702556249,31.2103257615,17.7437367134,13.4665890482
 03/02  23:00:00,26.1703470468,0.858703676285,0.0,0.0,5.91811778209,14.0365255879,35.726653672,23.9887976138,11.7378560582
 03/02  24:00:00,20.3659257768,0.950791477695,0.0,0.0,3.54045821811,10.5176760807,33.3144232619,26.7627661734,6.55165708846
 03/03  01:00:00,16.8371034399,1.12522469654,0.0,0.0,2.55330491699,7.80157382632,34.1125788954,32.0995464232,2.01303247221
 03/03  02:00:00,16.3800540719,1.25689994449,0.0,0.0,2.55330491699,7.21284921042,37.3893118074,36.2404282084,1.14888359899
 03/03  03:00:00,16.1951539448,1.36636212534,0.0,0.0,2.55330491699,6.91848690247,40.2274826133,39.7265219873,0.500960625977
 03/03  04:00:00,16.1599653076,1.47835464207,0.0,0.0,2.55330491699,6.7713057485,43.8869571528,43.3860001217,0.500957031103
 03/03  05:00:00,18.3241139583,1.566009845,0.0,0.0,3.82705111198,7.57405300124,47.47470602,46.3259094789,1.14879654112
 03/03  06:00:00,22.8908696832,1.59415310802,0.0,0.0,6.02426329834,9.91545327661,53.513086641,47.3981776671,6.1149089739
 03/03  07:00:00,28.3478445567,1.73287690138,0.0,0.0,6.51253267309,14.7454349813,72.7180099801,52.1379165591,20.580093421
 03/03  08:00:00,27.75336681,1.79059985269,0.0,0.0,6.01364874671,18.163451543,76.2742652473,54.3988474181,21.8754178293
 03/03  09:00:00,25.2381484137,2.00679867195,0.0,0.0,4.35151303671,18.8798367041,74.5511810974,53.5393801805,21.0118009168
 03/03  10:00:00,22.366454802,1.9587369007,0.0,0.0,3.78894180059,16.6187760998,69.7727452075,51.3517944055,18.420950802
 03/03  11:00:00,19.3873241021,1.896232904,0.0,0.0,3.78894180059,13.7021493968,65.9171367996,49.2234194073,16.6937173923
 03/03  12:00:00,19.4924917607,1.85421940878,0.0,0.0,3.78894180059,13.8493305508,61.3794300973,47.9242753483,13.4551547491
 03/03  13:00:00,19.163657139,1.83582600519,0.0,0.0,3.69398621738,13.6338449159,59.1353127367,47.4073913974,11.7279213393
 03/03  14:00:00,18.810774123,1.7612263871,0.0,0.0,3.78894180059,13.2606059349,55.5972200885,45.1647238064,10.4324962821
 03/03  15:00:00,18.6962567509,1.79389016902,0.0,0.0,3.78894180059,13.1134247809,55.3702172422,46.2331460174,9.13707122477
 03/03  16:00:00,20.0061278052,1.73875176992,0.0,0.0,4.71240779196,13.5549682428,55.264028917,44.8315326349,10.4324962821
 03/03  17:00:00,27.4033527123,1.68562328971,0.0,0.0,7.18559832057,18.5321311015,55.440380608,43.2806509163,12.1597296918
 03/03  18:00:00,33.0816590171,1.38617332524,0.0,0.0,8.38069375907,23.3147919321,58.8072619983,42.7612571347,16.0460048636
 03/03  19:00:00,37.9251815471,1.48382572145,0.0,0.0,10.6415932552,23.1212625696,64.9316353199,46.0788761655,18.8527591544
 03/03  20:00:00,39.7906444151,1.64006656764,0.0,0.0,12.3080778603,20.4854999863,69.448229372,51.4590869225,17.9891424495
 03/03  21:00:00,39.4732017689,1.76274481471,0.0,0.0,12.456681583,19.8967753704,72.0498818073,55.5720685912,16.477813216
 03/03  22:00:00,34.2018468729,1.95489094071,0.0,0.0,9.18739968257,17.702556249,75.7925382311,62.3373834821,13.4551547491
 03/03  23:00:00,27.5348686329,2.22322526236,0.0,0.0,5.91811778209,14.0365255879,83.5666234455,71.8387021062,11.7279213393
 03/03  24:00:00,21.8597393755,2.44460507639,0.0,0.0,3.54045821811,10.5176760807,85.9399286263,79.3937075161,6.5462211102
 03/04  01:00:00,18.3891796855,2.67730094207,0.0,0.0,2.55330491699,7.80157382632,89.5446657639,87.5331731214,2.0114926425
 03/04  02:00:00,17.9558613625,2.83270723506,0.0,0.0,2.55330491699,7.21284921042,94.1534351498,93.0053289871,1.14810616273
 03/04  03:00:00,17.7793038199,2.95051200038,0.0,0.0,2.55330491699,6.91848690247,97.6446531062,97.1438874229,0.500765683356
 03/04  04:00:00,17.7445402726,3.06292960711,0.0,0.0,2.55330491699,6.7713057485,101.708824808,101.208062924,0.500761884142
 03/04  05:00:00,19.8951728867,3.13706877346,0.0,0.0,3.82705111198,7.57405300124,105.082156819,103.934142662,1.14801415679
 03/04  06:00:00,24.4297295178,3.13301294261,0.0,0.0,6.02426329834,9.91545327661,109.969691766,103.860104825,6.10958694147
 03/04  07:00:00,29.8009071925,3.18593953715,0.0,0.0,6.51253267309,14.7454349813,126.578855702,106.017384217,20.5614714856
 03/04  08:00:00,28.0207745877,3.14437032613,0.0,0.0,6.01364874671,17.9699221805,126.600735572,104.745134533,21.8556010391
 03/04  09:00:00,24.7651433219,2.98020714886,0.0,0.0,3.66783283761,18.1171033345,119.53862567,98.5458488834,20.9927767863
 03/04  10:00:00,21.6964253916,2.73512105902,0.0,0.0,3.10526160149,15.8560427302,107.822459903,89.4181552148,18.4043046877
 03/04  11:00:00,18.5226216833,2.47794405385,0.0,0.0,3.10526160149,12.9394160272,96.8063926793,80.1277360571,16.6786566222
 03/04  12:00:00,18.440129749,2.24827096578,0.0,0.0,3.10526160149,13.0865971812,85.3864093173,71.9433428179,13.4430664994
 03/04  13:00:00,18.0917619869,2.04708435771,0.0,0.0,3.10526160149,12.9394160272,76.6940610006,64.9766425667,11.7174184339
 03/04  14:00:00,17.4798041557,1.8766699885,0.0,0.0,3.10526160149,12.4978725653,69.5978132877,59.1746309029,10.4231823848
 03/04  15:00:00,17.2136386739,1.75768566074,0.0,0.0,3.10526160149,12.3506914113,64.5480056471,55.4190593114,9.12894633568
 03/04  16:00:00,18.4247317668,1.60376930029,0.0,0.0,4.02872759285,12.7922348732,60.8971091533,50.4739267685,10.4231823848
 03/04  17:00:00,25.7264114711,1.45509561714,0.0,0.0,6.50191812146,17.7693977319,57.4484277745,45.2995973242,12.1488304503
 03/04  18:00:00,32.862005452,1.36004912258,0.0,0.0,8.38069375907,23.1212625696,57.8752449576,41.8437063599,16.0315385977
 03/04  19:00:00,37.7290553017,1.28769947602,0.0,0.0,10.6415932552,23.1212625696,57.9485945791,39.112877875,18.8357167041
 03/04  20:00:00,39.4683997457,1.31782189824,0.0,0.0,12.3080778603,20.4854999863,57.8247906896,39.8518980183,17.9728926714
 03/04  21:00:00,39.0954493565,1.38499240225,0.0,0.0,12.456681583,19.8967753704,58.3537389778,41.8907883637,16.4629506141
 03/04  22:00:00,33.7243860964,1.47743016421,0.0,0.0,9.18739968257,17.702556249,58.1786651575,44.735598658,13.4430664994
 03/04  23:00:00,26.9529958997,1.64135252917,0.0,0.0,5.91811778209,14.0365255879,61.6583392429,49.9409208089,11.7174184339
 03/04  24:00:00,21.2129052493,1.79777095021,0.0,0.0,3.54045821811,10.5176760807,61.3717288697,54.8312546323,6.54047423744
 03/05  01:00:00,17.6571058902,1.9452271468,0.0,0.0,2.55330491699,7.80157382632,61.4630401182,59.4531728809,2.00986723732
 03/05  02:00:00,17.1385577376,2.0154036102,0.0,0.0,2.55330491699,7.21284921042,62.6857856134,61.5384996224,1.14728599093
 03/05  03:00:00,16.8825477969,2.05375597745,0.0,0.0,2.55330491699,6.91848690247,63.0619148752,62.5613548145,0.500560060733
 03/05  04:00:00,16.7637783691,2.08216770358,0.0,0.0,2.55330491699,6.7713057485,63.8165538296,63.3159977711,0.500556058513
 03/05  05:00:00,18.8373311157,2.07922700246,0.0,0.0,3.82705111198,7.57405300124,64.2349665744,63.0877775051,1.14718906931
 03/05  06:00:00,23.299865791,2.00314921577,0.0,0.0,6.02426329834,9.91545327661,66.5875069337,60.4835300283,6.10397690536
 03/05  07:00:00,28.4956884879,1.88072083259,0.0,0.0,6.51253267309,14.7454349813,77.0577386275,56.5158913043,20.5418473232
 03/05  08:00:00,26.7163007162,1.83989645458,0.0,0.0,6.01364874671,17.9699221805,77.127651417,55.2929333496,21.8347180674
 03/05  09:00:00,23.5642893727,1.77935319963,0.0,0.0,3.66783283761,18.1171033345,74.0314515149,53.0587223934,20.9727291216
 03/05  10:00:00,20.7081824396,1.74687810705,0.0,0.0,3.10526160149,15.8560427302,70.1274310707,51.7406680896,18.3867629811
 03/05  11:00:00,17.6399312266,1.59525359714,0.0,0.0,3.10526160149,12.9394160272,63.5330154305,46.8702298762,16.6627855543
 03/05  12:00:00,17.4554945272,1.26363574396,0.0,0.0,3.10526160149,13.0865971812,49.8080199671,36.377692088,13.4303278791
 03/05  13:00:00,17.0758662559,1.03118862672,0.0,0.0,3.10526160149,12.9394160272,40.8017653382,29.0954148858,11.7063504523
 03/05  14:00:00,16.552037663,0.948903495768,0.0,0.0,3.10526160149,12.4978725653,37.0151195196,26.6017521373,10.4133673823
 03/05  15:00:00,16.2402641089,0.784311095736,0.0,0.0,3.10526160149,12.3506914113,31.0002945558,21.8799102436,9.12038431219
 03/05  16:00:00,17.408738256,0.587775789492,0.0,0.0,4.02872759285,12.7922348732,26.5325877712,16.1192203889,10.4133673823
 03/05  17:00:00,24.6840158578,0.412700003887,0.0,0.0,6.50191812146,17.7693977319,23.2040030552,11.0666582462,12.137344809
 03/05  18:00:00,31.7874709376,0.285514608128,0.0,0.0,8.38069375907,23.1212625696,23.5380694093,7.52177539007,16.0162940193
 03/05  19:00:00,36.7071899555,0.265834129821,0.0,0.0,10.6415932552,23.1212625696,25.8100082535,6.9922509157,18.8177573378
 03/05  20:00:00,38.474716202,0.32413835458,0.0,0.0,12.3080778603,20.4854999863,26.6052127767,8.64944415228,17.9557686244
 03/05  21:00:00,38.0560902838,0.345633329629,0.0,0.0,12.456681583,19.8967753704,25.6625023125,9.21521393656,16.447288376
 03/05  22:00:00,32.6233801331,0.376424200924,0.0,0.0,9.18739968257,17.702556249,23.4422838063,10.0119559271,13.4303278791
 03/05  23:00:00,25.7894967276,0.477853357131,0.0,0.0,5.91811778209,14.0365255879,24.5044760491,12.7981255968,11.7063504523
 03/05  24:00:00,20.0121355931,0.597001293943,0.0,0.0,3.54045821811,10.5176760807,22.6501314854,16.1157133134,6.53441817204
 03/06  01:00:00,16.4525608473,0.740682103928,0.0,0.0,2.55330491699,7.80157382632,22.1957097761,20.1875530396,2.00815673651
 03/06  02:00:00,15.9495835584,0.82642943096,0.0,0.0,2.55330491699,7.21284921042,23.754234127,22.6078108008,1.14642332623
 03/06  03:00:00,15.7149485775,0.886156758013,0.0,0.0,2.55330491699,6.91848690247,24.7900541288,24.2897103098,0.500343818974
