Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  04:00:00,15.6209814029,0.939370737403,0.0,0.0,2.55330491699,6.7713057485,26.3184620211,25.8181224059,0.500339615153
 03/06  05:00:00,17.7278174358,0.969713322585,0.0,0.0,3.82705111198,7.57405300124,27.8559652626,26.7096437395,1.14632152303
 03/06  06:00:00,22.2379036503,0.941187075054,0.0,0.0,6.02426329834,9.91545327661,31.9916642961,25.8935837681,6.09808052793
 03/06  07:00:00,27.488611507,0.873643851688,0.0,0.0,6.51253267309,14.7454349813,44.5069575676,23.9857308216,20.521226746
 03/06  08:00:00,25.896298562,0.826364938037,0.0,0.0,6.01364874671,18.163451543,44.3822904406,22.5695153419,21.8127750987
 03/06  09:00:00,24.2464990383,1.01514929657,0.0,0.0,4.35151303671,18.8798367041,41.2401058955,20.288442036,20.9516638595
 03/06  10:00:00,21.3040892391,0.896371337876,0.0,0.0,3.78894180059,16.6187760998,34.8739212253,16.5055903485,18.3683308768
 03/06  11:00:00,18.2011982914,0.710107093275,0.0,0.0,3.78894180059,13.7021493968,27.8937154318,11.2476065433,16.6461088885
 03/06  12:00:00,18.1960512278,0.557778875803,0.0,0.0,3.78894180059,13.8493305508,20.5444302483,7.12748758779,13.4169426605
 03/06  13:00:00,17.7777012317,0.449870097856,0.0,0.0,3.69398621738,13.6338449159,16.0277323376,4.33301166531,11.6947206723
 03/06  14:00:00,17.4392009243,0.389653188404,0.0,0.0,3.78894180059,13.2606059349,13.1883614724,2.78530729132,10.4030541811
 03/06  15:00:00,17.2534592701,0.351000567805,9.21204519537e-05,0.0,3.78894180059,13.1134247809,10.9294493683,1.81806167849,9.11138768986
 03/06  16:00:00,18.5920023157,0.314491464858,0.0101348156232,0.0,4.71240779196,13.5549682428,11.3147955887,0.911741407686,10.4030541811
 03/06  17:00:00,26.0367285272,0.292137383146,0.0268617214684,0.0,7.18559832057,18.5321311015,12.4178437757,0.292567606412,12.1252761693
 03/06  18:00:00,31.7737211774,0.0186906132332,0.0595448722917,0.0,8.38069375907,23.3147919321,16.0438462138,0.0435705709228,16.0002756429
 03/06  19:00:00,36.5416234499,0.025892984209,0.0743746400186,0.0,10.6415932552,23.1212625696,18.8945932673,0.0957068934441,18.7988863739
 03/06  20:00:00,38.206119099,0.0330866382426,0.0224546133064,0.0,12.3080778603,20.4854999863,18.6035222266,0.665746846845,17.9377753797
 03/06  21:00:00,37.7748638695,0.0644069152504,0.0,0.0,12.456681583,19.8967753704,18.1006318,1.66980066003,16.43083114
 03/06  22:00:00,32.3399272495,0.092971317345,0.0,0.0,9.18739968257,17.702556249,15.844659499,2.42771683848,13.4169426605
 03/06  23:00:00,25.4366230165,0.124979646018,0.0,0.0,5.91811778209,14.0365255879,14.9318795624,3.23715889014,11.6947206723
 03/06  24:00:00,19.5941402895,0.179005990327,0.0,0.0,3.54045821811,10.5176760807,11.1444860024,4.61643129489,6.52805470746
 03/07  01:00:00,15.9974006844,0.285521940995,0.0,0.0,2.55330491699,7.80157382632,9.45283979173,7.44647814662,2.00636164512
 03/07  02:00:00,15.4850966256,0.36194249813,0.0,0.0,2.55330491699,7.21284921042,10.6343518467,9.48883342286,1.14551842387
 03/07  03:00:00,15.2483186562,0.419526836755,0.0,0.0,2.55330491699,6.91848690247,11.5359221474,11.0358051253,0.500117022091
 03/07  04:00:00,15.1554653517,0.473854686167,0.0,0.0,2.55330491699,6.7713057485,13.0239453182,12.5238327001,0.500112618143
 03/07  05:00:00,17.2677013247,0.509597211482,0.0,0.0,3.82705111198,7.57405300124,14.6713126178,13.525900843,1.14541177488
 03/07  06:00:00,21.7992579008,0.502541325581,0.0,0.0,6.02426329834,9.91545327661,19.4080330431,13.3161334867,6.09189955634
 03/07  07:00:00,27.089672677,0.474705021635,0.0,0.0,6.51253267309,14.7454349813,33.0824069824,12.5827911209,20.4996158615
 03/07  08:00:00,25.5228050862,0.452871462189,0.0,0.0,6.01364874671,18.163451543,33.7491050767,11.9593264457,21.789778631
 03/07  09:00:00,23.9323477514,0.700998009595,0.0,0.0,4.35151303671,18.8798367041,32.0687055081,11.1391182696,20.9295872385
 03/07  10:00:00,21.0484646591,0.640746757797,0.0,0.0,3.78894180059,16.6187760998,27.81031879,9.46130495663,18.3490138334
 03/07  11:00:00,18.0239734428,0.532882244706,0.0,0.0,3.78894180059,13.7021493968,23.2185631999,6.58993163634,16.6286315635
 03/07  12:00:00,18.242846987,0.463473547471,0.14110108755,0.0,3.78894180059,13.8493305508,17.2166650456,3.81375023804,13.4029148076
 03/07  13:00:00,18.1170333557,0.452747496719,0.336454725185,0.0,3.69398621738,13.6338449159,13.9824202439,2.29988770623,11.6825325377
 03/07  14:00:00,18.1698872444,0.474874787934,0.645464720578,0.0,3.78894180059,13.2606059349,11.5941198884,1.20187405307,10.3922458353
 03/07  15:00:00,18.3504892216,0.504880875824,0.943241763887,0.0,3.78894180059,13.1134247809,9.32865950181,0.226700368862,9.10195913295
 03/07  16:00:00,19.946655795,0.541214965599,1.13806479418,0.0,4.71240779196,13.5549682428,10.3922458353,0.0,10.3922458353
 03/07  17:00:00,27.4658621986,0.556545837163,1.19158693887,0.0,7.18559832057,18.5321311015,12.1126281052,0.0,12.1126281052
 03/07  18:00:00,33.0901895208,0.299070279796,1.09563354913,0.0,8.38069375907,23.3147919321,15.9834882123,0.0,15.9834882123
 03/07  19:00:00,37.8100186967,0.297614501288,1.07104836975,0.0,10.6415932552,23.1212625696,18.7791094008,0.0,18.7791094008
 03/07  20:00:00,38.9667188798,0.186361271885,0.629779760511,0.0,12.3080778603,20.4854999863,17.9189182659,0.0,17.9189182659
 03/07  21:00:00,38.19368618,0.115188442067,0.36804078374,0.0,12.456681583,19.8967753704,16.4135837798,0.0,16.4135837798
 03/07  22:00:00,32.555003219,0.0745116402694,0.233535646529,0.0,9.18739968257,17.702556249,13.4064654106,0.00355060306224,13.4029148076
 03/07  23:00:00,25.5014589828,0.0638904777851,0.125925134463,0.0,5.91811778209,14.0365255879,12.3029617745,0.620429236835,11.6825325377
 03/07  24:00:00,19.5599066704,0.0879229264428,0.0568494448687,0.0,3.54045821811,10.5176760807,8.36467207813,1.84328634994,6.52138572818
 03/08  01:00:00,15.8296680899,0.111192798443,0.0065965480474,0.0,2.55330491699,7.80157382632,4.885310661,2.88082816773,2.00448249326
 03/08  02:00:00,15.2645905406,0.141436413137,0.0,0.0,2.55330491699,7.21284921042,4.84141600293,3.69684445132,1.1445715516
 03/08  03:00:00,14.9938127111,0.165020891612,0.0,0.0,2.55330491699,6.91848690247,4.76257993528,4.26270019806,0.499879737221
 03/08  04:00:00,14.8606488129,0.179038147357,0.0,0.0,2.55330491699,6.7713057485,5.08344832732,4.58357319263,0.49987513469
 03/08  05:00:00,16.940326023,0.18222190977,0.0,0.0,3.82705111198,7.57405300124,5.76380001953,4.61933992524,1.1444600943
 03/08  06:00:00,21.4598543145,0.154176036325,0.00896170293333,0.0,6.02426329834,9.91545327661,9.87126923883,3.78583341683,6.085435822
 03/08  07:00:00,26.8228199134,0.132065868247,0.0757863897926,0.0,6.51253267309,14.7454349813,23.2044679302,2.72744686002,20.4770210702
 03/08  08:00:00,25.298974505,0.128558258073,0.100482622901,0.0,6.01364874671,18.163451543,24.2247577916,2.4590223171,21.7657354745
 03/08  09:00:00,23.7238663628,0.391058320669,0.101458300378,0.0,4.35151303671,18.8798367041,23.0063407558,2.09983495959,20.9065057962
 03/08  10:00:00,20.8921252432,0.372475792027,0.111931549904,0.0,3.78894180059,16.6187760998,19.9026326487,1.57381507737,18.3288175714
 03/08  11:00:00,18.0395803501,0.352508199459,0.195980952489,0.0,3.78894180059,13.7021493968,17.276918809,0.666560053916,16.610358755
 03/08  12:00:00,18.3943728528,0.376967568327,0.379132932486,0.0,3.78894180059,13.8493305508,13.7584802944,0.370231819977,13.3882484744
 03/08  13:00:00,18.5145258197,0.444503892658,0.742190793156,0.0,3.69398621738,13.6338449159,11.6979192783,0.0281296201806,11.6697896581
 03/08  14:00:00,18.9055938361,0.557109124885,1.29893697529,0.0,3.78894180059,13.2606059349,10.3809455459,0.0,10.3809455459
 03/08  15:00:00,18.6049112516,0.527544418216,1.17500025152,0.0,3.78894180059,13.1134247809,9.09210143364,0.0,9.09210143364
 03/08  16:00:00,20.5129471217,0.627373284047,1.61819780237,0.0,4.71240779196,13.5549682428,10.3809455459,0.0,10.3809455459
 03/08  17:00:00,28.2907774987,0.690826444428,1.88222163168,0.0,7.18559832057,18.5321311015,12.0994043622,0.0,12.0994043622
 03/08  18:00:00,34.2676650734,0.515723687305,2.05645569424,0.0,8.38069375907,23.3147919321,15.9659366989,0.0,15.9659366989
 03/08  19:00:00,38.9115625652,0.50713174349,1.96307499602,0.0,10.6415932552,23.1212625696,18.7584322754,0.0,18.7584322754
 03/08  20:00:00,40.3167459227,0.450989749825,1.71517832548,0.0,12.3080778603,20.4854999863,17.8992028673,0.0,17.8992028673
 03/08  21:00:00,39.653845893,0.408161528625,1.53522741021,0.0,12.456681583,19.8967753704,16.395551403,0.0,16.395551403
 03/08  22:00:00,33.6944784351,0.311716877913,1.13580562496,0.0,9.18739968257,17.702556249,13.3882484744,0.0,13.3882484744
 03/08  23:00:00,26.449766267,0.243875560523,0.89424733596,0.0,5.91811778209,14.0365255879,11.6697896581,0.0,11.6697896581
 03/08  24:00:00,20.3283153757,0.193095147549,0.720085929008,0.0,3.54045821811,10.5176760807,6.51441320916,0.0,6.51441320916
 03/09  01:00:00,16.303972283,0.126075115212,0.466018424358,0.0,2.55330491699,7.80157382632,2.00251983601,0.0,2.00251983601
 03/09  02:00:00,15.5696397104,0.095814925442,0.35067065755,0.0,2.55330491699,7.21284921042,1.14358298959,0.0,1.14358298959
 03/09  03:00:00,15.1800228852,0.0757996431293,0.275431422579,0.0,2.55330491699,6.91848690247,0.499632034608,0.0,0.499632034608
 03/09  04:00:00,14.9518436178,0.0586993580866,0.211533594173,0.0,2.55330491699,6.7713057485,0.499627235106,0.0,0.499627235106
 03/09  05:00:00,16.9901962663,0.0507237625973,0.181368390397,0.0,3.82705111198,7.57405300124,1.14346676312,0.0,1.14346676312
 03/09  06:00:00,21.5617725773,0.0582883637642,0.206767638326,0.0,6.02426329834,9.91545327661,6.07869124004,0.0,6.07869124004
 03/09  07:00:00,26.8935908655,0.0616975354265,0.216925674685,0.0,6.51253267309,14.7454349813,20.4534490641,0.0,20.4534490641
 03/09  08:00:00,25.4004346374,0.0735732559459,0.256927757461,0.0,6.01364874671,18.163451543,21.7496464621,0.00899371252537,21.7406527495
 03/09  09:00:00,23.9081592581,0.364919401914,0.311890114389,0.0,4.35151303671,18.8798367041,20.8824263681,0.0,20.8824263681
 03/09  10:00:00,20.9564286931,0.341525365261,0.207185426608,0.0,3.78894180059,16.6187760998,18.5022854503,0.194537378627,18.3077480717
 03/09  11:00:00,18.0621044956,0.340426733926,0.2305865635,0.0,3.78894180059,13.7021493968,16.7543381685,0.163042294108,16.5912958744
 03/09  12:00:00,18.3370641091,0.357669265495,0.341122491669,0.0,3.78894180059,13.8493305508,13.4363026123,0.0633546078644,13.3729480045
 03/09  13:00:00,17.8080052576,0.42878231681,0.051391806987,0.0,3.69398621738,13.6338449159,15.2758806263,3.61938481916,11.6564958072
 03/09  14:00:00,17.6800600144,0.630512278507,0.0,0.0,3.78894180059,13.2606059349,20.0905676218,9.72141096263,10.3691566592
 03/09  15:00:00,17.654893554,0.752526972101,0.0,0.0,3.78894180059,13.1134247809,22.3841433833,13.3023258721,9.0818175112
 03/09  16:00:00,19.0991153489,0.831739313631,0.0,0.0,4.71240779196,13.5549682428,26.0285074558,15.6593507966,10.3691566592
 03/09  17:00:00,26.5223063279,0.804576905271,0.0,0.0,7.18559832057,18.5321311015,26.8958734752,14.8102646187,12.0856088565
 03/09  18:00:00,32.2039811208,0.508495428967,0.0,0.0,8.38069375907,23.3147919321,30.0964515892,14.1488252888,15.9476263004
 03/09  19:00:00,36.9553168771,0.513961051407,0.0,0.0,10.6415932552,23.1212625696,32.9664686561,14.229607535,18.736861121
 03/09  20:00:00,38.7329843499,0.582406502443,0.0,0.0,12.3080778603,20.4854999863,34.1288075029,16.2501724805,17.8786350224
 03/09  21:00:00,38.3565859635,0.646129009337,0.0,0.0,12.456681583,19.8967753704,34.4959559118,18.119216562,16.3767393497
 03/09  22:00:00,32.9551715233,0.708215591092,0.0,0.0,9.18739968257,17.702556249,33.2810148105,19.908066806,13.3729480045
 03/09  23:00:00,26.1287373171,0.817093946628,0.0,0.0,5.91811778209,14.0365255879,34.8170878298,23.1605920226,11.6564958072
 03/09  24:00:00,20.3398857911,0.924751491975,0.0,0.0,3.54045821811,10.5176760807,32.8657539936,26.3586147784,6.50713921524
 03/10  01:00:00,16.7653199679,1.05344122452,0.0,0.0,2.55330491699,7.80157382632,32.2973361007,30.2968618476,2.00047425317
 03/10  02:00:00,16.2772075748,1.15405344733,0.0,0.0,2.55330491699,7.21284921042,34.5487508858,33.4061978554,1.14255303038
 03/10  03:00:00,16.0609520262,1.23216020669,0.0,0.0,2.55330491699,6.91848690247,36.3239561429,35.8245821553,0.49937398758
 03/10  04:00:00,16.0026741238,1.32106345826,0.0,0.0,2.55330491699,6.7713057485,39.1301096261,38.6307406333,0.499368992788
 03/10  05:00:00,18.1533994692,1.39529535594,0.0,0.0,3.82705111198,7.57405300124,42.0900711805,40.947639105,1.14243207551
 03/10  06:00:00,22.7073058857,1.41058931045,0.0,0.0,6.02426329834,9.91545327661,47.5108625383,41.4391947296,6.07166780874
 03/10  07:00:00,28.1538164476,1.53884879229,0.0,0.0,6.51253267309,14.7454349813,66.0193971974,45.5904903728,20.4289068245
 03/10  08:00:00,26.6302467405,1.56031311647,0.0,0.0,6.01364874671,18.163451543,68.0694733775,46.3549354936,21.7145378839
 03/10  09:00:00,24.938061131,1.70671138925,0.0,0.0,4.35151303671,18.8798367041,63.5679524292,42.7105963442,20.8573560849
 03/10  10:00:00,22.0325911476,1.62487324632,0.0,0.0,3.78894180059,16.6187760998,58.0570933041,39.7712817301,18.285811574
 03/10  11:00:00,18.9909236779,1.49983247974,0.0,0.0,3.78894180059,13.7021493968,52.4335310309,35.862082464,16.5714485669
 03/10  12:00:00,19.0681172443,1.42984489237,0.0,0.0,3.78894180059,13.8493305508,47.0382253536,33.6812074249,13.3570179287
 03/10  13:00:00,18.6838252572,1.35599412334,0.0,0.0,3.69398621738,13.6338449159,42.9986288642,31.3559739426,11.6426549217
 03/10  14:00:00,18.2932627998,1.2437150639,0.0,0.0,3.78894180059,13.2606059349,38.1003834633,27.7435007969,10.3568826664
 03/10  15:00:00,18.0556074214,1.15324083947,0.0,0.0,3.78894180059,13.1134247809,34.0423467451,24.971236334,9.0711104111
 03/10  16:00:00,19.3486133138,1.0812372786,0.0,0.0,4.71240779196,13.5549682428,33.2509053441,22.8940226777,10.3568826664
 03/10  17:00:00,26.7242977039,1.00656828133,0.0,0.0,7.18559832057,18.5321311015,32.7437333976,20.6724877242,12.0712456734
 03/10  18:00:00,32.3497651261,0.654279434233,0.0,0.0,8.38069375907,23.3147919321,34.3242385071,18.3956760678,15.9285624393
 03/10  19:00:00,36.2137496497,0.665227157338,0.0,0.0,10.6415932552,23.1212625696,37.4624754655,18.7480731397,18.7144023257
 03/10  20:00:00,38.9065192212,0.755941373754,0.0,0.0,12.3080778603,20.4854999863,39.4300201704,21.5727993482,17.8572208222
 03/10  21:00:00,38.5598315096,0.849374555372,0.0,0.0,12.456681583,19.8967753704,40.8862910485,24.5291378575,16.357153191
 03/10  22:00:00,33.2168597937,0.969903861485,0.0,0.0,9.18739968257,17.702556249,41.7411210257,28.384103097,13.3570179287
 03/10  23:00:00,26.4074537883,1.09581041781,0.0,0.0,5.91811778209,14.0365255879,43.8635564235,32.2209015018,11.6426549217
 03/10  24:00:00,20.6391222844,1.2239879853,0.0,0.0,3.54045821811,10.5176760807,42.5131190697,36.0135531692,6.49956590054
 03/11  01:00:00,17.1059278926,1.39404914917,0.0,0.0,2.55330491699,7.80157382632,43.1536240547,41.1552777056,1.99834634914
 03/11  02:00:00,16.6269535117,1.50379938421,0.0,0.0,2.55330491699,7.21284921042,45.595631297,44.4541493183,1.14148197874
 03/11  03:00:00,16.4172535573,1.58846173788,0.0,0.0,2.55330491699,6.91848690247,47.5278631583,47.0287574857,0.499105672531
 03/11  04:00:00,16.3465598365,1.66494917101,0.0,0.0,2.55330491699,6.7713057485,49.9158680305,49.4167675463,0.499100484196
 03/11  05:00:00,18.4663127467,1.70820863347,0.0,0.0,3.82705111198,7.57405300124,51.9262503352,50.7848939973,1.14135633791
 03/11  06:00:00,22.9830678682,1.68635129295,0.0,0.0,6.02426329834,9.91545327661,56.1440227487,50.0796551398,6.06436760894
 03/11  07:00:00,28.2402312954,1.62526364009,0.0,0.0,6.51253267309,14.7454349813,68.6321912111,48.2287895909,20.4034016202
 03/11  08:00:00,25.5348245275,1.55125359926,0.0,0.0,6.01364874671,17.9699221805,67.3084536101,45.6210549986,21.6873986115
 03/11  09:00:00,23.2011460857,1.41620991259,0.0,0.0,3.66783283761,18.1171033345,61.8028673915,40.9715650203,20.8313023712
 03/11  10:00:00,20.1887695884,1.22746525586,0.0,0.0,3.10526160149,15.8560427302,53.2355067371,34.9724921627,18.2630145744
 03/11  11:00:00,17.025868673,0.981191043535,0.0,0.0,3.10526160149,12.9394160272,43.8568963849,27.3060736748,16.5508227102
 03/11  12:00:00,16.9967224996,0.804863716376,0.0,0.0,3.10526160149,13.0865971812,35.3310162116,21.9905532468,13.3404629647
 03/11  13:00:00,16.7202458868,0.675568257539,0.0,0.0,3.10526160149,12.9394160272,29.9566519698,18.3283808693,11.6282711005
 03/11  14:00:00,16.1593053487,0.556171181503,0.0,0.0,3.10526160149,12.4978725653,25.3073833886,14.9632561863,10.3441272023
 03/11  15:00:00,15.9816316478,0.525678634633,0.0,0.0,3.10526160149,12.3506914113,23.1575072759,14.0975239718,9.05998330417
 03/11  16:00:00,17.2500170927,0.429054626144,0.0,0.0,4.02872759285,12.7922348732,21.7700946665,11.4259674641,10.3441272023
 03/11  17:00:00,24.6353304284,0.364014574467,0.0,0.0,6.50191812146,17.7693977319,21.6653764696,9.60905740308,12.0563190666
 03/11  18:00:00,31.7922018637,0.290245534293,0.0,0.0,8.38069375907,23.1212625696,23.5087254429,7.59997468186,15.9087507611
 03/11  19:00:00,35.8312586562,0.282736163825,0.0,0.0,10.6415932552,23.1212625696,26.1127549094,7.42169236897,18.6910625404
 03/11  20:00:00,38.4841026832,0.333524835734,0.0,0.0,12.3080778603,20.4854999863,26.6906035062,8.85563689783,17.8349666083
 03/11  21:00:00,38.0912649949,0.380808040648,0.0,0.0,12.456681583,19.8967753704,26.5314442108,10.1946454836,16.3367987271
 03/11  22:00:00,32.6795807287,0.43262479645,0.0,0.0,9.18739968257,17.702556249,24.96443895,11.6239759853,13.3404629647
 03/11  23:00:00,25.8216618591,0.510018488557,0.0,0.0,5.91811778209,14.0365255879,25.3557959091,13.7275248085,11.6282711005
 03/11  24:00:00,20.0226068219,0.60747252278,0.0,0.0,3.54045821811,10.5176760807,22.9196085079,16.4279130001,6.49169550782
 03/12  01:00:00,15.8718113822,0.748657254705,0.0,0.0,2.55330491699,7.21284921042,21.6557155523,20.5150690872,1.14064646508
 03/12  02:00:00,15.6559914769,0.827199657416,0.0,0.0,2.55330491699,6.91848690247,23.327943104,22.8290574616,0.4988856424
 03/12  03:00:00,15.5711946635,0.889583997988,0.0,0.0,2.55330491699,6.7713057485,25.172144301,24.673267751,0.498876550014
 03/12  04:00:00,17.7064045443,0.94830043099,0.0,0.0,3.82705111198,7.57405300124,27.5897298143,26.449303529,1.1404262853
 03/12  05:00:00,22.2571558654,0.960439290161,0.0,0.0,6.02426329834,9.91545327661,32.949143935,26.8918354916,6.05730844341
 03/12  06:00:00,27.5384985631,0.923530907773,0.0,0.0,6.51253267309,14.7454349813,46.2632713667,25.8862248475,20.3770465192
 03/12  07:00:00,30.3145812021,0.974010273868,0.0,0.0,6.01364874671,17.9699221805,49.2034967894,27.5442535985,21.6592431909
 03/12  08:00:00,22.8667053809,1.08176920787,0.0,0.0,3.66783283761,18.1171033345,51.5319674204,30.7276944778,20.8042729426
 03/12  09:00:00,19.8721827059,0.910878373389,0.0,0.0,3.10526160149,15.8560427302,43.5419988473,25.3026350232,18.2393638241
 03/12  10:00:00,16.7609683947,0.716290765303,0.0,0.0,3.10526160149,12.9394160272,35.990051539,19.4606271267,16.5294244123
 03/12  11:00:00,16.7313528019,0.539494018662,0.0,0.0,3.10526160149,13.0865971812,27.6448744049,14.3215863898,13.3232880151
 03/12  12:00:00,16.428214511,0.383536881794,0.0,0.0,3.10526160149,12.9394160272,21.6297860854,10.0164374821,11.6133486033
 03/12  13:00:00,15.9426173336,0.269938786039,0.0695443802916,0.0,3.10526160149,12.4978725653,16.7609974128,6.43010336831,10.3308940444
 03/12  14:00:00,15.806790858,0.210072594648,0.140765250169,0.0,3.10526160149,12.3506914113,13.3692020057,4.32076252016,9.04843948558
 03/12  15:00:00,17.1022566914,0.16011312393,0.121181100957,0.0,4.02872759285,12.7922348732,13.510556189,3.17966214452,10.3308940444
 03/12  16:00:00,24.561913588,0.123485866368,0.16711186773,0.0,6.50191812146,17.7693977319,13.8634414187,1.82260796248,12.0408334563
 03/12  17:00:00,31.8144776705,0.0901060677097,0.222415273408,0.0,8.38069375907,23.1212625696,16.4100520768,0.52185494399,15.8881971329
 03/12  18:00:00,34.0630722296,0.0754725056629,0.224743898231,0.0,10.6415932552,23.1212625696,18.7820206225,0.115171945436,18.6668486771
 03/12  19:00:00,34.8422417593,0.0708689135806,0.192128331643,0.0,12.3080778603,20.4854999863,18.0616431385,0.249764167308,17.8118789712
 03/12  20:00:00,37.9452784683,0.0776272504081,0.157194263647,0.0,12.456681583,19.8967753704,17.0137471685,0.698065182705,16.3156819858
 03/12  21:00:00,32.4594025323,0.0922507525044,0.120195847572,0.0,9.18739968257,17.702556249,14.7160155085,1.39272749336,13.3232880151
 03/12  22:00:00,25.48881809,0.118647466226,0.0585272532175,0.0,5.91811778209,14.0365255879,14.2189884255,2.60563982218,11.6133486033
 03/12  23:00:00,19.595827262,0.178411977259,0.00228098561621,0.0,3.54045821811,10.5176760807,11.1354362847,4.65190591688,6.48353036785
 03/12  24:00:00,15.9776789823,0.265800238897,0.0,0.0,2.55330491699,7.80157382632,8.99272987776,6.99779046594,1.99493941182
 03/13  01:00:00,15.450997106,0.327842978507,0.0,0.0,2.55330491699,7.21284921042,9.78266368892,8.64315980718,1.13950388174
 03/13  02:00:00,15.2144356874,0.385643867977,0.0,0.0,2.55330491699,6.91848690247,10.6938281579,10.1952290702,0.498599087692
 03/13  03:00:00,15.1162480234,0.434637357879,0.0,0.0,2.55330491699,6.7713057485,12.033935762,11.5353460854,0.498589676596
 03/13  04:00:00,17.2262596498,0.468155536567,0.0,0.0,3.82705111198,7.57405300124,13.5930821828,12.4538061969,1.13927598587
 03/13  05:00:00,21.7596838359,0.462967260679,0.0,0.0,6.02426329834,9.91545327661,18.3459277492,12.2964481202,6.04947962906
 03/13  06:00:00,27.0343091691,0.419341513742,0.0,0.0,6.51253267309,14.7454349813,31.4140433321,11.0644011465,20.3496421855
 03/13  07:00:00,29.9744200097,0.440319719026,0.0,0.0,6.01364874671,18.163451543,33.3024721758,11.6723926503,21.6300795255
 03/13  08:00:00,24.02430632,0.792956578283,0.0,0.0,4.35151303671,18.8798367041,34.6613558518,13.8850800487,20.7762758032
 03/13  09:00:00,21.1405988763,0.732880975067,0.0,0.0,3.78894180059,16.6187760998,30.2407008206,12.0258344935,18.2148663271
 03/13  10:00:00,18.2085367664,0.717445568244,0.0,0.0,3.78894180059,13.7021493968,28.0680494651,11.5607894549,16.5072600102
 03/13  11:00:00,18.2519201361,0.593235940327,0.0204118438351,0.0,3.78894180059,13.8493305508,21.3340977546,8.02859958848,13.3054981661
 03/13  12:00:00,18.0377061444,0.508283571028,0.201591439508,0.0,3.69398621738,13.6338449159,15.9638743909,4.36598254163,11.5978918492
 03/13  13:00:00,17.8976200763,0.47748547115,0.370586869187,0.0,3.78894180059,13.2606059349,12.7474477132,2.43026060161,10.3171871116
 03/13  14:00:00,18.0142194791,0.482436835699,0.629416061466,0.0,3.78894180059,13.1134247809,10.2356333554,1.19915098151,9.03648237392
 03/13  15:00:00,19.6503171789,0.502875306862,0.880065836783,0.0,4.71240779196,13.5549682428,10.5689729447,0.25178583316,10.3171871116
 03/13  16:00:00,27.4244486995,0.556464746975,1.15025452995,0.0,7.18559832057,18.5321311015,12.0247934284,0.0,12.0247934284
 03/13  17:00:00,33.2315723935,0.327416105319,1.20867059635,0.0,8.38069375907,23.3147919321,15.8669076414,0.0,15.8669076414
 03/13  18:00:00,35.2202064814,0.319462446511,1.13788820917,0.0,10.6415932552,23.1212625696,18.6417679063,0.0,18.6417679063
 03/13  19:00:00,35.6748289804,0.247009570884,0.848574895426,0.0,12.3080778603,20.4854999863,17.7879647478,0.0,17.7879647478
 03/13  20:00:00,38.4682518362,0.17724944452,0.580545437433,0.0,12.456681583,19.8967753704,16.2938092206,0.0,16.2938092206
 03/13  21:00:00,32.7868957166,0.128656357922,0.411283426481,0.0,9.18739968257,17.702556249,13.3054981661,0.0,13.3054981661
 03/13  22:00:00,25.6542126141,0.0828878745181,0.259681369067,0.0,5.91811778209,14.0365255879,11.6472198539,0.0493280047335,11.5978918492
 03/13  23:00:00,19.6484398495,0.0755403203617,0.157765229984,0.0,3.54045821811,10.5176760807,7.15953540312,0.684462504492,6.47507289863
 03/13  24:00:00,15.8949641845,0.105674113117,0.0774113280182,0.0,2.55330491699,7.80157382632,4.11548427609,2.12287795922,1.99260631686
 03/14  01:00:00,15.303015207,0.146806878907,0.0330542006726,0.0,2.55330491699,7.21284921042,4.72132301761,3.58300193076,1.13832108685
 03/14  02:00:00,15.0358010659,0.204394471064,0.00261477535554,0.0,2.55330491699,6.91848690247,5.85887664757,5.36057415728,0.498302490287
 03/14  03:00:00,14.9557924559,0.274181790425,0.0,0.0,2.55330491699,6.7713057485,7.72591489964,7.22762213565,0.498292763989
 03/14  04:00:00,17.0903437977,0.332239684398,0.0,0.0,3.82705111198,7.57405300124,9.91660303558,8.77851747552,1.13808556007
 03/14  05:00:00,21.6592843453,0.362567770109,0.0,0.0,6.02426329834,9.91545327661,15.634018227,9.59263761909,6.04138060795
 03/14  06:00:00,26.97634901,0.361381354681,0.0,0.0,6.51253267309,14.7454349813,29.8692888565,9.5479904855,20.321298371
 03/14  07:00:00,29.9393250774,0.405224786742,0.0,0.0,6.01364874671,18.163451543,32.3850789192,10.7851624544,21.5999164648
 03/14  08:00:00,23.9649224174,0.733572675648,0.0,0.0,4.35151303671,18.8798367041,32.9030918163,12.1557725721,20.7473192442
 03/14  09:00:00,21.0440377777,0.634569352807,0.00175052366609,0.0,3.78894180059,16.6187760998,27.4595480469,9.27001870897,18.189529338
 03/14  10:00:00,18.1423188441,0.542628662958,0.108598983051,0.0,3.78894180059,13.7021493968,22.3888847704,5.9045487027,16.4843360677
 03/14  11:00:00,18.5504610225,0.506737856631,0.405450813894,0.0,3.78894180059,13.8493305508,16.4432176737,3.1561189878,13.2870986859
 03/14  12:00:00,18.6490844931,0.544661300415,0.776592058864,0.0,3.69398621738,13.6338449159,13.3450749858,1.76316957022,11.5819054156
 03/14  13:00:00,18.9403389278,0.606496283884,1.28429490795,0.0,3.78894180059,13.2606059349,10.9295137092,0.626503246315,10.3030104629
 03/14  14:00:00,19.0355050142,0.625378619727,1.5077598126,0.0,3.78894180059,13.1134247809,9.03898883408,0.0148733238924,9.02411551019
 03/14  15:00:00,20.055625723,0.561142260322,1.2271074274,0.0,4.71240779196,13.5549682428,10.3030104629,0.0,10.3030104629
 03/14  16:00:00,27.6580566846,0.587834918499,1.35249234349,0.0,7.18559832057,18.5321311015,12.0082037332,0.0,12.0082037332
 03/14  17:00:00,33.4268036812,0.359687665408,1.37163032392,0.0,8.38069375907,23.3147919321,15.8448885913,0.0,15.8448885913
 03/14  18:00:00,35.7229345213,0.409251287299,1.55082740833,0.0,10.6415932552,23.1212625696,18.6158276555,0.0,18.6158276555
 03/14  19:00:00,36.2625683681,0.35830353891,1.32502031511,0.0,12.3080778603,20.4854999863,17.7632310204,0.0,17.7632310204
 03/14  20:00:00,39.0896842385,0.300609292308,1.07861799197,0.0,12.456681583,19.8967753704,16.2711869089,0.0,16.2711869089
 03/14  21:00:00,33.4581103654,0.265533545696,0.945620887544,0.0,9.18739968257,17.702556249,13.2870986859,0.0,13.2870986859
 03/14  22:00:00,26.1652938483,0.188881369194,0.664769108557,0.0,5.91811778209,14.0365255879,11.5819054156,0.0,11.5819054156
 03/14  23:00:00,19.9157388125,0.112525428463,0.388079084915,0.0,3.54045821811,10.5176760807,6.46632560477,0.0,6.46632560477
 03/14  24:00:00,15.9896233665,0.0627705751422,0.214974047949,0.0,2.55330491699,7.80157382632,1.9916430408,0.00144977051703,1.99019327028
 03/15  01:00:00,15.3659841553,0.0574423564728,0.185387671384,0.0,2.55330491699,7.21284921042,1.2396695804,0.102571150537,1.13709842986
 03/15  02:00:00,15.0670322873,0.0610234137917,0.177217054,0.0,2.55330491699,6.91848690247,0.768351887903,0.270355950024,0.497995937879
 03/15  03:00:00,14.9131392739,0.0647668042131,0.166761804193,0.0,2.55330491699,6.7713057485,0.943187236726,0.445201336721,0.497985900004
 03/15  04:00:00,16.992106818,0.0696745344434,0.164328170244,0.0,3.82705111198,7.57405300124,1.72240306086,0.585547700753,1.13685536011
 03/15  05:00:00,21.557409066,0.0792049364593,0.181487554293,0.0,6.02426329834,9.91545327661,6.72297967847,0.689965899478,6.033013779
 03/15  06:00:00,26.925957879,0.0889025431246,0.222087680507,0.0,6.51253267309,14.7454349813,20.922513612,0.630490141834,20.2920234702
 03/15  07:00:00,29.8609515075,0.100506275359,0.226344941469,0.0,6.01364874671,18.163451543,22.4511408702,0.882377928813,21.5687629414
 03/15  08:00:00,23.7987435466,0.394540260734,0.172853544059,0.0,4.35151303671,18.8798367041,22.4206383295,1.70322648849,20.717411841
 03/15  09:00:00,20.9544832439,0.420767952725,0.125997389968,0.0,3.78894180059,16.6187760998,20.8522050952,2.68884473512,18.1633603601
 03/15  10:00:00,18.0481659961,0.49058403144,0.066490766538,0.0,3.78894180059,13.7021493968,21.3989622487,4.9383028753,16.4606593734
 03/15  11:00:00,18.2186205059,0.547775954136,0.0325721997614,0.0,3.78894180059,13.8493305508,20.0277098406,6.75961481721,13.2680950234
 03/15  12:00:00,17.9106558991,0.513608267206,0.069216498024,0.0,3.69398621738,13.6338449159,17.0864839189,5.5210898822,11.5653940367
 03/15  13:00:00,17.6162431877,0.496972401094,0.069723050681,0.0,3.78894180059,13.2606059349,15.3421631224,5.05379482563,10.2883682967
 03/15  14:00:00,17.4604188622,0.523751001104,0.0343012791731,0.0,3.78894180059,13.1134247809,15.0586620479,6.04731949119,9.01134255671
 03/15  15:00:00,18.8451920651,0.524913434865,0.0529025949772,0.0,4.71240779196,13.5549682428,16.2238593648,5.93549106804,10.2883682967
 03/15  16:00:00,26.3381141945,0.504735233528,0.115649538363,0.0,7.18559832057,18.5321311015,16.9766499943,4.98558071095,11.9910692834
 03/15  17:00:00,32.097750853,0.207589923787,0.194675237315,0.0,8.38069375907,23.3147919321,19.5643765018,3.74222999839,15.8221465034
 03/15  18:00:00,34.2570756236,0.226013736263,0.268206061633,0.0,10.6415932552,23.1212625696,22.2004377486,3.6114021418,18.5890356068
 03/15  19:00:00,35.0254692797,0.252684975086,0.193539790519,0.0,12.3080778603,20.4854999863,22.6636721414,4.92598702796,17.7376851134
 03/15  20:00:00,38.1442093292,0.283129525463,0.150622849484,0.0,12.456681583,19.8967753704,22.3505460272,6.10272427709,16.2478217501
 03/15  21:00:00,32.6751056202,0.324506176316,0.103643511636,0.0,9.18739968257,17.702556249,20.9112745667,7.64317954334,13.2680950234
 03/15  22:00:00,25.7334669877,0.406487291935,0.0153363252134,0.0,5.91811778209,14.0365255879,22.2496906754,10.6842966386,11.5653940367
 03/15  23:00:00,19.9217075361,0.506573237,0.0,0.0,3.54045821811,10.5176760807,20.0884973629,13.6312062862,6.4572910767
 03/15  24:00:00,16.2847510896,0.572872346202,0.0,0.0,2.55330491699,7.80157382632,17.4856078319,15.4979068452,1.98770098668
 03/16  01:00:00,15.7499703456,0.626816218145,0.0,0.0,2.55330491699,7.21284921042,18.1243655339,16.9885292618,1.1358362721
 03/16  02:00:00,15.5192055643,0.690413744813,0.0,0.0,2.55330491699,6.91848690247,19.3301058502,18.8324263291,0.497679521118
 03/16  03:00:00,15.4180907108,0.736480045283,0.0,0.0,2.55330491699,6.7713057485,20.6569150494,20.159245874,0.497669175401
 03/16  04:00:00,17.5559192485,0.797815135266,0.0,0.0,3.82705111198,7.57405300124,23.1946806006,22.0590948506,1.13558575
 03/16  05:00:00,22.1032175699,0.806500994653,0.0,0.0,6.02426329834,9.91545327661,28.366857824,22.3424762036,6.02438162039
 03/16  06:00:00,27.3791337929,0.764166137603,0.0,0.0,6.51253267309,14.7454349813,41.314437878,21.0526117244,20.2618261535
 03/16  07:00:00,30.4160904826,0.881990191907,0.0,0.0,6.01364874671,18.163451543,46.1290005562,24.5923723751,21.5366281811
 03/16  08:00:00,24.4901395893,1.25878984755,0.0,0.0,4.35151303671,18.8798367041,48.4606831512,27.774120701,20.6865624502
 03/16  09:00:00,21.5324716849,1.12475378366,0.0,0.0,3.78894180059,16.6187760998,41.6947666342,23.558399491,18.1363671432
 03/16  10:00:00,18.5390444709,1.04795327276,0.0,0.0,3.78894180059,13.7021493968,37.6005453935,21.1643084544,16.4362369391
 03/16  11:00:00,18.5459765415,0.907704189554,0.0,0.0,3.78894180059,13.8493305508,30.2385261534,16.990033347,13.2484928064
 03/16  12:00:00,18.1706518083,0.842820674504,0.0,0.0,3.69398621738,13.6338449159,26.7422884925,15.1939258902,11.5483626022
 03/16  13:00:00,17.8943967981,0.768792075488,0.0760569867335,0.0,3.78894180059,13.2606059349,22.7283952496,12.4551303004,10.2732649492
 03/16  14:00:00,17.77195761,0.69020319336,0.179387834777,0.0,3.78894180059,13.1134247809,18.375392777,9.37722548093,8.99816729608
 03/16  15:00:00,19.1304068705,0.602379129717,0.260651705534,0.0,4.71240779196,13.5549682428,16.7615441901,6.48827924093,10.2732649492
 03/16  16:00:00,26.564115016,0.521378070983,0.325007522384,0.0,7.18559832057,18.5321311015,15.7977114073,3.82431625403,11.9733951533
 03/16  17:00:00,32.2899560976,0.213893794876,0.380576610903,0.0,8.38069375907,23.3147919321,18.0114439191,2.21275580662,15.7986881125
 03/16  18:00:00,34.3535153224,0.188821026811,0.401838469938,0.0,10.6415932552,23.1212625696,19.9440969736,1.38269727937,18.5613996942
 03/16  19:00:00,35.0457026463,0.169856451893,0.29660168029,0.0,12.3080778603,20.4854999863,19.5062415767,1.79490698456,17.7113345922
 03/16  20:00:00,38.0951544344,0.186780046407,0.197917433783,0.0,12.456681583,19.8967753704,19.3193882973,3.0956676337,16.2237206636
 03/16  21:00:00,32.6240236939,0.230787935555,0.146279826132,0.0,9.18739968257,17.702556249,17.9823486103,4.73385580399,13.2484928064
 03/16  22:00:00,25.6914287862,0.298586929309,0.0811984863793,0.0,5.91811778209,14.0365255879,18.7161382825,7.16777568024,11.5483626022
 03/16  23:00:00,19.8254713464,0.398515219092,0.0118218281333,0.0,3.54045821811,10.5176760807,17.0666091659,10.618637176,6.44797198991
 03/16  24:00:00,16.2366256907,0.524746947341,0.0,0.0,2.55330491699,7.80157382632,16.2869530935,14.3018228894,1.98513020411
 03/17  01:00:00,15.7407079151,0.617553787671,0.0,0.0,2.55330491699,7.21284921042,18.1046022951,16.9700673085,1.13453498658
 03/17  02:00:00,15.5311924069,0.702400587459,0.0,0.0,2.55330491699,6.91848690247,19.9467056476,19.449352314,0.497353333577
 03/17  03:00:00,15.461177926,0.779567260525,0.0,0.0,2.55330491699,6.7713057485,22.2226778488,21.7253351649,0.497342683862
 03/17  04:00:00,17.5827462542,0.824642140919,0.0,0.0,3.82705111198,7.57405300124,24.116531126,22.9822540206,1.13427710545
 03/17  05:00:00,22.1213190038,0.824602428573,0.0,0.0,6.02426329834,9.91545327661,28.9472194965,22.9317328076,6.01548668887
 03/17  06:00:00,27.3916181443,0.776650488929,0.0,0.0,6.51253267309,14.7454349813,41.6995129786,21.4687976142,20.2307153645
 03/17  07:00:00,29.4171020142,0.775835056888,0.0,0.0,6.01364874671,18.163451543,42.9155113651,21.4119896648,21.5035217003
 03/17  08:00:00,24.3877317883,1.15638204655,0.0,0.0,4.35151303671,18.8798367041,45.2206059419,24.5658257341,20.6547802078
 03/17  09:00:00,21.5694886948,1.16177079355,0.0,0.0,3.78894180059,16.6187760998,42.6354087029,24.5268510219,18.108557681
 03/17  10:00:00,18.5104816956,1.01939049747,0.0,0.0,3.78894180059,13.7021493968,36.6614855147,20.2504095176,16.4110759971
 03/17  11:00:00,18.4892936835,0.851021331496,0.0,0.0,3.78894180059,13.8493305508,28.4996663844,15.2713685446,13.2282978398
 03/17  12:00:00,18.1118781315,0.784046997629,0.0,0.0,3.69398621738,13.6338449159,24.8540925224,13.3232763665,11.5308161559
 03/17  13:00:00,17.8026188062,0.753071070228,0.0,0.0,3.78894180059,13.2606059349,22.7189873004,12.4612824075,10.2577048929
 03/17  14:00:00,17.6338520939,0.73148551203,0.0,0.0,3.78894180059,13.1134247809,20.8702510091,11.8856573791,8.98459363001
 03/17  15:00:00,18.9692478357,0.701871800416,0.0,0.0,4.71240779196,13.5549682428,21.3691358678,11.1114309748,10.2577048929
 03/17  16:00:00,26.3879857401,0.670256317504,0.0,0.0,7.18559832057,18.5321311015,22.2542509133,10.2990643364,11.9551865768
 03/17  17:00:00,32.030238442,0.329144345893,0.00560840423281,0.0,8.38069375907,23.3147919321,24.2949391585,8.52041879286,15.7745203656
 03/17  18:00:00,34.1225283029,0.299821806346,0.0598506708606,0.0,10.6415932552,23.1212625696,25.8145073564,7.28157925441,18.532928102
 03/17  19:00:00,34.9402678316,0.305386189207,0.0556371283124,0.0,12.3080778603,20.4854999863,25.1585045014,7.47431724135,17.68418726
 03/17  20:00:00,38.0760597906,0.319054256432,0.0465485799641,0.0,12.456681583,19.8967753704,24.1165253065,7.91763451994,16.1988907866
 03/17  21:00:00,32.6241091257,0.356664508129,0.0204886853608,0.0,9.18739968257,17.702556249,22.3997896795,9.17149183976,13.2282978398
 03/17  22:00:00,25.7442909251,0.432647554569,0.0,0.0,5.91811778209,14.0365255879,22.9612421387,11.4304259829,11.5308161559
 03/17  23:00:00,19.9300548321,0.514920533001,0.0,0.0,3.54045821811,10.5176760807,20.1480477765,13.7096766723,6.43837110415
 03/17  24:00:00,16.3066705647,0.594791821341,0.0,0.0,2.55330491699,7.80157382632,17.9229975755,15.9405158916,1.9824816839
 03/18  01:00:00,15.7666017984,0.643447670982,0.0,0.0,2.55330491699,7.21284921042,18.4203892421,17.2871942842,1.13319495795
 03/18  02:00:00,15.5127895965,0.683997776986,0.0,0.0,2.55330491699,6.91848690247,18.9037379775,18.4067205058,0.497017471726
 03/18  03:00:00,15.3814377358,0.699827070253,0.0,0.0,2.55330491699,6.7713057485,19.2783289728,18.7813224509,0.497006521967
 03/18  04:00:00,17.469549254,0.71144514076,0.0,0.0,3.82705111198,7.57405300124,20.2327880313,19.0998582176,1.1329298137
 03/18  05:00:00,21.9876646419,0.690948066644,0.0,0.0,6.02426329834,9.91545327661,24.5409890775,18.5346574585,6.006331619
 03/18  06:00:00,27.2532471853,0.638279530014,0.0,0.0,6.51253267309,14.7454349813,37.2719355624,17.0732352453,20.1987003171
 03/18  07:00:00,29.0968559523,0.649118357413,0.0,0.0,6.01364874671,17.9699221805,38.9271889093,17.4577356061,21.4694533032
 03/18  08:00:00,22.5190597605,0.734123587461,0.0,0.0,3.66783283761,18.1171033345,40.5718947004,19.9498201748,20.6220745256
 03/18  09:00:00,19.675797076,0.714492743423,0.0,0.0,3.10526160149,15.8560427302,37.4039053479,19.3239651388,18.079940209
 03/18  10:00:00,16.7346841201,0.690006490636,0.0,0.0,3.10526160149,12.9394160272,34.9632560888,18.5780720901,16.3851839987
 03/18  11:00:00,16.8770522296,0.685193446291,0.0,0.0,3.10526160149,13.0865971812,31.6662344645,18.4587183603,13.2075161042
 03/18  12:00:00,16.6801288344,0.635451205147,0.0,0.0,3.10526160149,12.9394160272,28.5174375121,17.0046776183,11.5127598938
 03/18  13:00:00,16.1594262045,0.556292037271,0.0,0.0,3.10526160149,12.4978725653,24.9482501232,14.7065573871,10.241692736
 03/18  14:00:00,15.9246829453,0.468729932121,0.0,0.0,3.10526160149,12.3506914113,21.2541099193,12.2834843411,8.97062557822
 03/18  15:00:00,17.1635384783,0.342576011795,0.0,0.0,4.02872759285,12.7922348732,19.1243931033,8.88270036733,10.241692736
 03/18  16:00:00,24.508874196,0.211398798669,0.0261595434638,0.0,6.50191812146,17.7693977319,17.114787196,5.17833824962,11.9364489464
 03/18  17:00:00,31.7313443826,0.1421216721,0.0872663811208,0.0,8.38069375907,23.1212625696,18.6611812248,2.91153080503,15.7496504198
 03/18  18:00:00,33.9931395924,0.098199151572,0.132084615138,0.0,10.6415932552,23.1212625696,19.9523365727,1.44870731105,18.5036292616
 03/18  19:00:00,34.7982505378,0.117633576025,0.101372447727,0.0,12.3080778603,20.4854999863,19.839552384,2.18330122759,17.6562511564
 03/18  20:00:00,37.9268444788,0.142145043471,0.074242481108,0.0,12.456681583,19.8967753704,19.2151989284,3.04185945599,16.1733394724
 03/18  21:00:00,32.4759891206,0.19343972391,0.0355934645315,0.0,9.18739968257,17.702556249,17.9481955082,4.74067940402,13.2075161042
 03/18  22:00:00,25.6057888023,0.294145431765,0.0,0.0,5.91811778209,14.0365255879,19.3146553189,7.80189542515,11.5127598938
 03/18  23:00:00,19.8119028464,0.39676854728,0.0,0.0,3.54045821811,10.5176760807,17.0952552235,10.6667639609,6.42849126265
 03/18  24:00:00,16.2093620964,0.497483353028,0.0,0.0,2.55330491699,7.80157382632,15.475082536,13.4953263256,1.97975621039
 03/19  01:00:00,15.6999318317,0.576777704277,0.0,0.0,2.55330491699,7.21284921042,16.8419378483,15.7101212659,1.13181658234
 03/19  02:00:00,15.4801981743,0.651406354868,0.0,0.0,2.55330491699,6.91848690247,18.3038448979,17.807172863,0.496672034908
 03/19  03:00:00,15.3898175555,0.708206889978,0.0,0.0,2.55330491699,6.7713057485,19.8862785858,19.3896177966,0.496660789164
 03/19  04:00:00,17.4860022068,0.727898093488,0.0,0.0,3.82705111198,7.57405300124,21.0017101246,19.8701658511,1.13154427347
 03/19  05:00:00,22.0124169246,0.71570034934,0.0,0.0,6.02426329834,9.91545327661,25.4642662186,19.4673470963,5.99691912233
 03/19  06:00:00,27.2712282045,0.656260549157,0.0,0.0,6.51253267309,14.7454349813,37.8764175051,17.710627012,20.1657904931
 03/19  07:00:00,29.097312395,0.649574800103,0.0,0.0,6.01364874671,17.9699221805,38.9429476265,17.5085145476,21.4344330788
 03/19  08:00:00,22.5242953149,0.739359141795,0.0,0.0,3.66783283761,18.1171033345,40.6972736828,20.1088185937,20.5884550892
 03/19  09:00:00,19.7109836951,0.749679362534,0.0,0.0,3.10526160149,15.8560427302,38.4672059596,20.4166827574,18.0505232021
 03/19  10:00:00,16.7767935446,0.732115915141,0.0,0.0,3.10526160149,12.9394160272,36.1855973678,19.8270287564,16.3585686114
 03/19  11:00:00,16.887945038,0.696086254729,0.0,0.0,3.10526160149,13.0865971812,31.8584899213,18.6723361674,13.1861537539
 03/19  12:00:00,16.7178294776,0.673151848374,0.0,0.0,3.10526160149,12.9394160272,29.4800801241,17.9858809609,11.4941991632
 03/19  13:00:00,16.2459386491,0.642804481894,0.0,0.0,3.10526160149,12.4978725653,27.3081201322,17.082886912,10.2252332202
 03/19  14:00:00,16.0722526238,0.616299610652,0.0,0.0,3.10526160149,12.3506914113,25.2676534494,16.3113861722,8.95626727723
 03/19  15:00:00,17.4033422489,0.582379782376,0.0,0.0,4.02872759285,12.7922348732,25.6138060495,15.3885728292,10.2252332202
 03/19  16:00:00,24.749847765,0.478531911112,0.0,0.0,6.50191812146,17.7693977319,24.400367729,12.4831799181,11.9171878109
 03/19  17:00:00,31.8638721785,0.361915849096,0.0,0.0,8.38069375907,23.1212625696,25.0026886841,9.27860304419,15.7240856399
 03/19  18:00:00,34.0624925199,0.299636694191,0.0,0.0,10.6415932552,23.1212625696,26.1380788169,7.6645669671,18.4735118498
 03/19  19:00:00,34.8909922875,0.311747773404,0.0,0.0,12.3080778603,20.4854999863,25.6507394212,8.02320486674,17.6275345545
 03/19  20:00:00,38.0410915638,0.330634609557,0.0,0.0,12.456681583,19.8967753704,24.6946247861,8.54755049845,16.1470742876
 03/19  21:00:00,32.5950573085,0.348101376333,0.0,0.0,9.18739968257,17.702556249,22.1920131589,9.00585940492,13.1861537539
 03/19  22:00:00,25.7212169393,0.409573568777,0.0,0.0,5.91811778209,14.0365255879,22.1334602203,10.639261057,11.4941991632
 03/19  23:00:00,19.9280062661,0.512871966953,0.0,0.0,3.54045821811,10.5176760807,19.9614950351,13.5431596439,6.41833539121
 03/19  24:00:00,16.3341177365,0.622238993089,0.0,0.0,2.55330491699,7.80157382632,18.610390459,16.6334358684,1.97695459068
 03/20  01:00:00,15.7953654468,0.672211319366,0.0,0.0,2.55330491699,7.21284921042,19.1561859922,18.0257857249,1.13040026729
 03/20  02:00:00,15.5418351859,0.71304336644,0.0,0.0,2.55330491699,6.91848690247,19.6642592656,19.1679421403,0.496317125304
 03/20  03:00:00,15.447636847,0.766026181477,0.0,0.0,2.55330491699,6.7713057485,21.1955648655,20.6992592778,0.496305587736
 03/20  04:00:00,17.5501911023,0.792086989082,0.0,0.0,3.82705111198,7.57405300124,22.5990956842,21.4689747894,1.13012089481
 03/20  05:00:00,22.0720042552,0.775287680025,0.0,0.0,6.02426329834,9.91545327661,27.0383307102,21.0510787235,5.98725198665
 03/20  06:00:00,27.3211825493,0.706214893971,0.0,0.0,6.51253267309,14.7454349813,39.260587227,19.1285915878,20.1319956392
 03/20  07:00:00,29.4034000773,0.762133119988,0.0,0.0,6.01364874671,18.163451543,42.1430191819,20.7445477838,21.3984713981
 03/20  08:00:00,24.3467287843,1.11537904255,0.0,0.0,4.35151303671,18.8798367041,43.9238634314,23.3699315769,20.5539318545
 03/20  09:00:00,21.4952456469,1.08752774564,0.0,0.0,3.78894180059,16.6187760998,40.021175222,22.0008598502,18.0203153718
 03/20  10:00:00,18.5670412588,1.07595006067,0.0,0.0,3.78894180059,13.7021493968,37.9873640548,21.6561263374,16.3312377174
 03/20  11:00:00,18.6610439799,1.02277162793,0.0,0.0,3.78894180059,13.8493305508,33.2498943389,20.0856772236,13.1642171152
 03/20  12:00:00,18.2818310247,0.9539998909,0.0,0.0,3.69398621738,13.6338449159,29.6032529993,18.1281135385,11.4751394608
 03/20  13:00:00,18.0242173136,0.974669577647,0.0,0.0,3.78894180059,13.2606059349,28.9327967345,18.7244655146,10.2083312199
 03/20  14:00:00,17.8700217042,0.9676551223,0.0,0.0,3.78894180059,13.1134247809,27.48869123,18.5471682509,8.9415229791
 03/20  15:00:00,19.1932809541,0.92590491888,0.0,0.0,4.71240779196,13.5549682428,27.5988391194,17.3905078994,10.2083312199
 03/20  16:00:00,26.5177196386,0.799990215986,0.0,0.0,7.18559832057,18.5321311015,25.7830258106,13.8856169362,11.8974088744
 03/20  17:00:00,32.0943879481,0.398902256271,0.0,0.0,8.38069375907,23.3147919321,26.0967646186,10.3989310217,15.6978335969
 03/20  18:00:00,34.0857205824,0.322864756715,0.0,0.0,10.6415932552,23.1212625696,26.8229134725,8.38032868706,18.4425847854
 03/20  19:00:00,34.0053693652,0.318958184434,0.0,0.0,12.3080778603,20.4854999863,25.885753844,8.28770788578,17.5980459582
 03/20  20:00:00,38.0988735222,0.388416567957,0.0,0.0,12.456681583,19.8967753704,26.3896431114,10.2695401009,16.1201030105
 03/20  21:00:00,32.6832870109,0.436331078665,0.0,0.0,9.18739968257,17.702556249,24.7772058445,11.6129887293,13.1642171152
 03/20  22:00:00,25.8250090128,0.513365642244,0.0,0.0,5.91811778209,14.0365255879,25.2663888297,13.7912493689,11.4751394608
 03/20  23:00:00,20.1215826259,0.706448326727,0.0,0.0,3.54045821811,10.5176760807,25.8518169072,19.4439104098,6.40790649741
 03/20  24:00:00,16.59377775,0.881899006594,0.0,0.0,2.55330491699,7.80157382632,26.5255547793,24.5514771248,1.97407765446
 03/21  01:00:00,16.0865785357,0.963424408274,0.0,0.0,2.55330491699,7.21284921042,28.0015597599,26.8726133283,1.12894643158
 03/21  02:00:00,15.8528483937,1.02405657418,0.0,0.0,2.55330491699,6.91848690247,29.0906146267,28.5946617788,0.495952847904
 03/21  03:00:00,15.7519457874,1.0703351219,0.0,0.0,2.55330491699,6.7713057485,30.3833770706,29.8874360478,0.495941022779
 03/21  04:00:00,17.8598165448,1.10171243152,0.0,0.0,3.82705111198,7.57405300124,31.9184526199,30.7897925209,1.12866009898
 03/21  05:00:00,22.3760964069,1.07937983173,0.0,0.0,6.02426329834,9.91545327661,36.1151800601,30.137846985,5.97733307512
 03/21  06:00:00,27.6138399311,0.998872275775,0.0,0.0,6.51253267309,14.7454349813,47.8791760032,27.7818502391,20.0973257642
 03/21  07:00:00,29.6463631837,1.00509622634,0.0,0.0,6.01364874671,18.163451543,49.4103867772,28.0488078665,21.3615789107
 03/21  08:00:00,24.6226083279,1.39125858613,0.0,0.0,4.35151303671,18.8798367041,52.3197387422,31.8012236967,20.5185150455
 03/21  09:00:00,21.778440779,1.37072287774,0.0,0.0,3.78894180059,16.6187760998,48.5964504902,30.6071248263,17.9893256639
 03/21  10:00:00,18.9143216784,1.42323048023,0.0,0.0,3.78894180059,13.7021493968,48.6079865544,32.3047871443,16.3031994102
 03/21  11:00:00,19.097808302,1.45953595008,0.0,0.0,3.78894180059,13.8493305508,46.8646070973,33.7228944129,13.1417126845
 03/21  12:00:00,18.8044861157,1.47665498187,0.0,0.0,3.69398621738,13.6338449159,45.7761152142,34.3205287834,11.4555864308
 03/21  13:00:00,18.5952642173,1.54571648139,0.0,0.0,3.78894180059,13.2606059349,46.71070077,36.5197090295,10.1909917405
 03/21  14:00:00,18.4859258599,1.58355927801,0.0,0.0,3.78894180059,13.1134247809,46.8512214534,37.9248244032,8.92639705022
 03/21  15:00:00,19.6525632767,1.38518724142,0.0,0.0,4.71240779196,13.5549682428,42.1679215283,31.9769297878,10.1909917405
 03/21  16:00:00,26.9269249563,1.20919553366,0.0,0.0,7.18559832057,18.5321311015,38.5609670814,26.6838490872,11.8771179942
 03/21  17:00:00,32.5857020228,0.890216330943,0.0,0.0,8.38069375907,23.3147919321,41.2694598562,25.5985577912,15.670902065
 03/21  18:00:00,34.6296652536,0.86680942795,0.0,0.0,10.6415932552,23.1212625696,43.5576292094,25.1467719821,18.4108572273
 03/21  19:00:00,34.700011567,1.01360038621,0.0,0.0,12.3080778603,20.4854999863,47.3416864121,29.7738923117,17.5677941004
