Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  20:00:00,38.8193618156,1.10890486135,0.0,0.0,12.456681583,19.8967753704,48.8409014025,32.7484677741,16.0924336284
 03/21  21:00:00,33.4708031191,1.22384718692,0.0,0.0,9.18739968257,17.702556249,49.5262319485,36.384519264,13.1417126845
 03/21  22:00:00,26.7234791285,1.41183575801,0.0,0.0,5.91811778209,14.0365255879,53.7686462414,42.3130598106,11.4555864308
 03/21  23:00:00,21.0279310069,1.61279670775,0.0,0.0,3.54045821811,10.5176760807,55.0991265493,48.7019188796,6.39720766966
 03/21  24:00:00,17.5133092396,1.80143049618,0.0,0.0,2.55330491699,7.80157382632,56.7093143192,54.7381880655,1.9711262537
 03/22  01:00:00,17.0732608631,1.95010673561,0.0,0.0,2.55330491699,7.21284921042,60.8270150229,59.6995595178,1.12745550514
 03/22  02:00:00,16.9063039591,2.0775121396,0.0,0.0,2.55330491699,6.91848690247,64.5379170804,64.0423377699,0.495579310478
 03/22  03:00:00,16.8640251923,2.18241452676,0.0,0.0,2.55330491699,6.7713057485,68.1672375275,67.6716703254,0.495567202162
 03/22  04:00:00,19.0190714805,2.26096736727,0.0,0.0,3.82705111198,7.57405300124,71.6342934752,70.5071311569,1.12716231834
 03/22  05:00:00,23.5740039394,2.27728736414,0.0,0.0,6.02426329834,9.91545327661,77.2230255111,71.2558601856,5.96716532544
 03/22  06:00:00,28.8409126147,2.22594495939,0.0,0.0,6.51253267309,14.7454349813,89.7516301712,69.6898390352,20.061791136
 03/22  07:00:00,30.886675595,2.24540863766,0.0,0.0,6.01364874671,18.163451543,91.5632726907,70.2395061486,21.3237665421
 03/22  08:00:00,25.7483718927,2.5170221509,0.0,0.0,4.35151303671,18.8798367041,92.0277273366,71.5455121863,20.4822151503
 03/22  09:00:00,22.8063276273,2.39860972602,0.0,0.0,3.78894180059,16.6187760998,84.2979795123,66.3404162567,17.9575632556
 03/22  10:00:00,19.6832540484,2.19216285027,0.0,0.0,3.78894180059,13.7021493968,75.0769966049,58.8025346118,16.2744619931
 03/22  11:00:00,19.5830613196,1.94478896767,0.0,0.0,3.78894180059,13.8493305508,63.1577510816,50.0391039556,13.1186471261
 03/22  12:00:00,19.0374597169,1.70962858303,0.0,0.0,3.69398621738,13.6338449159,53.5882304879,42.1526846243,11.4355458636
 03/22  13:00:00,18.5506207828,1.50107304684,0.0,0.0,3.78894180059,13.2606059349,45.548538605,35.3753186882,10.1732199168
 03/22  14:00:00,18.1971599668,1.29479338492,0.0,0.0,3.78894180059,13.1134247809,37.7749315328,28.8640375628,8.91089396998
 03/22  15:00:00,19.3987913533,1.13141531804,0.0,0.0,4.71240779196,13.5549682428,34.211073831,24.0378539142,10.1732199168
 03/22  16:00:00,26.6731046743,0.955375251715,0.0,0.0,7.18559832057,18.5321311015,30.7107803051,18.8544591259,11.8563211792
 03/22  17:00:00,32.1987606567,0.503274964867,0.0,0.0,8.38069375907,23.3147919321,29.3667074783,13.7234084586,15.6432990197
 03/22  18:00:00,34.2103212461,0.447465420434,0.0,0.0,10.6415932552,23.1212625696,30.5550151935,12.1766766223,18.3783385712
 03/22  19:00:00,34.2328801006,0.546468919855,0.0,0.0,12.3080778603,20.4854999863,32.7196673396,15.1828793996,17.53678794
 03/22  20:00:00,38.358324176,0.647867221757,0.0,0.0,12.456681583,19.8967753704,34.2884089003,18.224334565,16.0640743353
 03/22  21:00:00,32.9931899266,0.746233994393,0.0,0.0,9.18739968257,17.702556249,34.3190801265,21.2004330004,13.1186471261
 03/22  22:00:00,26.2775978912,0.965954520658,0.0,0.0,5.91811778209,14.0365255879,39.4038083664,27.9682625028,11.4355458636
 03/22  23:00:00,20.5926395571,1.17750525801,0.0,0.0,3.54045821811,10.5176760807,40.8640841947,34.4778421183,6.38624207633
 03/22  24:00:00,17.0732265042,1.36134776081,0.0,0.0,2.55330491699,7.80157382632,42.0630737289,40.0949724664,1.96810126244
 03/23  01:00:00,16.6084731207,1.48531899322,0.0,0.0,2.55330491699,7.21284921042,45.0379688711,43.9120409422,1.12592792891
 03/23  02:00:00,16.3992115303,1.57041971079,0.0,0.0,2.55330491699,6.91848690247,46.9448651018,46.4496684782,0.495196623545
 03/23  03:00:00,16.3259875645,1.64437689901,0.0,0.0,2.55330491699,6.7713057485,49.2055319205,48.710347684,0.4951842365
 03/23  04:00:00,18.4358350316,1.67773091832,0.0,0.0,3.82705111198,7.57405300124,50.8094155559,49.6837875597,1.12562799621
 03/23  05:00:00,22.9501755263,1.65345895106,0.0,0.0,6.02426329834,9.91545327661,54.8491086166,48.8923568676,5.956751749
 03/23  06:00:00,28.174480366,1.55951271067,0.0,0.0,6.51253267309,14.7454349813,65.9016931882,45.8762909097,20.0254022785
 03/23  07:00:00,29.3001218231,1.55168819905,0.0,0.0,6.01364874671,18.163451543,66.9575048632,45.6724593733,21.2850454899
 03/23  08:00:00,25.0655155496,1.83416580782,0.0,0.0,4.35151303671,18.8798367041,66.8161723695,46.3711294505,20.445042919
 03/23  09:00:00,22.0770933175,1.66937541625,0.0,0.0,3.78894180059,16.6187760998,57.9240373066,39.9989997535,17.9250375531
 03/23  10:00:00,18.915710928,1.42461972987,0.0,0.0,3.78894180059,13.7021493968,48.3957839775,32.1507500008,16.2450339766
 03/23  11:00:00,18.8833566925,1.24508434054,0.0,0.0,3.78894180059,13.8493305508,39.9176903527,26.822663082,13.0950272707
 03/23  12:00:00,18.3589496927,1.0311185589,0.0,0.0,3.69398621738,13.6338449159,31.8464607653,20.4314370711,11.4150236942
 03/23  13:00:00,17.9016085829,0.852060846939,0.0,0.0,3.78894180059,13.2606059349,25.3891518513,15.2341308395,10.1550210118
 03/23  14:00:00,17.660298075,0.757931493098,0.0,0.0,3.78894180059,13.1134247809,21.6047652613,12.7097469318,8.89501832949
 03/23  15:00:00,18.9019585208,0.634582485533,0.0,0.0,4.71240779196,13.5549682428,19.530418909,9.37539789715,10.1550210118
 03/23  16:00:00,26.2129849366,0.495255513968,0.0,0.0,7.18559832057,18.5321311015,17.491452918,5.6564283297,11.8350245883
 03/23  17:00:00,31.8104908846,0.11500519278,0.0,0.0,8.38069375907,23.3147919321,18.5358090957,2.92077646029,15.6150326354
 03/23  18:00:00,33.852704336,0.0898485103709,0.0,0.0,10.6415932552,23.1212625696,20.6360393859,2.2910009387,18.3450384472
 03/23  19:00:00,33.8226708347,0.136259653917,0.0,0.0,12.3080778603,20.4854999863,21.0330251485,3.52798848949,17.505036659
 03/23  20:00:00,37.9420663234,0.231609369183,0.0,0.0,12.456681583,19.8967753704,22.155313241,6.12027971141,16.0350335295
 03/23  21:00:00,32.5539659183,0.307009986084,0.0,0.0,9.18739968257,17.702556249,21.3090227716,8.21399550087,13.0950272707
 03/23  22:00:00,25.7493702417,0.437726871173,0.0,0.0,5.91811778209,14.0365255879,23.3366574063,11.9216337121,11.4150236942
 03/23  23:00:00,20.0160919838,0.600957684659,0.0,0.0,3.54045821811,10.5176760807,23.029511667,16.6544987022,6.37501296476
 03/23  24:00:00,16.457619006,0.745740262662,0.0,0.0,2.55330491699,7.80157382632,22.891579297,20.9265757205,1.96500357648
 03/24  01:00:00,15.9883769041,0.865222776681,0.0,0.0,2.55330491699,7.21284921042,25.6456153849,24.5212512302,1.12436415474
 03/24  02:00:00,15.8050425461,0.976250726578,0.0,0.0,2.55330491699,6.91848690247,28.2843651484,27.789560248,0.494804900337
 03/24  03:00:00,15.710894078,1.02928341252,0.0,0.0,2.55330491699,6.7713057485,29.6176087436,29.1228165045,0.494792239122
 03/24  04:00:00,17.828339507,1.07023539371,0.0,0.0,3.82705111198,7.57405300124,31.3285711177,30.2045135309,1.12405758672
 03/24  05:00:00,22.351326914,1.05461033875,0.0,0.0,6.02426329834,9.91545327661,35.6470663694,29.7009709395,5.94609542993
 03/24  06:00:00,27.5960572352,0.981089579914,0.0,0.0,6.51253267309,14.7454349813,47.483409162,27.4952391933,19.9881699687
 03/24  07:00:00,28.6805268361,0.932093212077,0.0,0.0,6.01364874671,18.163451543,47.1334601833,25.8880329621,21.2454272212
 03/24  08:00:00,24.4925674417,1.26121769996,0.0,0.0,4.35151303671,18.8798367041,47.7661212293,27.3591118697,20.4070093596
 03/24  09:00:00,21.6452023091,1.23748440784,0.0,0.0,3.78894180059,16.6187760998,44.2203023848,26.3285441962,17.8917581886
 03/24  10:00:00,18.6515230005,1.16043180239,0.0,0.0,3.78894180059,13.7021493968,40.1433960056,23.9284719302,16.2149240754
 03/24  11:00:00,18.706274488,1.06800213601,0.0,0.0,3.78894180059,13.8493305508,34.3376918199,21.2668317067,13.0708601131
 03/24  12:00:00,18.3768125466,1.04898141277,0.0,0.0,3.69398621738,13.6338449159,32.0646426422,20.6706166422,11.3940259999
 03/24  13:00:00,18.049116072,0.999568336086,0.0,0.0,3.78894180059,13.2606059349,29.4146317811,19.2782313661,10.136400415
 03/24  14:00:00,17.890939099,0.988572517065,0.0,0.0,3.78894180059,13.1134247809,27.9997354881,19.120960658,8.87877483015
 03/24  15:00:00,19.2821895822,1.01481354694,0.0,0.0,4.71240779196,13.5549682428,30.1941592269,20.0577588118,10.136400415
 03/24  16:00:00,26.7330506552,1.01532123255,0.0,0.0,7.18559832057,18.5321311015,31.9756922517,20.1624577235,11.8132345282
 03/24  17:00:00,32.3140140637,0.618528371805,0.0,0.0,8.38069375907,23.3147919321,32.3867334368,16.8006221539,15.5861112829
 03/24  18:00:00,34.2611201074,0.49826428177,0.0,0.0,10.6415932552,23.1212625696,31.7027685716,13.3918018547,18.3109667169
 03/24  19:00:00,34.2810846757,0.594673494909,0.0,0.0,12.3080778603,20.4854999863,33.6293458103,16.15679615,17.4725496603
 03/24  20:00:00,38.3685223853,0.658065431075,0.0,0.0,12.456681583,19.8967753704,34.0296033952,18.024283584,16.0053198112
 03/24  21:00:00,32.9442664536,0.697310521359,0.0,0.0,9.18739968257,17.702556249,32.3202099767,19.2493498635,13.0708601131
 03/24  22:00:00,26.1477595885,0.836116217956,0.0,0.0,5.91811778209,14.0365255879,34.7308366823,23.3368106824,11.3940259999
 03/24  23:00:00,20.3790019224,0.963867623313,0.0,0.0,3.54045821811,10.5176760807,33.4203271091,27.0568034487,6.36352366035
 03/24  24:00:00,16.8801617583,1.16828301496,0.0,0.0,2.55330491699,7.80157382632,35.3683990001,33.4065648869,1.9618341132
 03/25  01:00:00,16.467613632,1.34445950457,0.0,0.0,2.55330491699,7.21284921042,40.242840121,39.1200754758,1.12276464519
 03/25  02:00:00,16.2605762592,1.4317844397,0.0,0.0,2.55330491699,6.91848690247,42.3396428104,41.8452385536,0.494404256767
 03/25  03:00:00,16.2563481971,1.57473753157,0.0,0.0,2.55330491699,6.7713057485,47.1856499163,46.6912585903,0.494391326034
 03/25  04:00:00,18.457652659,1.69954854574,0.0,0.0,3.82705111198,7.57405300124,52.1183033086,50.9958517539,1.12245155474
 03/25  05:00:00,23.0105326723,1.71381609709,0.0,0.0,6.02426329834,9.91545327661,57.5080113643,51.5728118401,5.93519952425
 03/25  06:00:00,28.2821541815,1.66718652612,0.0,0.0,6.51253267309,14.7454349813,70.1217291129,50.1716238797,19.9501052332
 03/25  07:00:00,29.3204096674,1.76550540585,0.0,0.0,6.01364874671,17.9699221805,74.1805733342,52.9756498657,21.2049234684
 03/25  08:00:00,23.6778615611,1.89292538802,0.0,0.0,3.66783283761,18.1171033345,77.3734865269,57.0053607914,20.3681257355
 03/25  09:00:00,20.8129979908,1.85169365826,0.0,0.0,3.10526160149,15.8560427302,73.723367583,55.8656325656,17.8577350175
 03/25  10:00:00,18.0425139999,1.99783637044,0.0,0.0,3.10526160149,12.9394160272,76.7539435962,60.5698023899,16.1841412063
 03/25  11:00:00,18.1577983173,1.96593953401,0.0,0.0,3.10526160149,13.0865971812,72.3202355274,59.2740827171,13.0461528103
 03/25  12:00:00,17.8669834165,1.82230578734,0.0,0.0,3.10526160149,12.9394160272,65.8900352667,54.5174762676,11.3725589991
 03/25  13:00:00,17.5953768682,1.99224270096,0.0,0.0,3.10526160149,12.4978725653,70.0645509902,59.9471873494,10.1173636407
 03/25  14:00:00,17.4521201399,1.99616712672,0.0,0.0,3.10526160149,12.3506914113,68.9408169063,60.078648624,8.86216828233
 03/25  15:00:00,18.6402596561,1.8192971896,0.0,0.0,4.02872759285,12.7922348732,64.3245254509,54.2071618102,10.1173636407
 03/25  16:00:00,25.9367600222,1.66544416834,0.0,0.0,6.50191812146,17.7693977319,60.9685259144,49.1775684625,11.7909574519
 03/25  17:00:00,32.9339831201,1.43202679066,0.0,0.0,8.38069375907,23.1212625696,57.3715609075,41.8150173804,15.5565435271
 03/25  18:00:00,35.0577798061,1.29492398048,0.0,0.0,10.6415932552,23.1212625696,55.7774940833,37.501360613,18.2761334703
 03/25  19:00:00,35.028177322,1.34176614124,0.0,0.0,12.3080778603,20.4854999863,56.6041119411,39.1647753765,17.4393365647
 03/25  20:00:00,39.0934033423,1.38294638812,0.0,0.0,12.456681583,19.8967753704,56.5830949684,40.6081529886,15.9749419799
 03/25  21:00:00,33.6695583518,1.42260241959,0.0,0.0,9.18739968257,17.702556249,54.900841984,41.8546891737,13.0461528103
 03/25  22:00:00,26.8767780378,1.56513466727,0.0,0.0,5.91811778209,14.0365255879,57.7563705115,46.3838115124,11.3725589991
 03/25  23:00:00,21.177184999,1.7620506999,0.0,0.0,3.54045821811,10.5176760807,59.2213145049,52.8695369393,6.35177756555
 03/25  24:00:00,17.6686994863,1.95682074296,0.0,0.0,2.55330491699,7.80157382632,61.4040432099,59.4454493987,1.95859381119
 03/26  01:00:00,17.1693730097,2.04621888228,0.0,0.0,2.55330491699,7.21284921042,63.5228137548,62.4016838814,1.12112987346
 03/26  02:00:00,16.9745935249,2.14580170545,0.0,0.0,2.55330491699,6.91848690247,66.3590433989,65.8650485875,0.493994811395
 03/26  03:00:00,16.9055312874,2.22392062185,0.0,0.0,2.55330491699,6.7713057485,69.0935062776,68.5995246618,0.493981615889
 03/26  04:00:00,18.9989194339,2.24081532066,0.0,0.0,3.82705111198,7.57405300124,70.2444950809,69.1236847052,1.12081037567
 03/26  05:00:00,23.5163229559,2.21960638066,0.0,0.0,6.02426329834,9.91545327661,74.5061484888,68.5820812299,5.92406725891
 03/26  06:00:00,28.7337597435,2.11879208816,0.0,0.0,6.51253267309,14.7454349813,85.2322586088,65.3210392638,19.911219345
 03/26  07:00:00,29.6867635777,2.13185931611,0.0,0.0,6.01364874671,17.9699221805,87.228162298,66.0646160716,21.1635462264
 03/26  08:00:00,24.02008621,2.2351500369,0.0,0.0,3.66783283761,18.1171033345,89.5609490132,69.2325454516,20.3284035616
 03/26  09:00:00,21.2092909158,2.2479865832,0.0,0.0,3.10526160149,15.8560427302,87.1412617379,69.3182836226,17.8229781153
 03/26  10:00:00,18.3161353557,2.27145772627,0.0,0.0,3.10526160149,12.9394160272,85.401606248,69.2489117627,16.1526944853
 03/26  11:00:00,18.3563042735,2.16444549028,0.0,0.0,3.10526160149,13.0865971812,78.2710163612,65.2501036822,13.020912679
 03/26  12:00:00,18.057839699,2.01316206981,0.0,0.0,3.10526160149,12.9394160272,71.5741057883,60.2234767394,11.3506290489
 03/26  13:00:00,17.755110927,2.15197675977,0.0,0.0,3.10526160149,12.4978725653,74.5688347564,64.4709184299,10.0979163264
 03/26  14:00:00,17.5822495563,2.12629654311,0.0,0.0,3.10526160149,12.3506914113,72.558457667,63.7132540631,8.8452036039
 03/26  15:00:00,18.6906833965,1.86972092997,0.0,0.0,4.02872759285,12.7922348732,65.5174851739,55.4195688475,10.0979163264
 03/26  16:00:00,25.933150152,1.66183429805,0.0,0.0,6.50191812146,17.7693977319,60.328230123,48.5600301665,11.7681999565
 03/26  17:00:00,32.9096654675,1.4077091381,0.0,0.0,8.38069375907,23.1212625696,56.105728665,40.5793905409,15.526338124
 03/26  18:00:00,34.983139392,1.22028356636,0.0,0.0,10.6415932552,23.1212625696,53.0916347829,34.8510857601,18.2405490228
 03/26  19:00:00,34.8871156528,1.20070447206,0.0,0.0,12.3080778603,20.4854999863,51.7332038605,34.3277966527,17.4054072078
 03/26  20:00:00,38.9101206158,1.19966366157,0.0,0.0,12.456681583,19.8967753704,50.2854847817,34.3415757502,15.9439090315
 03/26  21:00:00,33.5112664078,1.26431047557,0.0,0.0,9.18739968257,17.702556249,49.5134728176,36.4925601386,13.020912679
 03/26  22:00:00,26.7362342591,1.42459088862,0.0,0.0,5.91811778209,14.0365255879,52.9451359195,41.5945068706,11.3506290489
 03/26  23:00:00,21.1405077705,1.72537347142,0.0,0.0,3.54045821811,10.5176760807,58.2452653674,51.9054872085,6.33977815886
 03/26  24:00:00,17.7309979584,2.01911921503,0.0,0.0,2.55330491699,7.80157382632,64.1054697252,62.1501860952,1.95528363003
 03/27  01:00:00,17.2737392267,2.15058509921,0.0,0.0,2.55330491699,7.21284921042,67.7160968988,66.5966365755,1.11946032323
 03/27  02:00:00,17.061032553,2.23224073356,0.0,0.0,2.55330491699,6.91848690247,69.7357092327,69.2421325473,0.493576685394
 03/27  03:00:00,16.9927053938,2.3110947283,0.0,0.0,2.55330491699,6.7713057485,72.3979157131,71.9043524832,0.493563229947
 03/27  04:00:00,19.1538220493,2.39571793601,0.0,0.0,3.82705111198,7.57405300124,76.3137345616,75.1946000263,1.11913453534
 03/27  05:00:00,23.7100242888,2.41330771363,0.0,0.0,6.02426329834,9.91545327661,82.1200461329,76.2073442021,5.91270193081
 03/27  06:00:00,28.9760480578,2.36108040249,0.0,0.0,6.51253267309,14.7454349813,94.6474685287,74.7759447081,19.8715238206
 03/27  07:00:00,30.4666387779,2.71820515389,0.0,0.0,6.01364874671,18.163451543,107.948776652,86.8274689035,21.1213077487
 03/27  08:00:00,26.2846811553,3.05333141357,0.0,0.0,4.35151303671,18.8798367041,112.351123702,92.0632691002,20.2878546014
 03/27  09:00:00,23.1274858942,2.71976799299,0.0,0.0,3.78894180059,16.6187760998,96.3355974413,78.5480996662,17.7874977751
 03/27  10:00:00,19.9334870031,2.44239580495,0.0,0.0,3.78894180059,13.7021493968,83.4734216569,67.3528284318,16.1205932251
 03/27  11:00:00,19.6067302753,1.96845792339,0.0,0.0,3.78894180059,13.8493305508,63.3876368284,50.3924896346,12.9951471938
 03/27  12:00:00,19.0384129873,1.71058185344,0.0,0.0,3.69398621738,13.6338449159,53.2289356563,41.9006930125,11.3282426438
 03/27  13:00:00,18.5374928195,1.48794508358,0.0,0.0,3.78894180059,13.2606059349,44.7320027772,34.6539385459,10.0780642313
 03/27  14:00:00,18.3141965458,1.41182996393,0.0,0.0,3.78894180059,13.1134247809,41.0219246014,32.1940387826,8.8278858188
 03/27  15:00:00,19.3680104202,1.10063438501,0.0,0.0,4.71240779196,13.5549682428,33.2672000898,23.1891358585,10.0780642313
 03/27  16:00:00,26.6476019413,0.929872518651,0.0,0.0,7.18559832057,18.5321311015,30.1671652936,18.4221965123,11.7449687813
 03/27  17:00:00,32.1591007684,0.463615076565,0.0,0.0,8.38069375907,23.3147919321,28.3143141216,12.8188101027,15.4955040188
 03/27  18:00:00,34.1538578445,0.391002018858,0.0,0.0,10.6415932552,23.1212625696,28.9059780397,10.7017541271,18.2042239126
 03/27  19:00:00,34.1026173925,0.416206211735,0.0,0.0,12.3080778603,20.4854999863,28.8762242513,11.5054526137,17.3707716376
 03/27  20:00:00,38.254314183,0.54385722877,0.0,0.0,12.456681583,19.8967753704,31.2675549491,15.3553247928,15.9122301563
 03/27  21:00:00,32.9448192387,0.697863306511,0.0,0.0,9.18739968257,17.702556249,33.0660477687,20.0709005749,12.9951471938
 03/27  22:00:00,26.2315199003,0.91987652981,0.0,0.0,5.91811778209,14.0365255879,38.2692926828,26.941050039,11.3282426438
 03/27  23:00:00,20.5534311696,1.13829687049,0.0,0.0,3.54045821811,10.5176760807,39.9901035568,33.662574563,6.32752899378
 03/27  24:00:00,17.0582210366,1.34634229322,0.0,0.0,2.55330491699,7.80157382632,42.0217684771,40.0698639271,1.95190455001
 03/28  01:00:00,16.6241736945,1.50101956704,0.0,0.0,2.55330491699,7.21284921042,46.0150973269,44.8973408384,1.1177564885
 03/28  02:00:00,16.4247027474,1.59591092789,0.0,0.0,2.55330491699,6.91848690247,48.1900514781,47.6969014756,0.493150002513
 03/28  03:00:00,16.3154981874,1.63388752195,0.0,0.0,2.55330491699,6.7713057485,49.0316037831,48.5384674911,0.493136292045
 03/28  04:00:00,18.3960809389,1.63797682566,0.0,0.0,3.82705111198,7.57405300124,49.4774509187,48.3600263888,1.11742452985
 03/28  05:00:00,22.86718821,1.57047163474,0.0,0.0,6.02426329834,9.91545327661,51.9018890972,46.0007821913,5.90110690587
 03/28  06:00:00,28.064522713,1.4495550577,0.0,0.0,6.51253267309,14.7454349813,61.9352472385,42.1042168226,19.8310304158
 03/28  07:00:00,29.1857918972,1.4373582732,0.0,0.0,6.01364874671,18.163451543,62.9198716819,41.8416511381,21.0782205438
 03/28  08:00:00,24.9385538694,1.70720412768,0.0,0.0,4.35151303671,18.8798367041,62.6350833008,42.3885924378,20.246490863
 03/28  09:00:00,21.9534167461,1.54569884482,0.0,0.0,3.78894180059,16.6187760998,54.0081269425,36.2568224385,17.751304504
 03/28  10:00:00,18.7613368908,1.27024569267,0.0,0.0,3.78894180059,13.7021493968,43.6508228365,27.5629759044,16.0878469322
 03/28  11:00:00,18.6976014255,1.05932907351,0.0,0.0,3.78894180059,13.8493305508,34.3112493078,21.3423853228,12.968863985
 03/28  12:00:00,18.2513032431,0.923472109296,0.0,0.0,3.69398621738,13.6338449159,28.8665461367,17.5611397235,11.3054064132
 03/28  13:00:00,17.8676655488,0.818117812843,0.0,0.0,3.78894180059,13.2606059349,24.7463137227,14.6885004883,10.0578132344
 03/28  14:00:00,17.6444712501,0.742104668182,0.0,0.0,3.78894180059,13.1134247809,21.4502716871,12.6400516316,8.8102200555
 03/28  15:00:00,19.0512383698,0.783862334601,0.0,0.0,4.71240779196,13.5549682428,23.9451706185,13.8873573841,10.0578132344
 03/28  16:00:00,26.414992028,0.697262605395,0.0,0.0,7.18559832057,18.5321311015,23.1278863762,11.4066155701,11.7212708062
 03/28  17:00:00,31.9662919754,0.270806283538,0.0,0.0,8.38069375907,23.3147919321,22.6276403824,7.16359003972,15.4640503427
 03/28  18:00:00,34.0132363429,0.250380517216,0.0,0.0,10.6415932552,23.1212625696,24.7730826248,6.60591372787,18.1671688969
 03/28  19:00:00,33.9712338873,0.284822706554,0.0,0.0,12.3080778603,20.4854999863,24.9067351248,7.57129501377,17.335440111
 03/28  20:00:00,38.0452830672,0.33482611305,0.0,0.0,12.456681583,19.8967753704,24.8144433418,8.93452860609,15.8799147357
 03/28  21:00:00,32.6299864233,0.383030491059,0.0,0.0,9.18739968257,17.702556249,23.2342412874,10.2653773024,12.968863985
 03/28  22:00:00,25.8218003105,0.51015693996,0.0,0.0,5.91811778209,14.0365255879,25.158001014,13.8525946007,11.3054064132
 03/28  23:00:00,20.0805928251,0.665458526022,0.0,0.0,3.54045821811,10.5176760807,24.6115138162,18.2964801184,6.3150336978
 03/28  24:00:00,16.5129434395,0.80106469615,0.0,0.0,2.55330491699,7.80157382632,24.1362193565,22.1877617847,1.94845757181
 03/29  01:00:00,16.0033710515,0.880216924061,0.0,0.0,2.55330491699,7.21284921042,25.5414491499,24.4254302765,1.11601887345
 03/29  02:00:00,15.7369019119,0.908110092396,0.0,0.0,2.55330491699,6.91848690247,25.5642311503,25.0715162613,0.492714889041
 03/29  03:00:00,15.6689552596,0.987344594104,0.0,0.0,2.55330491699,6.7713057485,27.9881858538,27.4954849252,0.492700928556
 03/29  04:00:00,17.7998803264,1.04177621318,0.0,0.0,3.82705111198,7.57405300124,30.3438194101,29.2281385447,1.11568086543
 03/29  05:00:00,22.2982280842,1.00151150897,0.0,0.0,6.02426329834,9.91545327661,33.8877547404,27.9984691224,5.88928561798
 03/29  06:00:00,27.523457301,0.908489645671,0.0,0.0,6.51253267309,14.7454349813,44.9998824343,25.2101313113,19.789751123
 03/29  07:00:00,27.7453941102,0.889793819579,0.0,0.0,6.01364874671,18.163451543,45.6947108669,24.6604134953,21.0342973716
 03/29  08:00:00,24.411338131,1.17998838927,0.0,0.0,4.35151303671,18.8798367041,45.2610100025,25.0566854066,20.2043245959
 03/29  09:00:00,21.448018769,1.04030086771,0.0,0.0,3.78894180059,16.6187760998,38.4006676909,20.6862586707,17.7144090202
 03/29  10:00:00,18.3420825646,0.850991366509,0.0,0.0,3.78894180059,13.7021493968,31.269943233,15.215477929,16.054465304
 03/29  11:00:00,18.3537551431,0.715482791193,0.0,0.0,3.78894180059,13.8493305508,24.4530823017,11.5110114656,12.9420708361
 03/29  12:00:00,17.9364304381,0.60859930431,0.0,0.0,3.69398621738,13.6338449159,19.9571980034,8.67507088352,11.2821271199
 03/29  13:00:00,17.5882023701,0.538654634185,0.0,0.0,3.78894180059,13.2606059349,16.9228239017,6.88565456894,10.0371693327
 03/29  14:00:00,17.4270602984,0.524693716485,0.0,0.0,3.78894180059,13.1134247809,15.4461345892,6.65392304366,8.79221154558
 03/29  15:00:00,18.84487547,0.577499434798,0.0,0.0,4.71240779196,13.5549682428,18.2053320365,8.16816270379,10.0371693327
 03/29  16:00:00,26.3034870578,0.585757635245,0.0,0.0,7.18559832057,18.5321311015,20.1190162767,8.42190322778,11.6971130489
 03/29  17:00:00,31.9296750912,0.234189399379,0.0,0.0,8.38069375907,23.3147919321,21.7592262899,6.32723987947,15.4319864104
 03/29  18:00:00,33.8681170802,0.105261254561,0.0,0.0,10.6415932552,23.1212625696,20.875735688,2.74634073877,18.1293949493
 03/29  19:00:00,32.9712818483,0.177704000887,0.0,0.0,12.3080778603,20.4854999863,21.9698762105,4.67045311939,17.2994230912
 03/29  20:00:00,37.9800956802,0.269638726044,0.0,0.0,12.456681583,19.8967753704,23.0485812236,7.20160888412,15.8469723395
 03/29  21:00:00,32.587534662,0.340578729847,0.0,0.0,9.18739968257,17.702556249,22.1673898777,9.22531904162,12.9420708361
 03/29  22:00:00,25.7659947606,0.454351390068,0.0,0.0,5.91811778209,14.0365255879,23.721955218,12.4398280981,11.2821271199
 03/29  23:00:00,19.969195956,0.55406165685,0.0,0.0,3.54045821811,10.5176760807,21.523603653,15.2213076817,6.30229597126
 03/29  24:00:00,16.4003307525,0.688452009065,0.0,0.0,2.55330491699,7.80157382632,20.9619753647,19.0170316485,1.94494371621
 03/30  01:00:00,15.9202269612,0.797072833721,0.0,0.0,2.55330491699,7.21284921042,23.2736316067,22.1593836143,1.11424799233
 03/30  02:00:00,15.6963451099,0.867553290445,0.0,0.0,2.55330491699,6.91848690247,24.6640486608,24.171777187,0.492271473768
 03/30  03:00:00,15.6218723609,0.940261695354,0.0,0.0,2.55330491699,6.7713057485,26.795991439,26.3037341707,0.492257268352
 03/30  04:00:00,17.7520931709,0.993989057633,0.0,0.0,3.82705111198,7.57405300124,29.029895553,27.9159914947,1.1139040583
 03/30  05:00:00,22.2688371031,0.972120527837,0.0,0.0,6.02426329834,9.91545327661,33.1101313943,27.2328898263,5.87724156804
 03/30  06:00:00,27.5145556888,0.899588033428,0.0,0.0,6.51253267309,14.7454349813,44.8004249998,25.0527268326,19.7476981672
 03/30  07:00:00,27.8805508277,1.02495053707,0.0,0.0,6.01364874671,18.163451543,49.7940977072,28.8045464677,20.9895512395
 03/30  08:00:00,24.599613231,1.36826348927,0.0,0.0,4.35151303671,18.8798367041,51.1719391406,31.0105708534,20.1613682872
 03/30  09:00:00,21.5269548762,1.11923697493,0.0,0.0,3.78894180059,16.6187760998,40.8922959274,23.2154736773,17.6768222501
 03/30  10:00:00,18.3966177512,0.905526553046,0.0,0.0,3.78894180059,13.7021493968,32.8286830309,16.8082248047,16.0204582263
 03/30  11:00:00,18.3957778754,0.757505523403,0.0,0.0,3.78894180059,13.8493305508,25.5671453844,12.6523697028,12.9147756816
 03/30  12:00:00,17.9331550996,0.605323965804,0.0,0.0,3.69398621738,13.6338449159,19.7495831117,8.49117145393,11.2584116578
 03/30  13:00:00,17.5344623781,0.474837350639,0.0100772915443,0.0,3.78894180059,13.2606059349,15.0568302883,5.04069164839,10.0161386399
 03/30  14:00:00,17.3565200657,0.409513874723,0.0446396090424,0.0,3.78894180059,13.1134247809,12.1450926649,3.37122704279,8.77386562207
 03/30  15:00:00,18.6856024245,0.350879961287,0.0673464279832,0.0,4.71240779196,13.5549682428,11.8669806875,1.85084204755,10.0161386399
 03/30  16:00:00,26.094094243,0.308128488272,0.0682363321511,0.0,7.18559832057,18.5321311015,12.4435450565,0.771042392756,11.6725026637
 03/30  17:00:00,31.7143051511,0.00615052491528,0.0126689342984,0.0,8.38069375907,23.3147919321,15.4589448256,0.0596231082594,15.3993217173
 03/30  18:00:00,33.852312665,0.0204685311786,0.0689883081182,0.0,10.6415932552,23.1212625696,18.090913256,0.0,18.090913256
 03/30  19:00:00,32.8659932345,0.0169903189125,0.0554250681353,0.0,12.3080778603,20.4854999863,17.2697755841,0.00704434000006,17.2627312441
 03/30  20:00:00,37.7369520169,0.0158272937642,0.010667768903,0.0,12.456681583,19.8967753704,16.1347978961,0.321385172835,15.8134127233
 03/30  21:00:00,32.2911502202,0.0441942879734,0.0,0.0,9.18739968257,17.702556249,14.0663580107,1.15158232911,12.9147756816
 03/30  22:00:00,25.4165420849,0.104898714445,0.0,0.0,5.91811778209,14.0365255879,14.0233049728,2.76489331497,11.2584116578
 03/30  23:00:00,19.63941169,0.224277390832,0.0,0.0,3.54045821811,10.5176760807,12.2915409022,6.00222131586,6.28931958634
 03/30  24:00:00,16.0975370511,0.385658307728,0.0,0.0,2.55330491699,7.80157382632,12.4660155629,10.524651539,1.94136402382
 03/31  01:00:00,15.5821778479,0.45902372047,0.0,0.0,2.55330491699,7.21284921042,13.607773514,12.4953291448,1.11244436924
 03/31  02:00:00,15.2970922814,0.468300461907,0.0,0.0,2.55330491699,6.91848690247,13.0450345297,12.5532146418,0.49181988795
 03/31  03:00:00,15.2196190179,0.538008352433,0.0,0.0,2.55330491699,6.7713057485,14.9611416066,14.4693361638,0.491805442769
 03/31  04:00:00,17.3657165253,0.607612412083,0.0,0.0,3.82705111198,7.57405300124,17.5751523192,16.4630576847,1.1120946345
 03/31  05:00:00,21.8859180732,0.589201497954,0.0,0.0,6.02426329834,9.91545327661,21.72620454,15.8612262172,5.86497832288
 03/31  06:00:00,27.2023860976,0.587418442231,0.0,0.0,6.51253267309,14.7454349813,35.5814175402,15.8765335379,19.7048840023
 03/31  07:00:00,27.5185208698,0.662920579183,0.0,0.0,6.01364874671,18.163451543,39.1882411993,18.2442458007,20.9439953986
 03/31  08:00:00,24.1984813935,0.96713165172,0.0,0.0,4.35151303671,18.8798367041,39.2306937102,19.1130590521,20.1176346581
 03/31  09:00:00,21.3177137795,0.909995878268,0.0,0.0,3.78894180059,16.6187760998,34.9511140589,17.3125587343,17.6385553246
 03/31  10:00:00,18.2414415491,0.750350350943,0.0,0.0,3.78894180059,13.7021493968,28.5547707954,12.5689350256,15.9858357698
 03/31  11:00:00,18.2044753907,0.560065020366,0.00613801833386,0.0,3.78894180059,13.8493305508,20.1422024007,7.25521579597,12.8869866047
 03/31  12:00:00,17.7960837069,0.446416633231,0.0218359398737,0.0,3.69398621738,13.6338449159,15.5005330701,4.26626602008,11.23426705
 03/31  13:00:00,17.5623117692,0.398120475667,0.114643557622,0.0,3.78894180059,13.2606059349,12.6367628817,2.64203549772,9.99472738398
 03/31  14:00:00,17.5645771282,0.390071975763,0.272138570581,0.0,3.78894180059,13.1134247809,10.2823779462,1.52719022831,8.75518771794
 03/31  15:00:00,18.9857116526,0.369779181259,0.348556436136,0.0,4.71240779196,13.5549682428,10.5400253387,0.54529795476,9.99472738398
 03/31  16:00:00,26.363366135,0.340595179147,0.305041533218,0.0,7.18559832057,18.5321311015,11.6493007444,0.00185380565565,11.6474469387
 03/31  17:00:00,31.9609824809,0.0627919221197,0.202704866938,0.0,8.38069375907,23.3147919321,15.3660659368,0.0,15.3660659368
 03/31  18:00:00,33.9940769802,0.0596750651863,0.171546089389,0.0,10.6415932552,23.1212625696,18.1385127785,0.0867775652665,18.0517352132
 03/31  19:00:00,32.9563942117,0.0786019295918,0.084214434714,0.0,12.3080778603,20.4854999863,18.5633237022,1.33794826635,17.2253754359
 03/31  20:00:00,37.8671019184,0.100688103175,0.0559568610284,0.0,12.456681583,19.8967753704,17.9681885058,2.18894268034,15.7792458255
 03/31  21:00:00,32.4253227063,0.149401156509,0.0289656175509,0.0,9.18739968257,17.702556249,16.636607315,3.74962071029,12.8869866047
 03/31  22:00:00,25.5828372728,0.271193902296,0.0,0.0,5.91811778209,14.0365255879,18.632541578,7.398274528,11.23426705
 03/31  23:00:00,19.8227068703,0.407572571159,0.0,0.0,3.54045821811,10.5176760807,17.5036019056,11.2274935198,6.27610838586
 03/31  24:00:00,16.2659047207,0.554025977335,0.0,0.0,2.55330491699,7.80157382632,17.3503170079,15.4125974532,1.93771955472
 04/01  01:00:00,15.7890837956,0.665929668115,0.0,0.0,2.55330491699,7.21284921042,19.7565421584,18.6459336204,1.11060853803
 04/01  02:00:00,15.5858092871,0.757017467618,0.0,0.0,2.55330491699,6.91848690247,21.7690352588,21.2776749935,0.491360265269
 04/01  03:00:00,15.5191263433,0.837515677807,0.0,0.0,2.55330491699,6.7713057485,24.1051632098,23.6138176242,0.491345585564
 04/01  04:00:00,17.6526782018,0.894574088551,0.0,0.0,3.82705111198,7.57405300124,26.3836064861,25.2733533564,1.11025312974
 04/01  05:00:00,22.2075180651,0.910801489931,0.0,0.0,6.02426329834,9.91545327661,31.6033607489,25.7508612347,5.85249951421
 04/01  06:00:00,27.6254821251,1.01051446977,0.0,0.0,6.51253267309,14.7454349813,48.43652812,28.7752068122,19.6613213078
 04/01  07:00:00,27.7199890036,1.05791807542,0.0,0.0,6.01364874671,17.9699221805,51.0629152223,30.1652718824,20.89764334
 04/01  08:00:00,22.960622097,1.17568592397,0.0,0.0,3.66783283761,18.1171033345,53.7288513267,33.6557146669,20.0731366598
 04/01  09:00:00,19.9880996797,1.02679534718,0.0,0.0,3.10526160149,15.8560427302,46.5678064934,28.9681869174,17.599619576
 04/01  10:00:00,16.9515622852,0.906884655725,0.0,0.0,3.10526160149,12.9394160272,41.142561652,25.1919534642,15.9506081878
 04/01  11:00:00,16.9739337154,0.782074932114,0.0,0.0,3.10526160149,13.0865971812,34.1128314629,21.2541196279,12.858711835
 04/01  12:00:00,16.664511192,0.619833562772,0.0,0.0,3.10526160149,12.9394160272,27.6666613966,16.4569609498,11.2097004468
 04/01  13:00:00,16.0973185244,0.494184357169,0.0,0.0,3.10526160149,12.4978725653,22.9201736644,12.9472317588,9.97294190563
 04/01  14:00:00,15.8176499972,0.361696983997,0.0,0.0,3.10526160149,12.3506914113,18.0587364893,9.3225531248,8.73618336449
 04/01  15:00:00,17.082236811,0.253118654889,0.0081556895218,0.0,4.02872759285,12.7922348732,16.3574059818,6.38446407613,9.97294190563
 04/01  16:00:00,24.477914551,0.16243037823,0.0441683188279,0.0,6.50191812146,17.7693977319,15.3522244188,3.73027112495,11.6219532938
 04/01  17:00:00,31.7040690533,0.104079497188,0.0980332267343,0.0,8.38069375907,23.1212625696,17.1618740365,1.82964511924,15.3322289173
 04/01  18:00:00,33.9812970289,0.103007574233,0.115433628984,0.0,10.6415932552,23.1212625696,19.6736681933,1.66179577019,18.0118724231
 04/01  19:00:00,33.0156076148,0.153681562709,0.0683482046747,0.0,12.3080778603,20.4854999863,20.547343546,3.35997681704,17.187366729
 04/01  20:00:00,37.9627036343,0.230868293999,0.0213783860689,0.0,12.456681583,19.8967753704,21.6097250504,5.86524328606,15.7444817643
 04/01  21:00:00,32.5595973497,0.312641417471,0.0,0.0,9.18739968257,17.702556249,21.1902922544,8.3315804194,12.858711835
 04/01  22:00:00,25.7509925838,0.439349213336,0.0,0.0,5.91811778209,14.0365255879,23.1484954915,11.9387950448,11.2097004468
 04/01  23:00:00,20.0319710653,0.616836766186,0.0,0.0,3.54045821811,10.5176760807,23.4139870335,17.1513207513,6.2626662822
 04/01  24:00:00,16.4949639436,0.783085200202,0.0,0.0,2.55330491699,7.80157382632,24.0170515804,22.0830401922,1.93401138819
 04/02  01:00:00,15.9932709628,0.870116835306,0.0,0.0,2.55330491699,7.21284921042,25.6456072986,24.5368662564,1.10874104213
 04/02  02:00:00,15.7687725971,0.939980777645,0.0,0.0,2.55330491699,6.91848690247,26.9916592548,26.500766513,0.490892741791
 04/02  03:00:00,15.6737158274,0.992105161948,0.0,0.0,2.55330491699,6.7713057485,28.4177144211,27.9268365882,0.490877832879
 04/02  04:00:00,17.79255397,1.03444985674,0.0,0.0,3.82705111198,7.57405300124,30.2124748536,29.1040947644,1.10838008925
 04/02  05:00:00,22.3248578019,1.02814122666,0.0,0.0,6.02426329834,9.91545327661,34.7569290181,28.9171201805,5.83980883756
 04/02  06:00:00,27.590613823,0.975646167627,0.0,0.0,6.51253267309,14.7454349813,46.9839349164,27.3669119316,19.6170229848
 04/02  07:00:00,27.6447382819,0.982667353699,0.0,0.0,6.01364874671,17.9699221805,48.4677233091,27.6172145189,20.8505087902
 04/02  08:00:00,22.8431542416,1.05821806851,0.0,0.0,3.66783283761,18.1171033345,49.7844611049,29.7565736349,20.02788747
 04/02  09:00:00,19.961671987,1.0003676545,0.0,0.0,3.10526160149,15.8560427302,45.260845995,27.70081946,17.5600265349
 04/02  10:00:00,16.9530531265,0.908375497079,0.0,0.0,3.10526160149,12.9394160272,40.7293597398,24.8145738273,15.9147859125
 04/02  11:00:00,16.9290369441,0.737178160845,0.0,0.0,3.10526160149,13.0865971812,32.543897535,19.7139377894,12.8299597456
 04/02  12:00:00,16.5855921318,0.54091450261,0.0,0.0,3.10526160149,12.9394160272,25.1299320188,13.9452128956,11.1847191232
 04/02  13:00:00,15.9585401378,0.355405970574,0.0,0.0,3.10526160149,12.4978725653,18.8199750902,8.86918643372,9.95078865644
 04/02  14:00:00,15.7239602278,0.268007214629,0.0,0.0,3.10526160149,12.3506914113,15.3057578656,6.58889967593,8.71685818966
 04/02  15:00:00,17.0419118718,0.220949405215,0.0,0.0,4.02872759285,12.7922348732,15.373520497,5.42273184051,9.95078865644
 04/02  16:00:00,24.3716839896,0.100368135709,0.0,0.0,6.50191812146,17.7693977319,14.0322745411,2.4362452623,11.5960292788
 04/02  17:00:00,31.5588949172,0.0241555785588,0.0327830092467,0.0,8.38069375907,23.1212625696,15.65938372,0.361563040842,15.2978206792
 04/02  18:00:00,33.9142087912,0.0333447995848,0.118008166007,0.0,10.6415932552,23.1212625696,17.9800748346,0.00873814411588,17.9713366905
 04/02  19:00:00,32.9241317228,0.0351154895944,0.0954383857808,0.0,12.3080778603,20.4854999863,17.3379061655,0.18918978619,17.1487163793
 04/02  20:00:00,37.8307354942,0.0678729315395,0.0524056085024,0.0,12.456681583,19.8967753704,17.0049074841,1.29577664931,15.7091308347
 04/02  21:00:00,32.3705011057,0.106542133438,0.0170030401095,0.0,9.18739968257,17.702556249,15.3739236281,2.54396388247,12.8299597456
 04/02  22:00:00,25.4760602945,0.164416923999,0.0,0.0,5.91811778209,14.0365255879,15.3581023988,4.17338327562,11.1847191232
 04/02  23:00:00,19.6525742775,0.237439978401,0.0,0.0,3.54045821811,10.5176760807,12.3164217911,6.06742453497,6.2489972561
 04/02  24:00:00,16.0298369666,0.31795822318,0.0,0.0,2.55330491699,7.80157382632,10.1119723242,8.18173170178,1.93024062237
 04/03  01:00:00,15.5134158313,0.39026170383,0.0,0.0,2.55330491699,7.21284921042,11.2478563207,10.1410138864,1.10684243438
 04/03  02:00:00,15.2703271499,0.441535330444,0.0,0.0,2.55330491699,6.91848690247,12.0133130589,11.522895603,0.49041745593
 04/03  03:00:00,15.1670273334,0.485416667879,0.0,0.0,2.55330491699,6.7713057485,13.1997720386,12.7093697154,0.490402323201
 04/03  04:00:00,17.2677676755,0.509663562251,0.0,0.0,3.82705111198,7.57405300124,14.4600578299,13.3535817623,1.1064760676
 04/03  05:00:00,21.7883812702,0.491664694985,0.0,0.0,6.02426329834,9.91545327661,18.6589100527,12.8320000015,5.82691005118
 04/03  06:00:00,27.0627033141,0.447735658736,0.0,0.0,6.51253267309,14.7454349813,31.1829118725,11.6109097203,19.5720021522
 04/03  07:00:00,27.3020466007,0.446446310003,0.0,0.0,6.01364874671,18.163451543,32.4031534648,11.6005477569,20.8026057079
 04/03  08:00:00,23.9335278671,0.702178125365,0.0,0.0,4.35151303671,18.8798367041,31.052249499,11.0703490101,19.9819004889
 04/03  09:00:00,21.0003269913,0.592609090055,0.0,0.0,3.78894180059,16.6187760998,25.4443368654,7.92454893903,17.5197879264
 04/03  10:00:00,17.948763632,0.457672433916,0.0,0.0,3.78894180059,13.7021493968,20.294619624,4.41624007163,15.8783795524
 04/03  11:00:00,18.0289256362,0.356729477482,0.0339238067407,0.0,3.78894180059,13.8493305508,14.4999526638,1.6992138125,12.8007388513
 04/03  12:00:00,17.8917940741,0.343766246306,0.220196693931,0.0,3.69398621738,13.6338449159,11.444407598,0.285077120647,11.1593304773
 04/03  13:00:00,17.8059804639,0.357530263736,0.398902464254,0.0,3.78894180059,13.2606059349,9.92827419689,0.0,9.92827419689
 04/03  14:00:00,17.9185218338,0.396573055884,0.619582196075,0.0,3.78894180059,13.1134247809,8.69721791643,0.0,8.69721791643
 04/03  15:00:00,19.5643511728,0.44307448762,0.853900649986,0.0,4.71240779196,13.5549682428,9.92827419689,0.0,9.92827419689
 04/03  16:00:00,27.4807248116,0.525049768492,1.23794562052,0.0,7.18559832057,18.5321311015,11.5696825708,0.0,11.5696825708
 04/03  17:00:00,33.6821125108,0.375576269895,1.61105054907,0.0,8.38069375907,23.3147919321,15.2628514122,0.0,15.2628514122
 04/03  18:00:00,36.3446785474,0.497829836966,2.08399288473,0.0,10.6415932552,23.1212625696,17.9301400198,0.0,17.9301400198
 04/03  19:00:00,34.764616843,0.395474643883,1.57556435167,0.0,12.3080778603,20.4854999863,17.1094358329,0.0,17.1094358329
 04/03  20:00:00,38.978514047,0.266548015891,1.00150907691,0.0,12.456681583,19.8967753704,15.6732035057,0.0,15.6732035057
 04/03  21:00:00,32.9618633315,0.157860030495,0.557047368859,0.0,9.18739968257,17.702556249,12.8007388513,0.0,12.8007388513
 04/03  22:00:00,25.6670900105,0.0804820035449,0.27496463642,0.0,5.91811778209,14.0365255879,11.1593304773,0.0,11.1593304773
 04/03  23:00:00,19.6611612697,0.0544312511009,0.191595719439,0.0,3.54045821811,10.5176760807,6.23510535553,0.0,6.23510535553
 04/03  24:00:00,15.8818132955,0.0373309767617,0.132603575399,0.0,2.55330491699,7.80157382632,1.92640837394,0.0,1.92640837394
 04/04  01:00:00,15.2479464068,0.027581478243,0.0972108010799,0.0,2.55330491699,7.21284921042,1.10491327686,0.0,1.10491327686
 04/04  02:00:00,14.9188079857,0.0200283910105,0.0699877752438,0.0,2.55330491699,6.91848690247,0.489934548404,0.0,0.489934548404
 04/04  03:00:00,14.750563206,0.0153817225087,0.0535708179904,0.0,2.55330491699,6.7713057485,0.489919197315,0.0,0.489919197315
 04/04  04:00:00,16.8185960714,0.0143843294356,0.0461076287046,0.0,3.82705111198,7.57405300124,1.1308316328,0.0262900042407,1.10454162856
 04/04  05:00:00,21.3758681373,0.0195522081992,0.0595993539078,0.0,6.02426329834,9.91545327661,5.86363986592,0.0498328909962,5.81380697493
 04/04  06:00:00,26.7504854995,0.0347670207312,0.100750823408,0.0,6.51253267309,14.7454349813,19.6469928489,0.120720706224,19.5262721427
 04/04  07:00:00,26.0846532219,0.0446056215551,0.0772806430577,0.0,6.01364874671,18.163451543,21.2971891478,0.543240868807,20.753948279
 04/04  08:00:00,23.6049112558,0.350295962285,0.0232655517909,0.0,4.35151303671,18.8798367041,21.6090166914,1.67382735645,19.9351893349
 04/04  09:00:00,20.8077161483,0.36932900063,0.0306692463918,0.0,3.78894180059,16.6187760998,19.5822144613,2.10329879468,17.4789156666
 04/04  10:00:00,17.9303256997,0.41787450093,0.0213600006165,0.0,3.78894180059,13.7021493968,19.2828812901,3.44148140124,15.8413998888
 04/04  11:00:00,18.1205748357,0.47585171556,0.0064507681377,0.0,3.78894180059,13.8493305508,17.8964656896,5.12540788404,12.7710578055
 04/04  12:00:00,17.8489286434,0.500911476153,0.0201860334186,0.0,3.69398621738,13.6338449159,16.8296009672,5.69605893949,11.1335420277
 04/04  13:00:00,17.5878289517,0.518281080799,0.020000134953,0.0,3.78894180059,13.2606059349,16.0820847691,6.1766795747,9.90540519442
 04/04  14:00:00,17.4806558951,0.578289313179,0.0,0.0,3.78894180059,13.1134247809,16.7130924483,8.03582408723,8.67726836109
 04/04  15:00:00,18.8524170133,0.585040978047,0.0,0.0,4.71240779196,13.5549682428,18.1731671871,8.26776199273,9.90540519442
 04/04  16:00:00,26.313110832,0.573093945572,0.0222874638286,0.0,7.18559832057,18.5321311015,19.2457316047,7.7028106325,11.5429209722
 04/04  17:00:00,32.0412335541,0.281533788899,0.0642140733629,0.0,8.38069375907,23.3147919321,22.1259730665,6.89864159434,15.2273314722
 04/04  18:00:00,34.1332147888,0.279071903035,0.0912870601264,0.0,10.6415932552,23.1212625696,24.4600378613,6.57174325022,17.8882946111
 04/04  19:00:00,33.1763577338,0.322322993817,0.0604568926106,0.0,12.3080778603,20.4854999863,25.1485766684,8.07903994621,17.0695367222
 04/04  20:00:00,38.122245195,0.376703418782,0.035084821978,0.0,12.456681583,19.8967753704,25.487860447,9.85115003041,15.6367104166
 04/04  21:00:00,32.6886609621,0.433779914273,0.00792511565315,0.0,9.18739968257,17.702556249,24.502404318,11.7313465125,12.7710578055
 04/04  22:00:00,25.841307045,0.52966367449,0.0,0.0,5.91811778209,14.0365255879,25.6809033786,14.5473613508,11.1335420277
 04/04  23:00:00,20.0644908528,0.649356553661,0.0,0.0,3.54045821811,10.5176760807,24.2745603495,18.053565655,6.22099469443
 04/04  24:00:00,16.4309155993,0.719036855882,0.0,0.0,2.55330491699,7.80157382632,21.8528272391,19.9303114613,1.92251577777
 04/05  01:00:00,15.9852659502,0.862111822727,0.0,0.0,2.55330491699,7.21284921042,25.5232424252,24.4202882844,1.10295414075
 04/05  02:00:00,15.8656791756,1.03688735611,0.0,0.0,2.55330491699,6.91848690247,30.5979487466,30.1085045844,0.489444162194
 04/05  03:00:00,15.8332261961,1.15161553061,0.0,0.0,2.55330491699,6.7713057485,34.2947001549,33.8052715566,0.489428598272
 04/05  04:00:00,17.9837474802,1.22564336695,0.0,0.0,3.82705111198,7.57405300124,37.2195719866,36.1169946417,1.10257734492
 04/05  05:00:00,22.5070337451,1.21031716989,0.0,0.0,6.02426329834,9.91545327661,41.1868756928,35.3863722037,5.80050348911
 04/05  06:00:00,27.7365031728,1.12153551748,0.0,0.0,6.51253267309,14.7454349813,51.8082933983,32.3284468991,19.4798464992
 04/05  07:00:00,27.1268344668,1.16406750947,0.0,0.0,6.01364874671,18.163451543,54.2001401079,33.4955891949,20.704550913
 04/05  08:00:00,24.6792664994,1.44791675768,0.0,0.0,4.35151303671,18.8798367041,53.622588454,33.7348206128,19.8877678413
 04/05  09:00:00,21.7324685953,1.32475069408,0.0,0.0,3.78894180059,16.6187760998,46.8719575886,29.4345357289,17.4374218596
 04/05  10:00:00,18.6686391117,1.17754791361,0.0,0.0,3.78894180059,13.7021493968,40.6692364895,24.8653786165,15.803857873
 04/05  11:00:00,18.6693863281,1.03111397611,0.0,0.0,3.78894180059,13.8493305508,33.2280982039,20.4871728058,12.7409253981
 04/05  12:00:00,18.2139281044,0.886096970581,0.0,0.0,3.69398621738,13.6338449159,27.4470955423,16.3397341309,11.1073614114
 04/05  13:00:00,17.8038894585,0.754341722632,0.0,0.0,3.78894180059,13.2606059349,22.5418329569,12.6596445355,9.88218842146
 04/05  14:00:00,17.5541498853,0.6505075187,0.00127578468024,0.0,3.78894180059,13.1134247809,18.47348476,9.81646932848,8.65701543149
 04/05  15:00:00,18.8522825993,0.584906564061,0.0,0.0,4.71240779196,13.5549682428,17.941181221,8.05899279951,9.88218842146
 04/05  16:00:00,26.2293990016,0.510719129235,0.000950449717979,0.0,7.18559832057,18.5321311015,17.5705611638,6.05480875573,11.5157524081
 04/05  17:00:00,31.9246278083,0.175316638051,0.0538254784443,0.0,8.38069375907,23.3147919321,19.2310980748,4.03982669683,15.191271378
 04/05  18:00:00,34.0078038554,0.159905349581,0.0850426802132,0.0,10.6415932552,23.1212625696,21.2170302909,3.3712174346,17.8458128563
 04/05  19:00:00,33.0527318772,0.203324216954,0.0558298128037,0.0,12.3080778603,20.4854999863,21.8212326213,4.79220175834,17.029030863
 04/05  20:00:00,38.0089435395,0.281567065676,0.0169195196348,0.0,12.456681583,19.8967753704,22.9085374745,7.30887509987,15.5996623747
 04/05  21:00:00,32.6217922969,0.374836364705,0.0,0.0,9.18739968257,17.702556249,22.8514185032,10.1104931052,12.7409253981
 04/05  22:00:00,25.8351296402,0.523486269681,0.0,0.0,5.91811778209,14.0365255879,25.555546829,14.4481854175,11.1073614114
 04/05  23:00:00,20.0891523076,0.674018008459,0.0,0.0,3.54045821811,10.5176760807,25.1228194968,18.9161500452,6.20666945154
 04/05  24:00:00,16.558341783,0.84646303959,0.0,0.0,2.55330491699,7.80157382632,26.0502593375,24.1316953509,1.91856398663
 04/06  01:00:00,16.0942504823,0.971096354859,0.0,0.0,2.55330491699,7.21284921042,29.0275964814,27.9266308752,1.10096560614
 04/06  02:00:00,15.8977083688,1.06891654931,0.0,0.0,2.55330491699,6.91848690247,31.2846566178,30.7957101753,0.488946442505
 04/06  03:00:00,15.8573135192,1.17570285366,0.0,0.0,2.55330491699,6.7713057485,34.5099523272,34.0210216558,0.488930671337
 04/06  04:00:00,18.0091617011,1.25105758782,0.0,0.0,3.82705111198,7.57405300124,37.4352970906,36.3347132923,1.10058379831
 04/06  05:00:00,22.56444919,1.2677326148,0.0,0.0,6.02426329834,9.91545327661,42.6488834373,36.861879904,5.78700353338
 04/06  06:00:00,27.8562015222,1.24123386684,0.0,0.0,6.51253267309,14.7454349813,55.4978569822,36.0651180118,19.4327389704
 04/06  07:00:00,27.2301052112,1.26733825384,0.0,0.0,6.01364874671,18.163451543,57.5806238689,36.9261956304,20.6544282385
 04/06  08:00:00,24.805344851,1.57399510929,0.0,0.0,4.35151303671,18.8798367041,57.7644447115,37.9247946602,19.8396500513
 04/06  09:00:00,21.8490022989,1.4412843977,0.0,0.0,3.78894180059,16.6187760998,50.4244221385,33.0291033451,17.3953187934
 04/06  10:00:00,18.8761107687,1.3850195706,0.0,0.0,3.78894180059,13.7021493968,46.8042108895,31.0384462669,15.7657646226
 04/06  11:00:00,18.9374631234,1.2991907714,0.0,0.0,3.78894180059,13.8493305508,41.0310538581,28.3207033058,12.7103505524
 04/06  12:00:00,18.568828078,1.24099694416,0.0,0.0,3.69398621738,13.6338449159,37.6839628456,26.603166464,11.0807963816
 04/06  13:00:00,18.2308695609,1.18132182496,0.0,0.0,3.78894180059,13.2606059349,34.7216690937,24.8630383403,9.85863075345
 04/06  14:00:00,17.9601008169,1.05773423503,0.0,0.0,3.78894180059,13.1134247809,29.9612606687,21.3247955433,8.63646512535
 04/06  15:00:00,19.1942876848,0.926911649561,0.0,0.0,4.71240779196,13.5549682428,27.3783608769,17.5197301235,9.85863075345
 04/06  16:00:00,26.4556767998,0.737947377198,0.0,0.0,7.18559832057,18.5321311015,23.6331367679,12.1449518437,11.4881849243
