Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  17:00:00,32.0213644842,0.32587879238,0.0,0.0,8.38069375907,23.3147919321,23.5957562769,8.44107446835,15.1546818086
 04/06  18:00:00,34.0365733839,0.273717558247,0.0,0.0,10.6415932552,23.1212625696,24.9044320552,7.10172471909,17.8027073361
 04/06  19:00:00,33.1069493116,0.313371464229,0.0,0.0,12.3080778603,20.4854999863,25.2237387771,8.23580852635,16.9879302507
 04/06  20:00:00,38.1078848185,0.397427864279,0.0,0.0,12.456681583,19.8967753704,26.2126354974,10.6505651461,15.5620703513
 04/06  21:00:00,32.7759152109,0.528959278724,0.0,0.0,9.18739968257,17.702556249,27.2847789605,14.5744284081,12.7103505524
 04/06  22:00:00,26.0408701383,0.72922676775,0.0,0.0,5.91811778209,14.0365255879,31.768704964,20.6879085824,11.0807963816
 04/06  23:00:00,20.3394292914,0.924294992288,0.0,0.0,3.54045821811,10.5176760807,32.7638764859,26.5717426167,6.19213386915
 04/06  24:00:00,16.8461489554,1.13427021198,0.0,0.0,2.55330491699,7.80157382632,34.8565077657,32.9419535949,1.9145541708
 04/07  01:00:00,16.4018997919,1.27874566444,0.0,0.0,2.55330491699,7.21284921042,38.4391939622,37.3402457003,1.09894826186
 04/07  02:00:00,16.202660948,1.37386912855,0.0,0.0,2.55330491699,6.91848690247,40.6531670658,40.1647255291,0.488441536717
 04/07  03:00:00,16.1325402789,1.4509296134,0.0,0.0,2.55330491699,6.7713057485,42.9418916707,42.4534661067,0.488425563954
 04/07  04:00:00,18.2577077647,1.49960365145,0.0,0.0,3.82705111198,7.57405300124,44.9949867359,43.8964251569,1.09856157906
 04/07  05:00:00,22.7884382441,1.49172166889,0.0,0.0,6.02426329834,9.91545327661,49.4201792887,43.6468681832,5.77331110555
 04/07  06:00:00,28.0133707666,1.39840311128,0.0,0.0,6.51253267309,14.7454349813,60.0080114005,40.6230478935,19.384963507
 04/07  07:00:00,27.3270204009,1.36425344362,0.0,0.0,6.01364874671,18.163451543,60.1152414855,39.5116463868,20.6035950987
 04/07  08:00:00,24.9008282429,1.66947850118,0.0,0.0,4.35151303671,18.8798367041,60.5469851757,40.7561349609,19.7908502148
 04/07  09:00:00,21.9586344903,1.55091658906,0.0,0.0,3.78894180059,16.6187760998,53.4481897272,36.0955707908,17.3526189364
 04/07  10:00:00,18.8171317721,1.326040574,0.0,0.0,3.78894180059,13.7021493968,44.7799800353,29.0528486167,15.7271314186
 04/07  11:00:00,18.7890742591,1.15080190714,0.0,0.0,3.78894180059,13.8493305508,36.5759547331,23.8966124103,12.6793423228
 04/07  12:00:00,18.3915331242,1.06370199039,0.0,0.0,3.69398621738,13.6338449159,32.3086167411,21.254761936,11.0538548051
 04/07  13:00:00,17.938780051,0.889232315122,0.0,0.0,3.78894180059,13.2606059349,26.1009572502,16.2662180834,9.83473916677
 04/07  14:00:00,17.7098581578,0.80749157587,0.0,0.0,3.78894180059,13.1134247809,22.6860903659,14.0704668374,8.61562352846
 04/07  15:00:00,19.0212746527,0.75389861742,0.0,0.0,4.71240779196,13.5549682428,22.5171428888,12.682403722,9.83473916677
 04/07  16:00:00,26.3710824917,0.653353069101,0.0,0.0,7.18559832057,18.5321311015,21.3497459733,9.88951928878,11.4602266845
 04/07  17:00:00,31.9718631629,0.276377471054,0.0,0.0,8.38069375907,23.3147919321,22.3065718252,7.1889982257,15.1175735995
 04/07  18:00:00,34.0224654893,0.259609663626,0.0,0.0,10.6415932552,23.1212625696,24.5398858105,6.78089499474,17.7589908158
 04/07  19:00:00,33.0732224172,0.279644569746,0.0,0.0,12.3080778603,20.4854999863,24.284068259,7.33782120209,16.9462470569
 04/07  20:00:00,38.0918973764,0.381440422182,0.0,0.0,12.456681583,19.8967753704,25.7564457418,10.2325002629,15.5239454789
 04/07  21:00:00,32.7770422797,0.530086347471,0.0,0.0,9.18739968257,17.702556249,27.3185038357,14.6391615129,12.6793423228
 04/07  22:00:00,26.0505411926,0.738897822102,0.0,0.0,5.91811778209,14.0365255879,31.9915169705,20.9376621654,11.0538548051
 04/07  23:00:00,20.3563355538,0.941201254649,0.0,0.0,3.54045821811,10.5176760807,33.2184515238,27.0410592719,6.17739225184
 04/07  24:00:00,16.8374820413,1.12560329796,0.0,0.0,2.55330491699,7.80157382632,34.5220560525,32.6115685347,1.91048751775
 04/08  01:00:00,16.3806868299,1.25753270249,0.0,0.0,2.55330491699,7.21284921042,37.7078595951,36.6109568898,1.09690270532
 04/08  02:00:00,16.2469111091,1.41811928959,0.0,0.0,2.55330491699,6.91848690247,42.2823637176,41.7944341233,0.487929594347
 04/08  03:00:00,16.2362398049,1.55462913944,0.0,0.0,2.55330491699,6.7713057485,46.7564876743,46.2685742486,0.487913425698
 04/08  04:00:00,18.3882772695,1.63017315625,0.0,0.0,3.82705111198,7.57405300124,49.8381800477,48.7416687618,1.09651128599
 04/08  05:00:00,22.9442285585,1.64751198333,0.0,0.0,6.02426329834,9.91545327661,55.1339242615,49.3744940011,5.75943026038
 04/08  06:00:00,28.2259104531,1.61094279783,0.0,0.0,6.51253267309,14.7454349813,67.6147456936,48.2782114362,19.3365342574
 04/08  07:00:00,27.4041314931,1.6348938982,0.0,0.0,6.01364874671,17.9699221805,69.7500165069,49.1979499594,20.5520665475
 04/08  08:00:00,23.3627549201,1.57781874706,0.0,0.0,3.66783283761,18.1171033345,66.4109726059,46.6695898228,19.7413827831
 04/08  09:00:00,20.2925475253,1.33124319278,0.0,0.0,3.10526160149,15.8560427302,55.3293527059,38.0200177723,17.3093349337
 04/08  10:00:00,17.1065759991,1.0618983697,0.0,0.0,3.10526160149,12.9394160272,45.072955234,29.3849855321,15.6879697019
 04/08  11:00:00,16.9982432731,0.806384489887,0.0,0.0,3.10526160149,13.0865971812,34.3565475039,21.7086376116,12.6479098923
 04/08  12:00:00,16.6729511129,0.628273483698,0.0,0.0,3.10526160149,12.9394160272,27.7240424917,16.6974978312,11.0265446605
 04/08  13:00:00,16.1507390964,0.547604929189,0.0,0.0,3.10526160149,12.4978725653,24.3822985651,14.5717778284,9.81052073669
 04/08  14:00:00,15.8805212396,0.424568226372,0.0,0.0,3.10526160149,12.3506914113,19.8062119365,11.2117151237,8.59449681285
 04/08  15:00:00,17.1886945418,0.367732075252,0.0,0.0,4.02872759285,12.7922348732,19.4804234298,9.66990269314,9.81052073669
 04/08  16:00:00,24.5795080973,0.308192243432,0.0,0.0,6.50191812146,17.7693977319,19.5354488675,8.10356289906,11.4318859685
 04/08  17:00:00,31.7203231955,0.218366866049,0.0,0.0,8.38069375907,23.1212625696,20.7468595256,5.6669017856,15.07995774
 04/08  18:00:00,33.9490431324,0.186187306763,0.0,0.0,10.6415932552,23.1212625696,22.5491739479,4.83449770631,17.7146762416
 04/08  19:00:00,33.0342621813,0.240684333865,0.0,0.0,12.3080778603,20.4854999863,23.2319408521,6.3279472264,16.9039936257
 04/08  20:00:00,37.1784559327,0.360832311885,0.0,0.0,12.456681583,19.8967753704,25.2308935965,9.74559454862,15.4852990479
 04/08  21:00:00,32.7429794895,0.496023557264,0.0,0.0,9.18739968257,17.702556249,26.3933666139,13.7454567216,12.6479098923
 04/08  22:00:00,25.9791281576,0.667484787145,0.0,0.0,5.91811778209,14.0365255879,29.9098453275,18.883300667,11.0265446605
 04/08  23:00:00,20.3025101148,0.887375815704,0.0,0.0,3.54045821811,10.5176760807,31.6540745206,25.4916255554,6.16244896519
 04/08  24:00:00,16.7996668373,1.08778809395,0.0,0.0,2.55330491699,7.80157382632,33.4372296304,31.5308643986,1.90636523178
 04/09  01:00:00,16.3442365424,1.22108241492,0.0,0.0,2.55330491699,7.21284921042,36.6504020709,35.5555725286,1.09482954232
 04/09  02:00:00,16.1417523768,1.3129605573,0.0,0.0,2.55330491699,6.91848690247,38.7368820135,38.2494712465,0.487410767
 04/09  03:00:00,16.0650838691,1.38347320358,0.0,0.0,2.55330491699,6.7713057485,40.7891222348,40.3017278265,0.48739440823
 04/09  04:00:00,18.1694843875,1.41138027425,0.0,0.0,3.82705111198,7.57405300124,42.1177017181,41.0232681918,1.09443352624
 04/09  05:00:00,22.6637538613,1.36703728606,0.0,0.0,6.02426329834,9.91545327661,45.2569506431,39.5115855347,5.74536510843
 04/09  06:00:00,27.8808068631,1.26583920779,0.0,0.0,6.51253267309,14.7454349813,55.5903672432,36.3029016797,19.2874655635
 04/09  07:00:00,27.0152377793,1.24600018439,0.0,0.0,6.01364874671,17.9699221805,56.1865401889,35.6866823442,20.4998578446
 04/09  08:00:00,23.1250989385,1.34016276548,0.0,0.0,3.66783283761,18.1171033345,58.2441469418,38.552884536,19.6912624058
 04/09  09:00:00,20.2780109424,1.3167066099,0.0,0.0,3.10526160149,15.8560427302,54.8801827218,37.6147031184,17.2654796034
 04/09  10:00:00,17.1792629454,1.13458531593,0.0,0.0,3.10526160149,12.9394160272,47.2415782577,31.5932871879,15.6482910698
 04/09  11:00:00,17.2566396209,1.06478083767,0.0,0.0,3.10526160149,13.0865971812,42.0223689301,29.406306361,12.6160625692
 04/09  12:00:00,17.080371179,1.03569354977,0.0,0.0,3.10526160149,12.9394160272,39.6556275657,28.6567535302,10.9988740355
 04/09  13:00:00,16.5871951597,0.984060992521,0.0,0.0,3.10526160149,12.4978725653,36.9702505517,27.1842679165,9.78598263525
 04/09  14:00:00,16.3596606444,0.903707631247,0.0,0.0,3.10526160149,12.3506914113,33.3863159567,24.8132247217,8.573091235
 04/09  15:00:00,17.5625415974,0.741579130902,0.0,0.0,4.02872759285,12.7922348732,29.7788410468,19.9928584116,9.78598263525
 04/09  16:00:00,24.9339962184,0.662680364452,0.0,0.0,6.50191812146,17.7693977319,29.2384487925,17.8352776236,11.4031711689
 04/09  17:00:00,32.0153460422,0.513389712766,0.0,0.0,8.38069375907,23.1212625696,28.7504771135,13.7086317438,15.0418453696
 04/09  18:00:00,34.1470498099,0.384193984202,0.0,0.0,10.6415932552,23.1212625696,27.7418517628,10.0720750259,17.6697767368
 04/09  19:00:00,33.1788674349,0.385289587535,0.0,0.0,12.3080778603,20.4854999863,26.9919288082,10.1307463382,16.86118247
 04/09  20:00:00,37.3154555748,0.4978319539,0.0,0.0,12.456681583,19.8967753704,28.880367312,13.434224809,15.4461425031
 04/09  21:00:00,32.963457406,0.716501473832,0.0,0.0,9.18739968257,17.702556249,32.7557570955,20.1396945264,12.6160625692
 04/09  22:00:00,26.1842690412,0.872625670712,0.0,0.0,5.91811778209,14.0365255879,35.7503710619,24.7514970264,10.9988740355
 04/09  23:00:00,20.4441626203,1.02902832117,0.0,0.0,3.54045821811,10.5176760807,35.5032255308,29.3559170962,6.14730843452
 04/09  24:00:00,16.9806990796,1.26882033624,0.0,0.0,2.55330491699,7.80157382632,38.7951748952,36.8929863616,1.90218853366
 04/10  01:00:00,16.5191308334,1.39597670591,0.0,0.0,2.55330491699,7.21284921042,41.8871462489,40.794416862,1.09272938687
 04/10  02:00:00,16.3051018124,1.47630999289,0.0,0.0,2.55330491699,6.91848690247,43.6471476504,43.160262442,0.486885208329
 04/10  03:00:00,16.2550023007,1.57339163517,0.0,0.0,2.55330491699,6.7713057485,46.7915002485,46.3046315832,0.486868665258
 04/10  04:00:00,18.3871654549,1.62906134161,0.0,0.0,3.82705111198,7.57405300124,49.2160921389,48.1237632238,1.09232891514
 04/10  05:00:00,22.8929295749,1.59621299971,0.0,0.0,6.02426329834,9.91545327661,52.7251343584,46.9940145436,5.7311198148
 04/10  06:00:00,28.1172187786,1.50225112326,0.0,0.0,6.51253267309,14.7454349813,63.1735884218,43.935816465,19.2377719568
 04/10  07:00:00,26.5402850017,1.47035137772,0.0,0.0,6.01364874671,18.163451543,63.3577330073,42.9107485562,20.4469844511
 04/10  08:00:00,24.8871713837,1.65582164193,0.0,0.0,4.35151303671,18.8798367041,60.2582627972,40.6177588718,19.6405039254
 04/10  09:00:00,21.8014048228,1.39368692159,0.0,0.0,3.78894180059,16.6187760998,48.1157148335,30.8946489005,17.221065933
 04/10  10:00:00,18.6074807547,1.11638955658,0.0,0.0,3.78894180059,13.7021493968,37.9059031772,22.2977959045,15.6081072727
 04/10  11:00:00,18.4726610321,0.834388680114,0.0,0.0,3.78894180059,13.8493305508,26.881936293,14.2981265083,12.5838097847
 04/10  12:00:00,17.9679957823,0.640164648517,0.0,0.0,3.69398621738,13.6338449159,20.0586349203,9.08778379584,10.9708511244
 04/10  13:00:00,17.5478867283,0.498338992406,0.0,0.0,3.78894180059,13.2606059349,15.2319543078,5.47082217859,9.76113212919
 04/10  14:00:00,17.288445832,0.386079250128,0.0,0.0,3.78894180059,13.1134247809,11.2205509408,2.66913780684,8.55141313398
 04/10  15:00:00,18.5851318503,0.317755815074,0.0,0.0,4.71240779196,13.5549682428,10.7414493449,0.980317215701,9.76113212919
 04/10  16:00:00,25.9968236725,0.279094249856,0.0,0.0,7.18559832057,18.5321311015,11.423646661,0.0495558714912,11.3740907895
 04/10  17:00:00,31.6954856919,0.0,0.0,0.0,8.38069375907,23.3147919321,15.0032477751,0.0,15.0032477751
 04/10  18:00:00,33.7628558257,0.0,0.0,0.0,10.6415932552,23.1212625696,17.6243055981,0.0,17.6243055981
 04/10  19:00:00,32.7935778474,0.0,0.0,0.0,12.3080778603,20.4854999863,16.817826268,0.0,16.817826268
 04/10  20:00:00,36.8176236209,0.0,0.0,0.0,12.456681583,19.8967753704,15.4064874402,0.0,15.4064874402
 04/10  21:00:00,32.2550110886,0.00805515636577,0.0,0.0,9.18739968257,17.702556249,12.7871025115,0.203292726823,12.5838097847
 04/10  22:00:00,25.4232057658,0.111562395299,0.0,0.0,5.91811778209,14.0365255879,13.9224006118,2.95154948743,10.9708511244
 04/10  23:00:00,19.6869164258,0.27178212672,0.0,0.0,3.54045821811,10.5176760807,13.4641529507,7.3321778072,6.13197514354
 04/10  24:00:00,16.1114296238,0.399550880394,0.0,0.0,2.55330491699,7.80157382632,12.775781507,10.8778228467,1.89795866029
 04/11  01:00:00,15.6344380626,0.511283935199,0.0,0.0,2.55330491699,7.21284921042,15.1132186422,14.0226157812,1.09060286103
 04/11  02:00:00,15.4167092332,0.587917413763,0.0,0.0,2.55330491699,6.91848690247,16.607749641,16.121396567,0.486353073987
 04/11  03:00:00,15.2910582008,0.609447535271,0.0,0.0,2.55330491699,6.7713057485,17.0395446397,16.5532082872,0.486336352483
 04/11  04:00:00,17.3787437902,0.62063967697,0.0,0.0,3.82705111198,7.57405300124,17.8212699155,16.7310718396,1.09019807593
 04/11  05:00:00,21.9018786326,0.605162057416,0.0,0.0,6.02426329834,9.91545327661,21.9275698451,16.2108712472,5.71669859791
 04/11  06:00:00,27.1548520503,0.539884394966,0.0,0.0,6.51253267309,14.7454349813,33.4891572457,14.3016890922,19.1874681534
 04/11  07:00:00,25.5812523358,0.511318711862,0.0,0.0,6.01364874671,18.163451543,33.8603509738,13.4668889489,20.3934620249
 04/11  08:00:00,23.9725449484,0.741195206649,0.0,0.0,4.35151303671,18.8798367041,31.6830437641,12.0939213905,19.5891223736
 04/11  09:00:00,20.9928383289,0.585120427669,0.0,0.0,3.78894180059,16.6187760998,24.8582418835,7.68213480831,17.1761070751
 04/11  10:00:00,17.9371511269,0.44605992873,0.0,0.0,3.78894180059,13.7021493968,19.6632253543,4.0957951435,15.5674302108
 04/11  11:00:00,17.9757715257,0.329671951445,0.00782722229101,0.0,3.78894180059,13.8493305508,13.8007188379,1.24955774762,12.5511610903
 04/11  12:00:00,17.6499137549,0.281052176465,0.0410304446489,0.0,3.69398621738,13.6338449159,11.0362438495,0.0937596235374,10.942484226
 04/11  13:00:00,17.5109158568,0.287604180683,0.173763940218,0.0,3.78894180059,13.2606059349,9.73597657776,0.0,9.73597657776
 04/11  14:00:00,17.5611166969,0.315977384791,0.342772730257,0.0,3.78894180059,13.1134247809,8.52946892953,0.0,8.52946892953
 04/11  15:00:00,18.9375275983,0.317522298188,0.352629264863,0.0,4.71240779196,13.5549682428,9.73597657776,0.0,9.73597657776
 04/11  16:00:00,26.6179167326,0.358098459911,0.542088850077,0.0,7.18559832057,18.5321311015,11.3446534421,0.0,11.3446534421
 04/11  17:00:00,32.6148567612,0.173514210835,0.745856858529,0.0,8.38069375907,23.3147919321,14.9641763867,0.0,14.9641763867
 04/11  18:00:00,35.1131903032,0.257336224036,1.09299825352,0.0,10.6415932552,23.1212625696,17.5782762912,0.0,17.5782762912
 04/11  19:00:00,34.0205207681,0.238727632777,0.988215287907,0.0,12.3080778603,20.4854999863,16.7739378591,0.0,16.7739378591
 04/11  20:00:00,37.748012463,0.185874633858,0.744514208322,0.0,12.456681583,19.8967753704,15.3663456028,0.0,15.3663456028
 04/11  21:00:00,33.0473887113,0.160977159355,0.639455619746,0.0,9.18739968257,17.702556249,12.5511610903,0.0,12.5511610903
 04/11  22:00:00,25.7810153225,0.0949735864232,0.374398365577,0.0,5.91811778209,14.0365255879,10.942484226,0.0,10.942484226
 04/11  23:00:00,19.6909009261,0.0556603106494,0.22010631635,0.0,3.54045821811,10.5176760807,6.11645363308,0.0,6.11645363308
 04/11  24:00:00,15.8742764214,0.032813048887,0.129584629127,0.0,2.55330491699,7.80157382632,1.8936768643,0.0,1.8936768643
 04/12  01:00:00,15.235812764,0.0230602028831,0.0895984336439,0.0,2.55330491699,7.21284921042,1.08845059469,0.0,1.08845059469
 04/12  02:00:00,14.9167153067,0.0181060525224,0.0698174346587,0.0,2.55330491699,6.91848690247,0.485814521581,0.0,0.485814521581
 04/12  03:00:00,14.7528929067,0.0147442023951,0.0565380387603,0.0,2.55330491699,6.7713057485,0.485797627561,0.0,0.485797627561
 04/12  04:00:00,16.8328245545,0.0154792943396,0.0592411468948,0.0,3.82705111198,7.57405300124,1.08804163967,0.0,1.08804163967
 04/12  05:00:00,21.4189898631,0.0253121366961,0.0969611511626,0.0,6.02426329834,9.91545327661,5.70210572825,0.0,5.70210572825
 04/12  06:00:00,26.8287249205,0.044258427756,0.169498837415,0.0,6.51253267309,14.7454349813,19.1365690505,0.0,19.1365690505
 04/12  07:00:00,25.3396186485,0.0557037461097,0.21398127842,0.0,6.01364874671,18.163451543,20.3393064162,0.0,20.3393064162
 04/12  08:00:00,23.8075950355,0.333561406926,0.242683886872,0.0,4.35151303671,18.8798367041,19.5371329665,0.0,19.5371329665
 04/12  09:00:00,21.2776510121,0.372301338604,0.497631772228,0.0,3.78894180059,16.6187760998,17.1306163439,0.0,17.1306163439
 04/12  10:00:00,19.0660483181,0.48722149962,1.08773562037,0.0,3.78894180059,13.7021493968,15.5262719302,0.0,15.5262719302
 04/12  11:00:00,19.9869360184,0.611295597328,1.73736806913,0.0,3.78894180059,13.8493305508,12.5181261545,0.0,12.5181261545
 04/12  12:00:00,20.7305750247,0.798931573456,2.60381231744,0.0,3.69398621738,13.6338449159,10.9137817408,0.0,10.9137817408
 04/12  13:00:00,21.0719280539,0.910415866467,3.11196445151,0.0,3.78894180059,13.2606059349,9.71052343052,0.0,9.71052343052
 04/12  14:00:00,21.6114720932,1.03737554072,3.67172997064,0.0,3.78894180059,13.1134247809,8.50726512024,0.0,8.50726512024
 04/12  15:00:00,24.6705511859,1.31921877824,5.08395637244,0.0,4.71240779196,13.5549682428,9.71052343052,0.0,9.71052343052
 04/12  16:00:00,33.3225912488,1.53192448661,6.0729373396,0.0,7.18559832057,18.5321311015,11.3148678442,0.0,11.3148678442
 04/12  17:00:00,39.5468359963,1.43977728033,6.41157302409,0.0,8.38069375907,23.3147919321,14.9246427751,0.0,14.9246427751
 04/12  18:00:00,41.6705034164,1.47785491577,6.42979267498,0.0,10.6415932552,23.1212625696,17.5317024473,0.0,17.5317024473
 04/12  19:00:00,40.0341944486,1.38719530938,5.85342129181,0.0,12.3080778603,20.4854999863,16.7295302405,0.0,16.7295302405
 04/12  20:00:00,43.0272913447,1.21766721492,4.99200050892,0.0,12.456681583,19.8967753704,15.3257288785,0.0,15.3257288785
 04/12  21:00:00,37.446190001,1.0383641201,4.16086994869,0.0,9.18739968257,17.702556249,12.5181261545,0.0,12.5181261545
 04/12  22:00:00,29.2115189241,0.789006673243,3.1108688804,0.0,5.91811778209,14.0365255879,10.9137817408,0.0,10.9137817408
 04/12  23:00:00,22.3999619393,0.60216003404,2.38266760616,0.0,3.54045821811,10.5176760807,6.10074849968,0.0,6.10074849968
 04/12  24:00:00,17.7662206429,0.414630316535,1.63971158295,0.0,2.55330491699,7.80157382632,1.88934441371,0.0,1.88934441371
 04/13  01:00:00,16.2809005227,0.239530474991,0.918215920227,0.0,2.55330491699,7.21284921042,1.08627322541,0.0,1.08627322541
 04/13  02:00:00,15.5079102634,0.145081017836,0.534037426101,0.0,2.55330491699,6.91848690247,0.485269710625,0.0,0.485269710625
 04/13  03:00:00,15.0877215121,0.0892180185147,0.316892828069,0.0,2.55330491699,6.7713057485,0.48525265005,0.0,0.48525265005
 04/13  04:00:00,17.0198854527,0.0590680613741,0.202713278088,0.0,3.82705111198,7.57405300124,1.08586024501,0.0,1.08586024501
 04/13  05:00:00,21.5499438692,0.0585926821259,0.194634611866,0.0,6.02426329834,9.91545327661,5.68734552713,0.0,5.68734552713
 04/13  06:00:00,26.9211147573,0.0725960871015,0.233551014893,0.0,6.51253267309,14.7454349813,19.0850897213,0.0,19.0850897213
 04/13  07:00:00,25.2996071138,0.0548068081545,0.174866681641,0.0,6.01364874671,18.163451543,20.2845336627,0.0,20.2845336627
 04/13  08:00:00,23.5954335822,0.298302283993,0.0657815564266,0.0,4.35151303671,18.8798367041,19.5025381694,0.0179870690875,19.4845511003
 04/13  09:00:00,20.7643068443,0.297944821531,0.0586441215356,0.0,3.78894180059,16.6187760998,17.1478624236,0.0632552126689,17.084607211
 04/13  10:00:00,17.8639969987,0.319640057418,0.0532657431256,0.0,3.78894180059,13.7021493968,16.1499637285,0.665319109052,15.4846446195
 04/13  11:00:00,18.0687903212,0.33158597816,0.0989319910595,0.0,3.78894180059,13.8493305508,13.1695005824,0.684785822032,12.4847147603
 04/13  12:00:00,17.8483488395,0.339090936904,0.181426768815,0.0,3.69398621738,13.6338449159,11.1820300077,0.297277838837,10.8847521688
 04/13  13:00:00,17.6360595353,0.339297875842,0.247213923552,0.0,3.78894180059,13.2606059349,9.82218104526,0.137400820076,9.68478022519
 04/13  14:00:00,17.5260982751,0.34391974682,0.279811946378,0.0,3.78894180059,13.1134247809,8.60480721957,0.11999893802,8.48480828155
 04/13  15:00:00,18.8925066179,0.357207378275,0.267923204348,0.0,4.71240779196,13.5549682428,10.1457176165,0.460937391323,9.68478022519
 04/13  16:00:00,26.3495081566,0.384158037731,0.24762069626,0.0,7.18559832057,18.5321311015,12.3684661606,1.0837233439,11.2847428167
 04/13  17:00:00,32.1087570553,0.142258042332,0.271013321073,0.0,8.38069375907,23.3147919321,16.2448448017,1.36018615405,14.8846586476
 04/13  18:00:00,34.2441176273,0.165728345881,0.315533455722,0.0,10.6415932552,23.1212625696,19.0120164549,1.52741859601,17.4845978589
 04/13  19:00:00,33.2375460391,0.19556293583,0.24840525588,0.0,12.3080778603,20.4854999863,19.5199740642,2.83535750113,16.6846165631
 04/13  20:00:00,37.2461804896,0.260104635576,0.168452233204,0.0,12.456681583,19.8967753704,20.5585891693,5.27393987374,15.2846492955
 04/13  21:00:00,32.6732228675,0.308697807018,0.11756912834,0.0,9.18739968257,17.702556249,19.5685510398,7.08383627944,12.4847147603
 04/13  22:00:00,25.7025404211,0.369718383633,0.0211786669513,0.0,5.91811778209,14.0365255879,20.589977589,9.70522542012,10.8847521688
 04/13  23:00:00,19.8827064597,0.467572160601,0.0,0.0,3.54045821811,10.5176760807,18.7111042736,12.6262398793,6.08486439426
 04/13  24:00:00,16.2809024892,0.569023745764,0.0,0.0,2.55330491699,7.80157382632,17.3990110541,15.5140484626,1.88496259152
 04/14  01:00:00,15.7700022078,0.646848080316,0.0,0.0,2.55330491699,7.21284921042,18.8443157436,17.7602443454,1.08407139824
 04/14  02:00:00,15.5331128185,0.704320999076,0.0,0.0,2.55330491699,6.91848690247,19.8738922556,19.3891734531,0.484718802493
 04/14  03:00:00,15.4320575291,0.750446863608,0.0,0.0,2.55330491699,6.7713057485,21.1700446228,20.6853430414,0.484701581368
 04/14  04:00:00,17.532789696,0.774685582719,0.0,0.0,3.82705111198,7.57405300124,22.4155654483,21.3319109103,1.08365453799
 04/14  05:00:00,22.0570949403,0.760378365044,0.0,0.0,6.02426329834,9.91545327661,26.5189080141,20.8464856487,5.67242236538
 04/14  06:00:00,27.3299360752,0.714968419838,0.0,0.0,6.51253267309,14.7454349813,38.503693981,19.4706485702,19.0330454107
 04/14  07:00:00,25.7824068632,0.712473239229,0.0,0.0,6.01364874671,18.163451543,39.6203966342,19.3912366494,20.2291599849
 04/14  08:00:00,24.2941441349,1.06279439319,0.0,0.0,4.35151303671,18.8798367041,41.0530458698,21.6216535231,19.4313923467
 04/14  09:00:00,21.4711375184,1.06341961715,0.0,0.0,3.78894180059,16.6187760998,38.5266622708,21.4885689693,17.0380933015
 04/14  10:00:00,18.5019421328,1.01085093472,0.0,0.0,3.78894180059,13.7021493968,35.2736674995,19.8311068934,15.4425606061
 04/14  11:00:00,18.5769753045,0.938702952529,0.0,0.0,3.78894180059,13.8493305508,30.0790414716,17.6281046694,12.4509368023
 04/14  12:00:00,18.1625672175,0.834736083696,0.0,0.0,3.69398621738,13.6338449159,25.4498451172,14.5944410103,10.8554041069
 04/14  13:00:00,17.7366911435,0.687143407634,0.0,0.0,3.78894180059,13.2606059349,20.1334442204,10.4746896351,9.65875458537
 04/14  14:00:00,17.4853161437,0.582949561865,0.0,0.0,3.78894180059,13.1134247809,16.1335609179,7.67145585411,8.46210506383
 04/14  15:00:00,18.799715148,0.509927029908,0.0224120829055,0.0,4.71240779196,13.5549682428,15.283794104,5.62503951866,9.65875458537
 04/14  16:00:00,26.2640719242,0.43883742958,0.107505072041,0.0,7.18559832057,18.5321311015,14.4918292622,3.23754198148,11.2542872808
 04/14  17:00:00,32.1034574589,0.139734586446,0.26823718059,0.0,8.38069375907,23.3147919321,16.325710014,1.4814741686,14.8442358454
 04/14  18:00:00,34.2542079495,0.142738531448,0.348613592373,0.0,10.6415932552,23.1212625696,18.3581151413,0.921138665898,17.4369764754
 04/14  19:00:00,33.2476880221,0.160036765384,0.294073409274,0.0,12.3080778603,20.4854999863,18.3644066902,1.72519656249,16.6392101277
 04/14  20:00:00,37.2420202273,0.176539933253,0.247856673226,0.0,12.456681583,19.8967753704,17.7274303547,2.48431133554,15.2431190192
 04/14  21:00:00,32.6269715713,0.199443136039,0.180572503104,0.0,9.18739968257,17.702556249,16.0555172686,3.60458046632,12.4509368023
 04/14  22:00:00,25.6078941284,0.24141213373,0.0548386241423,0.0,5.91811778209,14.0365255879,16.6192656775,5.76386157057,10.8554041069
 04/14  23:00:00,19.7201476474,0.303777876424,0.00123547180511,0.0,3.54045821811,10.5176760807,13.9317335521,7.86292753134,6.06880602076
 04/14  24:00:00,16.096177926,0.384299182573,0.0,0.0,2.55330491699,7.80157382632,11.8984819323,10.0179492369,1.88053269538
 04/15  01:00:00,15.5440778201,0.420923692698,0.0,0.0,2.55330491699,7.21284921042,12.0410316788,10.9591859133,1.08184576549
 04/15  02:00:00,15.2787228038,0.449930984355,0.0,0.0,2.55330491699,6.91848690247,12.1950111205,11.7108491602,0.484161960374
 04/15  03:00:00,15.1549130056,0.473302340063,0.0,0.0,2.55330491699,6.7713057485,12.800419048,12.3162744632,0.48414458474
 04/15  04:00:00,17.2199141148,0.46181000158,0.0,0.0,3.82705111198,7.57405300124,13.0206104449,11.939185273,1.08142517189
 04/15  05:00:00,21.7254543027,0.428737727443,0.0,0.0,6.02426329834,9.91545327661,16.6739440417,11.0166033796,5.65734066206
 04/15  06:00:00,26.9898052079,0.374837552622,0.0,0.0,6.51253267309,14.7454349813,28.5580959814,9.57764445019,18.9804515312
 04/15  07:00:00,25.2274474372,0.351043175653,0.0,0.0,6.01364874671,17.9699221805,29.1281620207,8.9549602397,20.173201781
 04/15  08:00:00,22.1814847154,0.39654854231,0.0,0.0,3.66783283761,18.1171033345,29.5613196471,10.183647199,19.3776724481
 04/15  09:00:00,19.3731699076,0.411865575028,0.0,0.0,3.10526160149,15.8560427302,27.6019949278,10.6109065376,16.9910883902
 04/15  10:00:00,16.3937328998,0.349055270384,0.0,0.0,3.10526160149,12.9394160272,24.2601055286,8.86007317554,15.400032353
 04/15  11:00:00,16.4791444474,0.287285664165,0.0,0.0,3.10526160149,13.0865971812,19.623109373,7.20630708964,12.4168022833
 04/15  12:00:00,16.295442731,0.25076510183,0.0,0.0,3.10526160149,12.9394160272,17.0871799308,6.26143368466,10.8257462462
 04/15  13:00:00,15.9081692105,0.305035043313,0.0,0.0,3.10526160149,12.4978725653,17.3643147042,7.73186048587,9.63245421831
 04/15  14:00:00,15.8444330058,0.388479992598,0.0,0.0,3.10526160149,12.3506914113,18.5635607644,10.124398574,8.43916219044
 04/15  15:00:00,17.2092842247,0.388321758164,0.0,0.0,4.02872759285,12.7922348732,19.8228303923,10.190376174,9.63245421831
 04/15  16:00:00,24.6452538674,0.373938013471,0.0,0.0,6.50191812146,17.7693977319,21.0300215425,9.806511287,11.2235102555
 04/15  17:00:00,31.8339427769,0.330285806808,0.00170064070869,0.0,8.38069375907,23.1212625696,23.4347244253,8.6313380862,14.8033863391
 04/15  18:00:00,34.131570046,0.321713568747,0.0470006516163,0.0,10.6415932552,23.1212625696,25.4168372408,8.02798484132,17.3888523995
 04/15  19:00:00,33.1685666722,0.329249927715,0.04573889706,0.0,12.3080778603,20.4854999863,24.8355486618,8.24222428087,16.5933243809
 04/15  20:00:00,37.1952329273,0.338124810145,0.0394844963416,0.0,12.456681583,19.8967753704,23.7280870034,8.52693665506,15.2011503484
 04/15  21:00:00,32.6308411946,0.371230726373,0.0126545360205,0.0,9.18739968257,17.702556249,22.0801874108,9.66338512745,12.4168022833
 04/15  22:00:00,25.7525281749,0.440884804415,0.0,0.0,5.91811778209,14.0365255879,22.4835699486,11.6578237024,10.8257462462
 04/15  23:00:00,19.9670553911,0.551921092014,0.0,0.0,3.54045821811,10.5176760807,20.903622758,14.8510446233,6.0525781347
 04/15  24:00:00,16.3700096276,0.658130884176,0.0,0.0,2.55330491699,7.80157382632,19.7914033396,17.9153473024,1.87605603716
 04/16  01:00:00,15.8261792232,0.70302509577,0.0,0.0,2.55330491699,7.21284921042,20.2213291686,19.1417321821,1.07959698658
 04/16  02:00:00,15.5667178776,0.737926058084,0.0,0.0,2.55330491699,6.91848690247,20.5714568269,20.0878574777,0.483599349218
 04/16  03:00:00,15.5144443612,0.832833695749,0.0,0.0,2.55330491699,6.7713057485,23.5468479897,23.0632661646,0.483581825157
 04/16  04:00:00,17.6659817659,0.9078776526,0.0,0.0,3.82705111198,7.57405300124,26.5872696347,25.5080968277,1.07917280699
 04/16  05:00:00,22.2080050281,0.911288452912,0.0,0.0,6.02426329834,9.91545327661,31.2739092682,25.631804385,5.64210488316
 04/16  06:00:00,27.4397361079,0.824768452608,0.0,0.0,6.51253267309,14.7454349813,41.7724792405,22.8451555828,18.9273236577
 04/16  07:00:00,25.7107269902,0.834322728637,0.0,0.0,6.01364874671,17.9699221805,43.0373015492,22.9206259265,20.1166756226
 04/16  08:00:00,22.6986362353,0.913700062306,0.0,0.0,3.66783283761,18.1171033345,44.5090419958,25.1856346826,19.3234073131
 04/16  09:00:00,19.8318116035,0.870507270963,0.0,0.0,3.10526160149,15.8560427302,40.9333037965,23.9896973995,16.943606397
 04/16  10:00:00,16.8574943371,0.812816707728,0.0,0.0,3.10526160149,12.9394160272,37.5655415792,22.2084691247,15.3570724545
 04/16  11:00:00,16.9384509827,0.746592199458,0.0,0.0,3.10526160149,13.0865971812,32.5568813563,20.1745600441,12.3823213121
 04/16  12:00:00,16.7515902572,0.706912627976,0.0,0.0,3.10526160149,12.9394160272,29.7822688933,18.9864815238,10.7957873696
 04/16  13:00:00,16.2232201658,0.620085998563,0.0,0.0,3.10526160149,12.4978725653,26.0794899633,16.4736030507,9.60588691262
 04/16  14:00:00,15.9792190568,0.523266043616,0.0,0.0,3.10526160149,12.3506914113,22.1056436331,13.6896571774,8.41598645569
 04/16  15:00:00,17.2262002566,0.405237790067,0.0,0.0,4.02872759285,12.7922348732,20.0421379891,10.4362510764,9.60588691262
 04/16  16:00:00,24.5730760791,0.301760225231,0.0,0.0,6.50191812146,17.7693977319,18.8858262247,7.6934053695,11.1924208552
 04/16  17:00:00,31.7327455388,0.230789209352,0.0,0.0,8.38069375907,23.1212625696,20.627180313,5.86505808705,14.762122226
 04/16  18:00:00,33.9354320039,0.156984996,0.0155911822096,0.0,10.6415932552,23.1212625696,21.1973623616,3.85712247894,17.3402398827
 04/16  19:00:00,32.9762880623,0.163870827815,0.0188393871253,0.0,12.3080778603,20.4854999863,20.5682230722,4.02125016078,16.5469729114
 04/16  20:00:00,37.0285506016,0.208804681521,0.00212229919672,0.0,12.456681583,19.8967753704,20.5171737944,5.35841808272,15.1587557116
 04/16  21:00:00,32.5375912365,0.290635304317,0.0,0.0,9.18739968257,17.702556249,20.0084577815,7.62613646941,12.3823213121
 04/16  22:00:00,25.7386661399,0.427022769366,0.0,0.0,5.91811778209,14.0365255879,22.2737720082,11.4779846387,10.7957873696
 04/16  23:00:00,20.0113505149,0.596216215746,0.0,0.0,3.54045821811,10.5176760807,22.5158728122,16.4796872704,6.03618554183
 04/16  24:00:00,16.4651942054,0.753315462049,0.0,0.0,2.55330491699,7.80157382632,23.0246559962,21.1531220537,1.87153394257
 04/17  01:00:00,15.9915034639,0.868349336472,0.0,0.0,2.55330491699,7.21284921042,25.6588783694,24.5815526415,1.07732572782
 04/17  02:00:00,15.7832886619,0.954496842447,0.0,0.0,2.55330491699,6.91848690247,27.5981764507,27.115145315,0.483031135694
 04/17  03:00:00,15.7475729908,1.06596232533,0.0,0.0,2.55330491699,6.7713057485,30.9532863346,30.4702728653,0.483013469318
 04/17  04:00:00,17.9015117808,1.14340766758,0.0,0.0,3.82705111198,7.57405300124,33.8601007809,32.7832026705,1.07689811041
 04/17  05:00:00,22.4102883953,1.11357182011,0.0,0.0,6.02426329834,9.91545327661,37.3318765388,31.7051569986,5.62671954027
 04/17  06:00:00,27.6551488372,1.04018118189,0.0,0.0,6.51253267309,14.7454349813,48.2665303803,29.3928528571,18.8736775232
 04/17  07:00:00,25.1626491524,0.985548861778,0.0,0.0,6.01364874671,18.163451543,47.7912116773,27.7316134278,20.0595982495
 04/17  08:00:00,24.4045471287,1.17319738696,0.0,0.0,4.35151303671,18.8798367041,44.3378231091,25.0692100972,19.2686130119
 04/17  09:00:00,21.3931134935,0.985395592278,0.0,0.0,3.78894180059,16.6187760998,35.7098537236,18.8141923402,16.8956613834
 04/17  10:00:00,18.2877672493,0.796676051233,0.0,0.0,3.78894180059,13.7021493968,28.6683769288,13.3546832962,15.3136936326
 04/17  11:00:00,18.2791498612,0.640877509232,0.0,0.0,3.78894180059,13.8493305508,21.495874661,9.14837056111,12.3475040999
 04/17  12:00:00,17.8221956873,0.494364553504,0.0,0.0,3.69398621738,13.6338449159,16.1365640748,5.37102772574,10.7655363491
 04/17  13:00:00,17.4259928261,0.376445090192,0.0,0.0,3.78894180059,13.2606059349,12.0002697772,2.42120924129,9.57906053595
 04/17  14:00:00,17.2843810422,0.333855546822,0.0481589135089,0.0,3.78894180059,13.1134247809,9.44884193511,1.05625721226,8.39258472285
 04/17  15:00:00,18.6990185807,0.312962211492,0.118680333976,0.0,4.71240779196,13.5549682428,9.69318994142,0.11412940547,9.57906053595
 04/17  16:00:00,26.2753128558,0.330927247114,0.22665618605,0.0,7.18559832057,18.5321311015,11.1610282868,0.0,11.1610282868
 04/17  17:00:00,32.1673377442,0.0982703067403,0.373581745572,0.0,8.38069375907,23.3147919321,14.7204557261,0.0,14.7204557261
 04/17  18:00:00,34.5860317353,0.173353456113,0.64982245355,0.0,10.6415932552,23.1212625696,17.2911533211,0.0,17.2911533211
 04/17  19:00:00,33.5832008021,0.168624855667,0.620998099006,0.0,12.3080778603,20.4854999863,16.5001694457,0.0,16.5001694457
 04/17  20:00:00,37.2776578772,0.101817963892,0.358216292477,0.0,12.456681583,19.8967753704,15.1159476638,0.0,15.1159476638
 04/17  21:00:00,32.4950305535,0.0569830253216,0.191091595981,0.0,9.18739968257,17.702556249,12.3475040999,0.0,12.3475040999
 04/17  22:00:00,25.4469663953,0.0314273782821,0.103895646472,0.0,5.91811778209,14.0365255879,10.7655363491,0.0,10.7655363491
 04/17  23:00:00,19.4658971376,0.0136239373184,0.0371389011491,0.0,3.54045821811,10.5176760807,6.08430639826,0.0646733016076,6.01963309665
 04/17  24:00:00,15.728667758,0.0167890145995,0.0,0.0,2.55330491699,7.80157382632,2.30529240939,0.438324658589,1.8669677508
 04/18  01:00:00,15.1668573113,0.0437031838035,0.0,0.0,2.55330491699,7.21284921042,2.19434351444,1.11931085223,1.07503266221
 04/18  02:00:00,14.9389367829,0.110144963432,0.0,0.0,2.55330491699,6.91848690247,3.31830047933,2.83584299119,0.482457488135
 04/18  03:00:00,14.8869742897,0.205363624204,0.0,0.0,2.55330491699,6.7713057485,5.81778462674,5.33534494115,0.482439685587
 04/18  04:00:00,17.0225051506,0.26440103738,0.0,0.0,3.82705111198,7.57405300124,7.96434462835,6.88974287245,1.0746017559
 04/18  05:00:00,21.5583724105,0.261655835315,0.0,0.0,6.02426329834,9.91545327661,12.3806307296,6.76944154032,5.61118918926
 04/18  06:00:00,26.8608075908,0.245839935453,0.0,0.0,6.51253267309,14.7454349813,25.1466612114,6.32713219697,18.8195290145
 04/18  07:00:00,24.3991509769,0.222050686262,0.0,0.0,6.01364874671,18.163451543,25.6816272749,5.67964071051,20.0019865644
 04/18  08:00:00,23.658095209,0.424220236032,0.00252523125418,0.0,4.35151303671,18.8798367041,22.8569973375,3.64369156628,19.2133057712
 04/18  09:00:00,20.8030840987,0.34920580264,0.0461603948748,0.0,3.78894180059,16.6187760998,18.2897555047,1.44248795696,16.8472675478
 04/18  10:00:00,17.9411250965,0.316049430635,0.133984467702,0.0,3.78894180059,13.7021493968,15.4044503395,0.134541605841,15.2699087337
 04/18  11:00:00,18.2040617647,0.33008231738,0.235707095417,0.0,3.78894180059,13.8493305508,12.3123609573,0.0,12.3123609573
 04/18  12:00:00,18.3827957666,0.409082709968,0.64588192284,0.0,3.69398621738,13.6338449159,10.7350021432,0.0,10.7350021432
 04/18  13:00:00,18.2759922574,0.431571841883,0.794872679616,0.0,3.78894180059,13.2606059349,9.55198303268,0.0,9.55198303268
 04/18  14:00:00,18.5925632746,0.50681582572,1.18338086696,0.0,3.78894180059,13.1134247809,8.36896392212,0.0,8.36896392212
 04/18  15:00:00,20.3436694288,0.575835122991,1.50045827058,0.0,4.71240779196,13.5549682428,9.55198303268,0.0,9.55198303268
 04/18  16:00:00,28.0385010258,0.626502171636,1.69426943159,0.0,7.18559832057,18.5321311015,11.1293418468,0.0,11.1293418468
 04/18  17:00:00,34.3235258106,0.499136434836,2.1289036839,0.0,8.38069375907,23.3147919321,14.6783991784,0.0,14.6783991784
 04/18  18:00:00,37.3105179485,0.675869651087,2.87179247175,0.0,10.6415932552,23.1212625696,17.2416072513,0.0,17.2416072513
 04/18  19:00:00,36.4686204286,0.702768330236,2.97227425091,0.0,12.3080778603,20.4854999863,16.4529278442,0.0,16.4529278442
 04/18  20:00:00,39.3524007508,0.663997313976,2.76361314932,0.0,12.456681583,19.8967753704,15.0727388819,0.0,15.0727388819
 04/18  21:00:00,35.3048536121,0.599397968147,2.45849971178,0.0,9.18739968257,17.702556249,12.3123609573,0.0,12.3123609573
 04/18  22:00:00,27.4699212083,0.428697190376,1.72958064743,0.0,5.91811778209,14.0365255879,10.7350021432,0.0,10.7350021432
 04/18  23:00:00,20.8955689068,0.297765849302,1.18266875838,0.0,3.54045821811,10.5176760807,6.00292570101,0.0,6.00292570101
 04/18  24:00:00,16.3992467623,0.143615526568,0.543752492319,0.0,2.55330491699,7.80157382632,1.86235881407,0.0,1.86235881407
 04/19  01:00:00,15.4613153297,0.0737033689562,0.264457833323,0.0,2.55330491699,7.21284921042,1.07271846926,0.0,1.07271846926
 04/19  02:00:00,15.0693461073,0.0530917791564,0.18746250867,0.0,2.55330491699,6.91848690247,0.481878576491,0.0,0.481878576491
 04/19  03:00:00,14.8563232784,0.0388889105092,0.135823702396,0.0,2.55330491699,6.7713057485,0.481860643944,0.0,0.481860643944
 04/19  04:00:00,16.8827962438,0.0280986381119,0.0965934924347,0.0,3.82705111198,7.57405300124,1.07228442361,0.0,1.07228442361
 04/19  05:00:00,21.4526287933,0.0355212564164,0.120390961666,0.0,6.02426329834,9.91545327661,5.59551842889,0.0,5.59551842889
 04/19  06:00:00,26.8734267478,0.059463857062,0.198995235377,0.0,6.51253267309,14.7454349813,18.7648941666,0.0,18.7648941666
 04/19  07:00:00,24.452765844,0.0642602068143,0.21140534652,0.0,6.01364874671,18.163451543,19.954279333,0.0104217043164,19.9438576287
 04/19  08:00:00,23.6502042272,0.325882081144,0.0929724043628,0.0,4.35151303671,18.8798367041,19.6815492809,0.524047311105,19.1575019698
 04/19  09:00:00,20.8001220506,0.339121401651,0.0532827476724,0.0,3.78894180059,16.6187760998,17.9734092279,1.17497000637,16.7984392215
 04/19  10:00:00,17.9516786707,0.358636877124,0.101950595433,0.0,3.78894180059,13.7021493968,16.6064305927,1.38069986853,15.2257307242
 04/19  11:00:00,18.2581395968,0.38918945717,0.230677787704,0.0,3.78894180059,13.8493305508,13.6483536149,1.37145132312,12.2769022918
 04/19  12:00:00,18.0787041081,0.416473397362,0.334399576901,0.0,3.69398621738,13.6338449159,11.917861071,1.21366727644,10.7041937945
 04/19  13:00:00,17.9189627499,0.43413117192,0.435283842057,0.0,3.78894180059,13.2606059349,10.6389640712,1.11430164963,9.52466242155
 04/19  14:00:00,17.8784490003,0.450399298183,0.525683120283,0.0,3.78894180059,13.1134247809,9.20753415984,0.862403111253,8.34513104859
 04/19  15:00:00,19.3173790549,0.452717971309,0.597285048394,0.0,4.71240779196,13.5549682428,9.84222551655,0.317563094996,9.52466242155
 04/19  16:00:00,26.9188766756,0.481124285116,0.720022967862,0.0,7.18559832057,18.5321311015,11.098879049,0.0015081301489,11.0973709188
 04/19  17:00:00,32.8269044991,0.273968049447,0.85745075784,0.0,8.38069375907,23.3147919321,14.6359650377,0.0,14.6359650377
 04/19  18:00:00,35.1120794912,0.326451725298,1.02277194023,0.0,10.6415932552,23.1212625696,17.1916163458,0.0,17.1916163458
 04/19  19:00:00,33.9221216612,0.274525612807,0.854018200971,0.0,12.3080778603,20.4854999863,16.4052620972,0.0,16.4052620972
 04/19  20:00:00,36.8131482219,0.216965071267,0.671392863161,0.0,12.456681583,19.8967753704,15.029142162,0.0,15.029142162
 04/19  21:00:00,32.9746046859,0.181474530394,0.546174223335,0.0,9.18739968257,17.702556249,12.4089360266,0.13203373483,12.2769022918
 04/19  22:00:00,25.7703478608,0.130429329531,0.328275160801,0.0,5.91811778209,14.0365255879,11.3308894462,0.626695651706,10.7041937945
 04/19  23:00:00,19.7375041661,0.146685392277,0.175684474741,0.0,3.54045821811,10.5176760807,8.31285696427,2.32678866161,5.98606830266
 04/19  24:00:00,15.9754419409,0.194375451163,0.0691877463751,0.0,2.55330491699,7.80157382632,6.30849823096,4.45078973368,1.85770849729
 04/20  01:00:00,15.4130999091,0.260120644617,0.0298251370463,0.0,2.55330491699,7.21284921042,7.57533904884,6.50495521407,1.07038383477
 04/20  02:00:00,15.1442331132,0.311040181904,0.00440111178059,0.0,2.55330491699,6.91848690247,8.55870478208,8.0774102098,0.481294572278
 04/20  03:00:00,15.0421557593,0.360545093775,0.0,0.0,2.55330491699,6.7713057485,9.92283505722,9.44155854129,0.481276515928
 04/20  04:00:00,17.1525216206,0.394417507294,0.0,0.0,3.82705111198,7.57405300124,11.4159447964,10.3459979964,1.06994679997
 04/20  05:00:00,21.6909414851,0.394224909886,0.0,0.0,6.02426329834,9.91545327661,15.8887967325,10.309084833,5.57971189951
 04/20  06:00:00,27.0119064353,0.374183300133,0.0227554798644,0.0,6.51253267309,14.7454349813,28.2460495459,9.53626038707,18.7097891588
 04/20  07:00:00,24.5824933571,0.366961878188,0.0384311882913,0.0,6.01364874671,18.163451543,29.0936062528,9.20837759629,19.8852286565
 04/20  08:00:00,23.8971201298,0.665157010873,0.00061337717423,0.0,4.35151303671,18.8798367041,29.2214370063,10.1202188728,19.1012181335
 04/20  09:00:00,21.0729567483,0.665238847052,0.0,0.0,3.78894180059,16.6187760998,26.8928209434,10.1436300788,16.7491908646
 04/20  10:00:00,18.1521072444,0.627590347358,0.0334256989748,0.0,3.78894180059,13.7021493968,24.0097763357,8.82860364867,15.181172687
 04/20  11:00:00,18.3806604481,0.598803437723,0.143584658422,0.0,3.78894180059,13.8493305508,19.4508288447,7.20969024064,12.2411386041
 04/20  12:00:00,18.1457574383,0.554903502003,0.263022802448,0.0,3.69398621738,13.6338449159,15.7916397024,5.11851927589,10.6731204265
 04/20  13:00:00,17.9715701607,0.532501144153,0.389521280621,0.0,3.78894180059,13.2606059349,13.3372951233,3.84018832996,9.49710679331
 04/20  14:00:00,17.8234885326,0.501905204954,0.419216745807,0.0,3.78894180059,13.1134247809,11.2154164869,2.89432332674,8.32109316012
 04/20  15:00:00,19.1309085719,0.458920625767,0.404611910868,0.0,4.71240779196,13.5549682428,11.4119261842,1.91481939088,9.49710679331
 04/20  16:00:00,26.7634545045,0.470588953976,0.575136127971,0.0,7.18559832057,18.5321311015,11.9293398001,0.864214829208,11.0651249709
 04/20  17:00:00,32.5991895057,0.221473342579,0.682230471253,0.0,8.38069375907,23.3147919321,14.7510045476,0.157838677097,14.5931658705
 04/20  18:00:00,34.8081684001,0.252050916745,0.79326165772,0.0,10.6415932552,23.1212625696,17.1454840393,0.00428863028102,17.141195409
 04/20  19:00:00,33.7188870713,0.227949642751,0.697359581119,0.0,12.3080778603,20.4854999863,16.4925143194,0.135327999175,16.3571863202
 04/20  20:00:00,36.7223804909,0.205169663459,0.592420539947,0.0,12.456681583,19.8967753704,15.3687565192,0.38358610433,14.9851704149
 04/20  21:00:00,32.8972804508,0.192384353291,0.457940165276,0.0,9.18739968257,17.702556249,13.3554403466,1.11430174249,12.2411386041
 04/20  22:00:00,25.7723057822,0.207961370486,0.252701041183,0.0,5.91811778209,14.0365255879,13.8844572582,3.21133683175,10.6731204265
 04/20  23:00:00,19.8013673125,0.255214032049,0.131018981323,0.0,3.54045821811,10.5176760807,11.4705672597,5.50150136598,5.96906589374
 04/20  24:00:00,16.0744040289,0.320379909603,0.0421453759587,0.0,2.55330491699,7.80157382632,9.88025829469,8.0272401171,1.85301817758
 04/21  01:00:00,15.5067365482,0.378094309324,0.00548811139011,0.0,2.55330491699,7.21284921042,10.9898410502,9.92181159952,1.06802945065
 04/21  02:00:00,15.2615992733,0.432807453817,0.0,0.0,2.55330491699,6.91848690247,11.9436608938,11.4629552453,0.480705648528
 04/21  03:00:00,15.1519358199,0.470325154395,0.0,0.0,2.55330491699,6.7713057485,12.9357591035,12.4550716289,0.480687474594
 04/21  04:00:00,17.2587200728,0.500615959492,0.0,0.0,3.82705111198,7.57405300124,14.3447205412,13.2771309638,1.0675895774
 04/21  05:00:00,21.7996914626,0.502974887377,0.0,0.0,6.02426329834,9.91545327661,18.883216733,13.3194424514,5.56377428163
 04/21  06:00:00,27.0828214216,0.467853766333,0.0,0.0,6.51253267309,14.7454349813,30.970073624,12.3158433143,18.6542303097
 04/21  07:00:00,24.6486681607,0.46262886767,0.00893900235362,0.0,6.01364874671,18.163451543,31.9136299851,12.0875129747,19.8261170104
 04/21  08:00:00,24.0163126328,0.784962891032,0.0,0.0,4.35151303671,18.8798367041,32.4864311914,13.4419602613,19.0444709301
 04/21  09:00:00,21.1858700287,0.778152127467,0.0,0.0,3.78894180059,16.6187760998,29.938150026,13.2386129643,16.6995370616
 04/21  10:00:00,18.2183643652,0.727273167091,0.0,0.0,3.78894180059,13.7021493968,26.9411196072,11.8048717896,15.1362478177
 04/21  11:00:00,18.3436026832,0.690980958099,0.0143493731558,0.0,3.78894180059,13.8493305508,22.8570349705,10.6519544853,12.2050804852
 04/21  12:00:00,18.0393600896,0.605459097243,0.106069858542,0.0,3.69398621738,13.6338449159,18.2012227165,7.55943147526,10.6417912413
 04/21  13:00:00,17.7692979713,0.568150553908,0.151599681443,0.0,3.78894180059,13.2606059349,15.7278009317,6.25847662337,9.46932430829
 04/21  14:00:00,17.6044353024,0.542759737295,0.159308983181,0.0,3.78894180059,13.1134247809,13.9295887841,5.63273140875,8.29685737531
 04/21  15:00:00,19.0049202004,0.489635428434,0.247908736738,0.0,4.71240779196,13.5549682428,13.1743462478,3.70502193949,9.46932430829
 04/21  16:00:00,26.5522579688,0.459628033949,0.374900512214,0.0,7.18559832057,18.5321311015,13.0049943597,1.97238080744,11.0326135523
 04/21  17:00:00,32.4808055484,0.20288332246,0.582436534131,0.0,8.38069375907,23.3147919321,15.0577540535,0.507739702336,14.5500143512
 04/21  18:00:00,34.7483655926,0.239751847839,0.745757919069,0.0,10.6415932552,23.1212625696,17.1972878727,0.106928500135,17.0903593726
 04/21  19:00:00,33.6566926309,0.211639937001,0.651474846498,0.0,12.3080778603,20.4854999863,16.4382779894,0.129563238749,16.3087147506
 04/21  20:00:00,36.6486770445,0.185475747953,0.538411008995,0.0,12.456681583,19.8967753704,15.28193315,0.341096487818,14.9408366622
 04/21  21:00:00,32.8111776616,0.176970221476,0.38725150799,0.0,9.18739968257,17.702556249,13.4936258683,1.28854538307,12.2050804852
 04/21  22:00:00,25.7455823607,0.216628251645,0.217310738562,0.0,5.91811778209,14.0365255879,14.358824703,3.71703346171,10.6417912413
 04/21  23:00:00,19.7763697355,0.277932626998,0.0833028093353,0.0,3.54045821811,10.5176760807,12.4644732598,6.51254975042,5.95192350937
 04/21  24:00:00,16.1002083626,0.380627400605,0.00770221857372,0.0,2.55330491699,7.80157382632,11.8914639963,10.0431747523,1.84828924396
 04/22  01:00:00,15.6139987396,0.490844612145,0.0,0.0,2.55330491699,7.21284921042,14.3281048537,13.262448839,1.06565601469
 04/22  02:00:00,15.4060892166,0.577297397109,0.0,0.0,2.55330491699,6.91848690247,16.2269586821,15.7468467023,0.480111979736
 04/22  03:00:00,15.309200694,0.627590028499,0.0,0.0,2.55330491699,6.7713057485,17.5915365263,17.1114428319,0.480093694456
 04/22  04:00:00,17.4276084287,0.669504315419,0.0,0.0,3.82705111198,7.57405300124,19.3318627632,18.2666493091,1.06521345414
 04/22  05:00:00,21.9775243417,0.680807766525,0.0,0.0,6.02426329834,9.91545327661,24.1097277341,18.5620174395,5.54771029456
 04/22  06:00:00,27.274169467,0.65920181173,0.0,0.0,6.51253267309,14.7454349813,36.5129157384,17.9146816666,18.5982340718
 04/22  07:00:00,24.6198848721,0.636313943858,0.0,0.0,6.01364874671,17.9699221805,37.0134622718,17.2469220761,19.7665401957
 04/22  08:00:00,22.4085443228,0.623608149786,0.0,0.0,3.66783283761,18.1171033345,35.7634730578,16.776195893,18.9872771648
 04/22  09:00:00,19.4886740508,0.527369718286,0.0,0.0,3.10526160149,15.8560427302,30.4997302781,13.8502377611,16.649492517
