Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/22  10:00:00,16.4416680551,0.391665418139,0.00532500753284,0.0,3.10526160149,12.9394160272,25.0645207014,9.97355128133,15.0909694201
 04/22  11:00:00,16.5888123761,0.289631422774,0.107322170062,0.0,3.10526160149,13.0865971812,18.6265148621,6.4577762486,12.1687386135
 04/22  12:00:00,16.5484383667,0.217781966834,0.285978770692,0.0,3.10526160149,12.9394160272,13.9378508868,3.32763537016,10.6102155166
 04/22  13:00:00,16.2700859795,0.188990589647,0.477961222591,0.0,3.10526160149,12.4978725653,10.7299297659,1.28860657187,9.44132319401
 04/22  14:00:00,16.2965362212,0.198369264512,0.642213943482,0.0,3.10526160149,12.3506914113,8.67420804707,0.401777175701,8.27243087137
 04/22  15:00:00,17.8619785887,0.228733802106,0.812282320087,0.0,4.02872759285,12.7922348732,9.44402279283,0.0026995988232,9.44132319401
 04/22  16:00:00,25.6984275245,0.309163819087,1.1179478515,0.0,6.50191812146,17.7693977319,10.9998462909,0.0,10.9998462909
 04/22  17:00:00,33.5666354355,0.443407464385,1.62127164175,0.0,8.38069375907,23.1212625696,14.5065232588,0.0,14.5065232588
 04/22  18:00:00,36.2201863878,0.530707006327,1.92662355581,0.0,10.6415932552,23.1212625696,17.0391232912,0.0,17.0391232912
 04/22  19:00:00,34.8799821456,0.462143983833,1.62426031439,0.0,12.3080778603,20.4854999863,16.2598617427,0.0,16.2598617427
 04/22  20:00:00,37.4082151069,0.340675719376,1.14274910005,0.0,12.456681583,19.8967753704,14.896154033,0.0,14.896154033
 04/22  21:00:00,33.1698893397,0.2217086097,0.701224797788,0.0,9.18739968257,17.702556249,12.1687386135,0.0,12.1687386135
 04/22  22:00:00,25.7696092912,0.114294174214,0.343671746495,0.0,5.91811778209,14.0365255879,10.6396319019,0.0294163852889,10.6102155166
 04/22  23:00:00,19.6718746368,0.0684482532809,0.188292084445,0.0,3.54045821811,10.5176760807,6.13814775166,0.203501525573,5.93464622609
 04/22  24:00:00,15.8696480593,0.0631317815484,0.094637534383,0.0,2.55330491699,7.80157382632,2.71212834219,0.868605245336,1.84352309685
 04/23  01:00:00,15.2888797294,0.109697613257,0.0560279886882,0.0,2.55330491699,7.21284921042,3.47519616468,2.41193193433,1.06326423035
 04/23  02:00:00,15.0350748759,0.18548183199,0.0208012243961,0.0,2.55330491699,6.91848690247,5.18239219522,4.70287845341,0.47951374181
 04/23  03:00:00,14.9438137222,0.262203056715,0.0,0.0,2.55330491699,6.7713057485,7.37991609982,6.90042074838,0.479495351438
 04/23  04:00:00,17.0782944332,0.320190319972,0.0,0.0,3.82705111198,7.57405300124,9.49554258285,8.43272344878,1.06281913406
 04/23  05:00:00,21.6168964952,0.318420867862,0.00175905209387,0.0,6.02426329834,9.91545327661,13.832602209,8.30107751403,5.53152469501
 04/23  06:00:00,26.9574829907,0.296998538899,0.045516796527,0.0,6.51253267309,14.7454349813,25.821118525,7.27930149738,18.5418170276
 04/23  07:00:00,24.3429356594,0.29089750916,0.0684672220651,0.0,6.01364874671,17.9699221805,26.6163688531,6.90985299762,19.7065158555
 04/23  08:00:00,22.1149516613,0.288948852901,0.0410666353624,0.0,3.66783283761,18.1171033345,25.9881025623,7.05844878726,18.929653775
 04/23  09:00:00,19.2849164244,0.230258208125,0.0933538837462,0.0,3.10526160149,15.8560427302,21.6786665817,5.07959453082,16.5990720509
 04/23  10:00:00,16.4843607821,0.196512731672,0.243170421007,0.0,3.10526160149,12.9394160272,18.1796117451,3.13426084193,15.0453509032
 04/23  11:00:00,16.8025461778,0.186265957156,0.424421437413,0.0,3.10526160149,13.0865971812,13.7717963155,1.63967256432,12.1321237512
 04/23  12:00:00,16.920452451,0.204987666739,0.670787155063,0.0,3.10526160149,12.9394160272,11.0729291882,0.494526584675,10.5784026035
 04/23  13:00:00,16.4172530147,0.182032055643,0.632086791856,0.0,3.10526160149,12.4978725653,9.5918699784,0.17875823566,9.41311174274
 04/23  14:00:00,16.3717786903,0.200463279914,0.715362397185,0.0,3.10526160149,12.3506914113,8.25966845521,0.0118475732409,8.24782088196
 04/23  15:00:00,18.0758644662,0.268450516904,0.986451482785,0.0,4.02872759285,12.7922348732,9.41311174274,0.0,9.41311174274
 04/23  16:00:00,25.9086594124,0.347648632939,1.28969492553,0.0,6.50191812146,17.7693977319,10.9668328904,0.0,10.9668328904
 04/23  17:00:00,33.6373850092,0.455673330757,1.679755349,0.0,8.38069375907,23.1212625696,14.4627054728,0.0,14.4627054728
 04/23  18:00:00,35.5810685509,0.411316726042,1.40689599921,0.0,10.6415932552,23.1212625696,16.9875023378,0.0,16.9875023378
 04/23  19:00:00,34.0414182916,0.296564661292,0.951275782938,0.0,12.3080778603,20.4854999863,16.2106417639,0.0,16.2106417639
 04/23  20:00:00,36.7567415657,0.203638152779,0.628313125382,0.0,12.456681583,19.8967753704,14.8511357597,0.0,14.8511357597
 04/23  21:00:00,32.777327323,0.136010425972,0.394360964808,0.0,9.18739968257,17.702556249,12.2207513495,0.0886275983254,12.1321237512
 04/23  22:00:00,25.6769833751,0.136693849195,0.228646155431,0.0,5.91811778209,14.0365255879,12.1283651363,1.54996253278,10.5784026035
 04/23  23:00:00,19.718582757,0.195963915164,0.107484542683,0.0,3.54045821811,10.5176760807,10.123646143,4.20640698257,5.91723916041
 04/23  24:00:00,16.0023079518,0.260931651237,0.0294975571514,0.0,2.55330491699,7.80157382632,8.45893965476,6.62021850706,1.8387211477
 04/24  01:00:00,15.4552638973,0.330337819721,0.00177195015991,0.0,2.55330491699,7.21284921042,9.78197564063,8.72112083404,1.06085480659
 04/24  02:00:00,15.2242572426,0.39546542308,0.0,0.0,2.55330491699,6.91848690247,10.9927920109,10.5138808989,0.478911112018
 04/24  03:00:00,15.1222484344,0.440637768902,0.0,0.0,2.55330491699,6.7713057485,12.2157292012,11.7368365783,0.478892622822
 04/24  04:00:00,17.2280102841,0.469906170827,0.0,0.0,3.82705111198,7.57405300124,13.5793629848,12.5189556584,1.06040732642
 04/24  05:00:00,21.7626413567,0.46592478153,0.0,0.0,6.02426329834,9.91545327661,17.87994872,12.3647264443,5.5152222757
 04/24  06:00:00,26.1522636457,0.430129323726,0.0,0.0,6.51253267309,14.7454349813,29.8117370966,11.3267412127,18.4849958838
 04/24  07:00:00,24.6139943524,0.436894061789,0.0,0.0,6.01364874671,18.163451543,31.180144171,11.5340824056,19.6460617654
 04/24  08:00:00,23.9664038719,0.735054130203,0.0,0.0,4.35151303671,18.8798367041,31.0063426138,12.1347247884,18.8716178254
 04/24  09:00:00,21.0546872627,0.636070366165,0.0108989952762,0.0,3.78894180059,16.6187760998,25.660051305,9.11176071018,16.5482905949
 04/24  10:00:00,18.1402539697,0.551346838646,0.0978159329326,0.0,3.78894180059,13.7021493968,21.1358602606,6.13645448432,14.9994057763
 04/24  11:00:00,18.3918643384,0.498340988671,0.25525099781,0.0,3.78894180059,13.8493305508,15.7708990565,3.67565231499,12.0952467415
 04/24  12:00:00,18.201828437,0.471959651246,0.402037651938,0.0,3.69398621738,13.6338449159,12.596312325,2.04995040202,10.546361923
 04/24  13:00:00,18.0325938684,0.461052567014,0.521993565462,0.0,3.78894180059,13.2606059349,10.3784682757,0.993769966706,9.38469830903
 04/24  14:00:00,17.8155573331,0.430208894048,0.482981857165,0.0,3.78894180059,13.1134247809,8.81849842695,0.595463731834,8.22303469511
 04/24  15:00:00,19.2939974405,0.442307657766,0.584313747538,0.0,4.71240779196,13.5549682428,9.67570867435,0.291010365314,9.38469830903
 04/24  16:00:00,27.4110089467,0.564143001019,1.12913652305,0.0,7.18559832057,18.5321311015,10.9335831276,0.0,10.9335831276
 04/24  17:00:00,33.8925551372,0.458332193377,1.73873725202,0.0,8.38069375907,23.3147919321,14.4185739693,0.0,14.4185739693
 04/24  18:00:00,36.2110793466,0.516812107771,1.93141141317,0.0,10.6415932552,23.1212625696,16.9355117995,0.0,16.9355117995
 04/24  19:00:00,34.8265999174,0.439782669722,1.59323940025,0.0,12.3080778603,20.4854999863,16.1610693902,0.0,16.1610693902
 04/24  20:00:00,37.6288048703,0.376675212077,1.32733937073,0.0,12.456681583,19.8967753704,14.805795174,0.0,14.805795174
 04/24  21:00:00,33.7211692122,0.328119931156,1.14609334887,0.0,9.18739968257,17.702556249,12.0952467415,0.0,12.0952467415
 04/24  22:00:00,26.3597061136,0.234171776169,0.813890966905,0.0,5.91811778209,14.0365255879,10.546361923,0.0,10.546361923
 04/24  23:00:00,20.0192392759,0.13615759952,0.467947377267,0.0,3.54045821811,10.5176760807,5.89970746727,0.0,5.89970746727
 04/24  24:00:00,16.093110443,0.0929998224177,0.28823187718,0.0,2.55330491699,7.80157382632,2.05886528912,0.224980470565,1.83388481856
 04/25  01:00:00,15.4613269221,0.101003891017,0.237168903636,0.0,2.55330491699,7.21284921042,1.85533079699,0.79690233938,1.05842845761
 04/25  02:00:00,15.1585035408,0.111224171079,0.218487550225,0.0,2.55330491699,6.91848690247,1.67532371566,1.19701944673,0.478304268935
 04/25  03:00:00,15.0067638619,0.122248604676,0.202904591707,0.0,2.55330491699,6.7713057485,2.0597427788,1.5814570916,0.478285687195
 04/25  04:00:00,17.0935749884,0.140529204444,0.194941670699,0.0,3.82705111198,7.57405300124,3.13950599682,2.08152725112,1.05797874569
 04/25  05:00:00,21.6940438549,0.151484547782,0.245842731931,0.0,6.02426329834,9.91545327661,7.48027259997,1.98146473608,5.49880786389
 04/25  06:00:00,26.2548783938,0.15649362322,0.376250448624,0.0,6.51253267309,14.7454349813,19.6299952527,1.20220778573,18.4277874669
 04/25  07:00:00,24.8437119814,0.173121460393,0.493490230328,0.0,6.01364874671,18.163451543,20.4248611661,0.839665337717,19.5851958283
 04/25  08:00:00,24.0834482412,0.434454592108,0.417643907368,0.0,4.35151303671,18.8798367041,19.856604031,1.04341752839,18.8131865027
 04/25  09:00:00,21.3864938325,0.443123348676,0.53565258256,0.0,3.78894180059,16.6187760998,17.058558047,0.561394859537,16.4971631874
 04/25  10:00:00,19.1523890111,0.551318632536,1.10997918049,0.0,3.78894180059,13.7021493968,14.9685267251,0.0153790793632,14.9531476458
 04/25  11:00:00,19.8313998799,0.641703247816,1.55142428016,0.0,3.78894180059,13.8493305508,12.0581185052,0.0,12.0581185052
 04/25  12:00:00,20.1858314286,0.755208439585,2.10279185523,0.0,3.69398621738,13.6338449159,10.5141029635,0.0,10.5141029635
 04/25  13:00:00,20.4068066576,0.829065295768,2.52819362595,0.0,3.78894180059,13.2606059349,9.35609130725,0.0,9.35609130725
 04/25  14:00:00,20.1549418462,0.8071571516,2.4454181127,0.0,3.78894180059,13.1134247809,8.19807965101,0.0,8.19807965101
 04/25  15:00:00,21.5603638709,0.82480453417,2.46818330152,0.0,4.71240779196,13.5549682428,9.35609130725,0.0,9.35609130725
 04/25  16:00:00,29.1738558844,0.869287982134,2.58683847964,0.0,7.18559832057,18.5321311015,10.9001068489,0.0,10.9001068489
 04/25  17:00:00,35.1852975008,0.699298493182,2.79051331578,0.0,8.38069375907,23.3147919321,14.3741418176,0.0,14.3741418176
 04/25  18:00:00,36.8608337418,0.659238514611,2.43873940152,0.0,10.6415932552,23.1212625696,16.8831670728,0.0,16.8831670728
 04/25  19:00:00,34.9771006657,0.48704812843,1.69647468989,0.0,12.3080778603,20.4854999863,16.111159302,0.0,16.111159302
 04/25  20:00:00,37.8730591782,0.435727831637,1.51254105901,0.0,12.456681583,19.8967753704,14.7601457031,0.0,14.7601457031
 04/25  21:00:00,34.1268154342,0.420519754434,1.45933974757,0.0,9.18739968257,17.702556249,12.0581185052,0.0,12.0581185052
 04/25  22:00:00,26.6840329099,0.306769345727,1.06562019367,0.0,5.91811778209,14.0365255879,10.5141029635,0.0,10.5141029635
 04/25  23:00:00,20.3235860242,0.204087474005,0.704364251104,0.0,3.54045821811,10.5176760807,5.88205633852,0.0,5.88205633852
 04/25  24:00:00,16.2337432486,0.118172008682,0.403692496505,0.0,2.55330491699,7.80157382632,1.82901554166,0.0,1.82901554166
 04/26  01:00:00,15.5121858258,0.0881557198522,0.300875978529,0.0,2.55330491699,7.21284921042,1.05598590269,0.0,1.05598590269
 04/26  02:00:00,15.166007283,0.0789818718631,0.258233591635,0.0,2.55330491699,6.91848690247,0.56211461465,0.0844212222562,0.477693392393
 04/26  03:00:00,14.9775748603,0.0863176089478,0.209646585807,0.0,2.55330491699,6.7713057485,1.09872849326,0.621053768863,0.477674724395
 04/26  04:00:00,17.0591931694,0.105035257043,0.196053799091,0.0,3.82705111198,7.57405300124,2.23687297001,1.1813388587,1.05553411131
 04/26  05:00:00,21.6758348746,0.124685793918,0.254432505462,0.0,6.02426329834,9.91545327661,6.72235868855,1.24007236853,5.48228632001
 04/26  06:00:00,26.2644593686,0.148337221519,0.393987825085,0.0,6.51253267309,14.7454349813,19.2114389148,0.84123019679,18.370208718
 04/26  07:00:00,24.9098034343,0.183092659407,0.549610484288,0.0,6.01364874671,18.163451543,20.1517244086,0.627788339425,19.5239360692
 04/26  08:00:00,24.2946527154,0.463157242222,0.600145731463,0.0,4.35151303671,18.8798367041,19.2452228058,0.490845695014,18.7543771107
 04/26  09:00:00,21.8989606312,0.526125540859,0.965117189068,0.0,3.78894180059,16.6187760998,16.5522383076,0.106533338122,16.4457049695
 04/26  10:00:00,19.7013194007,0.647061202487,1.56316700008,0.0,3.78894180059,13.7021493968,14.9065902105,0.0,14.9065902105
 04/26  11:00:00,20.2637185185,0.714969136784,1.91047702978,0.0,3.78894180059,13.8493305508,12.0207500373,0.0,12.0207500373
 04/26  12:00:00,20.3788581204,0.790978110003,2.2600488766,0.0,3.69398621738,13.6338449159,10.4816352783,0.0,10.4816352783
 04/26  13:00:00,20.7864020549,0.897796805751,2.83905751324,0.0,3.78894180059,13.2606059349,9.3272992091,0.0,9.3272992091
 04/26  14:00:00,21.3988558771,1.01796775961,3.47852153559,0.0,3.78894180059,13.1134247809,8.17296313985,0.0,8.17296313985
 04/26  15:00:00,24.000754771,1.22657395477,4.50680478102,0.0,4.71240779196,13.5549682428,9.3272992091,0.0,9.3272992091
 04/26  16:00:00,32.9949564878,1.50968225884,5.76754480634,0.0,7.18559832057,18.5321311015,10.8664139681,0.0,10.8664139681
 04/26  17:00:00,40.3362605394,1.5882800905,7.05249475703,0.0,8.38069375907,23.3147919321,14.3294221758,0.0,14.3294221758
 04/26  18:00:00,43.7271316939,1.83429209703,8.12998377119,0.0,10.6415932552,23.1212625696,16.8304836592,0.0,16.8304836592
 04/26  19:00:00,42.6082212921,1.82265850348,7.99198494126,0.0,12.3080778603,20.4854999863,16.0609262797,0.0,16.0609262797
 04/26  20:00:00,44.6693909399,1.65729942579,7.08730122661,0.0,12.456681583,19.8967753704,14.7142008656,0.0,14.7142008656
 04/26  21:00:00,39.5420518518,1.42369452933,5.87140139024,0.0,9.18739968257,17.702556249,12.0207500373,0.0,12.0207500373
 04/26  22:00:00,30.7758735753,1.09604159589,4.36818860896,0.0,5.91811778209,14.0365255879,10.4816352783,0.0,10.4816352783
 04/26  23:00:00,23.556936691,0.835863339395,3.3059390525,0.0,3.54045821811,10.5176760807,5.86429100136,0.0,5.86429100136
 04/26  24:00:00,18.4854677092,0.566169615767,2.20741935009,0.0,2.55330491699,7.80157382632,1.824114759,0.0,1.824114759
 04/27  01:00:00,17.110303137,0.411000620635,1.57614838894,0.0,2.55330491699,7.21284921042,1.05352786593,0.0,1.05352786593
 04/27  02:00:00,16.4849274457,0.344876810348,1.31125881591,0.0,2.55330491699,6.91848690247,0.477078663424,0.0,0.477078663424
 04/27  03:00:00,16.141195608,0.30532772617,1.15425721634,0.0,2.55330491699,6.7713057485,0.477059915458,0.0,0.477059915458
 04/27  04:00:00,18.0503611755,0.27323653464,1.0190205276,0.0,3.82705111198,7.57405300124,1.05307414749,0.0,1.05307414749
 04/27  05:00:00,22.5786070693,0.274665515107,1.00722497897,0.0,6.02426329834,9.91545327661,5.4656625362,0.0,5.4656625362
 04/27  06:00:00,27.3541346719,0.348113917736,1.28388643216,0.0,6.51253267309,14.7454349813,18.3122766878,0.0,18.3122766878
 04/27  07:00:00,26.3899298079,0.457655851671,1.75517366562,0.0,6.01364874671,18.163451543,19.4623006295,0.0,19.4623006295
 04/27  08:00:00,26.0200705487,0.762496684007,2.02622412295,0.0,4.35151303671,18.8798367041,18.6952070655,0.0,18.6952070655
 04/27  09:00:00,23.7004059563,0.83464991093,2.45803814415,0.0,3.78894180059,16.6187760998,16.3939311798,0.0,16.3939311798
 04/27  10:00:00,21.5457694212,0.963444578395,3.09123364471,0.0,3.78894180059,13.7021493968,14.8597472579,0.0,14.8597472579
 04/27  11:00:00,22.2263009659,1.0656496576,3.52237895635,0.0,3.78894180059,13.8493305508,11.9831524044,0.0,11.9831524044
 04/27  12:00:00,22.9611914671,1.26271783088,4.37064250245,0.0,3.69398621738,13.6338449159,10.4489684825,0.0,10.4489684825
 04/27  13:00:00,23.7750468966,1.45549813757,5.27000102307,0.0,3.78894180059,13.2606059349,9.29833054108,0.0,9.29833054108
 04/27  14:00:00,24.4772262037,1.60965909339,5.96520052841,0.0,3.78894180059,13.1134247809,8.14769259966,0.0,8.14769259966
 04/27  15:00:00,26.9873259632,1.82208254639,6.89786738157,0.0,4.71240779196,13.5549682428,9.29833054108,0.0,9.29833054108
 04/27  16:00:00,35.8476224055,2.07053628051,8.05935670244,0.0,7.18559832057,18.5321311015,10.832514463,0.0,10.832514463
 04/27  17:00:00,42.662808598,2.06526117385,8.90206173228,0.0,8.38069375907,23.3147919321,14.2844282872,0.0,14.2844282872
 04/27  18:00:00,45.489029975,2.21749331668,9.50868083267,0.0,10.6415932552,23.1212625696,16.7774771603,0.0,16.7774771603
 04/27  19:00:00,43.1741460212,2.00689544381,8.37367272998,0.0,12.3080778603,20.4854999863,16.0103851993,0.0,16.0103851993
 04/27  20:00:00,43.4720453451,1.69396016198,6.74612822892,0.0,12.456681583,19.8967753704,14.6679742677,0.0,14.6679742677
 04/27  21:00:00,39.0682437641,1.40542352302,5.41586430888,0.0,9.18739968257,17.702556249,11.9831524044,0.0,11.9831524044
 04/27  22:00:00,30.2374493427,1.03877469935,3.88703127282,0.0,5.91811778209,14.0365255879,10.4489684825,0.0,10.4489684825
 04/27  23:00:00,22.5755397932,0.681253354139,2.47915213995,0.0,3.54045821811,10.5176760807,5.84641671683,0.0,5.84641671683
 04/27  24:00:00,17.5021785454,0.393318024971,1.39698177704,0.0,2.55330491699,7.80157382632,1.81918392189,0.0,1.81918392189
 04/28  01:00:00,16.282872271,0.261646978359,0.898071165235,0.0,2.55330491699,7.21284921042,1.05105507605,0.0,1.05105507605
 04/28  02:00:00,15.6420451004,0.18706789391,0.626185387005,0.0,2.55330491699,6.91848690247,0.476460264208,0.0,0.476460264208
 04/28  03:00:00,15.2769657423,0.13836660344,0.456988473325,0.0,2.55330491699,6.7713057485,0.476441442569,0.0,0.476441442569
 04/28  04:00:00,17.2204920456,0.10857134341,0.353816588925,0.0,3.82705111198,7.57405300124,1.05059958301,0.0,1.05059958301
 04/28  05:00:00,21.739179277,0.105345417751,0.337117284072,0.0,6.02426329834,9.91545327661,5.44894143482,0.0,5.44894143482
 04/28  06:00:00,26.2831670244,0.134665436212,0.426367266183,0.0,6.51253267309,14.7454349813,18.2540085316,0.0,18.2540085316
 04/28  07:00:00,24.6414991321,0.111238562161,0.353160279297,0.0,6.01364874671,18.163451543,19.400307762,0.0,19.400307762
 04/28  08:00:00,23.8256731307,0.352214197098,0.242109191888,0.0,4.35151303671,18.8798367041,18.6356938895,0.0,18.6356938895
 04/28  09:00:00,21.0476261768,0.361279290784,0.278628984748,0.0,3.78894180059,16.6187760998,16.3418571508,0.0,16.3418571508
 04/28  10:00:00,18.2029670469,0.372612072492,0.339263776311,0.0,3.78894180059,13.7021493968,14.8286848317,0.0160521714708,14.8126326602
 04/28  11:00:00,18.4180116465,0.386831035657,0.392908258868,0.0,3.78894180059,13.8493305508,12.0520412976,0.106704557146,11.9453367404
 04/28  12:00:00,18.1482068416,0.398697109818,0.421678597976,0.0,3.69398621738,13.6338449159,10.5516142211,0.13550197119,10.4161122499
 04/28  13:00:00,17.893997237,0.399164317904,0.445285183237,0.0,3.78894180059,13.2606059349,9.47523597497,0.206042092994,9.26919388198
 04/28  14:00:00,17.7539327539,0.401181404427,0.450384767602,0.0,3.78894180059,13.1134247809,8.39872160693,0.276446092863,8.12227551407
 04/28  15:00:00,19.173774058,0.415521212198,0.490876810565,0.0,4.71240779196,13.5549682428,9.60374066533,0.33454678335,9.26919388198
 04/28  16:00:00,26.7348450368,0.442393769277,0.57472184495,0.0,7.18559832057,18.5321311015,11.1139391042,0.315520731687,10.7984183725
 04/28  17:00:00,32.7799506407,0.25143295507,0.833031993839,0.0,8.38069375907,23.3147919321,14.268751884,0.0295784077302,14.2391734763
 04/28  18:00:00,35.130724558,0.317640795636,1.05022793676,0.0,10.6415932552,23.1212625696,16.7241632734,0.0,16.7241632734
 04/28  19:00:00,33.8480922437,0.253728091936,0.800786304322,0.0,12.3080778603,20.4854999863,16.2131598781,0.25360884995,15.9595510281
 04/28  20:00:00,36.0536235978,0.252137431224,0.769529212378,0.0,12.456681583,19.8967753704,15.1217568459,0.500277247033,14.6214795989
 04/28  21:00:00,33.1821301547,0.249273579523,0.685900642972,0.0,9.18739968257,17.702556249,12.9316050667,0.986268326295,11.9453367404
 04/28  22:00:00,25.8399751302,0.196295047036,0.332036712694,0.0,5.91811778209,14.0365255879,12.761207209,2.34509495911,10.4161122499
 04/28  23:00:00,19.8462352033,0.22563146628,0.20546943787,0.0,3.54045821811,10.5176760807,9.94672026134,4.1182814831,5.82843877824
 04/28  24:00:00,16.0807165401,0.260376944871,0.108460851846,0.0,2.55330491699,7.80157382632,7.62076759234,5.80654310179,1.81422449055
 04/29  01:00:00,15.4520478541,0.291494044931,0.0373996816803,0.0,2.55330491699,7.21284921042,8.2510292886,7.20246102241,1.04856826619
 04/29  02:00:00,15.1538916967,0.32210124598,0.0029986312006,0.0,2.55330491699,6.91848690247,8.76926940407,8.29343102605,0.475838378019
 04/29  03:00:00,15.0069120773,0.32420891722,0.00109249454213,0.0,2.55330491699,6.7713057485,8.78389377646,8.30807428746,0.475819488999
 04/29  04:00:00,17.0902372784,0.328499228149,0.00363393700365,0.0,3.82705111198,7.57405300124,9.41561082293,8.36749967194,1.04811115098
 04/29  05:00:00,21.6693745258,0.326296309125,0.0463616414736,0.0,6.02426329834,9.91545327661,13.3836940007,7.95156603368,5.43212796707
 04/29  06:00:00,26.2032570249,0.323652492567,0.157470210389,0.0,6.51253267309,14.7454349813,25.1999884114,7.00456690726,18.1954215041
 04/29  07:00:00,24.4320594323,0.338244852224,0.110243651914,0.0,6.01364874671,17.9699221805,27.1269818988,7.78900607358,19.3379758252
 04/29  08:00:00,22.1487593113,0.351876961393,0.0119461769087,0.0,3.66783283761,18.1171033345,27.5038518643,8.92799665718,18.5758552071
 04/29  09:00:00,19.3622408494,0.333275698848,0.0676608180096,0.0,3.10526160149,15.8560427302,24.2628323121,7.97333400846,16.2894983036
 04/29  10:00:00,16.4766303694,0.312773623881,0.119179116135,0.0,3.10526160149,12.9394160272,21.7907092191,7.02544884919,14.7652603699
 04/29  11:00:00,16.6413295327,0.294330531299,0.155140218182,0.0,3.10526160149,13.0865971812,18.177854373,6.27054012872,11.9073142443
 04/29  12:00:00,16.571760092,0.260026323604,0.267056139211,0.0,3.10526160149,12.9394160272,14.951696571,4.56862026042,10.3830763106
 04/29  13:00:00,16.1860392673,0.223492555306,0.359412544764,0.0,3.10526160149,12.4978725653,12.2732571069,3.03335924658,9.23989786036
 04/29  14:00:00,16.1900198566,0.199736374548,0.534330468837,0.0,3.10526160149,12.3506914113,9.48515355149,1.38843414139,8.0967194101
 04/29  15:00:00,18.0064197459,0.253024488109,0.932432791278,0.0,4.02872759285,12.7922348732,9.37506099966,0.135163139305,9.23989786036
 04/29  16:00:00,25.4860872788,0.261786197363,0.95298522753,0.0,6.50191812146,17.7693977319,10.7987449927,0.0346091986929,10.764135794
 04/29  17:00:00,33.2934784363,0.392818582519,1.39870352441,0.0,8.38069375907,23.1212625696,14.1936711448,0.0,14.1936711448
 04/29  18:00:00,35.7277667764,0.43365910593,1.53125184486,0.0,10.6415932552,23.1212625696,16.670557787,0.0,16.670557787
 04/29  19:00:00,34.5338926989,0.386443609442,1.35387124211,0.0,12.3080778603,20.4854999863,15.9084388202,0.0,15.9084388202
 04/29  20:00:00,36.517631182,0.334729346907,1.15094488095,0.0,12.456681583,19.8967753704,14.5747306282,0.0,14.5747306282
 04/29  21:00:00,33.4644765374,0.27785855705,0.939662048214,0.0,9.18739968257,17.702556249,11.9073142443,0.0,11.9073142443
 04/29  22:00:00,25.8768076723,0.169936981237,0.395227320541,0.0,5.91811778209,14.0365255879,11.6150051299,1.23192881929,10.3830763106
 04/29  23:00:00,19.8016092988,0.217799222906,0.168675776764,0.0,3.54045821811,10.5176760807,10.0492291475,4.23886663789,5.81036250958
 04/29  24:00:00,16.0364483662,0.272302102469,0.0522675203421,0.0,2.55330491699,7.80157382632,8.46875811759,6.65952018391,1.80923793368
 04/30  01:00:00,15.4714129796,0.347333579183,0.000925273013181,0.0,2.55330491699,7.21284921042,10.2045224289,9.15845425518,1.04606817369
 04/30  02:00:00,15.2497616774,0.420969857927,0.0,0.0,2.55330491699,6.91848690247,11.6979175462,11.222704357,0.475213189171
 04/30  03:00:00,15.167447485,0.485836819476,0.0,0.0,2.55330491699,6.7713057485,13.5262588538,13.0510646147,0.475194239059
 04/30  04:00:00,17.2930300544,0.534925941179,0.0,0.0,3.82705111198,7.57405300124,15.474515404,14.4289058154,1.04560958863
 04/30  05:00:00,21.8452838628,0.548567287576,0.0,0.0,6.02426329834,9.91545327661,20.2080162053,14.7927890939,5.41522711146
 04/30  06:00:00,26.257822343,0.535688020989,0.0,0.0,6.51253267309,14.7454349813,32.5447511534,14.4082181989,18.1365329546
 04/30  07:00:00,24.5805893762,0.597018447986,0.0,0.0,6.01364874671,17.9699221805,35.4464419224,16.1711186443,19.2753232782
 04/30  08:00:00,22.4481880236,0.663251850594,0.0,0.0,3.66783283761,18.1171033345,36.5365262684,18.0208175294,18.5157087389
 04/30  09:00:00,19.6203560811,0.65905174861,0.0,0.0,3.10526160149,15.8560427302,34.1216734202,17.8848032763,16.2368701439
 04/30  10:00:00,16.6873692468,0.642691617423,0.0,0.0,3.10526160149,12.9394160272,32.0764362804,17.3587918645,14.7176444159
 04/30  11:00:00,16.763911147,0.572052363748,0.0,0.0,3.10526160149,13.0865971812,27.0466549769,15.177558801,11.8690961759
 04/30  12:00:00,16.5721650883,0.527487459083,0.0,0.0,3.10526160149,12.9394160272,24.2052246164,13.8553541685,10.3498704479
 04/30  13:00:00,16.0868422047,0.483708037499,0.0,0.0,3.10526160149,12.4978725653,21.8029019149,12.5924507629,9.21045115195
 04/30  14:00:00,15.8558045466,0.399851533431,0.0,0.0,3.10526160149,12.3506914113,18.2697607162,10.1987288602,8.07103185595
 04/30  15:00:00,17.1235567319,0.299840557512,0.00275370788879,0.0,4.02872759285,12.7922348732,16.6740904851,7.46363933314,9.21045115195
 04/30  16:00:00,24.6251906415,0.240352743066,0.11352204456,0.0,6.50191812146,17.7693977319,15.8517582959,5.12208141601,10.7296768799
 04/30  17:00:00,32.0003615795,0.229375968258,0.269029281822,0.0,8.38069375907,23.1212625696,17.8265144394,3.67857967151,14.1479347679
 04/30  18:00:00,34.3665480847,0.211973445728,0.391718813355,0.0,10.6415932552,23.1212625696,18.95331537,2.33663879413,16.6166765759
 04/30  19:00:00,33.3799943826,0.211048051033,0.375368484129,0.0,12.3080778603,20.4854999863,18.2707531564,2.41368944444,15.8570637119
 04/30  20:00:00,35.5842997403,0.223738673518,0.328604112606,0.0,12.456681583,19.8967753704,17.5866070492,3.05886584927,14.5277411999
 04/30  21:00:00,32.7562060974,0.238522936745,0.270727228486,0.0,9.18739968257,17.702556249,15.7419800275,3.87288385156,11.8690961759
 04/30  22:00:00,25.7270746065,0.27642316435,0.139008071665,0.0,5.91811778209,14.0365255879,16.2722680783,5.92239763036,10.3498704479
 04/30  23:00:00,19.7561013665,0.329143493935,0.0118235734084,0.0,3.54045821811,10.5176760807,14.173000665,8.38080740108,5.79219326397
 04/30  24:00:00,16.1414478694,0.429569126054,0.0,0.0,2.55330491699,7.80157382632,13.0367233161,11.2324975882,1.80422572799
 05/01  01:00:00,15.6377524204,0.51459829292,0.0,0.0,2.55330491699,7.21284921042,14.67003495,13.6264794102,1.04355553985
 05/01  02:00:00,15.4146919882,0.585900168778,0.0,0.0,2.55330491699,6.91848690247,16.1378737366,15.6632888536,0.474584882962
 05/01  03:00:00,15.3300286897,0.648418024187,0.0,0.0,2.55330491699,6.7713057485,17.9463410552,17.4717751771,0.474565878041
 05/01  04:00:00,17.4570664662,0.69896235295,0.0,0.0,3.82705111198,7.57405300124,20.0063545335,18.9632588964,1.0430956371
 05/01  05:00:00,21.9946431943,0.697926619093,0.0,0.0,6.02426329834,9.91545327661,24.2955577411,18.8973138687,5.39824387237
 05/01  06:00:00,25.479261155,0.649960166401,0.0,0.0,6.51253267309,14.7454349813,35.5147789101,17.4374185888,18.0773603214
 05/01  07:00:00,24.7767584132,0.599658122579,0.0,0.0,6.01364874671,18.163451543,35.1637906973,15.9514220225,19.2123686749
 05/01  08:00:00,24.1098072529,0.878457511184,0.0,0.0,4.35151303671,18.8798367041,34.5208949464,16.0656226496,18.4552722968
 05/01  09:00:00,21.173143727,0.765425825748,0.0,0.0,3.78894180059,16.6187760998,28.8190553579,12.6350671009,16.183988257
 05/01  10:00:00,18.1084296445,0.617338446365,0.0,0.0,3.78894180059,13.7021493968,23.2137351329,8.54393623375,14.6697988992
 05/01  11:00:00,18.1867326951,0.528612336667,0.0198480065434,0.0,3.78894180059,13.8493305508,17.9454080678,6.1147142145,11.8306938533
 05/01  12:00:00,17.8855819565,0.492646371159,0.0651044515613,0.0,3.69398621738,13.6338449159,15.2092390751,4.89273457963,10.3165044955
 05/01  13:00:00,17.5417449215,0.469079469234,0.0231177163169,0.0,3.78894180059,13.2606059349,13.8053081234,4.62444564629,9.18086247711
 05/01  14:00:00,17.3610870339,0.42052567238,0.0381947796576,0.0,3.78894180059,13.1134247809,11.3183899845,3.27316952574,8.04522045876
 05/01  15:00:00,18.7734233974,0.382242891679,0.123804470493,0.0,4.71240779196,13.5549682428,10.8811394976,1.70027702044,9.18086247711
 05/01  16:00:00,26.3328084054,0.378160415596,0.236918567172,0.0,7.18559832057,18.5321311015,11.4872871596,0.792235324684,10.6950518349
 05/01  17:00:00,32.1577150683,0.11932556655,0.342903809916,0.0,8.38069375907,23.3147919321,14.4884432163,0.386465326319,14.10197789
 05/01  18:00:00,34.2805468747,0.133489184077,0.384201864945,0.0,10.6415932552,23.1212625696,16.8903279005,0.327792304069,16.5625355964
 05/01  19:00:00,33.2690725163,0.151076860722,0.324417808222,0.0,12.3080778603,20.4854999863,16.9886920628,1.18325114525,15.8054409175
 05/01  20:00:00,35.4718710778,0.17968800388,0.26022611978,0.0,12.456681583,19.8967753704,16.877672139,2.39714690953,14.4805252294
 05/01  21:00:00,32.6593317672,0.201698144553,0.21067769043,0.0,9.18739968257,17.702556249,15.196387302,3.36569344869,11.8306938533
 05/01  22:00:00,25.6505594509,0.243969568026,0.0949465123564,0.0,5.91811778209,14.0365255879,15.785722303,5.46921780749,10.3165044955
 05/01  23:00:00,19.7221954846,0.302898674936,0.00416251055531,0.0,3.54045821811,10.5176760807,13.6013535834,7.82741716134,5.77393642205
 05/01  24:00:00,16.1044639733,0.392585229951,0.0,0.0,2.55330491699,7.80157382632,12.0677175752,10.2685282174,1.79918935781
 05/02  01:00:00,15.5991503889,0.475996261437,0.0,0.0,2.55330491699,7.21284921042,13.6421180709,12.6010869612,1.04103110971
 05/02  02:00:00,15.3796652779,0.550873458452,0.0,0.0,2.55330491699,6.91848690247,15.1861349835,14.7121813379,0.47395364562
 05/02  03:00:00,15.2987312134,0.617120547913,0.0,0.0,2.55330491699,6.7713057485,17.0752304436,16.6012958515,0.473934592164
 05/02  04:00:00,17.4110413107,0.652937197403,0.0,0.0,3.82705111198,7.57405300124,18.6425331493,17.6019631081,1.04057004122
 05/02  05:00:00,21.9596329685,0.662916393326,0.0,0.0,6.02426329834,9.91545327661,23.2583265047,17.8771432262,5.38118327856
 05/02  06:00:00,25.4721923181,0.642891329515,0.0,0.0,6.51253267309,14.7454349813,35.3423286669,17.3244075399,18.017921127
 05/02  07:00:00,24.7820050057,0.604904715022,0.0,0.0,6.01364874671,18.163451543,35.3930621583,16.2439314996,19.1491306587
 05/02  08:00:00,24.1262360691,0.894886327354,0.0,0.0,4.35151303671,18.8798367041,34.9658702133,16.5713064349,18.3945637784
 05/02  09:00:00,21.2542215225,0.84650362123,0.0,0.0,3.78894180059,16.6187760998,31.2160363907,15.0851680874,16.1308683033
 05/02  10:00:00,18.2353468806,0.744255682537,0.0,0.0,3.78894180059,13.7021493968,26.7687182433,12.1469802546,14.6217379887
 05/02  11:00:00,18.3247134789,0.686441126917,0.0,0.0,3.78894180059,13.8493305508,22.3900117844,10.5978931356,11.7921186488
 05/02  12:00:00,18.0176775711,0.689846437306,0.0,0.0,3.69398621738,13.6338449159,21.0037913652,10.720803031,10.2829883342
 05/02  13:00:00,17.6838514791,0.634303743169,0.0,0.0,3.78894180059,13.2606059349,18.3414732005,9.1903326022,9.15114059826
 05/02  14:00:00,17.4911468091,0.588780227263,0.0,0.0,3.78894180059,13.1134247809,15.9782245377,7.95893167543,8.01929286231
 05/02  15:00:00,18.8439725668,0.576596531573,0.0,0.0,4.71240779196,13.5549682428,16.7957203656,7.6445797673,9.15114059826
 05/02  16:00:00,26.2492097592,0.53148033663,0.0,0.0,7.18559832057,18.5321311015,17.1343345108,6.47406359798,10.6602709129
 05/02  17:00:00,31.9764008724,0.24474981926,0.0361653613217,0.0,8.38069375907,23.3147919321,20.0194263847,5.96361226398,14.0558141207
 05/02  18:00:00,34.1320454411,0.250391504072,0.118798111361,0.0,10.6415932552,23.1212625696,21.9195546078,5.41140372592,16.5081508819
 05/02  19:00:00,33.1557591169,0.27324340769,0.0889378618064,0.0,12.3080778603,20.4854999863,22.0480738631,6.29448813843,15.7535857246
 05/02  20:00:00,35.3901755543,0.300079753719,0.0581388463924,0.0,12.456681583,19.8967753704,21.727803265,7.29470656565,14.4330966994
 05/02  21:00:00,32.6092821521,0.338317603825,0.0240086160907,0.0,9.18739968257,17.702556249,20.4427782325,8.65065958367,11.7921186488
 05/02  22:00:00,25.7246629626,0.413019592138,0.0,0.0,5.91811778209,14.0365255879,21.1732782186,10.8902898844,10.2829883342
 05/02  23:00:00,19.9149161928,0.499781893671,0.0,0.0,3.54045821811,10.5176760807,18.9937930487,13.2381956582,5.75559739042
 05/02  24:00:00,16.3661115841,0.654232840677,0.0,0.0,2.55330491699,7.80157382632,19.5650581798,17.7709278652,1.7941303146
 05/03  01:00:00,15.8863593078,0.763205180387,0.0,0.0,2.55330491699,7.21284921042,22.0727722976,21.0342766658,1.03849563187
 05/03  02:00:00,15.6601479739,0.831356154453,0.0,0.0,2.55330491699,6.91848690247,23.5172574506,23.0439377863,0.473319664249
 05/03  03:00:00,15.5771862926,0.895575627081,0.0,0.0,2.55330491699,6.7713057485,25.4342220468,24.9609214783,0.473300568521
 05/03  04:00:00,17.676189538,0.91808542472,0.0,0.0,3.82705111198,7.57405300124,26.5816582073,25.543624658,1.03803354927
 05/03  05:00:00,22.2498953991,0.953178823876,0.0,0.0,6.02426329834,9.91545327661,32.0880863545,26.7240359728,5.36405038169
 05/03  06:00:00,25.7581078742,0.928806885567,0.0,0.0,6.51253267309,14.7454349813,43.9975767575,26.0393437847,17.9582329728
 05/03  07:00:00,25.0031632082,0.826062917613,0.0,0.0,6.01364874671,18.163451543,41.8463462618,22.7607183048,19.0856279571
 05/03  08:00:00,24.3124213681,1.08107162638,0.0,0.0,4.35151303671,18.8798367041,40.3599541814,22.0263530195,18.3336011619
 05/03  09:00:00,21.4134720659,1.00575416471,0.0,0.0,3.78894180059,16.6187760998,35.7070593246,19.6295333108,16.0775260138
 05/03  10:00:00,18.3639997394,0.87290854129,0.0,0.0,3.78894180059,13.7021493968,30.2720513166,15.6985753994,14.5734759172
 05/03  11:00:00,18.3860496584,0.747777306505,0.0,0.0,3.78894180059,13.8493305508,23.949149417,12.1957674308,11.7533819862
 05/03  12:00:00,17.9919374211,0.664106287328,0.0,0.0,3.69398621738,13.6338449159,20.2328609052,9.98352901554,10.2493318897
 05/03  13:00:00,17.6326004455,0.583052709619,0.0,0.0,3.78894180059,13.2606059349,16.9735118172,7.85221749996,9.12129431724
 05/03  14:00:00,17.392096301,0.482828169392,0.00690154977573,0.0,3.78894180059,13.1134247809,13.1830925187,5.18983577386,7.99325674483
 05/03  15:00:00,18.713249328,0.406454511388,0.0394187814332,0.0,4.71240779196,13.5549682428,12.2357228056,3.11442848838,9.12129431724
 05/03  16:00:00,26.1664279599,0.343544284542,0.105154252822,0.0,7.18559832057,18.5321311015,11.7461813044,1.12083689064,10.6253444138
 05/03  17:00:00,31.9179681791,0.0544183094213,0.168064177804,0.0,8.38069375907,23.3147919321,14.0974128457,0.0879557146926,14.009457131
 05/03  18:00:00,34.1250818205,0.0849876406825,0.277238354196,0.0,10.6415932552,23.1212625696,16.4535385379,0.0,16.4535385379
 05/03  19:00:00,33.0927459378,0.0723936001215,0.226774490284,0.0,12.3080778603,20.4854999863,15.7131421276,0.0116286379548,15.7015134897
 05/03  20:00:00,35.2296549188,0.0560267878054,0.14167117682,0.0,12.456681583,19.8967753704,14.620004483,0.234534827815,14.3854696552
 05/03  21:00:00,32.3888114544,0.0724250845884,0.0694304376028,0.0,9.18739968257,17.702556249,13.0147500513,1.2613680651,11.7533819862
 05/03  22:00:00,25.4756445132,0.156649737047,0.0073514056619,0.0,5.91811778209,14.0365255879,14.2874064773,4.03807458766,10.2493318897
 05/03  23:00:00,19.7044715281,0.289337229005,0.0,0.0,3.54045821811,10.5176760807,13.4305625903,7.6933809903,5.7371816
 05/03  24:00:00,16.1523382929,0.440459549479,0.0,0.0,2.55330491699,7.80157382632,13.757860085,11.9688099884,1.78905009655
 05/04  01:00:00,15.7008777032,0.577723575776,0.0,0.0,2.55330491699,7.21284921042,17.0217003604,15.9857505022,1.0359498582
 05/04  02:00:00,15.5305231897,0.701731370249,0.0,0.0,2.55330491699,6.91848690247,20.1270215506,19.6543384238,0.472683126771
 05/04  03:00:00,15.4752552175,0.793644551983,0.0,0.0,2.55330491699,6.7713057485,22.8135559444,22.3408919494,0.472663995018
 05/04  04:00:00,17.6223143511,0.864210237855,0.0,0.0,3.82705111198,7.57405300124,25.4429221574,24.4074352446,1.03548691278
 05/04  05:00:00,22.1825071707,0.885790595538,0.0,0.0,6.02426329834,9.91545327661,30.3351699789,24.9883197241,5.34685025478
 05/04  06:00:00,25.6761314031,0.846830414476,0.0,0.0,6.51253267309,14.7454349813,41.6019726201,23.7036590862,17.8983135339
 05/04  07:00:00,24.9109214171,0.733821126471,0.0,0.0,6.01364874671,18.163451543,39.1020225199,20.0801431443,19.0218793756
 05/04  08:00:00,24.1471741857,0.915824443975,0.0,0.0,4.35151303671,18.8798367041,35.2552984892,16.9828959883,18.2724025009
 05/04  09:00:00,21.1706157207,0.762897819474,0.0,0.0,3.78894180059,16.6187760998,28.4335082162,12.4095310308,16.0239771854
 05/04  10:00:00,18.1235554059,0.632464207785,0.0,0.0,3.78894180059,13.7021493968,23.396415873,8.87138889581,14.5250269772
 05/04  11:00:00,18.1658399755,0.526642483619,0.000925139968464,0.0,3.78894180059,13.8493305508,17.887411769,6.17291643199,11.714495337
 05/04  12:00:00,17.7793836355,0.439292716085,0.0122597856257,0.0,3.69398621738,13.6338449159,14.1472336612,3.9316885323,10.2155451289
 05/04  13:00:00,17.5490002796,0.377540837292,0.121911706436,0.0,3.78894180059,13.2606059349,11.0569635995,1.96563112679,9.09133247275
 05/04  14:00:00,17.4453010252,0.337423868915,0.205510574414,0.0,3.78894180059,13.1134247809,8.56709528624,0.599975469578,7.96711981666
 05/04  15:00:00,18.8746553848,0.327568160071,0.279711189492,0.0,4.71240779196,13.5549682428,9.09948859934,0.00815612658774,9.09133247275
 05/04  16:00:00,26.4650314961,0.35580745759,0.3914946159,0.0,7.18559832057,18.5321311015,10.5902826809,0.0,10.5902826809
 05/04  17:00:00,32.5242040764,0.180727682283,0.647990702316,0.0,8.38069375907,23.3147919321,13.9629206492,0.0,13.9629206492
 05/04  18:00:00,34.9911020247,0.269015187388,0.959231011639,0.0,10.6415932552,23.1212625696,16.3987147374,0.0,16.3987147374
 05/04  19:00:00,33.9582238354,0.258265880643,0.906380107395,0.0,12.3080778603,20.4854999863,15.6492396333,0.0,15.6492396333
 05/04  20:00:00,35.9097518432,0.1973659145,0.680428974533,0.0,12.456681583,19.8967753704,14.3376582012,0.0,14.3376582012
 05/04  21:00:00,32.8464096305,0.137871088841,0.461582609483,0.0,9.18739968257,17.702556249,11.714495337,0.0,11.714495337
 05/04  22:00:00,25.5703939454,0.0613526429068,0.197397932053,0.0,5.91811778209,14.0365255879,10.2155451289,0.0,10.2155451289
 05/04  23:00:00,19.5009870644,0.0209207106146,0.0649320546651,0.0,3.54045821811,10.5176760807,5.72117760432,0.00248309985093,5.71869450447
 05/04  24:00:00,15.7266633362,0.010171706329,0.00461288650545,0.0,2.55330491699,7.80157382632,2.02293658448,0.238986376353,1.78395020813
 05/05  01:00:00,15.1594508872,0.0362967597771,0.0,0.0,2.55330491699,7.21284921042,1.99326025084,0.959865707144,1.0333945437
 05/05  02:00:00,14.9427597362,0.113967916753,0.0,0.0,2.55330491699,6.91848690247,3.44427617508,2.97223195321,0.472044221873
 05/05  03:00:00,14.8989395702,0.217328904716,0.0,0.0,2.55330491699,6.7713057485,6.16803138169,5.69600632136,0.472025060324
 05/05  04:00:00,17.0366721335,0.278568020242,0.0,0.0,3.82705111198,7.57405300124,8.30953061712,7.27659973082,1.03293088631
 05/05  05:00:00,21.5936086484,0.296892073198,0.0,0.0,6.02426329834,9.91545327661,13.0270088091,7.69742081826,5.32958799079
 05/05  06:00:00,25.116179949,0.286878960367,0.0,0.0,6.51253267309,14.7454349813,25.2587325186,7.42055196492,17.8381805537
 05/05  07:00:00,24.4536351284,0.276534837753,0.0,0.0,6.01364874671,18.163451543,26.1079853062,7.15008151338,18.9579037928
 05/05  08:00:00,23.7685069288,0.537157187063,0.0,0.0,4.35151303671,18.8798367041,24.8625238412,6.65153792245,18.2109859187
 05/05  09:00:00,20.8713942195,0.454932780426,0.00874353780714,0.0,3.78894180059,16.6187760998,20.3652473437,4.3950096678,15.9702376759
 05/05  10:00:00,18.0051675934,0.385550034484,0.12852636086,0.0,3.78894180059,13.7021493968,16.5658615234,2.08945600714,14.4764055163
 05/05  11:00:00,18.3904044662,0.373802097171,0.378330017047,0.0,3.78894180059,13.8493305508,12.1328892278,0.457419010775,11.675470217
 05/05  12:00:00,18.2873591702,0.401231073247,0.558296963145,0.0,3.69398621738,13.6338449159,10.1891152277,0.00747717029196,10.1816380574
 05/05  13:00:00,18.2886376177,0.449582579586,0.789507302207,0.0,3.78894180059,13.2606059349,9.06126393771,0.0,9.06126393771
 05/05  14:00:00,18.3777853195,0.494671144334,0.980747593246,0.0,3.78894180059,13.1134247809,7.940889818,0.0,7.940889818
 05/05  15:00:00,20.0521673502,0.554630927989,1.23016038695,0.0,4.71240779196,13.5549682428,9.06126393771,0.0,9.06126393771
 05/05  16:00:00,28.1261993686,0.681202505443,1.72726744062,0.0,7.18559832057,18.5321311015,10.5550960973,0.0,10.5550960973
 05/05  17:00:00,34.7457619815,0.634841532559,2.41543475708,0.0,8.38069375907,23.3147919321,13.9162184564,0.0,13.9162184564
 05/05  18:00:00,37.7254228024,0.826356401442,3.13621057532,0.0,10.6415932552,23.1212625696,16.3436957158,0.0,16.3436957158
 05/05  19:00:00,36.713850851,0.8238440473,3.09642895628,0.0,12.3080778603,20.4854999863,15.596779636,0.0,15.596779636
 05/05  20:00:00,38.4062053339,0.719001381718,2.65524699804,0.0,12.456681583,19.8967753704,14.2896764963,0.0,14.2896764963
 05/05  21:00:00,34.5425371244,0.507065801787,1.78851539043,0.0,9.18739968257,17.702556249,11.675470217,0.0,11.675470217
 05/05  22:00:00,26.501023378,0.271361867951,0.918018139528,0.0,5.91811778209,14.0365255879,10.1816380574,0.0,10.1816380574
 05/05  23:00:00,20.0392200993,0.144753770259,0.479332029971,0.0,3.54045821811,10.5176760807,5.70014157859,0.0,5.70014157859
 05/05  24:00:00,16.0044191792,0.0688433036552,0.223697132119,0.0,2.55330491699,7.80157382632,1.77883215961,0.0,1.77883215961
 05/06  01:00:00,15.2874827952,0.03931532846,0.125013339329,0.0,2.55330491699,7.21284921042,1.0308304462,0.0,1.0308304462
 05/06  02:00:00,14.9149438991,0.0212008331339,0.0649512464674,0.0,2.55330491699,6.91848690247,0.479509055684,0.00810591673738,0.471403138946
 05/06  03:00:00,14.7291210755,0.0154567723224,0.0320536376328,0.0,2.55330491699,6.7713057485,0.609301116413,0.1379171626,0.471383953813
 05/06  04:00:00,16.8038869656,0.0346471724037,0.0111356799173,0.0,3.82705111198,7.57405300124,1.84948202824,0.819115801047,1.03036622719
 05/06  05:00:00,21.3946520126,0.0812868931122,0.0166485442373,0.0,6.02426329834,9.91545327661,7.27697867423,1.9647099732,5.31226870103
 05/06  06:00:00,24.9956622712,0.118692612401,0.047668670138,0.0,6.51253267309,14.7454349813,20.4264001894,2.64854835039,17.777851839
 05/06  07:00:00,24.2251851929,0.135768377403,0.105845887265,0.0,6.01364874671,17.9699221805,21.4742633113,2.58054315673,18.8937201545
 05/06  08:00:00,22.0508299942,0.113243586708,0.15265023451,0.0,3.66783283761,18.1171033345,19.8385602696,1.68919066625,18.1493696034
 05/06  09:00:00,19.5355150711,0.131927247881,0.442283490719,0.0,3.10526160149,15.8560427302,16.1679904102,0.251667010313,15.9163233999
 05/06  10:00:00,17.1663839845,0.231690265752,0.890016089385,0.0,3.10526160149,12.9394160272,14.4276259333,0.0,14.4276259333
 05/06  11:00:00,17.7974291396,0.324710742021,1.28085961438,0.0,3.10526160149,13.0865971812,11.6363181833,0.0,11.6363181833
 05/06  12:00:00,18.0480678163,0.399077460995,1.60431272612,0.0,3.10526160149,12.9394160272,10.1476207166,0.0,10.1476207166
 05/06  13:00:00,18.0286016747,0.475831490945,1.94963601656,0.0,3.10526160149,12.4978725653,9.03109761662,0.0,9.03109761662
 05/06  14:00:00,18.309494376,0.556965225758,2.29657613707,0.0,3.10526160149,12.3506914113,7.91457451663,0.0,7.91457451663
 05/06  15:00:00,20.3208246172,0.68517396383,2.81468818687,0.0,4.02872759285,12.7922348732,9.03109761662,0.0,9.03109761662
 05/06  16:00:00,28.946067098,0.917645837875,3.75710540619,0.0,6.50191812146,17.7693977319,10.5197950833,0.0,10.5197950833
 05/06  17:00:00,37.776298876,1.21760486614,5.05673768046,0.0,8.38069375907,23.1212625696,13.8693643833,0.0,13.8693643833
 05/06  18:00:00,41.2547407847,1.45734200365,6.03454295542,0.0,10.6415932552,23.1212625696,16.2884977666,0.0,16.2884977666
 05/06  19:00:00,39.7893100474,1.39771409497,5.59801810501,0.0,12.3080778603,20.4854999863,15.5441490333,0.0,15.5441490333
 05/06  20:00:00,40.7791876151,1.1876942848,4.5595363761,0.0,12.456681583,19.8967753704,14.2415387499,0.0,14.2415387499
 05/06  21:00:00,36.6195087444,0.935185673614,3.43736713857,0.0,9.18739968257,17.702556249,11.6363181833,0.0,11.6363181833
 05/06  22:00:00,28.6681341931,0.721180777909,2.63531004472,0.0,5.91811778209,14.0365255879,10.1476207166,0.0,10.1476207166
 05/06  23:00:00,21.9821218831,0.546214934767,2.0207726492,0.0,3.54045821811,10.5176760807,5.68152831664,0.0,5.68152831664
 05/06  24:00:00,17.3971957076,0.359350657989,1.32596630624,0.0,2.55330491699,7.80157382632,1.77369746666,0.0,1.77369746666
 05/07  01:00:00,16.1733935267,0.231424701559,0.818814697675,0.0,2.55330491699,7.21284921042,1.02825832616,0.0,1.02825832616
 05/07  02:00:00,15.5207131879,0.156790095486,0.535131272957,0.0,2.55330491699,6.91848690247,0.470760068037,0.0,0.470760068037
 05/07  03:00:00,15.2301723831,0.124747949602,0.423813767994,0.0,2.55330491699,6.7713057485,0.470740865507,0.0,0.470740865507
 05/07  04:00:00,17.2774787108,0.117808235254,0.401566362266,0.0,3.82705111198,7.57405300124,1.02779369535,0.0,1.02779369535
 05/07  05:00:00,21.8352396982,0.123270581153,0.415252541889,0.0,6.02426329834,9.91545327661,5.29489751372,0.0,5.29489751372
 05/07  06:00:00,25.4633600128,0.148013185678,0.486045838507,0.0,6.51253267309,14.7454349813,17.7173452543,0.0,17.7173452543
 05/07  07:00:00,25.0504075789,0.243162832097,0.82367381859,0.0,6.01364874671,17.9699221805,18.8293474681,0.0,18.8293474681
 05/07  08:00:00,22.8238375631,0.232633032762,0.806268357353,0.0,3.66783283761,18.1171033345,18.0875718019,0.0,18.0875718019
 05/07  09:00:00,20.6170964137,0.347408488573,1.30838359258,0.0,3.10526160149,15.8560427302,15.8622503236,0.0,15.8622503236
 05/07  10:00:00,18.7138917097,0.527971705247,2.14124237508,0.0,3.10526160149,12.9394160272,14.3787026737,0.0,14.3787026737
 05/07  11:00:00,19.479982874,0.634883938721,2.65324015206,0.0,3.10526160149,13.0865971812,11.5970508302,0.0,11.5970508302
 05/07  12:00:00,20.5175872342,0.839478362486,3.63343124253,0.0,3.10526160149,12.9394160272,10.1135031804,0.0,10.1135031804
 05/07  13:00:00,21.9273544694,1.14643060072,5.17778970147,0.0,3.10526160149,12.4978725653,9.00084244296,0.0,9.00084244296
 05/07  14:00:00,23.0053134687,1.35264133625,6.19671911923,0.0,3.10526160149,12.3506914113,7.88818170556,0.0,7.88818170556
 05/07  15:00:00,25.7613027383,1.58845132054,7.35188895122,0.0,4.02872759285,12.7922348732,9.00084244296,0.0,9.00084244296
 05/07  16:00:00,34.9559084689,1.88651111895,8.79808149602,0.0,6.50191812146,17.7693977319,10.4843900928,0.0,10.4843900928
 05/07  17:00:00,43.8209804886,2.17579011095,10.1432340483,0.0,8.38069375907,23.1212625696,13.822372305,0.0,13.822372305
 05/07  18:00:00,47.2808333266,2.41278505853,11.1051924425,0.0,10.6415932552,23.1212625696,16.2331372361,0.0,16.2331372361
 05/07  19:00:00,45.2626735752,2.28956910461,10.1795266232,0.0,12.3080778603,20.4854999863,15.4913634111,0.0,15.4913634111
 05/07  20:00:00,44.4634866296,1.96748815188,8.35687485686,0.0,12.456681583,19.8967753704,14.1932592175,0.0,14.1932592175
 05/07  21:00:00,40.1411309723,1.57748390346,6.31669113671,0.0,9.18739968257,17.702556249,11.5970508302,0.0,11.5970508302
