Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  22:00:00,31.4017558503,1.24677772004,4.84333475977,0.0,5.91811778209,14.0365255879,10.1135031804,0.0,10.1135031804
 05/07  23:00:00,24.265789878,0.993873814324,3.85678176461,0.0,3.54045821811,10.5176760807,5.66286023076,0.0,5.66286023076
 05/07  24:00:00,19.1228334423,0.709762730019,2.70119196889,0.0,2.55330491699,7.80157382632,1.76854764987,0.0,1.76854764987
 05/08  01:00:00,17.4364612541,0.492725258697,1.820581868,0.0,2.55330491699,7.21284921042,1.02567894649,0.0,1.02567894649
 05/08  02:00:00,16.56351847,0.372053941104,1.36267270945,0.0,2.55330491699,6.91848690247,0.470115199784,0.0,0.470115199784
 05/08  03:00:00,16.1156003311,0.308493757251,1.12549590839,0.0,2.55330491699,6.7713057485,0.470095986021,0.0,0.470095986021
 05/08  04:00:00,17.9934796086,0.26924005832,0.966135437012,0.0,3.82705111198,7.57405300124,1.02521405305,0.0,1.02521405305
 05/08  05:00:00,22.4976120295,0.265990636054,0.934904818286,0.0,6.02426329834,9.91545327661,5.2774795724,0.0,5.2774795724
 05/08  06:00:00,26.2270202287,0.311935705448,1.08578353466,0.0,6.51253267309,14.7454349813,17.656678717,0.0,17.656678717
 05/08  07:00:00,25.9836635316,0.393952432765,1.41261080824,0.0,6.01364874671,18.163451543,18.7648047969,0.0,18.7648047969
 05/08  08:00:00,25.5950268507,0.69893277299,1.66474433595,0.0,4.35151303671,18.8798367041,18.0256108152,0.0,18.0256108152
 05/08  09:00:00,23.4936837335,0.81115810679,2.27480772548,0.0,3.78894180059,16.6187760998,15.8080344602,0.0,15.8080344602
 05/08  10:00:00,22.0672717803,1.06055215408,3.5156284281,0.0,3.78894180059,13.7021493968,14.3296502258,0.0,14.3296502258
 05/08  11:00:00,23.7545975886,1.31642057928,4.79990465742,0.0,3.78894180059,13.8493305508,11.5576797865,0.0,11.5576797865
 05/08  12:00:00,24.9799101507,1.56565534678,6.08642367008,0.0,3.69398621738,13.6338449159,10.0792955522,0.0,10.0792955522
 05/08  13:00:00,26.6914932123,1.8575299295,7.78441554686,0.0,3.78894180059,13.2606059349,8.97050737651,0.0,8.97050737651
 05/08  14:00:00,27.4179896214,2.00493010589,8.51069293363,0.0,3.78894180059,13.1134247809,7.86171920078,0.0,7.86171920078
 05/08  15:00:00,30.1890546672,2.22515491081,9.6965237212,0.0,4.71240779196,13.5549682428,8.97050737651,0.0,8.97050737651
 05/08  16:00:00,39.4011053731,2.52402866421,11.1593472863,0.0,7.18559832057,18.5321311015,10.4488916108,0.0,10.4488916108
 05/08  17:00:00,46.5398145603,2.58753665605,12.2567922124,0.0,8.38069375907,23.3147919321,13.775256138,0.0,13.775256138
 05/08  18:00:00,50.1234087085,2.84752380032,13.5130290825,0.0,10.6415932552,23.1212625696,16.1776305187,0.0,16.1776305187
 05/08  19:00:00,48.5493198693,2.77003598768,12.9857060343,0.0,12.3080778603,20.4854999863,15.4384384016,0.0,15.4384384016
 05/08  20:00:00,47.391194953,2.42351190487,10.8285594273,0.0,12.456681583,19.8967753704,14.1448521966,0.0,14.1448521966
 05/08  21:00:00,42.8391444217,2.02606755455,8.56612093501,0.0,9.18739968257,17.702556249,11.5576797865,0.0,11.5576797865
 05/08  22:00:00,33.321608668,1.58844826367,6.4215170338,0.0,5.91811778209,14.0365255879,10.0792955522,0.0,10.0792955522
 05/08  23:00:00,25.3952322161,1.21606789288,4.76403002412,0.0,3.54045821811,10.5176760807,5.64414284934,0.0,5.64414284934
 05/08  24:00:00,19.9873541167,0.88863949358,3.38683587978,0.0,2.55330491699,7.80157382632,1.7633842343,0.0,1.7633842343
 05/09  01:00:00,18.2194167821,0.655847223648,2.44041543103,0.0,2.55330491699,7.21284921042,1.02309307223,0.0,1.02309307223
 05/09  02:00:00,17.1574628088,0.496996340722,1.83167464862,0.0,2.55330491699,6.91848690247,0.469468725364,0.0,0.469468725364
 05/09  03:00:00,16.4513124929,0.37953401618,1.39016781127,0.0,2.55330491699,6.7713057485,0.469449506503,0.0,0.469449506503
 05/09  04:00:00,18.3240808717,0.33605635916,1.2299203993,0.0,3.82705111198,7.57405300124,1.02262806467,0.0,1.02262806467
 05/09  05:00:00,23.0095924387,0.365420786031,1.34745507751,0.0,6.02426329834,9.91545327661,5.26002003446,0.0,5.26002003446
 05/09  06:00:00,26.0317446529,0.445798760282,1.64947823733,0.0,6.51253267309,14.7454349813,17.5958701915,0.0,17.5958701915
 05/09  07:00:00,26.9043509309,0.568074430815,2.15917620947,0.0,6.01364874671,18.163451543,18.7001112546,0.0,18.7001112546
 05/09  08:00:00,26.6412754502,0.871780159034,2.53814554948,0.0,4.35151303671,18.8798367041,17.9635049924,0.0,17.9635049924
 05/09  09:00:00,25.1636686256,1.08903081136,3.666919913,0.0,3.78894180059,16.6187760998,15.7536918651,0.0,15.7536918651
 05/09  10:00:00,24.0681701019,1.37972035913,5.19735854472,0.0,3.78894180059,13.7021493968,14.280483116,0.0,14.280483116
 05/09  11:00:00,26.1438108284,1.67328843059,6.83225004587,0.0,3.78894180059,13.8493305508,11.5182167116,0.0,11.5182167116
 05/09  12:00:00,27.0484890876,1.87006797783,7.85058997596,0.0,3.69398621738,13.6338449159,10.0450079625,0.0,10.0450079625
 05/09  13:00:00,27.9106795073,2.04577515734,8.81535661403,0.0,3.78894180059,13.2606059349,8.94010140071,0.0,8.94010140071
 05/09  14:00:00,29.0721124633,2.2345582665,9.93518761498,0.0,3.78894180059,13.1134247809,7.83519483892,0.0,7.83519483892
 05/09  15:00:00,31.2901350476,2.38748823247,10.6352707799,0.0,4.71240779196,13.5549682428,8.94010140071,0.0,8.94010140071
 05/09  16:00:00,39.8852171022,2.60271658288,11.5647710967,0.0,7.18559832057,18.5321311015,10.4133101498,0.0,10.4133101498
 05/09  17:00:00,46.4654229026,2.58564956551,12.1842876453,0.0,8.38069375907,23.3147919321,13.7280298351,0.0,13.7280298351
 05/09  18:00:00,48.5414071519,2.6342808689,12.1442704574,0.0,10.6415932552,23.1212625696,16.1219940524,0.0,16.1219940524
 05/09  19:00:00,46.3127439125,2.45193492502,11.0672311401,0.0,12.3080778603,20.4854999863,15.3853896778,0.0,15.3853896778
 05/09  20:00:00,46.3755977508,2.25926426535,9.97720986459,0.0,12.456681583,19.8967753704,14.0963320224,0.0,14.0963320224
 05/09  21:00:00,42.5848010393,1.96386780865,8.37397729848,0.0,9.18739968257,17.702556249,11.5182167116,0.0,11.5182167116
 05/09  22:00:00,33.4547693562,1.58597663974,6.55714934594,0.0,5.91811778209,14.0365255879,10.0450079625,0.0,10.0450079625
 05/09  23:00:00,25.51086401,1.21889820769,4.8768315032,0.0,3.54045821811,10.5176760807,5.62538171533,0.0,5.62538171533
 05/09  24:00:00,20.3040270729,0.933196561825,3.65895176769,0.0,2.55330491699,7.80157382632,1.75820874906,0.0,1.75820874906
 05/10  01:00:00,18.8852379862,0.76886962212,2.99321423662,0.0,2.55330491699,7.21284921042,1.02050147042,0.0,1.02050147042
 05/10  02:00:00,17.9793855516,0.646399154431,2.50419457773,0.0,2.55330491699,6.91848690247,0.468820836438,0.0,0.468820836438
 05/10  03:00:00,17.422882775,0.562254682985,2.17901742648,0.0,2.55330491699,6.7713057485,0.468801618583,0.0,0.468801618583
 05/10  04:00:00,19.2367710812,0.508252186215,1.97041478176,0.0,3.82705111198,7.57405300124,1.0200364965,0.0,1.0200364965
 05/10  05:00:00,23.9020692198,0.534062401558,2.07129024305,0.0,6.02426329834,9.91545327661,5.2425240696,0.0,5.2425240696
 05/10  06:00:00,26.9988766068,0.62959747009,2.43281148137,0.0,6.51253267309,14.7454349813,17.5349376844,0.0,17.5349376844
 05/10  07:00:00,27.8924734354,0.759795918954,2.95557722586,0.0,6.01364874671,18.163451543,18.6352859995,0.0,18.6352859995
 05/10  08:00:00,27.8890239523,1.09864599259,3.55902821803,0.0,4.35151303671,18.8798367041,17.9012727255,0.0,17.9012727255
 05/10  09:00:00,26.2317692247,1.28414982185,4.5399015016,0.0,3.78894180059,16.6187760998,15.6992386315,0.0,15.6992386315
 05/10  10:00:00,25.2273644087,1.58205682016,6.1542163904,0.0,3.78894180059,13.7021493968,14.2312159047,0.0,14.2312159047
 05/10  11:00:00,26.8652142535,1.80577162639,7.42117027519,0.0,3.78894180059,13.8493305508,11.4786732919,0.0,11.4786732919
 05/10  12:00:00,27.1194070804,1.90645860727,7.88511733928,0.0,3.69398621738,13.6338449159,10.0106505651,0.0,10.0106505651
 05/10  13:00:00,27.4950675121,1.98374928312,8.46177049309,0.0,3.78894180059,13.2606059349,8.90963352001,0.0,8.90963352001
 05/10  14:00:00,29.7121946013,2.31529842987,10.4945295896,0.0,3.78894180059,13.1134247809,7.8086164749,0.0,7.8086164749
 05/10  15:00:00,32.1270075591,2.46180154885,11.397829975,0.0,4.71240779196,13.5549682428,8.90963352001,0.0,8.90963352001
 05/10  16:00:00,41.3629590582,2.76123387949,12.8839957561,0.0,7.18559832057,18.5321311015,10.3776562468,0.0,10.3776562468
 05/10  17:00:00,47.9593311689,2.72199205642,13.5418534207,0.0,8.38069375907,23.3147919321,13.6807073821,0.0,13.6807073821
 05/10  18:00:00,50.8490973046,2.88870908139,14.1975323976,0.0,10.6415932552,23.1212625696,16.0662443132,0.0,16.0662443132
 05/10  19:00:00,48.9255367392,2.74606479677,13.3858940951,0.0,12.3080778603,20.4854999863,15.3322329498,0.0,15.3322329498
 05/10  20:00:00,47.5248276245,2.3991476593,10.9865563443,0.0,12.456681583,19.8967753704,14.0477130638,0.0,14.0477130638
 05/10  21:00:00,42.8851056291,2.00580994491,8.63233975206,0.0,9.18739968257,17.702556249,11.4786732919,0.0,11.4786732919
 05/10  22:00:00,33.530370143,1.59457291865,6.62415385386,0.0,5.91811778209,14.0365255879,10.0106505651,0.0,10.0106505651
 05/10  23:00:00,25.5389471743,1.21871287273,4.90510000242,0.0,3.54045821811,10.5176760807,5.60658238468,0.0,5.60658238468
 05/10  24:00:00,20.2140827844,0.914304839884,3.58789920109,0.0,2.55330491699,7.80157382632,1.75302272681,0.0,1.75302272681
 05/11  01:00:00,18.6319164563,0.721627493651,2.78713483524,0.0,2.55330491699,7.21284921042,1.01790490979,0.0,1.01790490979
 05/11  02:00:00,17.8290114358,0.61507770074,2.38514191559,0.0,2.55330491699,6.91848690247,0.468171725089,0.0,0.468171725089
 05/11  03:00:00,17.1861177203,0.514972590744,1.98953446406,0.0,2.55330491699,6.7713057485,0.468152514313,0.0,0.468152514313
 05/11  04:00:00,18.9090082484,0.445036203286,1.70586793189,0.0,3.82705111198,7.57405300124,1.01744011648,0.0,1.01744011648
 05/11  05:00:00,23.4894175174,0.454552761204,1.73814818099,0.0,6.02426329834,9.91545327661,5.2249968583,0.0,5.2249968583
 05/11  06:00:00,26.5399651668,0.539494616369,2.06400289519,0.0,6.51253267309,14.7454349813,17.4738992389,0.0,17.4738992389
 05/11  07:00:00,27.5958437596,0.694503313675,2.72424015529,0.0,6.01364874671,18.163451543,18.5703482291,0.0,18.5703482291
 05/11  08:00:00,27.8583426327,1.07315691678,3.55383597424,0.0,4.35151303671,18.8798367041,17.838932444,0.0,17.838932444
 05/11  09:00:00,25.9376040339,1.20952044982,4.32036568291,0.0,3.78894180059,16.6187760998,15.6446908852,0.0,15.6446908852
 05/11  10:00:00,24.4612154722,1.43726394854,5.53286032561,0.0,3.78894180059,13.7021493968,14.1818631818,0.0,14.1818631818
 05/11  11:00:00,25.7486785375,1.62102296717,6.48938321841,0.0,3.78894180059,13.8493305508,11.439061238,0.0,11.439061238
 05/11  12:00:00,27.2386806994,1.90921437859,8.00163518704,0.0,3.69398621738,13.6338449159,9.97623353468,0.0,9.97623353468
 05/11  13:00:00,28.6313980904,2.16604013238,9.41581022216,0.0,3.78894180059,13.2606059349,8.87911275717,0.0,8.87911275717
 05/11  14:00:00,30.0028165446,2.40188410463,10.6985658581,0.0,3.78894180059,13.1134247809,7.78199197966,0.0,7.78199197966
 05/11  15:00:00,33.614520083,2.74208087048,12.6050631773,0.0,4.71240779196,13.5549682428,8.87911275717,0.0,8.87911275717
 05/11  16:00:00,43.2846519612,3.09714393274,14.4697786059,0.0,7.18559832057,18.5321311015,10.3419404605,0.0,10.3419404605
 05/11  17:00:00,50.4571556576,3.13131031475,15.6303596511,0.0,8.38069375907,23.3147919321,13.6333027931,0.0,13.6333027931
 05/11  18:00:00,48.8323167673,2.71477547496,12.3546854667,0.0,10.6415932552,23.1212625696,16.010397811,0.0,16.010397811
 05/11  19:00:00,44.9941429243,2.36623217099,9.83433290597,0.0,12.3080778603,20.4854999863,15.2789839593,0.0,15.2789839593
 05/11  20:00:00,45.0707281728,2.15258252012,8.7790220318,0.0,12.456681583,19.8967753704,13.9990097189,0.0,13.9990097189
 05/11  21:00:00,40.8511384666,1.74134947476,6.86283305963,0.0,9.18739968257,17.702556249,11.439061238,0.0,11.439061238
 05/11  22:00:00,31.5077836548,1.28678812303,4.90935216132,0.0,5.91811778209,14.0365255879,9.97623353468,0.0,9.97623353468
 05/11  23:00:00,24.0579155538,0.97148460162,3.67129665308,0.0,3.54045821811,10.5176760807,5.58775042464,0.0,5.58775042464
 05/11  24:00:00,18.9448969441,0.682333305721,2.55068489496,0.0,2.55330491699,7.80157382632,1.74782770335,0.0,1.74782770335
 05/12  01:00:00,17.2384569972,0.455163315692,1.66013955409,0.0,2.55330491699,7.21284921042,1.0153041606,0.0,1.0153041606
 05/12  02:00:00,16.1525826751,0.294827512617,1.02896334297,0.0,2.55330491699,6.91848690247,0.467521583769,0.0,0.467521583769
 05/12  03:00:00,15.5110129326,0.191435976285,0.637966290781,0.0,2.55330491699,6.7713057485,0.467502386107,0.0,0.467502386107
 05/12  04:00:00,17.3244512424,0.133697759405,0.43264936975,0.0,3.82705111198,7.57405300124,1.01483969399,0.0,1.01483969399
 05/12  05:00:00,21.8312557482,0.127982209056,0.406556963955,0.0,6.02426329834,9.91545327661,5.20744359028,0.0,5.20744359028
 05/12  06:00:00,24.6554671978,0.172677935271,0.546321607288,0.0,6.51253267309,14.7454349813,17.4127729297,0.0,17.4127729297
 05/12  07:00:00,24.9385397325,0.181555480646,0.579883961194,0.0,6.01364874671,18.163451543,18.5053171741,0.0,18.5053171741
 05/12  08:00:00,23.9636093384,0.379165554562,0.353094042115,0.0,4.35151303671,18.8798367041,17.7765026095,0.0,17.7765026095
 05/12  09:00:00,21.1160106746,0.366786055537,0.34150671785,0.0,3.78894180059,16.6187760998,15.5900647799,0.0,15.5900647799
 05/12  10:00:00,18.200217413,0.365038359027,0.344087855886,0.0,3.78894180059,13.7021493968,14.1324395627,0.0,14.1324395627
 05/12  11:00:00,18.3469717327,0.363501690823,0.345197689986,0.0,3.78894180059,13.8493305508,11.3993922806,0.0,11.3993922806
 05/12  12:00:00,18.0704283159,0.37321444341,0.369382738668,0.0,3.69398621738,13.6338449159,9.95743915984,0.0156720963522,9.94176706349
 05/12  13:00:00,17.9177965943,0.39583200814,0.472416850243,0.0,3.78894180059,13.2606059349,8.88934732802,0.040799177387,8.84854815064
 05/12  14:00:00,17.9679741267,0.436586683739,0.629020861086,0.0,3.78894180059,13.1134247809,7.76467266238,0.00934342459316,7.75532923779
 05/12  15:00:00,19.7536968492,0.526552160664,0.959768653281,0.0,4.71240779196,13.5549682428,8.84854815064,0.0,8.84854815064
 05/12  16:00:00,27.7462940982,0.643362764128,1.38520191148,0.0,7.18559832057,18.5321311015,10.3061733678,0.0,10.3061733678
 05/12  17:00:00,33.97862495,0.51208607339,1.7710531848,0.0,8.38069375907,23.3147919321,13.5858301063,0.0,13.5858301063
 05/12  18:00:00,36.3200161049,0.579117241794,1.97804303743,0.0,10.6415932552,23.1212625696,15.9544710841,0.0,15.9544710841
 05/12  19:00:00,35.099286392,0.530821102857,1.77488744174,0.0,12.3080778603,20.4854999863,15.2256584756,0.0,15.2256584756
 05/12  20:00:00,36.0625021657,0.450059928895,1.47331861601,0.0,12.456681583,19.8967753704,13.9502364106,0.0,13.9502364106
 05/12  21:00:00,33.7883166403,0.363923084764,1.17743762335,0.0,9.18739968257,17.702556249,11.3993922806,0.0,11.3993922806
 05/12  22:00:00,26.3533299639,0.248783890908,0.792902702484,0.0,5.91811778209,14.0365255879,9.94176706349,0.0,9.94176706349
 05/12  23:00:00,20.0067337453,0.143265418519,0.448334027627,0.0,3.54045821811,10.5176760807,5.5809638638,0.0120724517056,5.5688914121
 05/12  24:00:00,16.0214227993,0.0910204013946,0.218523654503,0.0,2.55330491699,7.80157382632,2.25557083,0.512945612874,1.74262521713
 05/13  01:00:00,15.3555380567,0.0975470560178,0.134836873184,0.0,2.55330491699,7.21284921042,2.35610893862,1.34340894426,1.01269999436
 05/13  02:00:00,15.0480921462,0.151551826255,0.0677485004741,0.0,2.55330491699,6.91848690247,3.74069551154,3.2738249063,0.466870605237
 05/13  03:00:00,14.9102245521,0.20572035204,0.0228935345833,0.0,2.55330491699,6.7713057485,5.51977176604,5.05292033935,0.466851426691
 05/13  04:00:00,17.013638154,0.245739469793,0.00979457094702,0.0,3.82705111198,7.57405300124,7.21362207599,6.20138607636,1.01223599962
 05/13  05:00:00,21.6111952006,0.265031584963,0.0494470404357,0.0,6.02426329834,9.91545327661,11.5290713756,6.33920191265,5.18986946296
 05/13  06:00:00,24.367229471,0.274076385426,0.156685430283,0.0,6.51253267309,14.7454349813,23.0170548592,5.66547800193,17.3515768573
 05/13  07:00:00,24.5187950251,0.260271275123,0.274952821813,0.0,6.01364874671,17.9699221805,22.8393267694,4.39911467671,18.4402120927
 05/13  08:00:00,22.3650450434,0.236121821397,0.343987048958,0.0,3.66783283761,18.1171033345,21.0898324567,3.37583074683,17.7140017098
 05/13  09:00:00,20.0357527822,0.262403685183,0.812044764499,0.0,3.10526160149,15.8560427302,16.6584558284,1.12307933574,15.5353764926
 05/13  10:00:00,18.1776235087,0.417967299363,1.71497857995,0.0,3.10526160149,12.9394160272,14.0850098307,0.00205014686933,14.0829596838
 05/13  11:00:00,19.7493892054,0.648429870992,2.90910055121,0.0,3.10526160149,13.0865971812,11.3596781673,0.0,11.3596781673
 05/13  12:00:00,20.7091145422,0.817543215565,3.84689369749,0.0,3.10526160149,12.9394160272,9.90726135844,0.0,9.90726135844
 05/13  13:00:00,21.697239744,1.02538746234,5.06871811445,0.0,3.10526160149,12.4978725653,8.81794875183,0.0,8.81794875183
 05/13  14:00:00,23.8390632991,1.36816566047,7.01494462547,0.0,3.10526160149,12.3506914113,7.72863614521,0.0,7.72863614521
 05/13  15:00:00,26.6146254093,1.60829898167,8.18536396106,0.0,4.02872759285,12.7922348732,8.81794875183,0.0,8.81794875183
 05/13  16:00:00,35.3362113623,1.83553582871,9.2293596797,0.0,6.50191812146,17.7693977319,10.2703655606,0.0,10.2703655606
 05/13  17:00:00,43.0071566254,1.96675945864,9.53844083738,0.0,8.38069375907,23.1212625696,13.5383033805,0.0,13.5383033805
 05/13  18:00:00,44.241810246,1.94290932139,8.53604509899,0.0,10.6415932552,23.1212625696,15.8984806948,0.0,15.8984806948
 05/13  19:00:00,40.6481900744,1.54043506516,6.31417716181,0.0,12.3080778603,20.4854999863,15.1722722904,0.0,15.1722722904
 05/13  20:00:00,41.4161370904,1.43631087629,5.84070259327,0.0,12.456681583,19.8967753704,13.9014075827,0.0,13.9014075827
 05/13  21:00:00,38.4123036438,1.23937411059,4.92597360107,0.0,9.18739968257,17.702556249,11.3596781673,0.0,11.3596781673
 05/13  22:00:00,29.7498934073,0.904228407834,3.53402162899,0.0,5.91811778209,14.0365255879,9.90726135844,0.0,9.90726135844
 05/13  23:00:00,22.4220656358,0.618250019992,2.38868131667,0.0,3.54045821811,10.5176760807,5.55001093198,0.0,5.55001093198
 05/13  24:00:00,17.7360038087,0.424073550803,1.60005151453,0.0,2.55330491699,7.80157382632,1.73741680882,0.0,1.73741680882
 05/14  01:00:00,16.5813552001,0.312872339441,1.14532873324,0.0,2.55330491699,7.21284921042,1.01009318362,0.0,1.01009318362
 05/14  02:00:00,16.0041897861,0.254129028958,0.921268937646,0.0,2.55330491699,6.91848690247,0.46621898251,0.0,0.46621898251
 05/14  03:00:00,15.7080620637,0.221857884236,0.804593513919,0.0,2.55330491699,6.7713057485,0.466199829039,0.0,0.466199829039
 05/14  04:00:00,17.7040053861,0.204947117033,0.740954155795,0.0,3.82705111198,7.57405300124,1.00962980496,0.0,1.00962980496
 05/14  05:00:00,22.3104060729,0.22064247317,0.793047024496,0.0,6.02426329834,9.91545327661,5.17227967994,0.0,5.17227967994
 05/14  06:00:00,25.2557794918,0.287571353353,1.03174048316,0.0,6.51253267309,14.7454349813,17.2903291427,0.0,17.2903291427
 05/14  07:00:00,25.5619263469,0.336514912029,1.2418405067,0.0,6.01364874671,17.9699221805,18.3750522652,0.0,18.3750522652
 05/14  08:00:00,23.2504022854,0.308169528553,1.15729658387,0.0,3.66783283761,18.1171033345,17.6514482542,0.0,17.6514482542
 05/14  09:00:00,20.380505972,0.298635331952,1.12056630751,0.0,3.10526160149,15.8560427302,15.4806422189,0.0,15.4806422189
 05/14  10:00:00,17.3215548018,0.271597611153,1.00527956124,0.0,3.10526160149,12.9394160272,14.033438198,0.0,14.033438198
 05/14  11:00:00,17.2915123154,0.237869251336,0.86178428083,0.0,3.10526160149,13.0865971812,11.3199306589,0.0,11.3199306589
 05/14  12:00:00,17.0802000763,0.225512409258,0.810010037898,0.0,3.10526160149,12.9394160272,9.8727266381,0.0,9.8727266381
 05/14  13:00:00,16.5255431483,0.203163463815,0.719245517328,0.0,3.10526160149,12.4978725653,8.78732362246,0.0,8.78732362246
 05/14  14:00:00,16.7763323709,0.288013710507,1.0323656472,0.0,3.10526160149,12.3506914113,7.70192060683,0.0,7.70192060683
 05/14  15:00:00,18.546302828,0.372926203982,1.35241415752,0.0,4.02872759285,12.7922348732,8.78732362246,0.0,8.78732362246
 05/14  16:00:00,26.8732765932,0.542419901395,2.05954083793,0.0,6.50191812146,17.7693977319,10.2345276433,0.0,10.2345276433
 05/14  17:00:00,35.2235167555,0.751573283518,2.96998714263,0.0,8.38069375907,23.1212625696,13.4907366902,0.0,13.4907366902
 05/14  18:00:00,38.591530679,0.970776219398,3.85789863393,0.0,10.6415932552,23.1212625696,15.8424432241,0.0,15.8424432241
 05/14  19:00:00,37.1877886765,0.901097547328,3.49311328184,0.0,12.3080778603,20.4854999863,15.1188412137,0.0,15.1188412137
 05/14  20:00:00,37.8726126105,0.784554100982,2.94893488864,0.0,12.456681583,19.8967753704,13.8525376954,0.0,13.8525376954
 05/14  21:00:00,34.9123718254,0.580622765528,2.08479312767,0.0,9.18739968257,17.702556249,11.3199306589,0.0,11.3199306589
 05/14  22:00:00,26.937794336,0.370768450488,1.255382515,0.0,5.91811778209,14.0365255879,9.8727266381,0.0,9.8727266381
 05/14  23:00:00,20.2763246883,0.203790707482,0.657399681672,0.0,3.54045821811,10.5176760807,5.53111457556,0.0,5.53111457556
 05/14  24:00:00,16.0861501351,0.0907132837119,0.283558108016,0.0,2.55330491699,7.80157382632,1.73220402084,0.0,1.73220402084
 05/15  01:00:00,15.3603447929,0.0580660764352,0.179124589034,0.0,2.55330491699,7.21284921042,1.00748450176,0.0,1.00748450176
 05/15  02:00:00,14.9620590834,0.0352365250829,0.0980307388672,0.0,2.55330491699,6.91848690247,0.533666373833,0.068099465035,0.465566908798
 05/15  03:00:00,14.7718642253,0.0507752328229,0.039478326951,0.0,2.55330491699,6.7713057485,1.41889424626,0.953346459946,0.465547786318
 05/15  04:00:00,16.8683575279,0.082316893173,0.0279365214644,0.0,3.82705111198,7.57405300124,2.85980189038,1.85278000805,1.00702188233
 05/15  05:00:00,21.4782051697,0.129076702509,0.052411891999,0.0,6.02426329834,9.91545327661,7.99227675231,2.83759730284,5.15467944947
 05/15  06:00:00,24.2373315855,0.178064942754,0.122798987446,0.0,6.51253267309,14.7454349813,20.7292238067,3.50017588419,17.2290479225
 05/15  07:00:00,24.4795718153,0.198059447874,0.104412076823,0.0,6.01364874671,18.163451543,22.5021677708,4.19231078272,18.3098569881
 05/15  08:00:00,23.7632157745,0.48020102265,0.0516650101111,0.0,4.35151303671,18.8798367041,22.3540487824,4.7651880153,17.5888607671
 05/15  09:00:00,21.055470984,0.470290559058,0.177462523749,0.0,3.78894180059,16.6187760998,18.9309616805,3.50508351285,15.4258781676
 05/15  10:00:00,18.2294583404,0.46556605434,0.272801087931,0.0,3.78894180059,13.7021493968,16.6646276939,2.68073792323,13.9838897707
 05/15  11:00:00,18.4072052111,0.457873076032,0.311059783104,0.0,3.78894180059,13.8493305508,13.5122783211,2.23211679458,11.2801615265
 05/15  12:00:00,18.1441433957,0.451563473381,0.364748788502,0.0,3.69398621738,13.6338449159,11.5186226171,1.68044948751,9.83817312957
 05/15  13:00:00,17.8469138311,0.43748485771,0.359881237532,0.0,3.78894180059,13.2606059349,10.337627641,1.58094580908,8.75668183188
 05/15  14:00:00,17.7634855634,0.426166290076,0.434952691418,0.0,3.78894180059,13.1134247809,8.59195013281,0.916759598618,7.6751905342
 05/15  15:00:00,19.122869232,0.414694511304,0.440798685525,0.0,4.71240779196,13.5549682428,9.38726820839,0.630586376511,8.75668183188
 05/15  16:00:00,26.7268114189,0.445551687433,0.563530308918,0.0,7.18559832057,18.5321311015,10.6540306296,0.455360400754,10.1986702288
 05/15  17:00:00,32.902902049,0.274660736274,0.932755620941,0.0,8.38069375907,23.3147919321,13.4511176795,0.00797355766082,13.4431441219
 05/15  18:00:00,35.3167509484,0.35403840351,1.19985671928,0.0,10.6415932552,23.1212625696,15.7863752668,0.0,15.7863752668
 05/15  19:00:00,34.2338069251,0.330746426248,1.10948265145,0.0,12.3080778603,20.4854999863,15.0653810684,0.0,15.0653810684
 05/15  20:00:00,35.3973613494,0.29184912003,0.966388608587,0.0,12.456681583,19.8967753704,13.8122341951,0.00859297400537,13.8036412211
 05/15  21:00:00,33.2352421935,0.249468257179,0.738818004112,0.0,9.18739968257,17.702556249,11.8312229113,0.551061384842,11.2801615265
 05/15  22:00:00,25.9530054688,0.197598339957,0.443763758345,0.0,5.91811778209,14.0365255879,11.3409952818,1.50282215224,9.83817312957
 05/15  23:00:00,19.9119011933,0.211205743473,0.285561150751,0.0,3.54045821811,10.5176760807,8.60514575308,3.09293781425,5.51220793882
 05/15  24:00:00,16.1097715362,0.234882393606,0.163010399198,0.0,2.55330491699,7.80157382632,6.37341785328,4.64642945636,1.72698839692
 05/16  01:00:00,15.4887500309,0.259421069462,0.106174834021,0.0,2.55330491699,7.21284921042,6.72288718442,5.71801246172,1.0048747227
 05/16  02:00:00,15.1770251395,0.283864606527,0.0643687134598,0.0,2.55330491699,6.91848690247,7.14073127256,6.67581669511,0.464914577449
 05/16  03:00:00,15.0215070918,0.305930024651,0.0339664016271,0.0,2.55330491699,6.7713057485,7.94601190155,7.48111640971,0.464895491833
 05/16  04:00:00,17.1109485183,0.324245604941,0.0285988000557,0.0,3.82705111198,7.57405300124,8.99201575495,7.98760275037,1.00441300458
 05/16  05:00:00,21.7062604995,0.333436956049,0.0761069682417,0.0,6.02426329834,9.91545327661,12.9710352674,7.83396128458,5.13707398284
 05/16  06:00:00,24.4517068216,0.331587516357,0.183651649917,0.0,6.51253267309,14.7454349813,24.0940814249,6.92633008201,17.1677513429
 05/16  07:00:00,24.7563286131,0.326672333675,0.252555988848,0.0,6.01364874671,18.163451543,24.5255063008,6.28086073245,18.2446455683
 05/16  08:00:00,24.0186011032,0.596671412407,0.190579949084,0.0,4.35151303671,18.8798367041,24.1140837933,6.58782600999,17.5262577833
 05/16  09:00:00,21.2006041244,0.573202891261,0.219683331905,0.0,3.78894180059,16.6187760998,21.1354875069,5.76438695012,15.3711005567
 05/16  10:00:00,18.5718557095,0.560793305976,0.519971205454,0.0,3.78894180059,13.7021493968,17.5222897003,3.5879606252,13.9343290751
 05/16  11:00:00,18.8186408923,0.53084697179,0.649521568555,0.0,3.78894180059,13.8493305508,13.3582146198,2.11783207264,11.2403825472
 05/16  12:00:00,18.5917387558,0.520078311425,0.743829310519,0.0,3.69398621738,13.6338449159,10.9435827704,1.13997170487,9.80361106556
 05/16  13:00:00,18.5113809772,0.523226181055,0.938607060276,0.0,3.78894180059,13.2606059349,8.91721562386,0.191183169499,8.72603245437
 05/16  14:00:00,18.46818014,0.536083868273,1.02972968989,0.0,3.78894180059,13.1134247809,7.64845384317,0.0,7.64845384317
 05/16  15:00:00,20.0539345132,0.579717515291,1.20684096273,0.0,4.71240779196,13.5549682428,8.72603245437,0.0,8.72603245437
 05/16  16:00:00,28.1779134793,0.716776463179,1.74340759357,0.0,7.18559832057,18.5321311015,10.162803936,0.0,10.162803936
 05/16  17:00:00,34.202145026,0.547223765078,1.95943556909,0.0,8.38069375907,23.3147919321,13.3955397695,0.0,13.3955397695
 05/16  18:00:00,36.2722363897,0.555336219342,1.95404434477,0.0,10.6415932552,23.1212625696,15.7302934271,0.0,15.7302934271
 05/16  19:00:00,35.2054455341,0.532597039161,1.87927064756,0.0,12.3080778603,20.4854999863,15.0119076863,0.0,15.0119076863
 05/16  20:00:00,36.3424870711,0.49020818347,1.71315526682,0.0,12.456681583,19.8967753704,13.7547326399,0.0,13.7547326399
 05/16  21:00:00,34.094077606,0.416789506691,1.43033216711,0.0,9.18739968257,17.702556249,11.2403825472,0.0,11.2403825472
 05/16  22:00:00,26.6020053712,0.295421223466,0.994940777249,0.0,5.91811778209,14.0365255879,9.80361106556,0.0,9.80361106556
 05/16  23:00:00,20.1455483952,0.169830636082,0.560583460014,0.0,3.54045821811,10.5176760807,5.49329662078,0.0,5.49329662078
 05/16  24:00:00,16.0599705901,0.0822125565259,0.265879290219,0.0,2.55330491699,7.80157382632,1.72177148159,0.0,1.72177148159
 05/17  01:00:00,15.3232457796,0.0644899404424,0.13560171169,0.0,2.55330491699,7.21284921042,1.53636613688,0.534101516144,1.00226462074
 05/17  02:00:00,15.0069877063,0.116029530878,0.0621663559954,0.0,2.55330491699,6.91848690247,2.93010992319,2.4658477413,0.464262181892
 05/17  03:00:00,14.88453943,0.169248694886,0.0336800696261,0.0,2.55330491699,6.7713057485,4.54739042265,4.08314728368,0.464243138967
 05/17  04:00:00,16.9952447967,0.226263327396,0.010877356023,0.0,3.82705111198,7.57405300124,6.76755391735,5.76574997249,1.00180394487
 05/17  05:00:00,21.5892184223,0.264879097676,0.0276227494491,0.0,6.02426329834,9.91545327661,11.7444706955,6.62500220258,5.11946849294
 05/17  06:00:00,24.3362767277,0.272129635594,0.12767943678,0.0,6.51253267309,14.7454349813,23.0321398741,5.92568231948,17.1064575546
 05/17  07:00:00,24.6737947642,0.250842841382,0.245851632164,0.0,6.01364874671,18.163451543,22.587048776,4.40761145835,18.1794373176
 05/17  08:00:00,24.0783526191,0.509527925586,0.337474951814,0.0,4.35151303671,18.8798367041,20.8048220151,3.341164173,17.4636578421
 05/17  09:00:00,21.5791107589,0.517182925498,0.654209932174,0.0,3.78894180059,16.6187760998,17.0827146142,1.76638900605,15.3163256081
 05/17  10:00:00,19.1070435871,0.551672664415,1.06427972458,0.0,3.78894180059,13.7021493968,14.2847711575,0.400000369241,13.8847707883
 05/17  11:00:00,19.6996094644,0.619059477019,1.44227763546,0.0,3.78894180059,13.8493305508,11.2006055011,0.0,11.2006055011
 05/17  12:00:00,19.7269529484,0.683328192305,1.71579362229,0.0,3.69398621738,13.6338449159,9.7690506813,0.0,9.7690506813
 05/17  13:00:00,19.8450919659,0.74706973953,2.04847449051,0.0,3.78894180059,13.2606059349,8.69538456643,0.0,8.69538456643
 05/17  14:00:00,19.9663490752,0.794097877658,2.26988461563,0.0,3.78894180059,13.1134247809,7.62171845157,0.0,7.62171845157
 05/17  15:00:00,21.8007058233,0.88012984944,2.65319993863,0.0,4.71240779196,13.5549682428,8.69538456643,0.0,8.69538456643
 05/17  16:00:00,30.5390090014,1.12054953796,3.70073004088,0.0,7.18559832057,18.5321311015,10.1269393863,0.0,10.1269393863
 05/17  17:00:00,37.5198258388,1.14703769497,4.67730245196,0.0,8.38069375907,23.3147919321,13.3479377308,0.0,13.3479377308
 05/17  18:00:00,40.3003751806,1.31146276242,5.2260565926,0.0,10.6415932552,23.1212625696,15.674214313,0.0,15.674214313
 05/17  19:00:00,39.389530622,1.3323320664,5.2636207082,0.0,12.3080778603,20.4854999863,14.9584369031,0.0,14.9584369031
 05/17  20:00:00,39.1385209776,1.21240933093,4.67982135917,0.0,12.456681583,19.8967753704,13.7058264358,0.0,13.7058264358
 05/17  21:00:00,36.507847819,0.915060662659,3.34583122422,0.0,9.18739968257,17.702556249,11.2006055011,0.0,11.2006055011
 05/17  22:00:00,28.0327862602,0.602700062717,2.11844282703,0.0,5.91811778209,14.0365255879,9.7690506813,0.0,9.7690506813
 05/17  23:00:00,21.1370210428,0.383839651916,1.33804709181,0.0,3.54045821811,10.5176760807,5.47438622184,0.0,5.47438622184
 05/17  24:00:00,16.8352955538,0.252901920274,0.870514890136,0.0,2.55330491699,7.80157382632,1.71655481982,0.0,1.71655481982
 05/18  01:00:00,15.9154647035,0.180108683248,0.612201892819,0.0,2.55330491699,7.21284921042,0.999654970291,0.0,0.999654970291
 05/18  02:00:00,15.3539677019,0.120752649634,0.404423232758,0.0,2.55330491699,6.91848690247,0.463609915581,0.0,0.463609915581
 05/18  03:00:00,15.0435093713,0.0838350446835,0.278063661155,0.0,2.55330491699,6.7713057485,0.463590921123,0.0,0.463590921123
 05/18  04:00:00,17.1007565244,0.0790172425797,0.263635168523,0.0,3.82705111198,7.57405300124,0.9991954764,0.0,0.9991954764
 05/18  05:00:00,21.7123486565,0.095632061304,0.320000019973,0.0,6.02426329834,9.91545327661,5.10186819262,0.0,5.10186819262
 05/18  06:00:00,24.6395711399,0.161250069138,0.541853415497,0.0,6.51253267309,14.7454349813,17.0451847077,0.0,17.0451847077
 05/18  07:00:00,25.2240595542,0.238799981613,0.808159281942,0.0,6.01364874671,18.163451543,18.1142515467,0.0,18.1142515467
 05/18  08:00:00,24.7730337754,0.543309113275,0.998374920408,0.0,4.35151303671,18.8798367041,17.4010794818,0.0,17.4010794818
 05/18  09:00:00,22.6704894119,0.660179474376,1.60259203627,0.0,3.78894180059,16.6187760998,15.2615695428,0.0,15.2615695428
 05/18  10:00:00,20.5586388448,0.791667176715,2.27588047002,0.0,3.78894180059,13.7021493968,13.8352295863,0.0,13.8352295863
 05/18  11:00:00,21.2097750536,0.872507568598,2.69899513306,0.0,3.78894180059,13.8493305508,11.160842168,0.0,11.160842168
 05/18  12:00:00,21.6127945423,0.990372723673,3.29459068486,0.0,3.69398621738,13.6338449159,9.73450221151,0.0,9.73450221151
 05/18  13:00:00,22.3069396339,1.15262925908,4.10476263895,0.0,3.78894180059,13.2606059349,8.66474724417,0.0,8.66474724417
 05/18  14:00:00,22.8986015214,1.28908860478,4.70714633479,0.0,3.78894180059,13.1134247809,7.59499227683,0.0,7.59499227683
 05/18  15:00:00,25.4900464135,1.50391663709,5.71875374117,0.0,4.71240779196,13.5549682428,8.66474724417,0.0,8.66474724417
 05/18  16:00:00,34.6786271074,1.79530478018,7.16559290463,0.0,7.18559832057,18.5321311015,10.0910872006,0.0,10.0910872006
 05/18  17:00:00,41.6680675291,1.82365938796,8.14892244932,0.0,8.38069375907,23.3147919321,13.3003521026,0.0,13.3003521026
 05/18  18:00:00,44.0625109942,1.91668400877,8.38297115981,0.0,10.6415932552,23.1212625696,15.6181545319,0.0,15.6181545319
 05/18  19:00:00,42.2695789471,1.79387501216,7.68212608758,0.0,12.3080778603,20.4854999863,14.9049845537,0.0,14.9049845537
 05/18  20:00:00,42.0600448695,1.69707584734,7.11667873469,0.0,12.456681583,19.8967753704,13.6569370918,0.0,13.6569370918
 05/18  21:00:00,39.6533310508,1.46562987388,5.94074524478,0.0,9.18739968257,17.702556249,11.160842168,0.0,11.160842168
 05/18  22:00:00,31.0292292748,1.1601702371,4.55741566721,0.0,5.91811778209,14.0365255879,9.73450221151,0.0,9.73450221151
 05/18  23:00:00,23.8896074432,0.914450023844,3.56002312027,0.0,3.54045821811,10.5176760807,5.45548234215,0.0,5.45548234215
 05/18  24:00:00,19.15171321,0.704125722296,2.73570874431,0.0,2.55330491699,7.80157382632,1.71133995645,0.0,1.71133995645
 05/19  01:00:00,17.7226698799,0.538449395489,2.06106635696,0.0,2.55330491699,7.21284921042,0.997046545647,0.0,0.997046545647
 05/19  02:00:00,16.8468461054,0.421459185015,1.59659510086,0.0,2.55330491699,6.91848690247,0.462957971933,0.0,0.462957971933
 05/19  03:00:00,16.3227405363,0.345331730426,1.29579814041,0.0,2.55330491699,6.7713057485,0.462939031668,0.0,0.462939031668
 05/19  04:00:00,18.3107148187,0.326305566903,1.22630513857,0.0,3.82705111198,7.57405300124,0.996588372227,0.0,0.996588372227
 05/19  05:00:00,23.034312631,0.363690661358,1.37390539441,0.0,6.02426329834,9.91545327661,5.08427829323,0.0,5.08427829323
 05/19  06:00:00,25.0667928729,0.425483329463,1.59767522144,0.0,6.51253267309,14.7454349813,16.9839509459,0.0,16.9839509459
 05/19  07:00:00,26.4185095447,0.466644779414,1.77476447466,0.0,6.01364874671,18.163451543,18.0491075598,0.0,18.0491075598
 05/19  08:00:00,25.4518950939,0.659813101839,1.56073225031,0.0,4.35151303671,18.8798367041,17.3385412345,0.0,17.3385412345
 05/19  09:00:00,22.177987563,0.573381841864,1.19688781997,0.0,3.78894180059,16.6187760998,15.2068485763,0.0,15.2068485763
 05/19  10:00:00,18.9133942683,0.50234630714,0.91995676305,0.0,3.78894180059,13.7021493968,13.7857201404,0.0,13.7857201404
 05/19  11:00:00,19.3299476067,0.549985245407,1.14169000934,0.0,3.78894180059,13.8493305508,11.1211043232,0.0,11.1211043232
 05/19  12:00:00,19.690061497,0.677091138504,1.68513922469,0.0,3.69398621738,13.6338449159,9.6999758874,0.0,9.6999758874
 05/19  13:00:00,19.2832455882,0.639576066097,1.59412178622,0.0,3.78894180059,13.2606059349,8.63412956052,0.0,8.63412956052
 05/19  14:00:00,19.5114193259,0.706684998294,1.9023677457,0.0,3.78894180059,13.1134247809,7.56828323365,0.0,7.56828323365
 05/19  15:00:00,21.138376816,0.75920718254,2.11179359821,0.0,4.71240779196,13.5549682428,8.63412956052,0.0,8.63412956052
 05/19  16:00:00,29.1161394166,0.862707338343,2.53570265568,0.0,7.18559832057,18.5321311015,10.0552579964,0.0,10.0552579964
 05/19  17:00:00,35.7469215392,0.810860352765,3.24057549462,0.0,8.38069375907,23.3147919321,13.252796977,0.0,13.252796977
 05/19  18:00:00,38.9682740547,1.03059081434,4.17482741474,0.0,10.6415932552,23.1212625696,15.5621306852,0.0,15.5621306852
 05/19  19:00:00,38.0789118022,1.04955755342,4.23577640138,0.0,12.3080778603,20.4854999863,14.8515664673,0.0,14.8515664673
 05/19  20:00:00,38.1525902545,0.990850651409,3.91544931563,0.0,12.456681583,19.8967753704,13.6080790859,0.0,13.6080790859
 05/19  21:00:00,36.6096058545,0.886880957697,3.47576896464,0.0,9.18739968257,17.702556249,11.1211043232,0.0,11.1211043232
 05/19  22:00:00,28.5110722495,0.656597319825,2.54283155916,0.0,5.91811778209,14.0365255879,9.6999758874,0.0,9.6999758874
 05/19  23:00:00,21.7542617762,0.484026487659,1.85510098947,0.0,3.54045821811,10.5176760807,5.4365905799,0.0,5.4365905799
 05/19  24:00:00,17.4775095032,0.367779554603,1.39785120518,0.0,2.55330491699,7.80157382632,1.70612843583,0.0,1.70612843583
 05/20  01:00:00,16.4398352476,0.279358797494,1.03732232265,0.0,2.55330491699,7.21284921042,0.99444012076,0.0,0.99444012076
 05/20  02:00:00,15.8082725232,0.21157626116,0.767904442583,0.0,2.55330491699,6.91848690247,0.462306544276,0.0,0.462306544276
 05/20  03:00:00,15.3093199043,0.138828756156,0.488880482696,0.0,2.55330491699,6.7713057485,0.462287663877,0.0,0.462287663877
 05/20  04:00:00,17.1757428117,0.094654418955,0.322984279477,0.0,3.82705111198,7.57405300124,0.993983405004,0.0,0.993983405004
 05/20  05:00:00,21.7200380131,0.0973845512393,0.325936886652,0.0,6.02426329834,9.91545327661,5.06670400302,0.0,5.06670400302
 05/20  06:00:00,23.6369618251,0.137107621906,0.45621988124,0.0,6.51253267309,14.7454349813,16.9227744011,0.0,16.9227744011
 05/20  07:00:00,24.6205804781,0.143433884479,0.493575665428,0.0,6.01364874671,17.9699221805,17.9840246486,0.0,17.9840246486
 05/20  08:00:00,22.2919152427,0.112351038929,0.394628030804,0.0,3.66783283761,18.1171033345,17.2760616201,0.0,17.2760616201
 05/20  09:00:00,19.651488739,0.15133248116,0.538851925381,0.0,3.10526160149,15.8560427302,15.1521789137,0.0,15.1521789137
 05/20  10:00:00,16.8476392008,0.174937938611,0.628023632808,0.0,3.10526160149,12.9394160272,13.7362571123,0.0,13.7362571123
 05/20  11:00:00,17.2280297004,0.223641429186,0.812529488011,0.0,3.10526160149,13.0865971812,11.0814037349,0.0,11.0814037349
 05/20  12:00:00,17.660362097,0.336248728774,1.27943573901,0.0,3.10526160149,12.9394160272,9.66548193361,0.0,9.66548193361
 05/20  13:00:00,17.9526147958,0.470715620279,1.87876500836,0.0,3.10526160149,12.4978725653,8.60354058263,0.0,8.60354058263
 05/20  14:00:00,18.1883556527,0.541208445624,2.19119419395,0.0,3.10526160149,12.3506914113,7.54159923166,0.0,7.54159923166
 05/20  15:00:00,20.2477366089,0.658760506739,2.76801363567,0.0,4.02872759285,12.7922348732,8.60354058263,0.0,8.60354058263
 05/20  16:00:00,29.1688967532,0.92461027321,3.97297062608,0.0,6.50191812146,17.7693977319,10.0194623839,0.0,10.0194623839
 05/20  17:00:00,38.1950160812,1.26713239282,5.42592735905,0.0,8.38069375907,23.1212625696,13.2052864369,0.0,13.2052864369
 05/20  18:00:00,41.4027139669,1.46406407764,6.17579406369,0.0,10.6415932552,23.1212625696,15.506159364,0.0,15.506159364
 05/20  19:00:00,40.0287324962,1.41396811283,5.82118653596,0.0,12.3080778603,20.4854999863,14.7981984633,0.0,14.7981984633
 05/20  20:00:00,39.1160917039,1.19177763642,4.67802377995,0.0,12.456681583,19.8967753704,13.5592668872,0.0,13.5592668872
 05/20  21:00:00,36.7135594823,0.937067613025,3.52953593708,0.0,9.18739968257,17.702556249,11.0814037349,0.0,11.0814037349
 05/20  22:00:00,28.2847517486,0.640787358126,2.33232102002,0.0,5.91811778209,14.0365255879,9.66548193361,0.0,9.66548193361
 05/20  23:00:00,21.4082983341,0.432816501258,1.56034753373,0.0,3.54045821811,10.5176760807,5.41771652971,0.0,5.41771652971
 05/20  24:00:00,17.0561217342,0.295870271368,1.04837271946,0.0,2.55330491699,7.80157382632,1.7009218013,0.0,1.7009218013
 05/21  01:00:00,15.9752367206,0.193547368236,0.658535224885,0.0,2.55330491699,7.21284921042,0.991836469006,0.0,0.991836469006
 05/21  02:00:00,15.3426491169,0.119831265373,0.394026032022,0.0,2.55330491699,6.91848690247,0.461655825785,0.0,0.461655825785
 05/21  03:00:00,15.0333825875,0.0830764387717,0.268695483268,0.0,2.55330491699,6.7713057485,0.46163701087,0.0,0.46163701087
 05/21  04:00:00,17.0565446227,0.0707241054573,0.227716403948,0.0,3.82705111198,7.57405300124,0.991381346763,0.0,0.991381346763
 05/21  05:00:00,21.6047574165,0.0739004294909,0.234140411772,0.0,6.02426329834,9.91545327661,5.04915052562,0.0,5.04915052562
 05/21  06:00:00,23.4857802643,0.106559631431,0.335586310878,0.0,6.51253267309,14.7454349813,16.8616731886,0.0,16.8616731886
 05/21  07:00:00,24.8444441498,0.200700300633,0.660172921021,0.0,6.01364874671,17.9699221805,17.9190220869,0.0,17.9190220869
 05/21  08:00:00,22.9278895467,0.253615159152,0.88933821455,0.0,3.66783283761,18.1171033345,17.2136591416,0.0,17.2136591416
 05/21  09:00:00,20.5505837566,0.339195207061,1.25008421707,0.0,3.10526160149,15.8560427302,15.0975767449,0.0,15.0975767449
 05/21  10:00:00,18.2518529964,0.451078422769,1.75609694423,0.0,3.10526160149,12.9394160272,13.6868551501,0.0,13.6868551501
 05/21  11:00:00,18.8532156469,0.528306422524,2.13305044111,0.0,3.10526160149,13.0865971812,11.0417521599,0.0,11.0417521599
 05/21  12:00:00,19.1891702737,0.607286536441,2.53720610803,0.0,3.10526160149,12.9394160272,9.6310305652,0.0,9.6310305652
 05/21  13:00:00,19.3595155191,0.716320655135,3.04006069676,0.0,3.10526160149,12.4978725653,8.57298936914,0.0,8.57298936914
 05/21  14:00:00,19.8107552837,0.833202168185,3.52160010235,0.0,3.10526160149,12.3506914113,7.51494817308,0.0,7.51494817308
 05/21  15:00:00,22.1185767515,1.01665253332,4.28096175167,0.0,4.02872759285,12.7922348732,8.57298936914,0.0,8.57298936914
 05/21  16:00:00,30.863179508,1.26797472202,5.32388893205,0.0,6.50191812146,17.7693977319,9.98371096389,0.0,9.98371096389
 05/21  17:00:00,39.4515037874,1.53033032349,6.41921713451,0.0,8.38069375907,23.1212625696,13.1578345521,0.0,13.1578345521
 05/21  18:00:00,42.4064923715,1.68050081709,6.96313572883,0.0,10.6415932552,23.1212625696,15.4502571435,0.0,15.4502571435
 05/21  19:00:00,40.9368488812,1.6083172223,6.53495381152,0.0,12.3080778603,20.4854999863,14.7448963462,0.0,14.7448963462
 05/21  20:00:00,40.5790116975,1.48578059686,5.84694081318,0.0,12.456681583,19.8967753704,13.5105149508,0.0,13.5105149508
 05/21  21:00:00,38.4199556692,1.27940194828,4.89359778879,0.0,9.18739968257,17.702556249,11.0417521599,0.0,11.0417521599
 05/21  22:00:00,30.1373107164,1.01523107053,3.81043627541,0.0,5.91811778209,14.0365255879,9.6310305652,0.0,9.6310305652
 05/21  23:00:00,22.8143700978,0.726668537297,2.67256726141,0.0,3.54045821811,10.5176760807,5.39886578096,0.0,5.39886578096
 05/21  24:00:00,17.7991459916,0.453933197428,1.63333405074,0.0,2.55330491699,7.80157382632,1.69572159475,0.0,1.69572159475
 05/22  01:00:00,16.4274124055,0.290532587263,1.01372569078,0.0,2.55330491699,7.21284921042,0.989236362957,0.0,0.989236362957
 05/22  02:00:00,15.8348972071,0.226678940249,0.779426447342,0.0,2.55330491699,6.91848690247,0.461006009433,0.0,0.461006009433
 05/22  03:00:00,15.5187208353,0.189173764214,0.647936405568,0.0,2.55330491699,6.7713057485,0.460987265562,0.0,0.460987265562
 05/22  04:00:00,17.4730253334,0.162716145812,0.552205074341,0.0,3.82705111198,7.57405300124,0.988782968685,0.0,0.988782968685
 05/22  05:00:00,22.094349086,0.181550248639,0.616082262145,0.0,6.02426329834,9.91545327661,5.0316230585,0.0,5.0316230585
 05/22  06:00:00,24.129651198,0.246570093606,0.839446782433,0.0,6.51253267309,14.7454349813,16.800665401,0.0,16.800665401
 05/22  07:00:00,25.6978940451,0.335498305948,1.18529544855,0.0,6.01364874671,18.163451543,17.8541191244,0.0,17.8541191244
 05/22  08:00:00,24.9395760552,0.580865747913,1.12736056562,0.0,4.35151303671,18.8798367041,17.1513522787,0.0,17.1513522787
 05/22  09:00:00,22.4236390673,0.623776495577,1.39214467052,0.0,3.78894180059,16.6187760998,15.0430582398,0.0,15.0430582398
 05/22  10:00:00,20.2979981483,0.756757434081,2.05014951611,0.0,3.78894180059,13.7021493968,13.6375288836,0.0,13.6375288836
 05/22  11:00:00,21.4593604735,0.916390934643,2.9046971869,0.0,3.78894180059,13.8493305508,11.0021613408,0.0,11.0021613408
 05/22  12:00:00,22.2057539528,1.09331831416,3.78460450479,0.0,3.69398621738,13.6338449159,9.59663198462,0.0,9.59663198462
 05/22  13:00:00,23.1092598475,1.28538492886,4.77432718279,0.0,3.78894180059,13.2606059349,8.54248496749,0.0,8.54248496749
 05/22  14:00:00,23.0093971713,1.30876019503,4.7982703944,0.0,3.78894180059,13.1134247809,7.48833795036,0.0,7.48833795036
 05/22  15:00:00,25.3988701399,1.49934424898,5.63214985573,0.0,4.71240779196,13.5549682428,8.54248496749,0.0,8.54248496749
 05/22  16:00:00,34.3592302429,1.74725837837,6.894242442,0.0,7.18559832057,18.5321311015,9.94801432366,0.0,9.94801432366
 05/22  17:00:00,42.5258049984,1.94648249678,8.88383680982,0.0,8.38069375907,23.3147919321,13.110455375,0.0,13.110455375
 05/22  18:00:00,46.0492802894,2.17908023525,10.1073442286,0.0,10.6415932552,23.1212625696,15.3944405788,0.0,15.3944405788
 05/22  19:00:00,43.9244102542,2.01215702616,9.11867538063,0.0,12.3080778603,20.4854999863,14.6916759007,0.0,14.6916759007
 05/22  20:00:00,42.3449533092,1.71219442995,7.38646859178,0.0,12.456681583,19.8967753704,13.4618377141,0.0,13.4618377141
 05/22  21:00:00,38.668872981,1.29380111952,5.12811592927,0.0,9.18739968257,17.702556249,11.0021613408,0.0,11.0021613408
 05/22  22:00:00,29.7961196889,0.948372645121,3.53610367334,0.0,5.91811778209,14.0365255879,9.59663198462,0.0,9.59663198462
 05/22  23:00:00,23.4480897014,0.831011777696,3.20194362463,0.0,3.54045821811,10.5176760807,5.38004391611,0.0,5.38004391611
 05/22  24:00:00,19.2346792134,0.710344417982,2.81245605203,0.0,2.55330491699,7.80157382632,1.69052935617,0.0,1.69052935617
 05/23  01:00:00,18.0050034343,0.582275545361,2.29957376154,0.0,2.55330491699,7.21284921042,0.986640574149,0.0,0.986640574149
 05/23  02:00:00,17.2578797604,0.49154155903,1.93754638192,0.0,2.55330491699,6.91848690247,0.460357287924,0.0,0.460357287924
 05/23  03:00:00,16.8778051625,0.442563522809,1.75363097419,0.0,2.55330491699,6.7713057485,0.460338620599,0.0,0.460338620599
 05/23  04:00:00,18.6740108803,0.389568952421,1.52633781459,0.0,3.82705111198,7.57405300124,0.986189040867,0.0,0.986189040867
 05/23  05:00:00,23.3151877623,0.411705563913,1.60676562318,0.0,6.02426329834,9.91545327661,5.01412679143,0.0,5.01412679143
 05/23  06:00:00,25.3825397765,0.482663357699,1.85624209684,0.0,6.51253267309,14.7454349813,16.7397691035,0.0,16.7397691035
 05/23  07:00:00,26.764745567,0.542030462578,2.04561481385,0.0,6.01364874671,18.163451543,17.7893349816,0.0,17.7893349816
 05/23  08:00:00,26.4145231046,0.839388243936,2.34378511894,0.0,4.35151303671,18.8798367041,17.0891594831,0.0,17.0891594831
 05/23  09:00:00,24.1092684812,0.923243353791,2.77830722621,0.0,3.78894180059,16.6187760998,14.9886395436,0.0,14.9886395436
 05/23  10:00:00,21.7644383669,1.02804838834,3.24529878051,0.0,3.78894180059,13.7021493968,13.5882929204,0.0,13.5882929204
 05/23  11:00:00,22.7960360402,1.17965119269,3.97811249555,0.0,3.78894180059,13.8493305508,10.9626430019,0.0,10.9626430019
 05/23  12:00:00,23.4277427847,1.34006497624,4.75984667463,0.0,3.69398621738,13.6338449159,9.56229637867,0.0,9.56229637867
 05/23  13:00:00,24.0359086377,1.48079330842,5.50556759338,0.0,3.78894180059,13.2606059349,8.51203641127,0.0,8.51203641127
 05/23  14:00:00,24.7809803143,1.62196651203,6.2566472204,0.0,3.78894180059,13.1134247809,7.46177644388,0.0,7.46177644388
 05/23  15:00:00,25.7940623122,1.59351291258,5.93317336443,0.0,4.71240779196,13.5549682428,8.51203641127,0.0,8.51203641127
 05/23  16:00:00,33.8411973788,1.74379758399,6.37967037225,0.0,7.18559832057,18.5321311015,9.91238303447,0.0,9.91238303447
 05/23  17:00:00,40.3162407811,1.69561144835,6.9251436409,0.0,8.38069375907,23.3147919321,13.0631629367,0.0,13.0631629367
