Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  18:00:00,43.1607543148,1.86016997033,7.53772851884,0.0,10.6415932552,23.1212625696,15.3387261994,0.0,15.3387261994
 05/23  19:00:00,41.5453976062,1.76514720458,6.98667255428,0.0,12.3080778603,20.4854999863,14.6385528878,0.0,14.6385528878
 05/23  20:00:00,40.3615495865,1.48373735904,5.63152193995,0.0,12.456681583,19.8967753704,13.4132495925,0.0,13.4132495925
 05/23  21:00:00,37.8078868209,1.18720775835,4.37372313034,0.0,9.18739968257,17.702556249,10.9626430019,0.0,10.9626430019
 05/23  22:00:00,29.4129617272,0.88950205305,3.21181630371,0.0,5.91811778209,14.0365255879,9.56229637867,0.0,9.56229637867
 05/23  23:00:00,22.0510741747,0.580766103563,2.05517377198,0.0,3.54045821811,10.5176760807,5.36125650908,0.0,5.36125650908
 05/23  24:00:00,17.2770746328,0.349108997192,1.21608689226,0.0,2.55330491699,7.80157382632,1.6853466232,0.0,1.6853466232
 05/24  01:00:00,16.3549772873,0.275664480239,0.956158679587,0.0,2.55330491699,7.21284921042,0.984049872851,0.0,0.984049872851
 05/24  02:00:00,15.7292602043,0.204543714919,0.695924669925,0.0,2.55330491699,6.91848690247,0.459709853645,0.0,0.459709853645
 05/24  03:00:00,15.3341266229,0.149915845555,0.502600111821,0.0,2.55330491699,6.7713057485,0.459691268307,0.0,0.459691268307
 05/24  04:00:00,17.2949923923,0.123841344913,0.41304693415,0.0,3.82705111198,7.57405300124,0.9836003321,0.0,0.9836003321
 05/24  05:00:00,21.9000641361,0.139326572417,0.464020988498,0.0,6.02426329834,9.91545327661,4.99666690494,0.0,4.99666690494
 05/24  06:00:00,23.9873585077,0.216734191069,0.726989994697,0.0,6.51253267309,14.7454349813,16.6790023281,0.0,16.6790023281
 05/24  07:00:00,25.4465868324,0.289984536006,0.979502005769,0.0,6.01364874671,18.163451543,17.7246888436,0.0,17.7246888436
 05/24  08:00:00,24.8168866623,0.554029625433,1.03150729518,0.0,4.35151303671,18.8798367041,17.0270991726,0.0,17.0270991726
 05/24  09:00:00,22.4762627329,0.633638299411,1.43490653231,0.0,3.78894180059,16.6187760998,14.9343367718,0.0,14.9343367718
 05/24  10:00:00,20.0074173944,0.714105069411,1.80222112693,0.0,3.78894180059,13.7021493968,13.5391618411,0.0,13.5391618411
 05/24  11:00:00,20.3602080749,0.752756224717,1.96917949825,0.0,3.78894180059,13.8493305508,10.9232088462,0.0,10.9232088462
 05/24  12:00:00,20.361429824,0.80941254302,2.22418614722,0.0,3.69398621738,13.6338449159,9.52803391553,0.0,9.52803391553
 05/24  13:00:00,20.2682543479,0.83363215639,2.38507445558,0.0,3.78894180059,13.2606059349,8.48165271754,0.0,8.48165271754
 05/24  14:00:00,20.6858885618,0.938741024613,2.84478095534,0.0,3.78894180059,13.1134247809,7.43527151956,0.0,7.43527151956
 05/24  15:00:00,23.0839234419,1.13089952624,3.68564788049,0.0,4.71240779196,13.5549682428,8.48165271754,0.0,8.48165271754
 05/24  16:00:00,31.7784624564,1.35778369276,4.70294934105,0.0,7.18559832057,18.5321311015,9.87682764819,0.0,9.87682764819
 05/24  17:00:00,38.002974236,1.25562817719,5.05186036696,0.0,8.38069375907,23.3147919321,13.0159712421,0.0,13.0159712421
 05/24  18:00:00,40.503778768,1.37535734316,5.36556559927,0.0,10.6415932552,23.1212625696,15.2831305044,0.0,15.2831305044
 05/24  19:00:00,38.9768526929,1.28174765064,4.90152719491,0.0,12.3080778603,20.4854999863,14.5855430391,0.0,14.5855430391
 05/24  20:00:00,38.7063098911,1.15091314228,4.30910646136,0.0,12.456681583,19.8967753704,13.3647649748,0.0,13.3647649748
 05/24  21:00:00,36.9445139955,0.996207868192,3.7013501951,0.0,9.18739968257,17.702556249,10.9232088462,0.0,10.9232088462
 05/24  22:00:00,29.1000789295,0.802354020874,2.98608153816,0.0,5.91811778209,14.0365255879,9.52803391553,0.0,9.52803391553
 05/24  23:00:00,22.0363052182,0.559789162135,2.06138175691,0.0,3.54045821811,10.5176760807,5.34250912359,0.0,5.34250912359
 05/24  24:00:00,17.3007356144,0.346299883029,1.24255698804,0.0,2.55330491699,7.80157382632,1.68017493065,0.0,1.68017493065
 05/25  01:00:00,16.3735671478,0.274723052177,0.975689968177,0.0,2.55330491699,7.21284921042,0.981465027837,0.0,0.981465027837
 05/25  02:00:00,15.8435783668,0.224315407075,0.790471140208,0.0,2.55330491699,6.91848690247,0.4590638986,0.0,0.4590638986
 05/25  03:00:00,15.4061961486,0.163154049607,0.561431433478,0.0,2.55330491699,6.7713057485,0.459045400627,0.0,0.459045400627
 05/25  04:00:00,17.3313768151,0.130611455195,0.44266124663,0.0,3.82705111198,7.57405300124,0.981017609633,0.0,0.981017609633
 05/25  05:00:00,21.928946355,0.144394739628,0.487835040181,0.0,6.02426329834,9.91545327661,4.97924856881,0.0,4.97924856881
 05/25  06:00:00,23.9769347345,0.213014414632,0.720285997889,0.0,6.51253267309,14.7454349813,16.6183830683,0.0,16.6183830683
 05/25  07:00:00,25.4070821905,0.280098321282,0.949883578653,0.0,6.01364874671,18.163451543,17.6601998549,0.0,17.6601998549
 05/25  08:00:00,24.8711707131,0.562512232796,1.0773087386,0.0,4.35151303671,18.8798367041,16.9651897257,0.0,16.9651897257
 05/25  09:00:00,22.258901023,0.594706212582,1.2564769092,0.0,3.78894180059,16.6187760998,14.8801660057,0.0,14.8801660057
 05/25  10:00:00,19.7318659636,0.66776111664,1.57301364887,0.0,3.78894180059,13.7021493968,13.4901501956,0.0,13.4901501956
 05/25  11:00:00,20.1471242069,0.717839582878,1.79101227215,0.0,3.78894180059,13.8493305508,10.8838705518,0.0,10.8838705518
 05/25  12:00:00,19.9929837824,0.750317739747,1.91483490881,0.0,3.69398621738,13.6338449159,9.4938547417,0.0,9.4938547417
 05/25  13:00:00,20.1432479378,0.816427358839,2.27727284311,0.0,3.78894180059,13.2606059349,8.45134288415,0.0,8.45134288415
 05/25  14:00:00,20.5958194057,0.919382115073,2.77407070878,0.0,3.78894180059,13.1134247809,7.4088310266,0.0,7.4088310266
 05/25  15:00:00,23.1089229504,1.13431595455,3.70723096062,0.0,4.71240779196,13.5549682428,8.45134288415,0.0,8.45134288415
 05/25  16:00:00,32.2857034755,1.45600669821,5.11196735469,0.0,7.18559832057,18.5321311015,9.84135869421,0.0,9.84135869421
 05/25  17:00:00,39.5110599549,1.52379504188,6.29177922124,0.0,8.38069375907,23.3147919321,12.9688942669,0.0,12.9688942669
 05/25  18:00:00,42.5548232782,1.73272781444,7.05923963818,0.0,10.6415932552,23.1212625696,15.2276699582,0.0,15.2276699582
 05/25  19:00:00,41.3490056604,1.71570281104,6.83972500203,0.0,12.3080778603,20.4854999863,14.5326620532,0.0,14.5326620532
 05/25  20:00:00,41.2282555508,1.61194828449,6.37001697884,0.0,12.456681583,19.8967753704,13.3163982194,0.0,13.3163982194
 05/25  21:00:00,38.6169460187,1.32475658978,5.04523349672,0.0,9.18739968257,17.702556249,10.8838705518,0.0,10.8838705518
 05/25  22:00:00,29.9620666663,0.997904776059,3.65251851974,0.0,5.91811778209,14.0365255879,9.4938547417,0.0,9.4938547417
 05/25  23:00:00,22.6386814351,0.702979577495,2.52056755849,0.0,3.54045821811,10.5176760807,5.32380731149,0.0,5.32380731149
 05/25  24:00:00,17.7779800464,0.454138824405,1.61196247862,0.0,2.55330491699,7.80157382632,1.67501581007,0.0,1.67501581007
 05/26  01:00:00,16.5525068585,0.316027068596,1.11332566243,0.0,2.55330491699,7.21284921042,0.978886806157,0.0,0.978886806157
 05/26  02:00:00,15.8691794869,0.23400287608,0.806384791381,0.0,2.55330491699,6.91848690247,0.458419614359,0.0,0.458419614359
 05/26  03:00:00,15.4843582114,0.182410834982,0.62033671097,0.0,2.55330491699,6.7713057485,0.458401209066,0.0,0.458401209066
 05/26  04:00:00,17.442042784,0.15640058124,0.527538089456,0.0,3.82705111198,7.57405300124,0.97844163895,0.0,0.97844163895
 05/26  05:00:00,22.0354609253,0.16931657894,0.569427771165,0.0,6.02426329834,9.91545327661,4.96187694051,0.0,4.96187694051
 05/26  06:00:00,24.0125789094,0.223688204987,0.745256382482,0.0,6.51253267309,14.7454349813,16.5579292741,0.0,16.5579292741
 05/26  07:00:00,25.7415441953,0.348252812653,1.21619109206,0.0,6.01364874671,18.163451543,17.5958871131,0.0,17.5958871131
 05/26  08:00:00,25.6229580274,0.696354400927,1.69525388474,0.0,4.35151303671,18.8798367041,16.9034494764,0.0,16.9034494764
 05/26  09:00:00,23.1510799736,0.745030594417,1.99833147802,0.0,3.78894180059,16.6187760998,14.8261432875,0.0,14.8261432875
 05/26  10:00:00,20.9036551858,0.855445722589,2.55711826508,0.0,3.78894180059,13.7021493968,13.4412724982,0.0,13.4412724982
 05/26  11:00:00,21.5362527065,0.938758496439,2.95922185816,0.0,3.78894180059,13.8493305508,10.8446397683,0.0,10.8446397683
 05/26  12:00:00,22.101326134,1.093226746,3.68026825424,0.0,3.69398621738,13.6338449159,9.45976897901,0.0,9.45976897901
 05/26  13:00:00,22.745535603,1.24944119763,4.44654666948,0.0,3.78894180059,13.2606059349,8.42111588705,0.0,8.42111588705
 05/26  14:00:00,22.277929019,1.21194156862,4.16362086856,0.0,3.78894180059,13.1134247809,7.38246279508,0.0,7.38246279508
 05/26  15:00:00,23.4582228674,1.20264033778,3.98820649444,0.0,4.71240779196,13.5549682428,8.42111588705,0.0,8.42111588705
 05/26  16:00:00,32.8466270492,1.54762993385,5.58126769282,0.0,7.18559832057,18.5321311015,9.80598667633,0.0,9.80598667633
 05/26  17:00:00,40.4648832243,1.66436273397,7.10503479847,0.0,8.38069375907,23.3147919321,12.9219459522,0.0,12.9219459522
 05/26  18:00:00,43.5156696417,1.86971159081,7.88310222531,0.0,10.6415932552,23.1212625696,15.1723609848,0.0,15.1723609848
 05/26  19:00:00,42.4204586604,1.85873805734,7.76814275566,0.0,12.3080778603,20.4854999863,14.4799255902,0.0,14.4799255902
 05/26  20:00:00,41.7310085777,1.67216305824,6.81255523192,0.0,12.456681583,19.8967753704,13.2681636495,0.0,13.2681636495
 05/26  21:00:00,38.757915764,1.33083983013,5.18012000168,0.0,9.18739968257,17.702556249,10.8446397683,0.0,10.8446397683
 05/26  22:00:00,30.3530005144,1.04775217021,3.99360497371,0.0,5.91811778209,14.0365255879,9.45976897901,0.0,9.45976897901
 05/26  23:00:00,22.3207033327,0.631278656893,2.27429037672,0.0,3.54045821811,10.5176760807,5.30515661116,0.0,5.30515661116
 05/26  24:00:00,17.0637715313,0.308922553694,1.04297023421,0.0,2.55330491699,7.80157382632,1.66987078928,0.0,1.66987078928
 05/27  01:00:00,16.0830737515,0.222467426725,0.737452197354,0.0,2.55330491699,7.21284921042,0.976315972904,0.0,0.976315972904
 05/27  02:00:00,15.5232449532,0.162303401119,0.532149732581,0.0,2.55330491699,6.91848690247,0.457777191999,0.0,0.457777191999
 05/27  03:00:00,15.1680463661,0.114550378133,0.371885322481,0.0,2.55330491699,6.7713057485,0.457758884634,0.0,0.457758884634
 05/27  04:00:00,17.1215961586,0.0863610108461,0.27713103448,0.0,3.82705111198,7.57405300124,0.975873183542,0.0,0.975873183542
 05/27  05:00:00,21.6666812146,0.0885826002878,0.281382039116,0.0,6.02426329834,9.91545327661,4.94455716367,0.0,4.94455716367
 05/27  06:00:00,23.689416551,0.153225950174,0.492556278851,0.0,6.51253267309,14.7454349813,16.4976588465,0.0,16.4976588465
 05/27  07:00:00,25.2783059182,0.292957563689,1.00177742632,0.0,6.01364874671,17.9699221805,17.5317696638,0.0,17.5317696638
 05/27  08:00:00,23.4573931854,0.358665852559,1.31379115982,0.0,3.66783283761,18.1171033345,16.8418967084,0.0,16.8418967084
 05/27  09:00:00,21.0805022939,0.436840689886,1.68235727152,0.0,3.10526160149,15.8560427302,14.7722846155,0.0,14.7722846155
 05/27  10:00:00,18.7065211021,0.530598100077,2.13124537264,0.0,3.10526160149,12.9394160272,13.3925432235,0.0,13.3925432235
 05/27  11:00:00,19.5019070637,0.637821849008,2.67222643148,0.0,3.10526160149,13.0865971812,10.8055281136,0.0,10.8055281136
 05/27  12:00:00,19.1584360898,0.611582794016,2.50217566658,0.0,3.10526160149,12.9394160272,9.42578672165,0.0,9.42578672165
 05/27  13:00:00,19.2231814561,0.705515696498,2.91453159237,0.0,3.10526160149,12.4978725653,8.39098067769,0.0,8.39098067769
 05/27  14:00:00,19.6815960052,0.817193721737,3.40844927026,0.0,3.10526160149,12.3506914113,7.35617463373,0.0,7.35617463373
 05/27  15:00:00,21.8315799626,0.968609678891,4.04200781724,0.0,4.02872759285,12.7922348732,8.39098067769,0.0,8.39098067769
 05/27  16:00:00,30.5192800367,1.18719138793,5.06077279491,0.0,6.50191812146,17.7693977319,9.77072206963,0.0,9.77072206963
 05/27  17:00:00,39.7557056799,1.55758517031,6.69616418019,0.0,8.38069375907,23.1212625696,12.8751402015,0.0,12.8751402015
 05/27  18:00:00,42.9352905428,1.74742758608,7.4250071311,0.0,10.6415932552,23.1212625696,15.1172199634,0.0,15.1172199634
 05/27  19:00:00,41.6128615952,1.71059432722,7.10868942059,0.0,12.3080778603,20.4854999863,14.4273492675,0.0,14.4273492675
 05/27  20:00:00,40.5100554085,1.46321465045,5.80055047053,0.0,12.456681583,19.8967753704,13.2200755495,0.0,13.2200755495
 05/27  21:00:00,37.8207620919,1.17121798748,4.40258817228,0.0,9.18739968257,17.702556249,10.8055281136,0.0,10.8055281136
 05/27  22:00:00,29.6409868742,0.923117297907,3.40622620578,0.0,5.91811778209,14.0365255879,9.42578672165,0.0,9.42578672165
 05/27  23:00:00,22.6039177436,0.685399921496,2.50338352304,0.0,3.54045821811,10.5176760807,5.28656254581,0.0,5.28656254581
 05/27  24:00:00,17.8134212605,0.456017116117,1.64552540102,0.0,2.55330491699,7.80157382632,1.66474139195,0.0,1.66474139195
 05/28  01:00:00,16.625331054,0.329987374095,1.17218955245,0.0,2.55330491699,7.21284921042,0.973753290989,0.0,0.973753290989
 05/28  02:00:00,16.0689600448,0.273828448385,0.966339776917,0.0,2.55330491699,6.91848690247,0.457136822047,0.0,0.457136822047
 05/28  03:00:00,15.7602930733,0.238162652957,0.840519754834,0.0,2.55330491699,6.7713057485,0.457118617791,0.0,0.457118617791
 05/28  04:00:00,17.6362420188,0.196975615174,0.681162290406,0.0,3.82705111198,7.57405300124,0.973313004679,0.0,0.973313004679
 05/28  05:00:00,22.1153064963,0.187239530929,0.631350390128,0.0,6.02426329834,9.91545327661,4.92729436661,0.0,4.92729436661
 05/28  06:00:00,24.165207981,0.256257650534,0.865316008486,0.0,6.51253267309,14.7454349813,16.4375896319,0.0,16.4375896319
 05/28  07:00:00,25.5881345652,0.358705528267,1.24585810877,0.0,6.01364874671,17.9699221805,17.4678664949,0.0,17.4678664949
 05/28  08:00:00,23.3543976862,0.34679440441,1.22266710881,0.0,3.66783283761,18.1171033345,16.7805496501,0.0,16.7805496501
 05/28  09:00:00,20.7750091376,0.387880737117,1.42582406802,0.0,3.10526160149,15.8560427302,14.7186059393,0.0,14.7186059393
 05/28  10:00:00,18.2930353075,0.471288589877,1.77706908829,0.0,3.10526160149,12.9394160272,13.3439768022,0.0,13.3439768022
 05/28  11:00:00,18.6390049903,0.503420852529,1.9437253545,0.0,3.10526160149,13.0865971812,10.7665471702,0.0,10.7665471702
 05/28  12:00:00,19.1195998614,0.611846023978,2.46307620829,0.0,3.10526160149,12.9394160272,9.39191803313,0.0,9.39191803313
 05/28  13:00:00,18.9685282079,0.669554582157,2.69583945851,0.0,3.10526160149,12.4978725653,8.36094618032,0.0,8.36094618032
 05/28  14:00:00,19.4207154375,0.780326488736,3.18443593557,0.0,3.10526160149,12.3506914113,7.32997432751,0.0,7.32997432751
 05/28  15:00:00,21.5831049073,0.927092181588,3.83505025922,0.0,4.02872759285,12.7922348732,8.36094618032,0.0,8.36094618032
 05/28  16:00:00,30.0563202885,1.13113410318,4.65387033143,0.0,6.50191812146,17.7693977319,9.7355753174,0.0,9.7355753174
 05/28  17:00:00,38.5908678843,1.38739804311,5.70151351179,0.0,8.38069375907,23.1212625696,12.8284908758,0.0,12.8284908758
 05/28  18:00:00,41.6689651943,1.54298283354,6.36312653514,0.0,10.6415932552,23.1212625696,15.0622632236,0.0,15.0622632236
 05/28  19:00:00,40.6172975946,1.55687694055,6.26684280664,0.0,12.3080778603,20.4854999863,14.374948655,0.0,14.374948655
 05/28  20:00:00,39.7927027765,1.34950902559,5.19690346347,0.0,12.456681583,19.8967753704,13.1721481601,0.0,13.1721481601
 05/28  21:00:00,37.4149512718,1.09250655316,4.0754887865,0.0,9.18739968257,17.702556249,10.7665471702,0.0,10.7665471702
 05/28  22:00:00,28.9731254245,0.794815899796,2.8666661542,0.0,5.91811778209,14.0365255879,9.39191803313,0.0,9.39191803313
 05/28  23:00:00,21.4923664202,0.466244021584,1.61098809955,0.0,3.54045821811,10.5176760807,5.2680306219,0.0,5.2680306219
 05/28  24:00:00,17.0921916144,0.311186541648,1.06912632938,0.0,2.55330491699,7.80157382632,1.65962913708,0.0,1.65962913708
 05/29  01:00:00,16.2867399683,0.261177125207,0.90240871562,0.0,2.55330491699,7.21284921042,0.971199520915,0.0,0.971199520915
 05/29  02:00:00,15.7665569932,0.211648833995,0.726116339778,0.0,2.55330491699,6.91848690247,0.456498694423,0.0,0.456498694423
 05/29  03:00:00,15.4711397995,0.17818706194,0.611342072016,0.0,2.55330491699,6.7713057485,0.456480598387,0.0,0.456480598387
 05/29  04:00:00,17.3323074066,0.132108926673,0.442094366684,0.0,3.82705111198,7.57405300124,0.970761861186,0.0,0.970761861186
 05/29  05:00:00,21.7860768232,0.115492158962,0.373868089044,0.0,6.02426329834,9.91545327661,4.91009366076,0.0,4.91009366076
 05/29  06:00:00,23.8163553702,0.181747816659,0.590973231588,0.0,6.51253267309,14.7454349813,16.3777394175,0.0,16.3777394175
 05/29  07:00:00,25.2368968936,0.286215132312,0.96711083311,0.0,6.01364874671,17.9699221805,17.4041965306,0.0,17.4041965306
 05/29  08:00:00,23.4275622513,0.354346091336,1.28827998693,0.0,3.66783283761,18.1171033345,16.7194264687,0.0,16.7194264687
 05/29  09:00:00,21.1584341541,0.452484808035,1.7446450136,0.0,3.10526160149,15.8560427302,14.6651231555,0.0,14.6651231555
 05/29  10:00:00,18.7837268412,0.546045133076,2.19300407873,0.0,3.10526160149,12.9394160272,13.2955876169,0.0,13.2955876169
 05/29  11:00:00,19.3862535411,0.622910784861,2.571483973,0.0,3.10526160149,13.0865971812,10.727708482,0.0,10.727708482
 05/29  12:00:00,20.0350962718,0.756536858371,3.2338817843,0.0,3.10526160149,12.9394160272,9.35817294335,0.0,9.35817294335
 05/29  13:00:00,20.7976388704,0.962439290819,4.23206541239,0.0,3.10526160149,12.4978725653,8.33102128938,0.0,8.33102128938
 05/29  14:00:00,21.7495601861,1.16010493694,5.13350223604,0.0,3.10526160149,12.3506914113,7.30386963542,0.0,7.30386963542
 05/29  15:00:00,23.7909030685,1.30154653294,5.66839406902,0.0,4.02872759285,12.7922348732,8.33102128938,0.0,8.33102128938
 05/29  16:00:00,31.9763187179,1.45227882303,6.25272404104,0.0,6.50191812146,17.7693977319,9.700556828,0.0,9.700556828
 05/29  17:00:00,39.9228830347,1.60442732049,6.81649938488,0.0,8.38069375907,23.1212625696,12.7820117899,0.0,12.7820117899
 05/29  18:00:00,43.1289805891,1.79619462016,7.56993014336,0.0,10.6415932552,23.1212625696,15.0075070401,0.0,15.0075070401
 05/29  19:00:00,41.5278698693,1.69223899027,7.04205303163,0.0,12.3080778603,20.4854999863,14.3227392708,0.0,14.3227392708
 05/29  20:00:00,40.1669966411,1.54209364448,6.27144604251,0.0,12.456681583,19.8967753704,13.1243956745,0.0,13.1243956745
 05/29  21:00:00,38.912118418,1.33846148969,5.32670099612,0.0,9.18739968257,17.702556249,10.727708482,0.0,10.727708482
 05/29  22:00:00,30.6212224312,1.08516848838,4.22441057237,0.0,5.91811778209,14.0365255879,9.35817294335,0.0,9.35817294335
 05/29  23:00:00,23.4235774362,0.83200375782,3.17643937923,0.0,3.54045821811,10.5176760807,5.24956632749,0.0,5.24956632749
 05/29  24:00:00,18.6727774631,0.618844688619,2.34205403114,0.0,2.55330491699,7.80157382632,1.65453553862,0.0,1.65453553862
 05/30  01:00:00,17.4804528846,0.494063859565,1.86323489759,0.0,2.55330491699,7.21284921042,0.968655420542,0.0,0.968655420542
 05/30  02:00:00,16.7133234798,0.396423474218,1.48810818613,0.0,2.55330491699,6.91848690247,0.455862998382,0.0,0.455862998382
 05/30  03:00:00,16.1943689732,0.321593132234,1.19116517548,0.0,2.55330491699,6.7713057485,0.455845015609,0.0,0.455845015609
 05/30  04:00:00,18.1254768748,0.29279042336,1.07458233819,0.0,3.82705111198,7.57405300124,0.968220509213,0.0,0.968220509213
 05/30  05:00:00,22.7454189368,0.310969764567,1.13773259708,0.0,6.02426329834,9.91545327661,4.89296013918,0.0,4.89296013918
 05/30  06:00:00,24.8597815378,0.389566937598,1.42658027823,0.0,6.51253267309,14.7454349813,16.3181259251,0.0,16.3181259251
 05/30  07:00:00,26.327733487,0.460516782553,1.69011641389,0.0,6.01364874671,18.163451543,17.3407786261,0.0,17.3407786261
 05/30  08:00:00,25.6765078495,0.712855050619,1.73230305714,0.0,4.35151303671,18.8798367041,16.6585452653,0.0,16.6585452653
 05/30  09:00:00,23.5001558145,0.817217167374,2.27522074596,0.0,3.78894180059,16.6187760998,14.6118521025,0.0,14.6118521025
 05/30  10:00:00,21.5592134556,0.986667138109,3.08145511946,0.0,3.78894180059,13.7021493968,13.2473899975,0.0,13.2473899975
 05/30  11:00:00,22.4283737272,1.11586036094,3.67424101437,0.0,3.78894180059,13.8493305508,10.6890235506,0.0,10.6890235506
 05/30  12:00:00,23.1211329113,1.29314292369,4.50015885381,0.0,3.69398621738,13.6338449159,9.32456144559,0.0,9.32456144559
 05/30  13:00:00,23.9513153401,1.4811180642,5.42064954001,0.0,3.78894180059,13.2606059349,8.30121486684,0.0,8.30121486684
 05/30  14:00:00,24.7612497939,1.6468867917,6.21199642037,0.0,3.78894180059,13.1134247809,7.2778682881,0.0,7.2778682881
 05/30  15:00:00,27.1630107783,1.83219924775,7.06343549531,0.0,4.71240779196,13.5549682428,8.30121486684,0.0,8.30121486684
 05/30  16:00:00,36.1075930286,2.09309789837,8.29676570767,0.0,7.18559832057,18.5321311015,9.66567697184,0.0,9.66567697184
 05/30  17:00:00,42.7609596775,2.08853609048,8.97693789524,0.0,8.38069375907,23.3147919321,12.7357167081,0.0,12.7357167081
 05/30  18:00:00,45.5329189058,2.25020109578,9.51986198443,0.0,10.6415932552,23.1212625696,14.9529676287,0.0,14.9529676287
 05/30  19:00:00,44.6255108811,2.26223143744,9.56970159631,0.0,12.3080778603,20.4854999863,14.2707365762,0.0,14.2707365762
 05/30  20:00:00,43.2070584253,2.09888210026,8.75471937085,0.0,12.456681583,19.8967753704,13.0768322343,0.0,13.0768322343
 05/30  21:00:00,40.715810718,1.70117792873,6.76767685711,0.0,9.18739968257,17.702556249,10.6890235506,0.0,10.6890235506
 05/30  22:00:00,31.5269191482,1.29224465587,4.92303112186,0.0,5.91811778209,14.0365255879,9.32456144559,0.0,9.32456144559
 05/30  23:00:00,23.9807142091,0.966231500004,3.59934841,0.0,3.54045821811,10.5176760807,5.23117513061,0.0,5.23117513061
 05/30  24:00:00,18.9695061961,0.696137333664,2.56149011905,0.0,2.55330491699,7.80157382632,1.64946210499,0.0,1.64946210499
 05/31  01:00:00,17.3701806096,0.487438635383,1.75958784677,0.0,2.55330491699,7.21284921042,0.966121744871,0.0,0.966121744871
 05/31  02:00:00,16.2154419948,0.308561100175,1.07808907516,0.0,2.55330491699,6.91848690247,0.455229922462,0.0,0.455229922462
 05/31  03:00:00,15.7334001005,0.237440832881,0.81434860216,0.0,2.55330491699,6.7713057485,0.455212057922,0.0,0.455212057922
 05/31  04:00:00,17.6974302322,0.212803851132,0.726522267766,0.0,3.82705111198,7.57405300124,0.965689702014,0.0,0.965689702014
 05/31  05:00:00,22.2798889616,0.223226456778,0.759945929603,0.0,6.02426329834,9.91545327661,4.87589887504,0.0,4.87589887504
 05/31  06:00:00,24.2866022807,0.283439304241,0.959528654505,0.0,6.51253267309,14.7454349813,16.2587668069,0.0,16.2587668069
 05/31  07:00:00,25.8800305436,0.381570635816,1.32135961721,0.0,6.01364874671,18.163451543,17.2776315621,0.0,17.2776315621
 05/31  08:00:00,25.594346539,0.698887318326,1.66410947894,0.0,4.35151303671,18.8798367041,16.5979240693,0.0,16.5979240693
 05/31  09:00:00,23.2412222295,0.762526736013,2.07097759231,0.0,3.78894180059,16.6187760998,14.5588085559,0.0,14.5588085559
 05/31  10:00:00,21.0116054088,0.870536063863,2.64997814687,0.0,3.78894180059,13.7021493968,13.1993982172,0.0,13.1993982172
 05/31  11:00:00,22.1565336648,1.03979943666,3.47846187619,0.0,3.78894180059,13.8493305508,10.6505038322,0.0,10.6505038322
 05/31  12:00:00,23.0986682897,1.24821272507,4.52262443081,0.0,3.69398621738,13.6338449159,9.29109349359,0.0,9.29109349359
 05/31  13:00:00,23.6510057895,1.38004601697,5.2214120366,0.0,3.78894180059,13.2606059349,8.2715357396,0.0,8.2715357396
 05/31  14:00:00,24.209143419,1.49564044738,5.81113638979,0.0,3.78894180059,13.1134247809,7.25197798561,0.0,7.25197798561
 05/31  15:00:00,26.7922587686,1.6874170193,6.83746571405,0.0,4.71240779196,13.5549682428,8.2715357396,0.0,8.2715357396
 05/31  16:00:00,35.6797801961,1.92895459785,8.03309617566,0.0,7.18559832057,18.5321311015,9.63094607825,0.0,9.63094607825
 05/31  17:00:00,42.2642165671,1.89394826107,8.67478261418,0.0,8.38069375907,23.3147919321,12.6896193402,0.0,12.6896193402
 05/31  18:00:00,45.6882717875,2.12711325422,9.79830270764,0.0,10.6415932552,23.1212625696,14.8986611405,0.0,14.8986611405
 05/31  19:00:00,44.3510188038,2.08198243114,9.47545852534,0.0,12.3080778603,20.4854999863,14.2189559712,0.0,14.2189559712
 05/31  20:00:00,42.2336952277,1.84748085547,8.03275741811,0.0,12.456681583,19.8967753704,13.0294719249,0.0,13.0294719249
 05/31  21:00:00,40.1807168911,1.54230709189,6.39145386701,0.0,9.18739968257,17.702556249,10.6505038322,0.0,10.6505038322
 05/31  22:00:00,31.5390377389,1.23672897416,4.99066539428,0.0,5.91811778209,14.0365255879,9.29109349359,0.0,9.29109349359
 05/31  23:00:00,24.2900995781,0.97830028212,3.89666499688,0.0,3.54045821811,10.5176760807,5.21286247762,0.0,5.21286247762
 05/31  24:00:00,19.3620529332,0.739513187713,2.91066100213,0.0,2.55330491699,7.80157382632,1.64441033865,0.0,1.64441033865
 06/01  01:00:00,17.8970917321,0.568098111729,2.20583949292,0.0,2.55330491699,7.21284921042,0.963599245809,0.0,0.963599245809
 06/01  02:00:00,16.8837934485,0.42610501085,1.62889661818,0.0,2.55330491699,6.91848690247,0.454599654424,0.0,0.454599654424
 06/01  03:00:00,16.2893834347,0.337813779143,1.26995899003,0.0,2.55330491699,6.7713057485,0.454581913014,0.0,0.454581913014
 06/01  04:00:00,18.1624277482,0.298843007061,1.1054806279,0.0,3.82705111198,7.57405300124,0.963170189725,0.0,0.963170189725
 06/01  05:00:00,22.6528420307,0.29328639707,1.06283905847,0.0,6.02426329834,9.91545327661,4.85891492014,0.0,4.85891492014
 06/01  06:00:00,24.7179065014,0.362165719116,1.31210646036,0.0,6.51253267309,14.7454349813,16.1996796394,0.0,16.1996796394
 06/01  07:00:00,26.3881765982,0.468817922777,1.74225838487,0.0,6.01364874671,18.163451543,17.2147740389,0.0,17.2147740389
 06/01  08:00:00,26.2414189374,0.790405470642,2.2196637251,0.0,4.35151303671,18.8798367041,16.5375808331,0.0,16.5375808331
 06/01  09:00:00,24.0449029646,0.888095398602,2.74908966481,0.0,3.78894180059,16.6187760998,14.5060082241,0.0,14.5060082241
 06/01  10:00:00,21.9340668487,1.02470845145,3.41826719921,0.0,3.78894180059,13.7021493968,13.1516264885,0.0,13.1516264885
 06/01  11:00:00,22.8941495437,1.16567023233,4.0902069595,0.0,3.78894180059,13.8493305508,10.6121607342,0.0,10.6121607342
 06/01  12:00:00,23.5662361409,1.33934455179,4.89906045533,0.0,3.69398621738,13.6338449159,9.25777899856,0.0,9.25777899856
 06/01  13:00:00,24.0064478971,1.45925573674,5.49764442444,0.0,3.78894180059,13.2606059349,8.24199269683,0.0,8.24199269683
 06/01  14:00:00,24.056329027,1.49730429355,5.65665815164,0.0,3.78894180059,13.1134247809,7.22620639511,0.0,7.22620639511
 06/01  15:00:00,25.8015169235,1.57799535899,5.95614552928,0.0,4.71240779196,13.5549682428,8.24199269683,0.0,8.24199269683
 06/01  16:00:00,33.8881090147,1.70559535344,6.46478423874,0.0,7.18559832057,18.5321311015,9.59637443246,0.0,9.59637443246
 06/01  17:00:00,39.9202095235,1.59053578536,6.63418804635,0.0,8.38069375907,23.3147919321,12.6437333376,0.0,12.6437333376
 06/01  18:00:00,41.7153205214,1.59676428536,6.35570041042,0.0,10.6415932552,23.1212625696,14.844603658,0.0,14.844603658
 06/01  19:00:00,39.4726848243,1.38382880912,5.29527816783,0.0,12.3080778603,20.4854999863,14.1674127902,0.0,14.1674127902
 06/01  20:00:00,37.9095698068,1.17833406831,4.37777878434,0.0,12.456681583,19.8967753704,12.9823287715,0.0,12.9823287715
 06/01  21:00:00,36.613625865,0.946846031997,3.41982390084,0.0,9.18739968257,17.702556249,10.6121607342,0.0,10.6121607342
 06/01  22:00:00,28.3531240262,0.670512579344,2.37096807642,0.0,5.91811778209,14.0365255879,9.25777899856,0.0,9.25777899856
 06/01  23:00:00,21.3205129027,0.426179637385,1.47919896622,0.0,3.54045821811,10.5176760807,5.19463379166,0.0,5.19463379166
 06/01  24:00:00,16.8526943507,0.261398954221,0.879416653146,0.0,2.55330491699,7.80157382632,1.63938173563,0.0,1.63938173563
 06/02  01:00:00,15.9244623595,0.187054475387,0.614253756666,0.0,2.55330491699,7.21284921042,0.96108867195,0.0,0.96108867195
 06/02  02:00:00,15.342459145,0.122394196967,0.391273128574,0.0,2.55330491699,6.91848690247,0.453972381197,0.0,0.453972381197
 06/02  03:00:00,15.0073747445,0.0790431838001,0.246720895178,0.0,2.55330491699,6.7713057485,0.453954767739,0.0,0.453954767739
 06/02  04:00:00,17.0629711504,0.0738264919781,0.231040545199,0.0,3.82705111198,7.57405300124,0.960662719134,0.0,0.960662719134
 06/02  05:00:00,21.612630623,0.077377698287,0.238536349561,0.0,6.02426329834,9.91545327661,4.8420133034,0.0,4.8420133034
 06/02  06:00:00,23.4292472709,0.0954541071012,0.29015884189,0.0,6.51253267309,14.7454349813,16.1408819188,0.0,16.1408819188
 06/02  07:00:00,24.727921785,0.132804863224,0.418016631225,0.0,6.01364874671,18.163451543,17.1522246711,0.0,17.1522246711
 06/02  08:00:00,24.1233641279,0.401656598682,0.490357787537,0.0,4.35151303671,18.8798367041,16.4775334267,0.0,16.4775334267
 06/02  09:00:00,21.4600109463,0.426977408222,0.625315636847,0.0,3.78894180059,16.6187760998,14.4534667435,0.0,14.4534667435
 06/02  10:00:00,18.8999902773,0.496690274728,0.912208804462,0.0,3.78894180059,13.7021493968,13.1040889584,0.0,13.1040889584
 06/02  11:00:00,19.3968641234,0.559327424245,1.1992643472,0.0,3.78894180059,13.8493305508,10.5740056114,0.0,10.5740056114
 06/02  12:00:00,19.3879638156,0.619682959427,1.44044972235,0.0,3.69398621738,13.6338449159,9.22462782626,0.0,9.22462782626
 06/02  13:00:00,19.4197897629,0.666689196325,1.70355283073,0.0,3.78894180059,13.2606059349,8.21259448744,0.0,8.21259448744
 06/02  14:00:00,19.4033801682,0.689857811406,1.81115577496,0.0,3.78894180059,13.1134247809,7.20056114862,0.0,7.20056114862
 06/02  15:00:00,20.9994524104,0.738145567957,1.99393080724,0.0,4.71240779196,13.5549682428,8.21259448744,0.0,8.21259448744
 06/02  16:00:00,29.0982216466,0.863499596606,2.51699262743,0.0,7.18559832057,18.5321311015,9.56197227254,0.0,9.56197227254
 06/02  17:00:00,36.2963151055,0.937982981155,3.66284643251,0.0,8.38069375907,23.3147919321,12.598072289,0.0,12.598072289
 06/02  18:00:00,39.7443889647,1.21423163915,4.7673014999,0.0,10.6415932552,23.1212625696,14.7908111898,0.0,14.7908111898
 06/02  19:00:00,39.0608423315,1.27139925077,4.99586523333,0.0,12.3080778603,20.4854999863,14.1161222972,0.0,14.1161222972
 06/02  20:00:00,38.2636076111,1.20499718564,4.70515347129,0.0,12.456681583,19.8967753704,12.9354167353,0.0,12.9354167353
 06/02  21:00:00,36.6533199009,0.928394849051,3.47796911971,0.0,9.18739968257,17.702556249,10.5740056114,0.0,10.5740056114
 06/02  22:00:00,27.8980703355,0.568056034775,2.01837093028,0.0,5.91811778209,14.0365255879,9.22462782626,0.0,9.22462782626
 06/02  23:00:00,20.9015724257,0.337134152744,1.14930397388,0.0,3.54045821811,10.5176760807,5.17649447097,0.0,5.17649447097
 06/02  24:00:00,16.6509763753,0.217187802172,0.721909829787,0.0,2.55330491699,7.80157382632,1.6343777851,0.0,1.6343777851
 06/03  01:00:00,15.7143366465,0.139797477368,0.451385041717,0.0,2.55330491699,7.21284921042,0.958590768349,0.0,0.958590768349
 06/03  02:00:00,15.1998477375,0.0894738638819,0.281582054193,0.0,2.55330491699,6.91848690247,0.453348288822,0.0,0.453348288822
 06/03  03:00:00,14.9476234184,0.0647157179362,0.201297034993,0.0,2.55330491699,6.7713057485,0.453330808064,0.0,0.453330808064
 06/03  04:00:00,16.9794609741,0.0544271254411,0.166929735365,0.0,3.82705111198,7.57405300124,0.958168033465,0.0,0.958168033465
 06/03  05:00:00,21.5357291584,0.0593023945313,0.179710188637,0.0,6.02426329834,9.91545327661,4.82704449042,0.00184546106028,4.82519902936
 06/03  06:00:00,23.3880316935,0.0856476561721,0.258749715358,0.0,6.51253267309,14.7454349813,16.0973770791,0.0149860236248,16.0823910555
 06/03  07:00:00,24.6053835433,0.14807009937,0.473742515786,0.0,6.01364874671,17.9699221805,17.0900019821,0.0,17.0900019821
 06/03  08:00:00,22.6846547798,0.202303078782,0.697415528008,0.0,3.66783283761,18.1171033345,16.4177996327,0.0,16.4177996327
 06/03  09:00:00,20.3659695777,0.297232269913,1.10743297527,0.0,3.10526160149,15.8560427302,14.4011996737,0.0,14.4011996737
 06/03  10:00:00,18.1558384988,0.42634813363,1.6848127358,0.0,3.10526160149,12.9394160272,13.0567997048,0.0,13.0567997048
 06/03  11:00:00,18.7200367506,0.497721849368,2.03045611799,0.0,3.10526160149,13.0865971812,10.536049763,0.0,10.536049763
 06/03  12:00:00,18.9189140027,0.555810434085,2.31842593945,0.0,3.10526160149,12.9394160272,9.19164979412,0.0,9.19164979412
 06/03  13:00:00,18.9701993877,0.638374758487,2.72869046205,0.0,3.10526160149,12.4978725653,8.18334981743,0.0,8.18334981743
 06/03  14:00:00,19.6850281139,0.796879435807,3.43219566493,0.0,3.10526160149,12.3506914113,7.17504984074,0.0,7.17504984074
 06/03  15:00:00,22.5018516274,1.05873837912,4.62215078175,0.0,4.02872759285,12.7922348732,8.18334981743,0.0,8.18334981743
 06/03  16:00:00,32.3738458612,1.48827556256,6.6142544448,0.0,6.50191812146,17.7693977319,9.52774978635,0.0,9.52774978635
 06/03  17:00:00,41.7017897996,1.88114947629,8.31868399392,0.0,8.38069375907,23.1212625696,12.5526497164,0.0,12.5526497164
 06/03  18:00:00,45.5395254048,2.16965327529,9.60701630389,0.0,10.6415932552,23.1212625696,14.7372996659,0.0,14.7372996659
 06/03  19:00:00,44.6821561402,2.20600804288,9.68257024993,0.0,12.3080778603,20.4854999863,14.0650996815,0.0,14.0650996815
 06/03  20:00:00,42.8658498632,2.00307152546,8.50932138355,0.0,12.456681583,19.8967753704,12.8887497087,0.0,12.8887497087
 06/03  21:00:00,41.0890296012,1.72592344246,7.11615022663,0.0,9.18739968257,17.702556249,10.536049763,0.0,10.536049763
 06/03  22:00:00,32.1652305815,1.37236651265,5.48122069836,0.0,5.91811778209,14.0365255879,9.19164979412,0.0,9.19164979412
 06/03  23:00:00,24.1880768314,0.983900819914,3.78904171236,0.0,3.54045821811,10.5176760807,5.15844988735,0.0,5.15844988735
 06/03  24:00:00,19.0819681182,0.70094316363,2.66914621115,0.0,2.55330491699,7.80157382632,1.62939996892,0.0,1.62939996892
 06/04  01:00:00,17.5948945555,0.519154416703,1.95258601139,0.0,2.55330491699,7.21284921042,0.956106276299,0.0,0.956106276299
 06/04  02:00:00,16.6256220687,0.38152003546,1.41531021376,0.0,2.55330491699,6.91848690247,0.452727562396,0.0,0.452727562396
 06/04  03:00:00,16.1616204005,0.314831405905,1.16517832907,0.0,2.55330491699,6.7713057485,0.45271021901,0.0,0.45271021901
 06/04  04:00:00,18.1336443907,0.293371616291,1.08216866111,0.0,3.82705111198,7.57405300124,0.955686872157,0.0,0.955686872157
 06/04  05:00:00,22.7715178508,0.314979869923,1.15982140573,0.0,6.02426329834,9.91545327661,4.80847707671,0.0,4.80847707671
 06/04  06:00:00,23.9506611933,0.384178080568,1.41568212418,0.0,6.51253267309,14.7454349813,16.0242243688,0.0,16.0242243688
 06/04  07:00:00,26.1209508427,0.452122882391,1.68525703218,0.0,6.01364874671,17.9699221805,17.0281243986,0.0,17.0281243986
 06/04  08:00:00,24.3564230824,0.521390029402,2.05009688002,0.0,3.66783283761,18.1171033345,16.3583971407,0.0,16.3583971407
 06/04  09:00:00,22.7057848776,0.723032052277,3.02144849285,0.0,3.10526160149,15.8560427302,14.3492224931,0.0,14.3492224931
 06/04  10:00:00,21.2089339265,0.976053971621,4.18820232549,0.0,3.10526160149,12.9394160272,13.0097727318,0.0,13.0097727318
 06/04  11:00:00,22.8236388607,1.2189735354,5.41280654209,0.0,3.10526160149,13.0865971812,10.4983044295,0.0,10.4983044295
 06/04  12:00:00,24.2484964648,1.46891233396,6.73490650171,0.0,3.10526160149,12.9394160272,9.15885466826,0.0,9.15885466826
 06/04  13:00:00,25.1767870142,1.69395649465,7.87969635232,0.0,3.10526160149,12.4978725653,8.15426734732,0.0,8.15426734732
 06/04  14:00:00,25.3620282632,1.74983051335,8.15624473669,0.0,3.10526160149,12.3506914113,7.14968002639,0.0,7.14968002639
 06/04  15:00:00,27.7493087569,1.92088356834,9.00746272204,0.0,4.02872759285,12.7922348732,8.15426734732,0.0,8.15426734732
 06/04  16:00:00,36.7540349533,2.17175966817,10.3109594313,0.0,6.50191812146,17.7693977319,9.49371710857,0.0,9.49371710857
 06/04  17:00:00,45.9636371163,2.52274184778,11.9389389391,0.0,8.38069375907,23.1212625696,12.5074790714,0.0,12.5074790714
 06/04  18:00:00,49.7603679807,2.78602151702,13.2114906381,0.0,10.6415932552,23.1212625696,14.6840849334,0.0,14.6840849334
 06/04  19:00:00,47.789170894,2.63172533052,12.3638677162,0.0,12.3080778603,20.4854999863,14.0143600528,0.0,14.0143600528
 06/04  20:00:00,45.3744212909,2.36419637941,10.6567679573,0.0,12.456681583,19.8967753704,12.8423415117,0.0,12.8423415117
 06/04  21:00:00,42.8476233567,2.00909743106,8.59156999351,0.0,9.18739968257,17.702556249,10.4983044295,0.0,10.4983044295
 06/04  22:00:00,33.1082573022,1.54232380205,6.25429012973,0.0,5.91811778209,14.0365255879,9.15885466826,0.0,9.15885466826
 06/04  23:00:00,24.9928222131,1.13760866798,4.44007924603,0.0,3.54045821811,10.5176760807,5.14050538452,0.0,5.14050538452
 06/04  24:00:00,19.5161119369,0.795241649765,3.00899154376,0.0,2.55330491699,7.80157382632,1.62444976125,0.0,1.62444976125
 06/05  01:00:00,17.7608180698,0.563926129226,2.07373781312,0.0,2.55330491699,7.21284921042,0.953635933112,0.0,0.953635933112
 06/05  02:00:00,16.7179849671,0.408594365275,1.48059878239,0.0,2.55330491699,6.91848690247,0.45211038602,0.0,0.45211038602
 06/05  03:00:00,16.1187863882,0.312372131258,1.1248035914,0.0,2.55330491699,6.7713057485,0.452093184599,0.0,0.452093184599
 06/05  04:00:00,17.9675054139,0.265751819219,0.943649481384,0.0,3.82705111198,7.57405300124,0.953219970639,0.0,0.953219970639
 06/05  05:00:00,22.5201254421,0.270971772694,0.95243709416,0.0,6.02426329834,9.91545327661,4.79185239683,0.0,4.79185239683
 06/05  06:00:00,23.8292711168,0.367630872785,1.31083925538,0.0,6.51253267309,14.7454349813,15.9663990823,0.0,15.9663990823
 06/05  07:00:00,26.7384982871,0.540089283635,2.02130871284,0.0,6.01364874671,18.163451543,16.966610245,0.0,16.966610245
 06/05  08:00:00,27.1979824459,0.948330856064,3.01830184818,0.0,4.35151303671,18.8798367041,16.2993435421,0.0,16.2993435421
 06/05  09:00:00,26.0210127429,1.2030359468,4.41025889495,0.0,3.78894180059,16.6187760998,14.2975505942,0.0,14.2975505942
 06/05  10:00:00,25.7286484487,1.61103191472,6.62652533589,0.0,3.78894180059,13.7021493968,12.9630219662,0.0,12.9630219662
 06/05  11:00:00,27.9051755063,1.90435052467,8.36255262972,0.0,3.78894180059,13.8493305508,10.4607807887,0.0,10.4607807887
 06/05  12:00:00,28.7971304119,2.07335908755,9.3959401906,0.0,3.69398621738,13.6338449159,9.12625216064,0.0,9.12625216064
 06/05  13:00:00,29.8712544668,2.27896026355,10.5427464674,0.0,3.78894180059,13.2606059349,8.12535568962,0.0,8.12535568962
 06/05  14:00:00,31.3435951228,2.53042306001,11.9108054809,0.0,3.78894180059,13.1134247809,7.12445921861,0.0,7.12445921861
 06/05  15:00:00,33.704136607,2.68426340172,12.7524971701,0.0,4.71240779196,13.5549682428,8.12535568962,0.0,8.12535568962
 06/05  16:00:00,43.886168152,3.10962498471,15.0588137447,0.0,7.18559832057,18.5321311015,9.45988431764,0.0,9.45988431764
 06/05  17:00:00,51.901588912,3.29996685431,16.9061363659,0.0,8.38069375907,23.3147919321,12.4625737307,0.0,12.4625737307
 06/05  18:00:00,55.2323935701,3.52518503163,17.9443527128,0.0,10.6415932552,23.1212625696,14.6311827512,0.0,14.6311827512
 06/05  19:00:00,53.3423663767,3.42499809209,17.1237904373,0.0,12.3080778603,20.4854999863,13.9639184372,0.0,13.9639184372
 06/05  20:00:00,51.6145023061,3.27157560607,15.9894697459,0.0,12.456681583,19.8967753704,12.7962058877,0.0,12.7962058877
 06/05  21:00:00,49.4695363607,2.98225398791,14.2403264407,0.0,9.18739968257,17.702556249,10.4607807887,0.0,10.4607807887
 06/05  22:00:00,40.2634066507,2.62552438979,12.3262388904,0.0,5.91811778209,14.0365255879,9.12625216064,0.0,9.12625216064
 06/05  23:00:00,32.3713496087,2.29469813116,10.6615171785,0.0,3.54045821811,10.5176760807,5.12266627658,0.0,5.12266627658
 06/05  24:00:00,25.6757764544,1.8227629105,8.14113480054,0.0,2.55330491699,7.80157382632,1.61952862802,0.0,1.61952862802
 06/06  01:00:00,23.33427846,1.5329533747,6.67817095787,0.0,2.55330491699,7.21284921042,0.951180471893,0.0,0.951180471893
 06/06  02:00:00,22.2387452487,1.38734853314,6.02260489607,0.0,2.55330491699,6.91848690247,0.45149694274,0.0,0.45149694274
 06/06  03:00:00,21.2653761967,1.24164131591,5.34212421528,0.0,2.55330491699,6.7713057485,0.4514798878,0.0,0.4514798878
 06/06  04:00:00,22.8526976029,1.15552661237,4.93906687722,0.0,3.82705111198,7.57405300124,0.950768060116,0.0,0.950768060116
 06/06  05:00:00,26.8403553351,1.07414563461,4.46949312532,0.0,6.02426329834,9.91545327661,4.77532991231,0.0,4.77532991231
 06/06  06:00:00,28.2461369182,1.18908879896,4.9062471307,0.0,6.51253267309,14.7454349813,15.9089323184,0.0,15.9089323184
 06/06  07:00:00,31.9876758085,1.47361550192,6.33696001597,0.0,6.01364874671,18.163451543,16.9054777381,0.0,16.9054777381
 06/06  08:00:00,32.9158009363,1.89253003054,7.79192116406,0.0,4.35151303671,18.8798367041,16.240656325,0.0,16.240656325
 06/06  09:00:00,31.5506119243,2.10358215462,9.03931186854,0.0,3.78894180059,16.6187760998,14.2461992793,0.0,14.2461992793
 06/06  10:00:00,31.1294370806,2.46717088423,11.1711749983,0.0,3.78894180059,13.7021493968,12.9165612526,0.0,12.9165612526
 06/06  11:00:00,33.0832991653,2.72865727516,12.7163695382,0.0,3.78894180059,13.8493305508,10.4234899528,0.0,10.4234899528
 06/06  12:00:00,34.1819951542,2.9116820664,13.942481954,0.0,3.69398621738,13.6338449159,9.09385192619,0.0,9.09385192619
 06/06  13:00:00,35.2263048607,3.05391098698,15.1228461378,0.0,3.78894180059,13.2606059349,8.09662340624,0.0,8.09662340624
 06/06  14:00:00,36.7155841043,3.25446121296,16.5587563095,0.0,3.78894180059,13.1134247809,7.0993948863,0.0,7.0993948863
 06/06  15:00:00,41.7304116266,3.74602075093,19.7170148405,0.0,4.71240779196,13.5549682428,8.09662340624,0.0,8.09662340624
 06/06  16:00:00,50.9453857753,4.01742478313,21.2102315696,0.0,7.18559832057,18.5321311015,9.42626143284,0.0,9.42626143284
 06/06  17:00:00,56.8296314526,3.90678847658,21.2273572842,0.0,8.38069375907,23.3147919321,12.4179469927,0.0,12.4179469927
 06/06  18:00:00,60.5013096199,4.14734483998,22.5911089543,0.0,10.6415932552,23.1212625696,14.5786087859,0.0,14.5786087859
 06/06  19:00:00,57.664410645,3.93142317876,20.9394096189,0.0,12.3080778603,20.4854999863,13.9137897726,0.0,13.9137897726
 06/06  20:00:00,54.6628393718,3.61514978874,18.6942326289,0.0,12.456681583,19.8967753704,12.7503564993,0.0,12.7503564993
 06/06  21:00:00,51.5920578879,3.23915403608,16.1059479196,0.0,9.18739968257,17.702556249,10.4234899528,0.0,10.4234899528
 06/06  22:00:00,41.1654583962,2.74973240215,13.1040826236,0.0,5.91811778209,14.0365255879,9.09385192619,0.0,9.09385192619
 06/06  23:00:00,32.6510737258,2.34853571304,10.8874037137,0.0,3.54045821811,10.5176760807,5.1049378464,0.0,5.1049378464
 06/06  24:00:00,26.9487914353,2.01993565679,9.2169770351,0.0,2.55330491699,7.80157382632,1.61463802659,0.0,1.61463802659
 06/07  01:00:00,24.6723130874,1.74653975508,7.80261920486,0.0,2.55330491699,7.21284921042,0.948740621326,0.0,0.948740621326
 06/07  02:00:00,22.9733332279,1.51446228592,6.63007912254,0.0,2.55330491699,6.91848690247,0.450887414494,0.0,0.450887414494
 06/07  03:00:00,21.7532996279,1.33050225542,5.74118670694,0.0,2.55330491699,6.7713057485,0.450870510472,0.0,0.450870510472
 06/07  04:00:00,23.1836437545,1.21713079242,5.20840884886,0.0,3.82705111198,7.57405300124,0.94833186735,0.0,0.94833186735
 06/07  05:00:00,27.7744716815,1.22874615303,5.24900895323,0.0,6.02426329834,9.91545327661,4.75891451549,0.0,4.75891451549
 06/07  06:00:00,29.3983829164,1.38259649961,5.86498542818,0.0,6.51253267309,14.7454349813,15.8518410933,0.0,15.8518410933
 06/07  07:00:00,32.504325936,1.5855711384,6.74165450697,0.0,6.01364874671,18.163451543,16.8447449817,0.0,16.8447449817
 06/07  08:00:00,32.9061499645,1.90768750199,7.76711272082,0.0,4.35151303671,18.8798367041,16.1823528692,0.0,16.1823528692
 06/07  09:00:00,31.7969937121,2.14992897694,9.23934683401,0.0,3.78894180059,16.6187760998,14.1951837554,0.0,14.1951837554
 06/07  10:00:00,31.0862765477,2.43686078789,11.1583245618,0.0,3.78894180059,13.7021493968,12.8704043501,0.0,12.8704043501
 06/07  11:00:00,32.49776297,2.5964808248,12.2630097933,0.0,3.78894180059,13.8493305508,10.3864429652,0.0,10.3864429652
 06/07  12:00:00,33.4942114664,2.76804293057,13.3983374021,0.0,3.69398621738,13.6338449159,9.06166355993,0.0,9.06166355993
 06/07  13:00:00,35.0000491174,3.00061361825,14.9498877633,0.0,3.78894180059,13.2606059349,8.06807900598,0.0,8.06807900598
 06/07  14:00:00,36.6656862373,3.25711643716,16.5062032183,0.0,3.78894180059,13.1134247809,7.07449445202,0.0,7.07449445202
 06/07  15:00:00,38.803273391,3.42553390986,17.110363446,0.0,4.71240779196,13.5549682428,8.06807900598,0.0,8.06807900598
 06/07  16:00:00,47.3087365821,3.66424330302,17.9267638565,0.0,7.18559832057,18.5321311015,9.39285841125,0.0,9.39285841125
 06/07  17:00:00,55.0690850683,3.83075508534,19.5428442912,0.0,8.38069375907,23.3147919321,12.3736120731,0.0,12.3736120731
 06/07  18:00:00,57.7920270817,3.99165015183,20.0375211043,0.0,10.6415932552,23.1212625696,14.5263786067,0.0,14.5263786067
 06/07  19:00:00,55.1017275637,3.79866781524,18.5094819012,0.0,12.3080778603,20.4854999863,13.863988904,0.0,13.863988904
 06/07  20:00:00,52.0084383753,3.43788069925,16.2171007219,0.0,12.456681583,19.8967753704,12.7048069244,0.0,12.7048069244
 06/07  21:00:00,48.2612782908,2.90809873751,13.1062236211,0.0,9.18739968257,17.702556249,10.3864429652,0.0,10.3864429652
 06/07  22:00:00,38.8776518352,2.49358241854,11.0724260462,0.0,5.91811778209,14.0365255879,9.06166355993,0.0,9.06166355993
 06/07  23:00:00,30.70991787,2.09270681903,9.2020767519,0.0,3.54045821811,10.5176760807,5.08732534411,0.0,5.08732534411
 06/07  24:00:00,24.2368998427,1.62480034301,6.90022075633,0.0,2.55330491699,7.80157382632,1.60977940527,0.0,1.60977940527
 06/08  01:00:00,21.4329572,1.24667418001,5.06312889251,0.0,2.55330491699,7.21284921042,0.946317105454,0.0,0.946317105454
 06/08  02:00:00,19.4650565585,0.945762140109,3.69050259887,0.0,2.55330491699,6.91848690247,0.45028198206,0.0,0.45028198206
 06/08  03:00:00,17.9943866911,0.695065995651,2.61771002998,0.0,2.55330491699,6.7713057485,0.450265233312,0.0,0.450265233312
 06/08  04:00:00,19.114630326,0.507551502844,1.84897470992,0.0,3.82705111198,7.57405300124,0.945912114445,0.0,0.945912114445
 06/08  05:00:00,23.172673422,0.414656134593,1.46130071224,0.0,6.02426329834,9.91545327661,4.74261106702,0.0,4.74261106702
 06/08  06:00:00,24.0473055492,0.426661073907,1.46984348671,0.0,6.51253267309,14.7454349813,15.7951423119,0.0,15.7951423119
 06/08  07:00:00,25.6704519064,0.33875220767,1.15459940818,0.0,6.01364874671,18.163451543,16.7844299612,0.0,16.7844299612
 06/08  08:00:00,24.758264885,0.521620264959,1.00529487835,0.0,4.35151303671,18.8798367041,16.1244504407,0.0,16.1244504407
 06/08  09:00:00,22.0522962822,0.54382392811,1.10075445293,0.0,3.78894180059,16.6187760998,14.1445191304,0.0,14.1445191304
 06/08  10:00:00,19.2758605725,0.570043409029,1.21472596537,0.0,3.78894180059,13.7021493968,12.8245649275,0.0,12.8245649275
 06/08  11:00:00,19.5263709443,0.588865108477,1.29923348394,0.0,3.78894180059,13.8493305508,10.349650797,0.0,10.349650797
 06/08  12:00:00,19.1950072507,0.588621185577,1.27855493133,0.0,3.69398621738,13.6338449159,9.02969659414,0.0,9.02969659414
 06/08  13:00:00,18.6182703517,0.518991988167,1.04973062767,0.0,3.78894180059,13.2606059349,8.03973094198,0.0,8.03973094198
 06/08  14:00:00,18.46659289,0.517195398897,1.04703090924,0.0,3.78894180059,13.1134247809,7.04976528981,0.0,7.04976528981
 06/08  15:00:00,20.1630321073,0.586984225114,1.30867184703,0.0,4.71240779196,13.5549682428,8.03973094198,0.0,8.03973094198
 06/08  16:00:00,27.9748800881,0.662449733185,1.59470093239,0.0,7.18559832057,18.5321311015,9.35968514487,0.0,9.35968514487
 06/08  17:00:00,34.3635404623,0.573737529427,2.09431724103,0.0,8.38069375907,23.3147919321,12.3295821014,0.0,12.3295821014
 06/08  18:00:00,37.0595108686,0.704840943401,2.59181409961,0.0,10.6415932552,23.1212625696,14.4745076811,0.0,14.4745076811
