Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/08  19:00:00,35.9299237751,0.673904677207,2.46244125055,0.0,12.3080778603,20.4854999863,13.8145305796,0.0,13.8145305796
 06/08  20:00:00,35.3371629885,0.64110693085,2.34259910347,0.0,12.456681583,19.8967753704,12.6595706521,0.0,12.6595706521
 06/08  21:00:00,34.9028138675,0.574014332541,2.08184360282,0.0,9.18739968257,17.702556249,10.349650797,0.0,10.349650797
 06/08  22:00:00,27.3854681016,0.449988982232,1.62383574889,0.0,5.91811778209,14.0365255879,9.02969659414,0.0,9.02969659414
 06/08  23:00:00,20.9604105145,0.335323290891,1.20995292447,0.0,3.54045821811,10.5176760807,5.06983398547,0.0,5.06983398547
 06/08  24:00:00,16.744636009,0.226064798786,0.806692466794,0.0,2.55330491699,7.80157382632,1.60495420289,0.0,1.60495420289
 06/09  01:00:00,15.8734965867,0.165915928775,0.584426530516,0.0,2.55330491699,7.21284921042,0.943910643461,0.0,0.943910643461
 06/09  02:00:00,15.3234711186,0.110671662241,0.384007636921,0.0,2.55330491699,6.91848690247,0.449680824996,0.0,0.449680824996
 06/09  03:00:00,15.0467892236,0.0827134652976,0.282465092768,0.0,2.55330491699,6.7713057485,0.449664235799,0.0,0.449664235799
 06/09  04:00:00,17.0873840627,0.0751842196014,0.254095729801,0.0,3.82705111198,7.57405300124,0.943509518628,0.0,0.943509518628
 06/09  05:00:00,21.6920981938,0.0915365694523,0.303845049107,0.0,6.02426329834,9.91545327661,4.76161691879,0.0351925243659,4.72642439443
 06/09  06:00:00,22.7836694819,0.144979053421,0.487889439883,0.0,6.51253267309,14.7454349813,15.7517388285,0.0128860653002,15.7388527632
 06/09  07:00:00,24.8708506445,0.159090408442,0.534659945492,0.0,6.01364874671,18.163451543,16.8177805525,0.0932300142233,16.7245505383
 06/09  08:00:00,24.3548088778,0.440368829967,0.683090306116,0.0,4.35151303671,18.8798367041,16.2427098025,0.175743615831,16.0669661867
 06/09  09:00:00,22.1685828375,0.549973805158,1.21089113117,0.0,3.78894180059,16.6187760998,14.094220408,0.0,14.094220408
 06/09  10:00:00,19.8946161914,0.664062709418,1.73946228393,0.0,3.78894180059,13.7021493968,12.7790565596,0.0,12.7790565596
 06/09  11:00:00,20.5212340719,0.742853384792,2.14010833518,0.0,3.78894180059,13.8493305508,10.3131243439,0.0,10.3131243439
 06/09  12:00:00,20.5770524142,0.807848728289,2.44137255209,0.0,3.69398621738,13.6338449159,8.99796049554,0.0,8.99796049554
 06/09  13:00:00,20.7706083263,0.878137175642,2.84292341477,0.0,3.78894180059,13.2606059349,8.01158760925,0.0,8.01158760925
 06/09  14:00:00,21.0466698414,0.949203298222,3.19509996137,0.0,3.78894180059,13.1134247809,7.02521472297,0.0,7.02521472297
 06/09  15:00:00,23.6649911427,1.17611369595,4.22150141158,0.0,4.71240779196,13.5549682428,8.01158760925,0.0,8.01158760925
 06/09  16:00:00,33.5832962843,1.61227272022,6.25329414157,0.0,7.18559832057,18.5321311015,9.32675145764,0.0,9.32675145764
 06/09  17:00:00,41.1262558408,1.7488766484,7.68189350058,0.0,8.38069375907,23.3147919321,12.2858701165,0.0,12.2858701165
 06/09  18:00:00,43.5979963738,1.85297992607,7.98216062214,0.0,10.6415932552,23.1212625696,14.4230113701,0.0,14.4230113701
 06/09  19:00:00,42.5595299598,1.85628053768,7.90967157472,0.0,12.3080778603,20.4854999863,13.7654294459,0.0,13.7654294459
 06/09  20:00:00,41.4530311437,1.74919278346,7.35038140608,0.0,12.456681583,19.8967753704,12.6146610786,0.0,12.6146610786
 06/09  21:00:00,40.2647582577,1.56251273623,6.45528958933,0.0,9.18739968257,17.702556249,10.3131243439,0.0,10.3131243439
 06/09  22:00:00,31.7411280854,1.27225045315,5.15723426179,0.0,5.91811778209,14.0365255879,8.99796049554,0.0,8.99796049554
 06/09  23:00:00,24.0842504595,0.942104423255,3.72701173718,0.0,3.54045821811,10.5176760807,5.05246895039,0.0,5.05246895039
 06/09  24:00:00,18.8715825058,0.64760493291,2.51209882948,0.0,2.55330491699,7.80157382632,1.60016384838,0.0,1.60016384838
 06/10  01:00:00,17.270615392,0.44876421251,1.69869705204,0.0,2.55330491699,7.21284921042,0.94152194946,0.0,0.94152194946
 06/10  02:00:00,16.3464960021,0.323371457486,1.19433272514,0.0,2.55330491699,6.91848690247,0.449084121595,0.0,0.449084121595
 06/10  03:00:00,15.812528782,0.247166880265,0.883751236279,0.0,2.55330491699,6.7713057485,0.449067696142,0.0,0.449067696142
 06/10  04:00:00,17.6724012513,0.20413743405,0.710159703978,0.0,3.82705111198,7.57405300124,0.941124792041,0.0,0.941124792041
 06/10  05:00:00,22.206622322,0.205715340211,0.7041904066,0.0,6.02426329834,9.91545327661,4.71035929066,0.0,4.71035929066
 06/10  06:00:00,23.3474148657,0.269863052195,0.926750824949,0.0,6.51253267309,14.7454349813,15.6829891147,0.0,15.6829891147
 06/10  07:00:00,25.4803645394,0.331515123877,1.16527848738,0.0,6.01364874671,17.9699221805,16.6651244457,0.0,16.6651244457
 06/10  08:00:00,23.3353741851,0.330295060888,1.22014295124,0.0,3.66783283761,18.1171033345,16.0099171306,0.0,16.0099171306
 06/10  09:00:00,21.1277881795,0.435355938122,1.73112790893,0.0,3.10526160149,15.8560427302,14.0443024839,0.0,14.0443024839
 06/10  10:00:00,18.9727189735,0.563965370291,2.3640759738,0.0,3.10526160149,12.9394160272,12.7338927235,0.0,12.7338927235
 06/10  11:00:00,20.5831522005,0.815561705781,3.5757317115,0.0,3.10526160149,13.0865971812,10.2768744228,0.0,10.2768744228
 06/10  12:00:00,22.1692742743,1.10714632388,5.01745032129,0.0,3.10526160149,12.9394160272,8.96646466247,0.0,8.96646466247
 06/10  13:00:00,23.263930267,1.35242010603,6.3083759938,0.0,3.10526160149,12.4978725653,7.98365734219,0.0,7.98365734219
 06/10  14:00:00,24.2022362768,1.51063757964,7.23564568396,0.0,3.10526160149,12.3506914113,7.00085002191,0.0,7.00085002191
 06/10  15:00:00,27.0615262819,1.76618202511,8.47438179024,0.0,4.02872759285,12.7922348732,7.98365734219,0.0,7.98365734219
 06/10  16:00:00,35.8914501714,2.01133632603,9.60879799153,0.0,6.50191812146,17.7693977319,9.29406710257,0.0,9.29406710257
 06/10  17:00:00,44.7502172928,2.30532601379,10.9429349496,0.0,8.38069375907,23.1212625696,12.2424890634,0.0,12.2424890634
 06/10  18:00:00,48.2513924471,2.54433999198,11.9441966295,0.0,10.6415932552,23.1212625696,14.371904924,0.0,14.371904924
 06/10  19:00:00,47.0257946477,2.5230112106,11.7092055897,0.0,12.3080778603,20.4854999863,13.7167000438,0.0,13.7167000438
 06/10  20:00:00,45.7197193246,2.40676464756,10.9594977229,0.0,12.456681583,19.8967753704,12.5700915035,0.0,12.5700915035
 06/10  21:00:00,43.7083746877,2.11846747671,9.34295127883,0.0,9.18739968257,17.702556249,10.2768744228,0.0,10.2768744228
 06/10  22:00:00,34.4113944294,1.73189343356,7.36785762541,0.0,5.91811778209,14.0365255879,8.96646466247,0.0,8.96646466247
 06/10  23:00:00,26.0414051144,1.30478358623,5.32148722903,0.0,3.54045821811,10.5176760807,5.03523538135,0.0,5.03523538135
 06/10  24:00:00,20.0636761236,0.887857561629,3.46393981855,0.0,2.55330491699,7.80157382632,1.59540976037,0.0,1.59540976037
 06/11  01:00:00,18.2678257171,0.652782194723,2.49188939489,0.0,2.55330491699,7.21284921042,0.939151732274,0.0,0.939151732274
 06/11  02:00:00,17.0480020829,0.467373106453,1.75183715701,0.0,2.55330491699,6.91848690247,0.448492048822,0.0,0.448492048822
 06/11  03:00:00,16.2080166912,0.327826673522,1.19857935219,0.0,2.55330491699,6.7713057485,0.448475791229,0.0,0.448475791229
 06/11  04:00:00,17.956593552,0.262741493055,0.935747945719,0.0,3.82705111198,7.57405300124,0.938758641525,0.0,0.938758641525
 06/11  05:00:00,22.4415172008,0.255165621974,0.889635003679,0.0,6.02426329834,9.91545327661,4.69442051271,0.0,4.69442051271
 06/11  06:00:00,23.5963742666,0.32359401299,1.12197926502,0.0,6.51253267309,14.7454349813,15.627567908,0.0,15.627567908
 06/11  07:00:00,26.0693600231,0.453257846741,1.63253124817,0.0,6.01364874671,17.9699221805,16.6061692817,0.0,16.6061692817
 06/11  08:00:00,24.468706017,0.546027209296,2.13774263472,0.0,3.66783283761,18.1171033345,15.9533201671,0.0,15.9533201671
 06/11  09:00:00,22.6072180824,0.698490539422,2.94742321053,0.0,3.10526160149,15.8560427302,13.9947801407,0.0,13.9947801407
 06/11  10:00:00,21.3601068633,0.985783568844,4.32964566506,0.0,3.10526160149,12.9394160272,12.689086794,0.0,12.689086794
 06/11  11:00:00,23.8386211074,1.3709854944,6.27577682982,0.0,3.10526160149,13.0865971812,10.2409117689,0.0,10.2409117689
 06/11  12:00:00,24.6327614546,1.5257508134,7.06233301203,0.0,3.10526160149,12.9394160272,8.93521842213,0.0,8.93521842213
 06/11  13:00:00,24.5756255271,1.60333116541,7.3691601945,0.0,3.10526160149,12.4978725653,7.95594841207,0.0,7.95594841207
 06/11  14:00:00,24.7545397072,1.68454918761,7.61403750643,0.0,3.10526160149,12.3506914113,6.97667840202,0.0,6.97667840202
 06/11  15:00:00,26.9797504223,1.84852966998,8.31025828582,0.0,4.02872759285,12.7922348732,7.95594841207,0.0,7.95594841207
 06/11  16:00:00,36.5082463408,2.19274031234,10.0441901746,0.0,6.50191812146,17.7693977319,9.26164175881,0.0,9.26164175881
 06/11  17:00:00,46.227355574,2.60183217443,12.1235670702,0.0,8.38069375907,23.1212625696,12.199451789,0.0,12.199451789
 06/11  18:00:00,49.4733727558,2.78104260699,12.9294743232,0.0,10.6415932552,23.1212625696,14.3212034774,0.0,14.3212034774
 06/11  19:00:00,47.9174677788,2.72305761266,12.4008323187,0.0,12.3080778603,20.4854999863,13.668356804,0.0,13.668356804
 06/11  20:00:00,45.4001586262,2.42667872431,10.6200229477,0.0,12.456681583,19.8967753704,12.5258751256,0.0,12.5258751256
 06/11  21:00:00,42.6469857906,2.01418790051,8.38584195791,0.0,9.18739968257,17.702556249,10.2409117689,0.0,10.2409117689
 06/11  22:00:00,33.4945910255,1.62760676624,6.55534088881,0.0,5.91811778209,14.0365255879,8.93521842213,0.0,8.93521842213
 06/11  23:00:00,26.3919602784,1.37983705158,5.59698892774,0.0,3.54045821811,10.5176760807,5.01813838192,0.0,5.01813838192
 06/11  24:00:00,21.498780749,1.13721243585,4.64968956975,0.0,2.55330491699,7.80157382632,1.59069334674,0.0,1.59069334674
 06/12  01:00:00,19.751588297,0.920550860441,3.70788330913,0.0,2.55330491699,7.21284921042,0.936800695231,0.0,0.936800695231
 06/12  02:00:00,18.5887579556,0.755477221911,3.00448891423,0.0,2.55330491699,6.91848690247,0.447904782271,0.0,0.447904782271
 06/12  03:00:00,17.6760763357,0.6081665169,2.38629915331,0.0,2.55330491699,6.7713057485,0.447888696567,0.0,0.447888696567
 06/12  04:00:00,19.2934822816,0.519411151016,2.01596701727,0.0,3.82705111198,7.57405300124,0.936411768414,0.0,0.936411768414
 06/12  05:00:00,23.8606331259,0.527235805427,2.03668074527,0.0,6.02426329834,9.91545327661,4.67861278018,0.0,4.67861278018
 06/12  06:00:00,25.246945336,0.637831552592,2.45831279486,0.0,6.51253267309,14.7454349813,15.5726055535,0.0,15.5726055535
 06/12  07:00:00,27.7558655424,0.726189454465,2.85257579735,0.0,6.01364874671,18.163451543,16.5477025055,0.0,16.5477025055
 06/12  08:00:00,27.638693568,1.03356759358,3.37377623279,0.0,4.35151303671,18.8798367041,15.8971920566,0.0,15.8971920566
 06/12  09:00:00,25.7750962903,1.20530577263,4.16207261646,0.0,3.78894180059,16.6187760998,13.945668044,0.0,13.945668044
 06/12  10:00:00,24.7830675613,1.52053110714,5.77144525608,0.0,3.78894180059,13.7021493968,12.6446520398,0.0,12.6446520398
 06/12  11:00:00,27.0838498835,1.85114054645,7.59443698512,0.0,3.78894180059,13.8493305508,10.205247032,0.0,10.205247032
 06/12  12:00:00,28.8027130907,2.15888887648,9.31599308042,0.0,3.69398621738,13.6338449159,8.90423102778,0.0,8.90423102778
 06/12  13:00:00,30.5934082485,2.45699336549,11.0868671472,0.0,3.78894180059,13.2606059349,7.92846902463,0.0,7.92846902463
 06/12  14:00:00,31.9407000344,2.67765149136,12.3606819612,0.0,3.78894180059,13.1134247809,6.95270702149,0.0,6.95270702149
 06/12  15:00:00,35.124677489,2.95849581655,13.8988056373,0.0,4.71240779196,13.5549682428,7.92846902463,0.0,7.92846902463
 06/12  16:00:00,44.8296972023,3.28830725423,15.8236605255,0.0,7.18559832057,18.5321311015,9.22948502883,0.0,9.22948502883
 06/12  17:00:00,51.7422897046,3.31373809535,16.7330659174,0.0,8.38069375907,23.3147919321,12.1567710383,0.0,12.1567710383
 06/12  18:00:00,53.831931915,3.39512486255,16.6739512269,0.0,10.6415932552,23.1212625696,14.2709220451,0.0,14.2709220451
 06/12  19:00:00,51.9543391543,3.2998781955,15.8608831114,0.0,12.3080778603,20.4854999863,13.620414043,0.0,13.620414043
 06/12  20:00:00,49.4658561929,3.04364841877,14.06875082,0.0,12.456681583,19.8967753704,12.4820250393,0.0,12.4820250393
 06/12  21:00:00,45.795891107,2.6656688751,11.776099633,0.0,9.18739968257,17.702556249,10.205247032,0.0,10.205247032
 06/12  22:00:00,36.7996896201,2.19030688697,9.29773936262,0.0,5.91811778209,14.0365255879,8.90423102778,0.0,8.90423102778
 06/12  23:00:00,28.4672011377,1.75425040538,7.29781643324,0.0,3.54045821811,10.5176760807,5.0011830152,0.0,5.0011830152
 06/12  24:00:00,22.9931521686,1.41014866215,5.8711247631,0.0,2.55330491699,7.80157382632,1.58601600419,0.0,1.58601600419
 06/13  01:00:00,21.5583242023,1.23684852473,5.19832155017,0.0,2.55330491699,7.21284921042,0.934469535946,0.0,0.934469535946
 06/13  02:00:00,20.55894914,1.09998431142,4.63017300913,0.0,2.55330491699,6.91848690247,0.447322496105,0.0,0.447322496105
 06/13  03:00:00,19.7771163502,0.979140810332,4.1163648744,0.0,2.55330491699,6.7713057485,0.44730658624,0.0,0.44730658624
 06/13  04:00:00,21.5950975687,0.927413420936,3.90958003452,0.0,3.82705111198,7.57405300124,0.93408486832,0.0,0.93408486832
 06/13  05:00:00,26.4735572021,0.989111657186,4.18772896968,0.0,6.02426329834,9.91545327661,4.66294077387,0.0,4.66294077387
 06/13  06:00:00,28.3706055234,1.18263022551,5.03717430928,0.0,6.51253267309,14.7454349813,15.5181183259,0.0,15.5181183259
 06/13  07:00:00,31.3527702409,1.33550233726,5.84016761306,0.0,6.01364874671,18.163451543,16.4897414314,0.0,16.4897414314
 06/13  08:00:00,31.398062627,1.63755935123,6.52915353406,0.0,4.35151303671,18.8798367041,15.8415494211,0.0,15.8415494211
 06/13  09:00:00,29.898038612,1.85700576038,7.63331495043,0.0,3.78894180059,16.6187760998,13.8969807379,0.0,13.8969807379
 06/13  10:00:00,29.5573227488,2.24518607237,9.82104547833,0.0,3.78894180059,13.7021493968,12.60060162,0.0,12.60060162
 06/13  11:00:00,33.0225452456,2.71232205342,12.6719508403,0.0,3.78894180059,13.8493305508,10.169890774,0.0,10.169890774
 06/13  12:00:00,35.3841535544,3.08021330274,14.9761091179,0.0,3.69398621738,13.6338449159,8.87351165606,0.0,8.87351165606
 06/13  13:00:00,36.41779675,3.26280558027,16.1054434339,0.0,3.78894180059,13.2606059349,7.90122731764,0.0,7.90122731764
 06/13  14:00:00,38.5896476865,3.57303427045,18.1142468342,0.0,3.78894180059,13.1134247809,6.92894297922,0.0,6.92894297922
 06/13  15:00:00,41.2455712853,3.76011700125,19.2180782488,0.0,4.71240779196,13.5549682428,7.90122731764,0.0,7.90122731764
 06/13  16:00:00,50.2278973248,4.02100183347,20.4891660688,0.0,7.18559832057,18.5321311015,9.19760643553,0.0,9.19760643553
 06/13  17:00:00,57.8433030536,4.17462206861,21.9731952932,0.0,8.38069375907,23.3147919321,12.1144594508,0.0,12.1144594508
 06/13  18:00:00,60.4264926237,4.2835427482,22.3800940499,0.0,10.6415932552,23.1212625696,14.2210755174,0.0,14.2210755174
 06/13  19:00:00,57.7643537951,4.07816842796,20.8926075198,0.0,12.3080778603,20.4854999863,13.5728859584,0.0,13.5728859584
 06/13  20:00:00,55.7859191053,3.88160481124,19.5508573399,0.0,12.456681583,19.8967753704,12.4385542303,0.0,12.4385542303
 06/13  21:00:00,52.4652684075,3.55202519203,17.5591206166,0.0,9.18739968257,17.702556249,10.169890774,0.0,10.169890774
 06/13  22:00:00,41.3321921169,2.82037308468,13.2001756617,0.0,5.91811778209,14.0365255879,8.87351165606,0.0,8.87351165606
 06/13  23:00:00,30.5567785946,2.08533749883,9.05630679666,0.0,3.54045821811,10.5176760807,4.98437430237,0.0,4.98437430237
 06/13  24:00:00,24.0814884069,1.61478929856,6.75482036494,0.0,2.55330491699,7.80157382632,1.5813791179,0.0,1.5813791179
 06/14  01:00:00,22.053922581,1.34201690202,5.58875155158,0.0,2.55330491699,7.21284921042,0.932158946117,0.0,0.932158946117
 06/14  02:00:00,20.9684164869,1.18835688289,4.95126778458,0.0,2.55330491699,6.91848690247,0.446745363007,0.0,0.446745363007
 06/14  03:00:00,20.3463822913,1.09688782602,4.56788379981,0.0,2.55330491699,6.7713057485,0.446729632846,0.0,0.446729632846
 06/14  04:00:00,22.1908889016,1.04727362552,4.38551116285,0.0,3.82705111198,7.57405300124,0.931778630932,0.0,0.931778630932
 06/14  05:00:00,27.2846089188,1.14179918245,4.84609316116,0.0,6.02426329834,9.91545327661,4.64740913443,0.0,4.64740913443
 06/14  06:00:00,29.6548885107,1.41214189195,6.09194563018,0.0,6.51253267309,14.7454349813,15.4641223592,0.0,15.4641223592
 06/14  07:00:00,32.555845558,1.55711585807,6.82162940937,0.0,6.01364874671,18.163451543,16.4323032239,0.0,16.4323032239
 06/14  08:00:00,32.149054778,1.7576205358,7.16008450055,0.0,4.35151303671,18.8798367041,15.7864087386,0.0,15.7864087386
 06/14  09:00:00,30.7905898965,2.00150518499,8.38136681039,0.0,3.78894180059,16.6187760998,13.8487326407,0.0,13.8487326407
 06/14  10:00:00,30.5935697237,2.41806236397,10.6844161617,0.0,3.78894180059,13.7021493968,12.5569485796,0.0,12.5569485796
 06/14  11:00:00,33.8962979206,2.86825981349,13.3897657552,0.0,3.78894180059,13.8493305508,10.1348534652,0.0,10.1348534652
 06/14  12:00:00,37.2096642689,3.35892865782,16.5229044773,0.0,3.69398621738,13.6338449159,8.84306940421,0.0,8.84306940421
 06/14  13:00:00,38.5746823377,3.58204052305,17.9430940788,0.0,3.78894180059,13.2606059349,7.87423135845,0.0,7.87423135845
 06/14  14:00:00,40.1171834017,3.82539046403,19.3894263558,0.0,3.78894180059,13.1134247809,6.90539331269,0.0,6.90539331269
 06/14  15:00:00,44.6674518568,4.2236496664,22.1764261553,0.0,4.71240779196,13.5549682428,7.87423135845,0.0,7.87423135845
 06/14  16:00:00,55.0287822079,4.65107590286,24.6599768825,0.0,7.18559832057,18.5321311015,9.16601541947,0.0,9.16601541947
 06/14  17:00:00,60.5178064607,4.55443717225,24.2678835967,0.0,8.38069375907,23.3147919321,12.0725295567,0.0,12.0725295567
 06/14  18:00:00,64.0786489712,4.80165850989,25.5141346357,0.0,10.6415932552,23.1212625696,14.1716786559,0.0,14.1716786559
 06/14  19:00:00,61.5403947009,4.64273454799,24.1040823055,0.0,12.3080778603,20.4854999863,13.5257866254,0.0,13.5257866254
 06/14  20:00:00,58.4646444344,4.34368514395,21.7675023363,0.0,12.456681583,19.8967753704,12.395475572,0.0,12.395475572
 06/14  21:00:00,54.9829830588,3.98457434243,19.6442861176,0.0,9.18739968257,17.702556249,10.1348534652,0.0,10.1348534652
 06/14  22:00:00,46.4255630772,3.57403765931,17.5398820474,0.0,5.91811778209,14.0365255879,8.84306940421,0.0,8.84306940421
 06/14  23:00:00,37.3435513927,3.07032570244,14.8580913911,0.0,3.54045821811,10.5176760807,4.96771722117,0.0,4.96771722117
 06/14  24:00:00,31.3742057769,2.69305193879,12.9692750947,0.0,2.55330491699,7.80157382632,1.57678406101,0.0,1.57678406101
 06/15  01:00:00,29.002086949,2.41717961598,11.4617532055,0.0,2.55330491699,7.21284921042,0.929869611316,0.0,0.929869611316
 06/15  02:00:00,27.1574336409,2.1753480872,10.1532937342,0.0,2.55330491699,6.91848690247,0.446173554129,0.0,0.446173554129
 06/15  03:00:00,26.2160312468,2.03811442642,9.49630615492,0.0,2.55330491699,6.7713057485,0.446158007456,0.0,0.446158007456
 06/15  04:00:00,27.5113305869,1.91470696537,8.83851950824,0.0,3.82705111198,7.57405300124,0.929493739806,0.0,0.929493739806
 06/15  05:00:00,32.4301573379,1.9793907596,9.15405000312,0.0,6.02426329834,9.91545327661,4.63202246096,0.0,4.63202246096
 06/15  06:00:00,34.4104602713,2.18476981924,10.0748894635,0.0,6.51253267309,14.7454349813,15.4106336419,0.0,15.4106336419
 06/15  07:00:00,37.3923378122,2.35479774702,10.8604397746,0.0,6.01364874671,18.163451543,16.3754048928,0.0,16.3754048928
 06/15  08:00:00,38.2085928795,2.67495247172,12.3022906661,0.0,4.35151303671,18.8798367041,15.7317863384,0.0,15.7317863384
 06/15  09:00:00,36.8364124511,2.87390403029,13.5547905197,0.0,3.78894180059,16.6187760998,13.8009380405,0.0,13.8009380405
 06/15  10:00:00,35.263566486,3.06307390248,14.7094013855,0.0,3.78894180059,13.7021493968,12.5137058461,0.0,12.5137058461
 06/15  11:00:00,37.4004028149,3.33925737757,16.4228730854,0.0,3.78894180059,13.8493305508,10.1001454818,0.0,10.1001454818
 06/15  12:00:00,38.5330972059,3.53290636367,17.6723597084,0.0,3.69398621738,13.6338449159,8.81291328743,0.0,8.81291328743
 06/15  13:00:00,39.2325014487,3.65266960229,18.5302841106,0.0,3.78894180059,13.2606059349,7.84748914168,0.0,7.84748914168
 06/15  14:00:00,41.242674701,3.93408398384,20.4062241353,0.0,3.78894180059,13.1134247809,6.88206499594,0.0,6.88206499594
 06/15  15:00:00,44.4394677613,4.19157314181,21.9805185842,0.0,4.71240779196,13.5549682428,7.84748914168,0.0,7.84748914168
 06/15  16:00:00,54.7265958607,4.60925326955,24.3996131686,0.0,7.18559832057,18.5321311015,9.13472133601,0.0,9.13472133601
 06/15  17:00:00,62.3596497212,4.74682215365,25.9173418758,0.0,8.38069375907,23.3147919321,12.0309937733,0.0,12.0309937733
 06/15  18:00:00,65.4904774317,4.91669159295,26.8109300132,0.0,10.6415932552,23.1212625696,14.122746089,0.0,14.122746089
 06/15  19:00:00,63.190751189,4.79593362358,25.6012397181,0.0,12.3080778603,20.4854999863,13.4791299919,0.0,13.4791299919
 06/15  20:00:00,60.1761942706,4.52291344968,23.2998238668,0.0,12.456681583,19.8967753704,12.3528018218,0.0,12.3528018218
 06/15  21:00:00,55.8143505974,4.09592267046,20.3643053281,0.0,9.18739968257,17.702556249,10.1001454818,0.0,10.1001454818
 06/15  22:00:00,45.3810937412,3.46589830159,16.6035520692,0.0,5.91811778209,14.0365255879,8.81291328743,0.0,8.81291328743
 06/15  23:00:00,36.3812832127,2.96870391883,13.9974449947,0.0,3.54045821811,10.5176760807,4.95121670444,0.0,4.95121670444
 06/15  24:00:00,30.6915775582,2.60755140935,12.3721474055,0.0,2.55330491699,7.80157382632,1.57223219433,0.0,1.57223219433
 06/16  01:00:00,28.5491338569,2.33456033423,11.0914193953,0.0,2.55330491699,7.21284921042,0.927602210785,0.0,0.927602210785
 06/16  02:00:00,26.6029336966,2.06686774692,9.70727413018,0.0,2.55330491699,6.91848690247,0.445607239041,0.0,0.445607239041
 06/16  03:00:00,25.2811023693,1.87317460658,8.72631709721,0.0,2.55330491699,6.7713057485,0.445591879554,0.0,0.445591879554
 06/16  04:00:00,26.7866004659,1.7769144691,8.2515818835,0.0,3.82705111198,7.57405300124,0.927230872167,0.0,0.927230872167
 06/16  05:00:00,31.3727791395,1.79682840513,8.27923415921,0.0,6.02426329834,9.91545327661,4.61678530968,0.0,4.61678530968
 06/16  06:00:00,33.5975753791,2.03989592174,9.40687846873,0.0,6.51253267309,14.7454349813,15.3576680123,0.0,15.3576680123
 06/16  07:00:00,37.1939476372,2.31336160751,10.7034857392,0.0,6.01364874671,18.163451543,16.319063288,0.0,16.319063288
 06/16  08:00:00,38.0794599977,2.66001630047,12.1880939555,0.0,4.35151303671,18.8798367041,15.6776983965,0.0,15.6776983965
 06/16  09:00:00,37.5619559409,2.96346625346,14.1907717863,0.0,3.78894180059,16.6187760998,13.7536110913,0.0,13.7536110913
 06/16  10:00:00,38.0208809721,3.40517526732,17.1246145068,0.0,3.78894180059,13.7021493968,12.4708862254,0.0,12.4708862254
 06/16  11:00:00,39.5026285393,3.58045903099,18.2838971564,0.0,3.78894180059,13.8493305508,10.065777102,0.0,10.065777102
 06/16  12:00:00,40.3374787159,3.73208372427,19.2775638579,0.0,3.69398621738,13.6338449159,8.78305223615,0.0,8.78305223615
 06/16  13:00:00,41.6346215766,3.91987478948,20.6651990513,0.0,3.78894180059,13.2606059349,7.82100858678,0.0,7.82100858678
 06/16  14:00:00,43.3945247653,4.1949972829,22.2971609006,0.0,3.78894180059,13.1134247809,6.8589649374,0.0,6.8589649374
 06/16  15:00:00,46.8639919503,4.49319462973,24.1034212854,0.0,4.71240779196,13.5549682428,7.82100858678,0.0,7.82100858678
 06/16  16:00:00,56.9117272081,4.84284575788,26.3511520277,0.0,7.18559832057,18.5321311015,9.10373345261,0.0,9.10373345261
 06/16  17:00:00,63.2737907167,4.81617623638,26.7621287886,0.0,8.38069375907,23.3147919321,11.9898644007,0.0,11.9898644007
 06/16  18:00:00,65.0804701895,4.82710177591,26.490512588,0.0,10.6415932552,23.1212625696,14.0742923077,0.0,14.0742923077
 06/16  19:00:00,62.8012107372,4.69722848373,25.3104044061,0.0,12.3080778603,20.4854999863,13.4329298748,0.0,13.4329298748
 06/16  20:00:00,60.5642559027,4.50393828045,23.7068606681,0.0,12.456681583,19.8967753704,12.3105456172,0.0,12.3105456172
 06/16  21:00:00,55.5584258669,3.9992198042,20.2050834639,0.0,9.18739968257,17.702556249,10.065777102,0.0,10.065777102
 06/16  22:00:00,43.7642705084,3.20154025976,15.2510868782,0.0,5.91811778209,14.0365255879,8.78305223615,0.0,8.78305223615
 06/16  23:00:00,33.8987402529,2.60150501024,11.8821009436,0.0,3.54045821811,10.5176760807,4.93487763865,0.0,4.93487763865
 06/16  24:00:00,27.6311966414,2.17425153109,9.74506636695,0.0,2.55330491699,7.80157382632,1.56772486583,0.0,1.56772486583
 06/17  01:00:00,25.3453995404,1.88509195552,8.33715345748,0.0,2.55330491699,7.21284921042,0.925357417232,0.0,0.925357417232
 06/17  02:00:00,23.9135574389,1.68442285407,7.40034276541,0.0,2.55330491699,6.91848690247,0.445046585677,0.0,0.445046585677
 06/17  03:00:00,22.7829711185,1.51053486551,6.59082558745,0.0,2.55330491699,6.7713057485,0.445031416993,0.0,0.445031416993
 06/17  04:00:00,24.0019119441,1.36511490668,5.87869292417,0.0,3.82705111198,7.57405300124,0.9249906987,0.0,0.9249906987
 06/17  05:00:00,28.7766309564,1.40740108806,6.07251329317,0.0,6.02426329834,9.91545327661,4.60170219251,0.0,4.60170219251
 06/17  06:00:00,30.5859276334,1.58715465321,6.84797199164,0.0,6.51253267309,14.7454349813,15.3052411539,0.0,15.3052411539
 06/17  07:00:00,33.5100848422,1.77811536107,7.74839855295,0.0,6.01364874671,17.9699221805,16.2632950945,0.0,16.2632950945
 06/17  08:00:00,32.3860291246,1.90546571575,8.69562723591,0.0,3.66783283761,18.1171033345,15.6241609306,0.0,15.6241609306
 06/17  09:00:00,31.6290053376,2.19418387023,10.4735171349,0.0,3.10526160149,15.8560427302,13.7067658085,0.0,13.7067658085
 06/17  10:00:00,30.6927261366,2.4637067217,12.1843417855,0.0,3.10526160149,12.9394160272,12.4285023982,0.0,12.4285023982
 06/17  11:00:00,33.8869869085,2.88836466209,14.8067634632,0.0,3.10526160149,13.0865971812,10.0317585038,0.0,10.0317585038
 06/17  12:00:00,35.7434427928,3.15797075778,16.5407944059,0.0,3.10526160149,12.9394160272,8.75349509345,0.0,8.75349509345
 06/17  13:00:00,37.7952224896,3.48123373451,18.7108545879,0.0,3.10526160149,12.4978725653,7.7947975357,0.0,7.7947975357
 06/17  14:00:00,41.4665060919,3.99855689189,22.0119961868,0.0,3.10526160149,12.3506914113,6.83609997795,0.0,6.83609997795
 06/17  15:00:00,45.3371448893,4.33884775809,24.1773346647,0.0,4.02872759285,12.7922348732,7.7947975357,0.0,7.7947975357
 06/17  16:00:00,53.4032704593,4.45781434351,24.6741402619,0.0,6.50191812146,17.7693977319,9.07306094603,0.0,9.07306094603
 06/17  17:00:00,62.8526230301,4.79277674732,26.5578899535,0.0,8.38069375907,23.1212625696,11.9491536193,0.0,11.9491536193
 06/17  18:00:00,66.4637238737,5.00480345179,27.6960645963,0.0,10.6415932552,23.1212625696,14.0263316611,0.0,14.0263316611
 06/17  19:00:00,63.7067854295,4.83317441652,26.0800331657,0.0,12.3080778603,20.4854999863,13.3871999559,0.0,13.3871999559
 06/17  20:00:00,60.6265951567,4.6269297327,23.6462084699,0.0,12.456681583,19.8967753704,12.2687194719,0.0,12.2687194719
 06/17  21:00:00,56.0764735742,4.19804199089,20.5243089845,0.0,9.18739968257,17.702556249,10.0317585038,0.0,10.0317585038
 06/17  22:00:00,45.5478148674,3.4938906506,16.7422808463,0.0,5.91811778209,14.0365255879,8.75349509345,0.0,8.75349509345
 06/17  23:00:00,36.2049277455,2.94475816778,13.8450352786,0.0,3.54045821811,10.5176760807,4.91870486245,0.0,4.91870486245
 06/17  24:00:00,29.8052594943,2.50013034273,11.5932504082,0.0,2.55330491699,7.80157382632,1.56326341033,0.0,1.56326341033
 06/18  01:00:00,27.4948400644,2.20884081756,10.1628451194,0.0,2.55330491699,7.21284921042,0.923135896627,0.0,0.923135896627
 06/18  02:00:00,26.8643259188,2.11003120091,9.92550289837,0.0,2.55330491699,6.91848690247,0.44449176029,0.0,0.44449176029
 06/18  03:00:00,25.5826358946,1.92968901532,8.97133621376,0.0,2.55330491699,6.7713057485,0.444476785941,0.0,0.444476785941
 06/18  04:00:00,26.4149000823,1.74508506873,7.91171090029,0.0,3.82705111198,7.57405300124,0.922773883357,0.0,0.922773883357
 06/18  05:00:00,30.7498646464,1.7247046546,7.72844341659,0.0,6.02426329834,9.91545327661,4.58677757582,0.0,4.58677757582
 06/18  06:00:00,31.9626768796,1.8165806875,7.99529520356,0.0,6.51253267309,14.7454349813,15.2533685907,0.0,15.2533685907
 06/18  07:00:00,35.2769172027,2.05959420937,9.23375206515,0.0,6.01364874671,17.9699221805,16.2081168274,0.0,16.2081168274
 06/18  08:00:00,34.2362328199,2.1976546328,10.2536420141,0.0,3.66783283761,18.1171033345,15.5711897951,0.0,15.5711897951
 06/18  09:00:00,33.4724174535,2.48197382971,12.0291392914,0.0,3.10526160149,15.8560427302,13.660416065,0.0,13.660416065
 06/18  10:00:00,33.6741918818,2.90674872507,14.7227655274,0.0,3.10526160149,12.9394160272,12.3865669159,0.0,12.3865669159
 06/18  11:00:00,36.560471873,3.24311847264,17.1254946171,0.0,3.10526160149,13.0865971812,9.99809976144,0.0,9.99809976144
 06/18  12:00:00,38.8287081859,3.54344169029,19.2405888665,0.0,3.10526160149,12.9394160272,8.7242506124,0.0,8.7242506124
 06/18  13:00:00,40.3308754779,3.77544996892,20.9522913418,0.0,3.10526160149,12.4978725653,7.76886375061,0.0,7.76886375061
 06/18  14:00:00,41.7957542041,3.97243524903,22.3673659419,0.0,3.10526160149,12.3506914113,6.81347688883,0.0,6.81347688883
 06/18  15:00:00,45.0684676458,4.22499651211,24.0225086672,0.0,4.02872759285,12.7922348732,7.76886375061,0.0,7.76886375061
 06/18  16:00:00,55.1544049119,4.60571395898,26.277375099,0.0,6.50191812146,17.7693977319,9.04271289966,0.0,9.04271289966
 06/18  17:00:00,64.7024926686,4.9547995882,28.2457367511,0.0,8.38069375907,23.1212625696,11.908873485,0.0,11.908873485
 06/18  18:00:00,68.0624559878,5.1541653646,29.1454347977,0.0,10.6415932552,23.1212625696,13.9788783522,0.0,13.9788783522
 06/18  19:00:00,66.6182470193,5.16062645685,28.6640427151,0.0,12.3080778603,20.4854999863,13.3419537777,0.0,13.3419537777
 06/18  20:00:00,64.7274908805,5.02570888114,27.3483250452,0.0,12.456681583,19.8967753704,12.2273357723,0.0,12.2273357723
 06/18  21:00:00,60.6026228447,4.63096715602,24.6175330898,0.0,9.18739968257,17.702556249,9.99809976144,0.0,9.99809976144
 06/18  22:00:00,51.2734160515,4.19422665292,21.7675460281,0.0,5.91811778209,14.0365255879,8.7242506124,0.0,8.7242506124
 06/18  23:00:00,41.6141423601,3.65853926782,18.5404687932,0.0,3.54045821811,10.5176760807,4.90270316527,0.0,4.90270316527
 06/18  24:00:00,34.4877105541,3.12721237524,15.6486194354,0.0,2.55330491699,7.80157382632,1.55884914904,0.0,1.55884914904
 06/19  01:00:00,30.8223234614,2.66949252008,13.0296768139,0.0,2.55330491699,7.21284921042,0.920938308007,0.0,0.920938308007
 06/19  02:00:00,28.3423669829,2.33507767851,11.1784974849,0.0,2.55330491699,6.91848690247,0.443942927399,0.0,0.443942927399
 06/19  03:00:00,26.9495976158,2.13636871509,10.1316182352,0.0,2.55330491699,6.7713057485,0.443928150835,0.0,0.443928150835
 06/19  04:00:00,27.7572747168,1.95080847785,9.04836212573,0.0,3.82705111198,7.57405300124,0.920581083157,0.0,0.920581083157
 06/19  05:00:00,31.7375479514,1.88285648191,8.55797489426,0.0,6.02426329834,9.91545327661,4.57201587907,0.0,4.57201587907
 06/19  06:00:00,33.5363259225,2.0524967263,9.33302820758,0.0,6.51253267309,14.7454349813,15.2020656825,0.0,15.2020656825
 06/19  07:00:00,37.2581602245,2.32196550104,10.7590944329,0.0,6.01364874671,18.163451543,16.1535448273,0.0,16.1535448273
 06/19  08:00:00,38.9126175548,2.77091940319,12.9103484099,0.0,4.35151303671,18.8798367041,15.5188006771,0.0,15.5188006771
 06/19  09:00:00,38.9868875191,3.13992162337,15.4392479946,0.0,3.78894180059,16.6187760998,13.6145755866,0.0,13.6145755866
 06/19  10:00:00,39.35916113,3.56153421002,18.3065357219,0.0,3.78894180059,13.7021493968,12.3450921974,0.0,12.3450921974
 06/19  11:00:00,42.0007933153,3.87947982177,20.4830411417,0.0,3.78894180059,13.8493305508,9.96481084266,0.0,9.96481084266
 06/19  12:00:00,43.9226515688,4.13484286096,22.4599775741,0.0,3.69398621738,13.6338449159,8.69532745346,0.0,8.69532745346
 06/19  13:00:00,45.774392668,4.37684740456,24.3479975275,0.0,3.78894180059,13.2606059349,7.74321491156,0.0,7.74321491156
 06/19  14:00:00,45.9020208655,4.45445800907,24.5451962745,0.0,3.78894180059,13.1134247809,6.79110236966,0.0,6.79110236966
 06/19  15:00:00,47.1285777747,4.5057091216,24.3554926179,0.0,4.71240779196,13.5549682428,7.74321491156,0.0,7.74321491156
 06/19  16:00:00,49.7420725952,4.08316404062,19.941179132,0.0,7.18559832057,18.5321311015,9.01269830076,0.0,9.01269830076
 06/19  17:00:00,54.8861243335,3.94936353214,19.2412751096,0.0,8.38069375907,23.3147919321,11.8690359265,0.0,11.8690359265
 06/19  18:00:00,61.6227206838,4.57914522476,23.2807196334,0.0,10.6415932552,23.1212625696,13.9319464339,0.0,13.9319464339
 06/19  19:00:00,59.3260978011,4.39902692748,22.1334930262,0.0,12.3080778603,20.4854999863,13.2972047393,0.0,13.2972047393
 06/19  20:00:00,56.9086080723,4.12333165984,20.4318194584,0.0,12.456681583,19.8967753704,12.1864067738,0.0,12.1864067738
 06/19  21:00:00,53.5590381417,3.77302728116,18.4318882617,0.0,9.18739968257,17.702556249,9.96481084266,0.0,9.96481084266
 06/19  22:00:00,43.6484918206,3.18020934523,15.1566391049,0.0,5.91811778209,14.0365255879,8.69532745346,0.0,8.69532745346
 06/19  23:00:00,34.7805504236,2.70160967802,12.6638064465,0.0,3.54045821811,10.5176760807,4.88687728586,0.0,4.88687728586
 06/19  24:00:00,28.9217760993,2.33380431103,10.8760930449,0.0,2.55330491699,7.80157382632,1.5544833892,0.0,1.5544833892
 06/20  01:00:00,26.4935072707,2.03587096467,9.33448217858,0.0,2.55330491699,7.21284921042,0.918765303277,0.0,0.918765303277
 06/20  02:00:00,24.4130498407,1.75159807766,7.8326599436,0.0,2.55330491699,6.91848690247,0.443400249738,0.0,0.443400249738
 06/20  03:00:00,23.1126013254,1.55681624999,6.87417440996,0.0,2.55330491699,6.7713057485,0.443385674326,0.0,0.443385674326
 06/20  04:00:00,24.2629881032,1.40308830348,6.10179568646,0.0,3.82705111198,7.57405300124,0.918412947987,0.0,0.918412947987
 06/20  05:00:00,28.5872822537,1.37642175003,5.91414392843,0.0,6.02426329834,9.91545327661,4.55742147347,0.0,4.55742147347
 06/20  06:00:00,30.7626294426,1.61278607465,6.99904237934,0.0,6.51253267309,14.7454349813,15.1513476205,0.0,15.1513476205
 06/20  07:00:00,34.9309167612,1.95985653074,8.79395993984,0.0,6.01364874671,18.163451543,16.0995952551,0.0,16.0995952551
 06/20  08:00:00,36.2924524038,2.39455343614,10.666549226,0.0,4.35151303671,18.8798367041,15.467009091,0.0,15.467009091
 06/20  09:00:00,34.9915567837,2.61824456375,11.9655943187,0.0,3.78894180059,16.6187760998,13.5692579488,0.0,13.5692579488
 06/20  10:00:00,34.556105756,2.96646380843,14.0985507495,0.0,3.78894180059,13.7021493968,12.3040905251,0.0,12.3040905251
 06/20  11:00:00,36.5935952634,3.24288415818,15.7124387533,0.0,3.78894180059,13.8493305508,9.93190160566,0.0,9.93190160566
 06/20  12:00:00,37.7312962234,3.45107346337,16.9523916263,0.0,3.69398621738,13.6338449159,8.66673418196,0.0,8.66673418196
 06/20  13:00:00,40.5830573713,3.85091616405,19.6825934714,0.0,3.78894180059,13.2606059349,7.71785861419,0.0,7.71785861419
 06/20  14:00:00,42.4823601965,4.12457429503,21.4554193196,0.0,3.78894180059,13.1134247809,6.76898304642,0.0,6.76898304642
 06/20  15:00:00,44.9260070502,4.2994306117,22.3592004033,0.0,4.71240779196,13.5549682428,7.71785861419,0.0,7.71785861419
 06/20  16:00:00,54.8366368916,4.67046295698,24.448444512,0.0,7.18559832057,18.5321311015,8.98302603789,0.0,8.98302603789
 06/20  17:00:00,61.3481086903,4.66983918818,24.9827838103,0.0,8.38069375907,23.3147919321,11.8296527412,0.0,11.8296527412
 06/20  18:00:00,64.1902604944,4.84182550952,25.5855791593,0.0,10.6415932552,23.1212625696,13.8855498047,0.0,13.8855498047
 06/20  19:00:00,62.3971003835,4.75700595024,24.8465165859,0.0,12.3080778603,20.4854999863,13.2529660928,0.0,13.2529660928
 06/20  20:00:00,59.5814228672,4.4708584006,22.7571075124,0.0,12.456681583,19.8967753704,12.1459445971,0.0,12.1459445971
 06/20  21:00:00,55.4016047567,4.04571808874,20.0017640691,0.0,9.18739968257,17.702556249,9.93190160566,0.0,9.93190160566
 06/20  22:00:00,46.3391768861,3.58850881602,17.4390246997,0.0,5.91811778209,14.0365255879,8.66673418196,0.0,8.66673418196
 06/20  23:00:00,36.7683034633,3.02470173123,14.328467433,0.0,3.54045821811,10.5176760807,4.87123191089,0.0,4.87123191089
 06/20  24:00:00,29.7196305372,2.49300596364,11.5147458302,0.0,2.55330491699,7.80157382632,1.55016742369,0.0,1.55016742369
 06/21  01:00:00,26.815027901,2.12134029372,9.57053347981,0.0,2.55330491699,7.21284921042,0.916617527012,0.0,0.916617527012
 06/21  02:00:00,24.7462802943,1.83154091379,8.08594756107,0.0,2.55330491699,6.91848690247,0.442863888214,0.0,0.442863888214
 06/21  03:00:00,23.6247362743,1.65524528377,7.28788032505,0.0,2.55330491699,6.7713057485,0.442849517237,0.0,0.442849517237
 06/21  04:00:00,25.1486213346,1.55232141523,6.83819580609,0.0,3.82705111198,7.57405300124,0.916270120416,0.0,0.916270120416
 06/21  05:00:00,29.7050359238,1.56211516575,6.84620418288,0.0,6.02426329834,9.91545327661,4.54299868076,0.0,4.54299868076
 06/21  06:00:00,31.2724889884,1.70795750405,7.41373049578,0.0,6.51253267309,14.7454349813,15.1012294227,0.0,15.1012294227
 06/21  07:00:00,35.2313495305,2.02181088921,9.03243835075,0.0,6.01364874671,18.163451543,16.0462840875,0.0,16.0462840875
 06/21  08:00:00,36.2953745622,2.41246924156,10.651555579,0.0,4.35151303671,18.8798367041,15.4158303745,0.0,15.4158303745
 06/21  09:00:00,35.6072424188,2.71711161139,12.4824129062,0.0,3.78894180059,16.6187760998,13.5244765718,0.0,13.5244765718
 06/21  10:00:00,35.5715752071,3.12329344617,14.9571905629,0.0,3.78894180059,13.7021493968,12.2635740411,0.0,12.2635740411
 06/21  11:00:00,37.9836917547,3.45234067263,16.8930787301,0.0,3.78894180059,13.8493305508,9.89938179618,0.0,9.89938179618
 06/21  12:00:00,39.887974196,3.74268695034,18.8174561118,0.0,3.69398621738,13.6338449159,8.63847926553,0.0,8.63847926553
 06/21  13:00:00,41.2751548276,3.95743601113,20.2681710806,0.0,3.78894180059,13.2606059349,7.69280236755,0.0,7.69280236755
 06/21  14:00:00,42.900580633,4.21146797362,21.7867460775,0.0,3.78894180059,13.1134247809,6.74712546956,0.0,6.74712546956
 06/21  15:00:00,46.6774785539,4.52278336551,23.8873191532,0.0,4.71240779196,13.5549682428,7.69280236755,0.0,7.69280236755
 06/21  16:00:00,55.3544428911,4.71730090476,24.9194125637,0.0,7.18559832057,18.5321311015,8.95370489819,0.0,8.95370489819
 06/21  17:00:00,60.8798420745,4.60327714986,24.5810792329,0.0,8.38069375907,23.3147919321,11.7907355921,0.0,11.7907355921
 06/21  18:00:00,62.2841023579,4.55955354628,23.961692986,0.0,10.6415932552,23.1212625696,13.8397022044,0.0,13.8397022044
 06/21  19:00:00,58.3213451783,4.1867679863,21.3409993446,0.0,12.3080778603,20.4854999863,13.2092509391,0.0,13.2092509391
 06/21  20:00:00,53.9308382522,3.6756085756,17.9017727225,0.0,12.456681583,19.8967753704,12.1059612248,0.0,12.1059612248
 06/21  21:00:00,48.4167867474,3.05275865551,14.009905493,0.0,9.18739968257,17.702556249,9.89938179618,0.0,9.89938179618
 06/21  22:00:00,38.4481373723,2.44861898675,10.6878750151,0.0,5.91811778209,14.0365255879,8.63847926553,0.0,8.63847926553
 06/21  23:00:00,29.5993158235,1.9476025966,8.23657892779,0.0,3.54045821811,10.5176760807,4.85577167359,0.0,4.85577167359
 06/21  24:00:00,23.8710543956,1.57634486177,6.58283079046,0.0,2.55330491699,7.80157382632,1.54590253065,0.0,1.54590253065
 06/22  01:00:00,21.8876330588,1.31882413782,5.44565479356,0.0,2.55330491699,7.21284921042,0.914495616269,0.0,0.914495616269
 06/22  02:00:00,20.7087142208,1.14723601768,4.73268638364,0.0,2.55330491699,6.91848690247,0.442334001853,0.0,0.442334001853
 06/22  03:00:00,19.8464992281,1.0100485773,4.15483998528,0.0,2.55330491699,6.7713057485,0.442319838513,0.0,0.442319838513
 06/22  04:00:00,21.2348668464,0.885308551335,3.59145418176,0.0,3.82705111198,7.57405300124,0.914153235496,0.0,0.914153235496
 06/22  05:00:00,25.503328072,0.841025685352,3.36558581145,0.0,6.02426329834,9.91545327661,4.52875177186,0.0,4.52875177186
 06/22  06:00:00,26.9424722159,0.961958061274,3.82971316607,0.0,6.51253267309,14.7454349813,15.0517259297,0.0,15.0517259297
 06/22  07:00:00,29.4307242342,1.05410594165,4.19951800197,0.0,6.01364874671,18.163451543,15.9936271119,0.0,15.9936271119
 06/22  08:00:00,29.3303937753,1.32199973475,4.77704429886,0.0,4.35151303671,18.8798367041,15.3652796836,0.0,15.3652796836
 06/22  09:00:00,28.7747061546,1.67459315624,6.69239509716,0.0,3.78894180059,16.6187760998,13.4802447173,0.0,13.4802447173
 06/22  10:00:00,27.9366378901,1.98596347235,8.4595832197,0.0,3.78894180059,13.7021493968,12.2235547442,0.0,12.2235547442
 06/22  11:00:00,30.2002896572,2.29217808265,10.2698392227,0.0,3.78894180059,13.8493305508,9.86726104466,0.0,9.86726104466
 06/22  12:00:00,30.9044925765,2.44797090878,11.1286905339,0.0,3.69398621738,13.6338449159,8.61057107159,0.0,8.61057107159
 06/22  13:00:00,32.7112870572,2.73566738654,12.9260719348,0.0,3.78894180059,13.2606059349,7.66805359179,0.0,7.66805359179
 06/22  14:00:00,34.1451087489,2.93865445264,14.3040877144,0.0,3.78894180059,13.1134247809,6.72553611199,0.0,6.72553611199
 06/22  15:00:00,36.6831454392,3.12618587941,15.2895835246,0.0,4.71240779196,13.5549682428,7.66805359179,0.0,7.66805359179
 06/22  16:00:00,46.2601958742,3.45939659778,17.0830698539,0.0,7.18559832057,18.5321311015,8.92474356486,0.0,8.92474356486
 06/22  17:00:00,53.0092650497,3.45855174667,17.8552276112,0.0,8.38069375907,23.3147919321,11.7522960043,0.0,11.7522960043
 06/22  18:00:00,56.8569108058,3.74474228633,19.3493126938,0.0,10.6415932552,23.1212625696,13.7944172105,0.0,13.7944172105
 06/22  19:00:00,55.6563027383,3.74336275476,19.1193621362,0.0,12.3080778603,20.4854999863,13.166072224,0.0,13.166072224
 06/22  20:00:00,53.1874919284,3.5012490441,17.3327859301,0.0,12.456681583,19.8967753704,12.0664684975,0.0,12.0664684975
 06/22  21:00:00,48.8453455178,3.06380957065,14.4274133484,0.0,9.18739968257,17.702556249,9.86726104466,0.0,9.86726104466
 06/22  22:00:00,39.4148725736,2.55621699448,11.5470122087,0.0,5.91811778209,14.0365255879,8.61057107159,0.0,8.61057107159
 06/22  23:00:00,30.7107051101,2.09235624583,9.2032145652,0.0,3.54045821811,10.5176760807,4.84050115238,0.0,4.84050115238
 06/22  24:00:00,24.9361261486,1.72498528765,7.49926211756,0.0,2.55330491699,7.80157382632,1.54168997307,0.0,1.54168997307
 06/23  01:00:00,22.8669978579,1.46528222432,6.27856150613,0.0,2.55330491699,7.21284921042,0.912400200392,0.0,0.912400200392
 06/23  02:00:00,21.3346736133,1.24881968947,5.25706210435,0.0,2.55330491699,6.91848690247,0.441810747755,0.0,0.441810747755
 06/23  03:00:00,20.4616619837,1.11300066061,4.66705065762,0.0,2.55330491699,6.7713057485,0.441796795169,0.0,0.441796795169
 06/23  04:00:00,22.0453807949,1.0223017841,4.26497489758,0.0,3.82705111198,7.57405300124,0.912062920576,0.0,0.912062920576
 06/23  05:00:00,26.6803756044,1.04282436802,4.34083466117,0.0,6.02426329834,9.91545327661,4.51468496563,0.0,4.51468496563
 06/23  06:00:00,28.4306310856,1.21168834544,5.06814175161,0.0,6.51253267309,14.7454349813,15.0028518,0.0,15.0028518
 06/23  07:00:00,31.2936559383,1.36104228919,5.75551335858,0.0,6.01364874671,18.163451543,15.9416399223,0.0,15.9416399223
 06/23  08:00:00,30.7473809061,1.56064693787,5.95538422659,0.0,4.35151303671,18.8798367041,15.3153719885,0.0,15.3153719885
 06/23  09:00:00,28.545121572,1.65628737123,6.48111629959,0.0,3.78894180059,16.6187760998,13.436575484,0.0,13.436575484
 06/23  10:00:00,27.3462668443,1.92229326647,7.93288237973,0.0,3.78894180059,13.7021493968,12.1840444855,0.0,12.1840444855
 06/23  11:00:00,30.7196650745,2.39552414622,10.6858685763,0.0,3.78894180059,13.8493305508,9.83554886337,0.0,9.83554886337
 06/23  12:00:00,33.1024421225,2.77206814936,13.0025428393,0.0,3.69398621738,13.6338449159,8.5830178649,0.0,8.5830178649
 06/23  13:00:00,34.5065443986,3.01780991998,14.4391867428,0.0,3.78894180059,13.2606059349,7.64361961604,0.0,7.64361961604
 06/23  14:00:00,35.1047644241,3.19187088754,15.0105269547,0.0,3.78894180059,13.1134247809,6.70422136718,0.0,6.70422136718
 06/23  15:00:00,34.0160893116,2.9283165398,12.8203967366,0.0,4.71240779196,13.5549682428,7.64361961604,0.0,7.64361961604
 06/23  16:00:00,40.9361225435,2.93774587498,12.280647246,0.0,7.18559832057,18.5321311015,8.89615061451,0.0,8.89615061451
 06/23  17:00:00,48.5899482945,3.09902695263,13.7954356501,0.0,8.38069375907,23.3147919321,11.7143453611,0.0,11.7143453611
 06/23  18:00:00,52.5766094936,3.44271782488,15.3710358431,0.0,10.6415932552,23.1212625696,13.7497082336,0.0,13.7497082336
 06/23  19:00:00,50.4367175899,3.24174530837,14.4013944342,0.0,12.3080778603,20.4854999863,13.1234427344,0.0,13.1234427344
 06/23  20:00:00,49.175577991,3.08982835082,13.7322926861,0.0,12.456681583,19.8967753704,12.0274781107,0.0,12.0274781107
 06/23  21:00:00,46.116501346,2.74352428734,12.0188544599,0.0,9.18739968257,17.702556249,9.83554886337,0.0,9.83554886337
 06/23  22:00:00,37.5782724541,2.299868054,9.96676102964,0.0,5.91811778209,14.0365255879,8.5830178649,0.0,8.5830178649
 06/23  23:00:00,30.4173188148,2.03835659147,8.96382792428,0.0,3.54045821811,10.5176760807,4.82542486947,0.0,4.82542486947
 06/23  24:00:00,25.1580039295,1.74462600501,7.70149918116,0.0,2.55330491699,7.80157382632,1.53753099847,0.0,1.53753099847
 06/24  01:00:00,23.3160231981,1.51995476714,6.67291430355,0.0,2.55330491699,7.21284921042,0.910331900827,0.0,0.910331900827
 06/24  02:00:00,22.2094366417,1.37019199625,6.010452826,0.0,2.55330491699,6.91848690247,0.441294281046,0.0,0.441294281046
 06/24  03:00:00,20.8485230386,1.16416639214,5.00274598099,0.0,2.55330491699,6.7713057485,0.441280542251,0.0,0.441280542251
 06/24  04:00:00,22.0191404824,1.01159513617,4.24944123296,0.0,3.82705111198,7.57405300124,0.909999795118,0.0,0.909999795118
 06/24  05:00:00,26.5513337107,1.01878896834,4.23582816716,0.0,6.02426329834,9.91545327661,4.50080242764,0.0,4.50080242764
 06/24  06:00:00,28.3032022206,1.19494064846,4.95746058361,0.0,6.51253267309,14.7454349813,14.9546215056,0.0,14.9546215056
 06/24  07:00:00,31.2316058044,1.38196860956,5.86606626673,0.0,6.01364874671,17.9699221805,15.8903379141,0.0,15.8903379141
 06/24  08:00:00,29.0374553315,1.36658840851,5.88593075006,0.0,3.66783283761,18.1171033345,15.2661220688,0.0,15.2661220688
 06/24  09:00:00,26.6204034985,1.44272187084,6.21637729522,0.0,3.10526160149,15.8560427302,13.3934818043,0.0,13.3934818043
 06/24  10:00:00,24.9259449702,1.64497643909,7.23629090178,0.0,3.10526160149,12.9394160272,12.1450549657,0.0,12.1450549657
 06/24  11:00:00,26.175560456,1.81934570499,8.16435596777,0.0,3.10526160149,13.0865971812,9.80425464356,0.0,9.80425464356
 06/24  12:00:00,25.9279624796,1.83695805368,8.04632679673,0.0,3.10526160149,12.9394160272,8.55582780506,0.0,8.55582780506
 06/24  13:00:00,23.7905778733,1.56654598215,6.62089772394,0.0,3.10526160149,12.4978725653,7.61950767618,0.0,7.61950767618
 06/24  14:00:00,23.409900488,1.54793209076,6.40601538406,0.0,3.10526160149,12.3506914113,6.68318754731,0.0,6.68318754731
 06/24  15:00:00,24.0161025321,1.42555994592,5.76958011965,0.0,4.02872759285,12.7922348732,7.61950767618,0.0,7.61950767618
 06/24  16:00:00,32.1619277314,1.58001897774,6.31059289981,0.0,6.50191812146,17.7693977319,8.86793451468,0.0,8.86793451468
 06/24  17:00:00,40.009371536,1.72387642646,6.78353878015,0.0,8.38069375907,23.1212625696,11.6768949013,0.0,11.6768949013
 06/24  18:00:00,42.6376642959,1.81282346393,7.0619850064,0.0,10.6415932552,23.1212625696,13.7055885139,0.0,13.7055885139
 06/24  19:00:00,41.0095854761,1.69561950224,6.52038812655,0.0,12.3080778603,20.4854999863,13.0813750946,0.0,13.0813750946
 06/24  20:00:00,39.7211164087,1.54139615727,5.82626329734,0.0,12.456681583,19.8967753704,11.9890016109,0.0,11.9890016109
 06/24  21:00:00,37.5948982877,1.31174185666,4.92903383221,0.0,9.18739968257,17.702556249,9.80425464356,0.0,9.80425464356
