Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  22:00:00,29.8348826133,0.960996292158,3.56224295069,0.0,5.91811778209,14.0365255879,8.55582780506,0.0,8.55582780506
 06/24  23:00:00,22.4018712393,0.640340095887,2.3463968443,0.0,3.54045821811,10.5176760807,4.81054728956,0.0,4.81054728956
 06/24  24:00:00,17.576426988,0.402994649603,1.46155359503,0.0,2.55330491699,7.80157382632,1.5334268385,0.0,1.5334268385
 06/25  01:00:00,16.6092496725,0.322276484683,1.1638190604,0.0,2.55330491699,7.21284921042,0.908291330933,0.0,0.908291330933
 06/25  02:00:00,16.1144998412,0.278794360602,1.00691366113,0.0,2.55330491699,6.91848690247,0.440784754832,0.0,0.440784754832
 06/25  03:00:00,15.7490384651,0.233180986194,0.834246813374,0.0,2.55330491699,6.7713057485,0.440771232784,0.0,0.440771232784
 06/25  04:00:00,17.7057464858,0.208302371694,0.739340000814,0.0,3.82705111198,7.57405300124,0.907964470508,0.0,0.907964470508
 06/25  05:00:00,22.3324971891,0.228291196031,0.807489417913,0.0,6.02426329834,9.91545327661,4.48710826892,0.0,4.48710826892
 06/25  06:00:00,23.5263191821,0.30294430344,1.07257389007,0.0,6.51253267309,14.7454349813,14.9070493281,0.0,14.9070493281
 06/25  07:00:00,25.5927094067,0.348027070923,1.2611114076,0.0,6.01364874671,17.9699221805,15.8397362799,0.0,15.8397362799
 06/25  08:00:00,23.5760018415,0.374132040903,1.41693362764,0.0,3.66783283761,18.1171033345,15.2175445095,0.0,15.2175445095
 06/25  09:00:00,21.4494699965,0.503838020332,1.9843276437,0.0,3.10526160149,15.8560427302,13.3509764398,0.0,13.3509764398
 06/25  10:00:00,19.2460351339,0.629253627807,2.5721038767,0.0,3.10526160149,12.9394160272,12.1065977312,0.0,12.1065977312
 06/25  11:00:00,20.1946195402,0.767794120417,3.23496663656,0.0,3.10526160149,13.0865971812,9.77338765271,0.0,9.77338765271
 06/25  12:00:00,21.3738478898,0.996458880169,4.3327113805,0.0,3.10526160149,12.9394160272,8.52900894416,0.0,8.52900894416
 06/25  13:00:00,22.4921266164,1.25938958633,5.62960286291,0.0,3.10526160149,12.4978725653,7.59572491274,0.0,7.59572491274
 06/25  14:00:00,23.9343790545,1.51962415099,6.95880189039,0.0,3.10526160149,12.3506914113,6.66244088133,0.0,6.66244088133
 06/25  15:00:00,26.8291947991,1.78062889246,8.22760344014,0.0,4.02872759285,12.7922348732,7.59572491274,0.0,7.59572491274
 06/25  16:00:00,36.8493347572,2.2114615328,10.3665573705,0.0,6.50191812146,17.7693977319,8.8401036213,0.0,8.8401036213
 06/25  17:00:00,46.0825341445,2.58706136162,11.9935164535,0.0,8.38069375907,23.1212625696,11.6399557155,0.0,11.6399557155
 06/25  18:00:00,50.3708129316,2.932558284,13.675398822,0.0,10.6415932552,23.1212625696,13.6620711169,0.0,13.6620711169
 06/25  19:00:00,49.0178394117,2.88191162883,13.3423499355,0.0,12.3080778603,20.4854999863,13.0398817627,0.0,13.0398817627
 06/25  20:00:00,46.3962021749,2.5826369155,11.4601083052,0.0,12.456681583,19.8967753704,11.9510503927,0.0,11.9510503927
 06/25  21:00:00,43.0489699524,2.2237446791,9.47110267446,0.0,9.18739968257,17.702556249,9.77338765271,0.0,9.77338765271
 06/25  22:00:00,34.948004315,1.85578361531,7.78057732919,0.0,5.91811778209,14.0365255879,8.52900894416,0.0,8.52900894416
 06/25  23:00:00,26.9125430839,1.46030410277,6.03710468201,0.0,3.54045821811,10.5176760807,4.7958728185,0.0,4.7958728185
 06/25  24:00:00,21.0683742841,1.06228555295,4.29420998777,0.0,2.55330491699,7.80157382632,1.52937870855,0.0,1.52937870855
 06/26  01:00:00,19.1650005928,0.813721192754,3.22812527256,0.0,2.55330491699,7.21284921042,0.9062790958,0.0,0.9062790958
 06/26  02:00:00,17.9528676281,0.63520653576,2.48886927285,0.0,2.55330491699,6.91848690247,0.440282320155,0.0,0.440282320155
 06/26  03:00:00,17.1786226773,0.510025694947,1.98698631685,0.0,2.55330491699,6.7713057485,0.440269017727,0.0,0.440269017727
 06/26  04:00:00,19.0131362198,0.460170945943,1.79486116063,0.0,3.82705111198,7.57405300124,0.905957549877,0.0,0.905957549877
 06/26  05:00:00,23.9237174046,0.53085786226,2.09614296713,0.0,6.02426329834,9.91545327661,4.47360654472,0.0,4.47360654472
 06/26  06:00:00,25.5821938632,0.690700111219,2.74069276343,0.0,6.51253267309,14.7454349813,14.8601493544,0.0,14.8601493544
 06/26  07:00:00,28.2380418016,0.811732217814,3.24920929321,0.0,6.01364874671,18.163451543,15.7898500049,0.0,15.7898500049
 06/26  08:00:00,27.2698230354,0.968810811378,3.06966248238,0.0,4.35151303671,18.8798367041,15.1696536963,0.0,15.1696536963
 06/26  09:00:00,24.658977729,1.0060020307,3.24525779712,0.0,3.78894180059,16.6187760998,13.3090719782,0.0,13.3090719782
 06/26  10:00:00,23.573539584,1.32828893284,4.75415945312,0.0,3.78894180059,13.7021493968,12.0686841708,0.0,12.0686841708
 06/26  11:00:00,25.9802951463,1.68481930379,6.65720349064,0.0,3.78894180059,13.8493305508,9.7429570318,0.0,9.7429570318
 06/26  12:00:00,27.0851738225,1.90947642505,7.84786626371,0.0,3.69398621738,13.6338449159,8.50256922435,0.0,8.50256922435
 06/26  13:00:00,26.1582505359,1.8091448908,7.29955790922,0.0,3.78894180059,13.2606059349,7.57227836876,0.0,7.57227836876
 06/26  14:00:00,23.6153585626,1.46162801572,5.25136396508,0.0,3.78894180059,13.1134247809,6.64198751318,0.0,6.64198751318
 06/26  15:00:00,24.6159621897,1.43951436956,4.90907178499,0.0,4.71240779196,13.5549682428,7.57227836876,0.0,7.57227836876
 06/26  16:00:00,32.3992928103,1.51531140555,5.16625198222,0.0,7.18559832057,18.5321311015,8.81266617621,0.0,8.81266617621
 06/26  17:00:00,38.8389981992,1.46107225335,5.68244025407,0.0,8.38069375907,23.3147919321,11.603538743,0.0,11.603538743
 06/26  18:00:00,42.5706272969,1.78369194825,7.02407952309,0.0,10.6415932552,23.1212625696,13.6191689301,0.0,13.6191689301
 06/26  19:00:00,41.1606277598,1.68735206884,6.67969784363,0.0,12.3080778603,20.4854999863,12.9989750264,0.0,12.9989750264
 06/26  20:00:00,40.5267569179,1.6375896367,6.53571032704,0.0,12.456681583,19.8967753704,11.9136356948,0.0,11.9136356948
 06/26  21:00:00,38.8286314216,1.49924939542,5.97525942737,0.0,9.18739968257,17.702556249,9.7429570318,0.0,9.7429570318
 06/26  22:00:00,31.051221651,1.16111989308,4.57845838749,0.0,5.91811778209,14.0365255879,8.50256922435,0.0,8.50256922435
 06/26  23:00:00,23.8015973193,0.885889992638,3.50057302758,0.0,3.54045821811,10.5176760807,4.781405802,0.0,4.781405802
 06/26  24:00:00,18.8446787046,0.632616570156,2.50018339107,0.0,2.55330491699,7.80157382632,1.52538780745,0.0,1.52538780745
 06/27  01:00:00,17.3393178748,0.45333683565,1.76282691166,0.0,2.55330491699,7.21284921042,0.904295792069,0.0,0.904295792069
 06/27  02:00:00,16.5902104303,0.364734953214,1.39668365762,0.0,2.55330491699,6.91848690247,0.439787125945,0.0,0.439787125945
 06/27  03:00:00,16.1593314135,0.309364473602,1.16835627438,0.0,2.55330491699,6.7713057485,0.439774045931,0.0,0.439774045931
 06/27  04:00:00,18.127120465,0.28787480996,1.08114154174,0.0,3.82705111198,7.57405300124,0.903979627918,0.0,0.903979627918
 06/27  05:00:00,22.7181661354,0.301292437428,1.12015712283,0.0,6.02426329834,9.91545327661,4.46030125337,0.0,4.46030125337
 06/27  06:00:00,24.7982027156,0.37321449336,1.38135390036,0.0,6.51253267309,14.7454349813,14.8139354721,0.0,14.8139354721
 06/27  07:00:00,26.5615422646,0.496088034941,1.88835393913,0.0,6.01364874671,18.163451543,15.7406938624,0.0,15.7406938624
 06/27  08:00:00,26.2584417882,0.779005117851,2.24808692865,0.0,4.35151303671,18.8798367041,15.1224638116,0.0,15.1224638116
 06/27  09:00:00,23.9854905372,0.86750880544,2.71026383056,0.0,3.78894180059,16.6187760998,13.2677808291,0.0,13.2677808291
 06/27  10:00:00,22.1844150578,1.05551693869,3.63780692105,0.0,3.78894180059,13.7021493968,12.031325512,0.0,12.031325512
 06/27  11:00:00,23.8681261115,1.31318009422,4.91667366539,0.0,3.78894180059,13.8493305508,9.71297179256,0.0,9.71297179256
 06/27  12:00:00,25.0268189965,1.55903270957,6.13995515317,0.0,3.69398621738,13.6338449159,8.4765164755,0.0,8.4765164755
 06/27  13:00:00,25.7168624658,1.71925558072,6.94805914921,0.0,3.78894180059,13.2606059349,7.54917498771,0.0,7.54917498771
 06/27  14:00:00,26.9184838698,1.94111925977,8.07499802819,0.0,3.78894180059,13.1134247809,6.62183349992,0.0,6.62183349992
 06/27  15:00:00,30.0431000377,2.22922367118,9.54650033135,0.0,4.71240779196,13.5549682428,7.54917498771,0.0,7.54917498771
 06/27  16:00:00,40.0128344583,2.63953299063,11.6555720451,0.0,7.18559832057,18.5321311015,8.78563030477,0.0,8.78563030477
 06/27  17:00:00,47.5317970063,2.76761364694,13.0686976675,0.0,8.38069375907,23.3147919321,11.5676547681,0.0,11.5676547681
 06/27  18:00:00,50.1125720764,2.89931273693,13.4504035139,0.0,10.6415932552,23.1212625696,13.5768946584,0.0,13.5768946584
 06/27  19:00:00,48.3915378458,2.80633571169,12.7916242868,0.0,12.3080778603,20.4854999863,12.9586669998,0.0,12.9586669998
 06/27  20:00:00,46.9987049007,2.66356674656,11.9816812,0.0,12.456681583,19.8967753704,11.8767685974,0.0,11.8767685974
 06/27  21:00:00,44.41508917,2.42049879745,10.6404677737,0.0,9.18739968257,17.702556249,9.71297179256,0.0,9.71297179256
 06/27  22:00:00,35.6865239801,1.98496476036,8.38991584928,0.0,5.91811778209,14.0365255879,8.4765164755,0.0,8.4765164755
 06/27  23:00:00,26.9237036474,1.48441715306,6.02415219528,0.0,3.54045821811,10.5176760807,4.76715052433,0.0,4.76715052433
 06/27  24:00:00,21.1697922196,1.09541062109,4.36250285518,0.0,2.55330491699,7.80157382632,1.52145531706,0.0,1.52145531706
 06/28  01:00:00,19.0539605916,0.803682523248,3.12712394087,0.0,2.55330491699,7.21284921042,0.902342007752,0.0,0.902342007752
 06/28  02:00:00,17.821973559,0.617300535129,2.37588120443,0.0,2.55330491699,6.91848690247,0.439299318979,0.0,0.439299318979
 06/28  03:00:00,16.6948042235,0.42318139147,1.59001216649,0.0,2.55330491699,6.7713057485,0.439286464092,0.0,0.439286464092
 06/28  04:00:00,18.4761292588,0.362610679985,1.35541446553,0.0,3.82705111198,7.57405300124,0.902031290713,0.0,0.902031290713
 06/28  05:00:00,23.2882953245,0.415432699862,1.57614604948,0.0,6.02426329834,9.91545327661,4.44719633502,0.0,4.44719633502
 06/28  06:00:00,25.5174858237,0.515817913199,1.95803358857,0.0,6.51253267309,14.7454349813,14.7684213658,0.0,14.7684213658
 06/28  07:00:00,27.9300099467,0.753707955876,2.99920170025,0.0,6.01364874671,18.163451543,15.6922824094,0.0,15.6922824094
 06/28  08:00:00,29.1993387496,1.27926495433,4.68872405363,0.0,4.35151303671,18.8798367041,15.0759888303,0.0,15.0759888303
 06/28  09:00:00,28.3865944138,1.59539515101,6.38348136167,0.0,3.78894180059,16.6187760998,13.2271152205,0.0,13.2271152205
 06/28  10:00:00,27.8011540695,1.9545471663,8.3555157051,0.0,3.78894180059,13.7021493968,11.9945328185,0.0,11.9945328185
 06/28  11:00:00,29.30513348,2.17005352117,9.49680760695,0.0,3.78894180059,13.8493305508,9.68344081485,0.0,9.68344081485
 06/28  12:00:00,30.5598403851,2.40580215276,10.8262070986,0.0,3.69398621738,13.6338449159,8.4508584129,0.0,8.4508584129
 06/28  13:00:00,31.9605826796,2.65321845248,12.2578164912,0.0,3.78894180059,13.2606059349,7.52642161144,0.0,7.52642161144
 06/28  14:00:00,33.3924715239,2.88516802106,13.604936921,0.0,3.78894180059,13.1134247809,6.60198480998,0.0,6.60198480998
 06/28  15:00:00,36.7207980766,3.17434361294,15.2790784284,0.0,4.71240779196,13.5549682428,7.52642161144,0.0,7.52642161144
 06/28  16:00:00,46.9816808037,3.60709408964,17.6568572915,0.0,7.18559832057,18.5321311015,8.75900401338,0.0,8.75900401338
 06/28  17:00:00,54.8442815422,3.78447607744,19.364319773,0.0,8.38069375907,23.3147919321,11.5323144178,0.0,11.5323144178
 06/28  18:00:00,57.7816055083,3.95702054397,20.0617291388,0.0,10.6415932552,23.1212625696,13.5352608209,0.0,13.5352608209
 06/28  19:00:00,54.6856795476,3.71287834862,18.1792233516,0.0,12.3080778603,20.4854999863,12.91896962,0.0,12.91896962
 06/28  20:00:00,51.7911129443,3.39312215857,16.0445338316,0.0,12.456681583,19.8967753704,11.8404600183,0.0,11.8404600183
 06/28  21:00:00,48.0681045324,2.97766317095,13.7363187626,0.0,9.18739968257,17.702556249,9.68344081484,0.0,9.68344081484
 06/28  22:00:00,38.248833744,2.39346949293,10.5437208806,0.0,5.91811778209,14.0365255879,8.4508584129,0.0,8.4508584129
 06/28  23:00:00,29.214295804,1.8729560564,7.92620544852,0.0,3.54045821811,10.5176760807,4.75311120706,0.0,4.75311120706
 06/28  24:00:00,23.1866288553,1.45497716902,6.01977294294,0.0,2.55330491699,7.80157382632,1.51758240195,0.0,1.51758240195
 06/29  01:00:00,21.1708724917,1.19028684804,4.85743151626,0.0,2.55330491699,7.21284921042,0.900418322057,0.0,0.900418322057
 06/29  02:00:00,19.8625654621,0.997698283052,4.03607535955,0.0,2.55330491699,6.91848690247,0.438819043832,0.0,0.438819043832
 06/29  03:00:00,18.8608569541,0.83445998218,3.34478630647,0.0,2.55330491699,6.7713057485,0.438806416709,0.0,0.438806416709
 06/29  04:00:00,20.1532069148,0.686683879189,2.70841892232,0.0,3.82705111198,7.57405300124,0.900113115559,0.0,0.900113115559
 06/29  05:00:00,24.9279339785,0.729944529933,2.90127287342,0.0,6.02426329834,9.91545327661,4.43429567053,0.0,4.43429567053
 06/29  06:00:00,27.5820546555,0.906151586575,3.63226874701,0.0,6.51253267309,14.7454349813,14.7236205132,0.0,14.7236205132
 06/29  07:00:00,29.9403275454,1.12910072714,4.63412652766,0.0,6.01364874671,18.163451543,15.6446299826,0.0,15.6446299826
 06/29  08:00:00,30.0897651113,1.446759376,5.41165599369,0.0,4.35151303671,18.8798367041,15.0302425155,0.0,15.0302425155
 06/29  09:00:00,27.7962622927,1.52811485205,5.86042953949,0.0,3.78894180059,16.6187760998,13.187087195,0.0,13.187087195
 06/29  10:00:00,25.7253095997,1.66579422777,6.56842417387,0.0,3.78894180059,13.7021493968,11.9583169859,0.0,11.9583169859
 06/29  11:00:00,26.8225996148,1.82237819344,7.36194906947,0.0,3.78894180059,13.8493305508,9.65437284397,0.0,9.65437284397
 06/29  12:00:00,27.6390851481,2.01427066893,8.29698334539,0.0,3.69398621738,13.6338449159,8.42560263492,0.0,8.42560263492
 06/29  13:00:00,28.8907570845,2.23891846754,9.60229088105,0.0,3.78894180059,13.2606059349,7.50402497814,0.0,7.50402497814
 06/29  14:00:00,30.0174815285,2.43574331097,10.6793716356,0.0,3.78894180059,13.1134247809,6.58244732135,0.0,6.58244732135
 06/29  15:00:00,32.3841866759,2.61310832273,11.5037023179,0.0,4.71240779196,13.5549682428,7.50402497814,0.0,7.50402497814
 06/29  16:00:00,40.7060209025,2.76802964733,12.2202618326,0.0,7.18559832057,18.5321311015,8.73279518718,0.0,8.73279518718
 06/29  17:00:00,45.3266758091,2.52426882554,11.1069212917,0.0,8.38069375907,23.3147919321,11.4975281575,0.0,11.4975281575
 06/29  18:00:00,47.5162577979,2.61220652995,11.1411954424,0.0,10.6415932552,23.1212625696,13.4942797472,0.0,13.4942797472
 06/29  19:00:00,45.5568771793,2.43212224901,10.331177083,0.0,12.3080778603,20.4854999863,12.8798946427,0.0,12.8798946427
 06/29  20:00:00,43.7561752587,2.20185942264,9.20085888198,0.0,12.456681583,19.8967753704,11.8047207098,0.0,11.8047207098
 06/29  21:00:00,41.6575863683,2.00708994032,8.29637382916,0.0,9.18739968257,17.702556249,9.65437284397,0.0,9.65437284397
 06/29  22:00:00,33.3372311597,1.58668874489,6.4388990444,0.0,5.91811778209,14.0365255879,8.42560263492,0.0,8.42560263492
 06/29  23:00:00,25.281483399,1.17633540856,4.69001369134,0.0,3.54045821811,10.5176760807,4.73929200779,0.0,4.73929200779
 06/29  24:00:00,20.078844446,0.877151895486,3.48981380717,0.0,2.55330491699,7.80157382632,1.51377020904,0.0,1.51377020904
 06/30  01:00:00,18.5824315498,0.696066219227,2.76321120311,0.0,2.55330491699,7.21284921042,0.898525305214,0.0,0.898525305214
 06/30  02:00:00,17.5362027375,0.54811697604,2.15929394197,0.0,2.55330491699,6.91848690247,0.43834644284,0.0,0.43834644284
 06/30  03:00:00,16.9106260868,0.452829910538,1.77618551073,0.0,2.55330491699,6.7713057485,0.438334046037,0.0,0.438334046037
 06/30  04:00:00,18.826194694,0.42038234975,1.64770823104,0.0,3.82705111198,7.57405300124,0.898225670789,0.0,0.898225670789
 06/30  05:00:00,23.7045534251,0.484367666003,1.92346918391,0.0,6.02426329834,9.91545327661,4.42160308032,0.0,4.42160308032
 06/30  06:00:00,26.1025949886,0.61761908892,2.44134157777,0.0,6.51253267309,14.7454349813,14.6795461804,0.0,14.6795461804
 06/30  07:00:00,27.9983236655,0.772233444921,3.04898993005,0.0,6.01364874671,18.163451543,15.5977506937,0.0,15.5977506937
 06/30  08:00:00,27.6177408511,1.02042381666,3.36596729277,0.0,4.35151303671,18.8798367041,14.9852384145,0.0,14.9852384145
 06/30  09:00:00,25.7751124005,1.1860407327,4.18135376664,0.0,3.78894180059,16.6187760998,13.1477086066,0.0,13.1477086066
 06/30  10:00:00,24.3631410238,1.44540179985,5.42664802589,0.0,3.78894180059,13.7021493968,11.9226887393,0.0,11.9226887393
 06/30  11:00:00,25.7707490258,1.65093479078,6.48154188315,0.0,3.78894180059,13.8493305508,9.62577648813,0.0,9.62577648813
 06/30  12:00:00,26.3659806681,1.80268201268,7.2354675216,0.0,3.69398621738,13.6338449159,8.40075662084,0.0,8.40075662084
 06/30  13:00:00,27.767488185,2.05915941888,8.65878103028,0.0,3.78894180059,13.2606059349,7.48199172036,0.0,7.48199172036
 06/30  14:00:00,29.0284189347,2.2736466706,9.85240568226,0.0,3.78894180059,13.1134247809,6.56322681989,0.0,6.56322681989
 06/30  15:00:00,31.6760264971,2.49479507211,10.9138553898,0.0,4.71240779196,13.5549682428,7.48199172036,0.0,7.48199172036
 06/30  16:00:00,41.4412696955,2.8761725655,12.8473677074,0.0,7.18559832057,18.5321311015,8.70701158766,0.0,8.70701158766
 06/30  17:00:00,49.1294558694,3.02698886926,14.4069813083,0.0,8.38069375907,23.3147919321,11.4633062891,0.0,11.4633062891
 06/30  18:00:00,52.725998541,3.30981000104,15.6533327144,0.0,10.6415932552,23.1212625696,13.4539635734,0.0,13.4539635734
 06/30  19:00:00,51.1482889758,3.24984853244,15.104862596,0.0,12.3080778603,20.4854999863,12.8414536398,0.0,12.8414536398
 06/30  20:00:00,49.378391417,3.07648730897,13.9484471539,0.0,12.456681583,19.8967753704,11.7695612559,0.0,11.7695612559
 06/30  21:00:00,46.4586922792,2.76692975936,12.337639921,0.0,9.18739968257,17.702556249,9.62577648813,0.0,9.62577648813
 06/30  22:00:00,38.5879167312,2.44214424219,10.8341291185,0.0,5.91811778209,14.0365255879,8.40075662084,0.0,8.40075662084
 06/30  23:00:00,30.9983264302,2.13125120606,9.45194092508,0.0,3.54045821811,10.5176760807,4.72569701895,0.0,4.72569701895
 06/30  24:00:00,25.4022757683,1.7868652958,7.90353172913,0.0,2.55330491699,7.80157382632,1.5100198673,0.0,1.5100198673
 07/01  01:00:00,23.8703422269,1.61336561145,7.13382248796,0.0,2.55330491699,7.21284921042,0.896663518306,0.0,0.896663518306
 07/01  02:00:00,22.9791846478,1.50353455986,6.64685826851,0.0,2.55330491699,6.91848690247,0.437881656055,0.0,0.437881656055
 07/01  03:00:00,22.1989200163,1.38836961471,6.12893973611,0.0,2.55330491699,6.7713057485,0.43786949205,0.0,0.43786949205
 07/01  04:00:00,23.918374682,1.3247131204,5.83555744835,0.0,3.82705111198,7.57405300124,0.896369515613,0.0,0.896369515613
 07/01  05:00:00,28.4830784042,1.33752053521,5.84884129383,0.0,6.02426329834,9.91545327661,4.40912232317,0.0,4.40912232317
 07/01  06:00:00,30.8823633521,1.47231946876,6.36640956143,0.0,6.51253267309,14.7454349813,14.6362114189,0.0,14.6362114189
 07/01  07:00:00,33.2444642611,1.72475026996,7.53614306305,0.0,6.01364874671,17.9699221805,15.5516584256,0.0,15.5516584256
 07/01  08:00:00,31.8351991576,1.8134403261,8.23682265849,0.0,3.66783283761,18.1171033345,14.9409898549,0.0,14.9409898549
 07/01  09:00:00,31.0286061723,2.10351776629,9.96378407357,0.0,3.10526160149,15.8560427302,13.108991117,0.0,13.108991117
 07/01  10:00:00,32.147126,2.67089932971,13.4315490409,0.0,3.10526160149,12.9394160272,11.8876586296,0.0,11.8876586296
 07/01  11:00:00,35.2273965545,3.0631278773,15.972409894,0.0,3.10526160149,13.0865971812,9.59766021588,0.0,9.59766021588
 07/01  12:00:00,37.8925459023,3.43690666261,18.4109616106,0.0,3.10526160149,12.9394160272,8.37632772855,0.0,8.37632772855
 07/01  13:00:00,40.1920304155,3.76012340998,20.8287728383,0.0,3.10526160149,12.4978725653,7.46032836306,0.0,7.46032836306
 07/01  14:00:00,40.307397695,3.78703220063,21.0644124812,0.0,3.10526160149,12.3506914113,6.54432899756,0.0,6.54432899756
 07/01  15:00:00,43.1747411984,3.97168462317,22.3820941087,0.0,4.02872759285,12.7922348732,7.46032836306,0.0,7.46032836306
 07/01  16:00:00,53.7325554357,4.41175931621,25.0494802656,0.0,6.50191812146,17.7693977319,8.68166085038,0.0,8.68166085038
 07/01  17:00:00,62.1470234019,4.63167737412,26.0133896985,0.0,8.38069375907,23.1212625696,11.4296589469,0.0,11.4296589469
 07/01  18:00:00,65.7973707629,4.830363667,27.2041512704,0.0,10.6415932552,23.1212625696,13.4143242388,0.0,13.4143242388
 07/01  19:00:00,63.6840990687,4.7461122374,26.144408984,0.0,12.3080778603,20.4854999863,12.8036579951,0.0,12.8036579951
 07/01  20:00:00,58.1941869605,4.25227108493,21.5884589214,0.0,12.456681583,19.8967753704,11.7349920687,0.0,11.7349920687
 07/01  21:00:00,52.5566777397,3.71368216466,17.4888729763,0.0,9.18739968257,17.702556249,9.59766021588,0.0,9.59766021588
 07/01  22:00:00,43.6711147594,3.27096207003,15.0885093189,0.0,5.91811778209,14.0365255879,8.37632772855,0.0,8.37632772855
 07/01  23:00:00,34.7545144889,2.77696259256,12.5624175973,0.0,3.54045821811,10.5176760807,4.71233026657,0.0,4.71233026657
 07/01  24:00:00,28.0625810238,2.27784696591,10.0728553145,0.0,2.55330491699,7.80157382632,1.50633248733,0.0,1.50633248733
 07/02  01:00:00,25.9280523011,2.00143714657,8.80346102708,0.0,2.55330491699,7.21284921042,0.8948335131,0.0,0.8948335131
 07/02  02:00:00,25.0443700096,1.8795432624,8.33603492772,0.0,2.55330491699,6.91848690247,0.4374248212,0.0,0.4374248212
 07/02  03:00:00,24.014974793,1.71980528688,7.61355884059,0.0,2.55330491699,6.7713057485,0.437412892396,0.0,0.437412892396
 07/02  04:00:00,25.1490291618,1.56129521797,6.82962983057,0.0,3.82705111198,7.57405300124,0.894545199944,0.0,0.894545199944
 07/02  05:00:00,29.3891348605,1.52065883651,6.57175944883,0.0,6.02426329834,9.91545327661,4.39685709521,0.0,4.39685709521
 07/02  06:00:00,31.8320280368,1.65739406926,7.13099964568,0.0,6.51253267309,14.7454349813,14.5936290609,0.0,14.5936290609
 07/02  07:00:00,34.0217886491,1.86968958963,8.1685281313,0.0,6.01364874671,17.9699221805,15.506366828,0.0,15.506366828
 07/02  08:00:00,32.5897320641,1.9595653418,8.84523054933,0.0,3.66783283761,18.1171033345,14.8975099404,0.0,14.8975099404
 07/02  09:00:00,31.9876547372,2.29013318953,10.7362172152,0.0,3.10526160149,15.8560427302,13.0709461918,0.0,13.0709461918
 07/02  10:00:00,31.8845085115,2.70243953648,13.1373913457,0.0,3.10526160149,12.9394160272,11.8532370307,0.0,11.8532370307
 07/02  11:00:00,35.2848899028,3.14348775445,15.9495433651,0.0,3.10526160149,13.0865971812,9.57003235358,0.0,9.57003235358
 07/02  12:00:00,38.205847523,3.54451080481,18.6166590891,0.0,3.10526160149,12.9394160272,8.35232319245,0.0,8.35232319245
 07/02  13:00:00,40.0117724661,3.85121001387,20.5574282851,0.0,3.10526160149,12.4978725653,7.43904132161,0.0,7.43904132161
 07/02  14:00:00,37.4925146982,3.61696462755,18.4195970575,0.0,3.10526160149,12.3506914113,6.52575945077,0.0,6.52575945077
 07/02  15:00:00,32.0244070684,2.79095499215,12.4124896097,0.0,4.02872759285,12.7922348732,7.43904132161,0.0,7.43904132161
 07/02  16:00:00,37.7758474416,2.59967627136,10.9048553164,0.0,6.50191812146,17.7693977319,8.65675048274,0.0,8.65675048274
 07/02  17:00:00,47.6531234071,3.05169941945,13.0994676583,0.0,8.38069375907,23.1212625696,11.3965960953,0.0,11.3965960953
 07/02  18:00:00,51.2062220631,3.26059164246,14.1827745951,0.0,10.6415932552,23.1212625696,13.3753734821,0.0,13.3753734821
 07/02  19:00:00,49.5100523606,3.10967548706,13.6067990262,0.0,12.3080778603,20.4854999863,12.7665189015,0.0,12.7665189015
 07/02  20:00:00,47.8827732787,2.90277327611,12.6265430484,0.0,12.456681583,19.8967753704,11.7010233855,0.0,11.7010233855
 07/02  21:00:00,44.7811308772,2.54854392484,10.8784643536,0.0,9.18739968257,17.702556249,9.57003235358,0.0,9.57003235358
 07/02  22:00:00,36.0819366575,2.07431653805,8.695976749,0.0,5.91811778209,14.0365255879,8.35232319245,0.0,8.35232319245
 07/02  23:00:00,27.9627125102,1.66281068321,6.88476752794,0.0,3.54045821811,10.5176760807,4.69919570908,0.0,4.69919570908
 07/02  24:00:00,22.0577974719,1.25348456968,5.09243415882,0.0,2.55330491699,7.80157382632,1.50270916113,0.0,1.50270916113
 07/03  01:00:00,20.3862952819,1.04232782673,4.22081332768,0.0,2.55330491699,7.21284921042,0.893035831883,0.0,0.893035831883
 07/03  02:00:00,19.4899947777,0.919030290071,3.74217266814,0.0,2.55330491699,6.91848690247,0.436976073634,0.0,0.436976073634
 07/03  03:00:00,18.5653408605,0.769947226546,3.11378296843,0.0,2.55330491699,6.7713057485,0.436964382357,0.0,0.436964382357
 07/03  04:00:00,20.2092213911,0.686868123543,2.76424915433,0.0,3.82705111198,7.57405300124,0.892753264236,0.0,0.892753264236
 07/03  05:00:00,24.9723914408,0.730872228103,2.94480263754,0.0,6.02426329834,9.91545327661,4.38481102874,0.0,4.38481102874
 07/03  06:00:00,27.7924330211,0.93641500169,3.81238369747,0.0,6.51253267309,14.7454349813,14.5518117161,0.0,14.5518117161
 07/03  07:00:00,30.3972048529,1.19777369938,5.022330863,0.0,6.01364874671,18.163451543,15.4618893136,0.0,15.4618893136
 07/03  08:00:00,31.6452045095,1.66739768104,6.74645708677,0.0,4.35151303671,18.8798367041,14.8548115473,0.0,14.8548115473
 07/03  09:00:00,29.958047606,1.85856312732,7.69176657747,0.0,3.78894180059,16.6187760998,13.0335850979,0.0,13.0335850979
 07/03  10:00:00,29.3681739807,2.22148732687,9.65559545576,0.0,3.78894180059,13.7021493968,11.8194341361,0.0,11.8194341361
 07/03  11:00:00,31.528751422,2.52885000814,11.361629062,0.0,3.78894180059,13.8493305508,9.54290108296,0.0,9.54290108296
 07/03  12:00:00,33.636205508,2.88671037332,13.4216640009,0.0,3.69398621738,13.6338449159,8.32875012126,0.0,8.32875012126
 07/03  13:00:00,35.8972716068,3.22416139393,15.623562477,0.0,3.78894180059,13.2606059349,7.41813689998,0.0,7.41813689998
 07/03  14:00:00,37.859058426,3.48663436933,17.4700574748,0.0,3.78894180059,13.1134247809,6.50752367871,0.0,6.50752367871
 07/03  15:00:00,40.2111281034,3.63599448273,18.3077575854,0.0,4.71240779196,13.5549682428,7.41813689998,0.0,7.41813689998
 07/03  16:00:00,49.3122733511,3.90462451623,19.6899194123,0.0,7.18559832057,18.5321311015,8.63228786168,0.0,8.63228786168
 07/03  17:00:00,56.3089387167,3.97710889353,20.6363441314,0.0,8.38069375907,23.3147919321,11.3641275255,0.0,11.3641275255
 07/03  18:00:00,59.5040376964,4.17886771295,21.5623141579,0.0,10.6415932552,23.1212625696,13.3371228383,0.0,13.3371228383
 07/03  19:00:00,57.1798267491,4.02779884087,20.3584500609,0.0,12.3080778603,20.4854999863,12.7300473574,0.0,12.7300473574
 07/03  20:00:00,54.7488784845,3.787262925,18.6081586054,0.0,12.456681583,19.8967753704,11.6676652659,0.0,11.6676652659
 07/03  21:00:00,51.242126916,3.48256900711,16.4054353101,0.0,9.18739968257,17.702556249,9.54290108296,0.0,9.54290108296
 07/03  22:00:00,42.3728026023,3.04922078931,14.0119384425,0.0,5.91811778209,14.0365255879,8.32875012126,0.0,8.32875012126
 07/03  23:00:00,34.1052083471,2.61416928861,12.0759047594,0.0,3.54045821811,10.5176760807,4.68629723616,0.0,4.68629723616
 07/03  24:00:00,27.7507379987,2.16119497032,9.87766428502,0.0,2.55330491699,7.80157382632,1.4991509617,0.0,1.4991509617
 07/04  01:00:00,25.403268015,1.87260634042,8.40750754708,0.0,2.55330491699,7.21284921042,0.891271007302,0.0,0.891271007302
 07/04  02:00:00,23.9584192673,1.6776869868,7.45194046099,0.0,2.55330491699,6.91848690247,0.436535546306,0.0,0.436535546306
 07/04  03:00:00,22.6923239941,1.49232993687,6.51838339169,0.0,2.55330491699,6.7713057485,0.436524094809,0.0,0.436524094809
 07/04  04:00:00,24.067882954,1.37254088314,5.9372379576,0.0,3.82705111198,7.57405300124,0.890994239326,0.0,0.890994239326
 07/04  05:00:00,28.6902388273,1.38842946628,6.00509278579,0.0,6.02426329834,9.91545327661,4.37298769119,0.0,4.37298769119
 07/04  06:00:00,31.0060175287,1.50295988062,6.45942332621,0.0,6.51253267309,14.7454349813,14.5107717676,0.0,14.5107717676
 07/04  07:00:00,32.4356236567,1.59946319162,6.85258953699,0.0,6.01364874671,17.9699221805,15.418239054,0.0,15.418239054
 07/04  08:00:00,30.6188251098,1.64013835599,7.19375058087,0.0,3.66783283761,18.1171033345,14.8129073202,0.0,14.8129073202
 07/04  09:00:00,28.6930813526,1.77593284752,7.95584417263,0.0,3.10526160149,15.8560427302,12.9969188992,0.0,12.9969188992
 07/04  10:00:00,27.3032523318,2.01230457961,9.24627012286,0.0,3.10526160149,12.9394160272,11.7862599564,0.0,11.7862599564
 07/04  11:00:00,29.6921412635,2.3406897201,11.1595927602,0.0,3.10526160149,13.0865971812,9.51627443869,0.0,9.51627443869
 07/04  12:00:00,31.0230065966,2.55489207205,12.4234368954,0.0,3.10526160149,12.9394160272,8.30561549591,0.0,8.30561549591
 07/04  13:00:00,30.8690367051,2.60156157594,12.664340962,0.0,3.10526160149,12.4978725653,7.39762128882,0.0,7.39762128882
 07/04  14:00:00,31.9548330897,2.78220773619,13.7166723404,0.0,3.10526160149,12.3506914113,6.48962708174,0.0,6.48962708174
 07/04  15:00:00,34.6628296058,2.98962584328,14.852241296,0.0,4.02872759285,12.7922348732,7.39762128882,0.0,7.39762128882
 07/04  16:00:00,44.3566006942,3.34734703749,16.7379378029,0.0,6.50191812146,17.7693977319,8.6082802316,0.0,8.6082802316
 07/04  17:00:00,53.8661384671,3.73302270746,18.6311594303,0.0,8.38069375907,23.1212625696,11.3322628529,0.0,11.3322628529
 07/04  18:00:00,56.5066715039,3.87773188169,18.8660837966,0.0,10.6415932552,23.1212625696,13.2995836349,0.0,13.2995836349
 07/04  19:00:00,54.2713898822,3.7269870871,17.7508249478,0.0,12.3080778603,20.4854999863,12.6942541635,0.0,12.6942541635
 07/04  20:00:00,50.2753075483,3.25318343364,14.6686671606,0.0,12.456681583,19.8967753704,11.6349275886,0.0,11.6349275886
 07/04  21:00:00,45.8140845477,2.73897731564,11.7209846333,0.0,9.18739968257,17.702556249,9.51627443869,0.0,9.51627443869
 07/04  22:00:00,37.2959260078,2.31086842224,9.67341421514,0.0,5.91811778209,14.0365255879,8.30561549591,0.0,8.30561549591
 07/04  23:00:00,29.0934429093,1.89000143043,7.78830717978,0.0,3.54045821811,10.5176760807,4.67363866757,0.0,4.67363866757
 07/04  24:00:00,23.390185187,1.50617430423,6.17213213936,0.0,2.55330491699,7.80157382632,1.49565894278,0.0,1.49565894278
 07/05  01:00:00,21.3740503836,1.23294967116,5.01794658499,0.0,2.55330491699,7.21284921042,0.889539562201,0.0,0.889539562201
 07/05  02:00:00,19.63033385,0.960208144949,3.84133388555,0.0,2.55330491699,6.91848690247,0.43610336972,0.0,0.43610336972
 07/05  03:00:00,18.6396437052,0.795781279029,3.16225176064,0.0,2.55330491699,6.7713057485,0.436092160181,0.0,0.436092160181
 07/05  04:00:00,20.5338729556,0.755621090278,3.02014775208,0.0,3.82705111198,7.57405300124,0.889268646274,0.0,0.889268646274
 07/05  05:00:00,25.2724815706,0.793711153883,3.18205384155,0.0,6.02426329834,9.91545327661,4.36139058407,0.0,4.36139058407
 07/05  06:00:00,27.9348995438,0.973534036709,3.91773118515,0.0,6.51253267309,14.7454349813,14.4705213685,0.0,14.4705213685
 07/05  07:00:00,30.9706425733,1.31567087606,5.47787140664,0.0,6.01364874671,18.163451543,15.3754289757,0.0,15.3754289757
 07/05  08:00:00,31.9313167451,1.72770040336,6.97226660009,0.0,4.35151303671,18.8798367041,14.7718096687,0.0,14.7718096687
 07/05  09:00:00,30.6800995402,1.96484158787,8.30754005118,0.0,3.78894180059,16.6187760998,12.9609584542,0.0,12.9609584542
 07/05  10:00:00,29.6886629492,2.24763734746,9.94993440372,0.0,3.78894180059,13.7021493968,11.7537243157,0.0,11.7537243157
 07/05  11:00:00,31.686261427,2.51415444622,11.5338346289,0.0,3.78894180059,13.8493305508,9.49016030599,0.0,9.49016030599
 07/05  12:00:00,33.0153752507,2.75038032247,12.9371637945,0.0,3.69398621738,13.6338449159,8.2829261675,0.0,8.2829261675
 07/05  13:00:00,34.0929506974,2.93321131627,14.1101916452,0.0,3.78894180059,13.2606059349,7.37750056364,0.0,7.37750056364
 07/05  14:00:00,35.3982617889,3.14396144567,15.3519337614,0.0,3.78894180059,13.1134247809,6.47207495977,0.0,6.47207495977
 07/05  15:00:00,38.6697117165,3.42504848603,16.9772871952,0.0,4.71240779196,13.5549682428,7.37750056364,0.0,7.37750056364
 07/05  16:00:00,48.7474972111,3.81753487703,19.2122329115,0.0,7.18559832057,18.5321311015,8.58473470213,0.0,8.58473470213
 07/05  17:00:00,56.8159070639,4.0313492717,21.0890721004,0.0,8.38069375907,23.3147919321,11.3010115137,0.0,11.3010115137
 07/05  18:00:00,60.569736173,4.3265291013,22.4803512462,0.0,10.6415932552,23.1212625696,13.2627669888,0.0,13.2627669888
 07/05  19:00:00,59.1382139685,4.31675140496,22.0278847162,0.0,12.3080778603,20.4854999863,12.6591499195,0.0,12.6591499195
 07/05  20:00:00,55.9292760317,4.00350711433,19.5723119633,0.0,12.456681583,19.8967753704,11.6028200484,0.0,11.6028200484
 07/05  21:00:00,51.6210932288,3.55715917903,16.709811451,0.0,9.18739968257,17.702556249,9.49016030599,0.0,9.49016030599
 07/05  22:00:00,42.113191578,3.01059904559,13.790949162,0.0,5.91811778209,14.0365255879,8.2829261675,0.0,8.2829261675
 07/05  23:00:00,33.1705607799,2.50265753515,11.2527689457,0.0,3.54045821811,10.5176760807,4.66122375203,0.0,4.66122375203
 07/05  24:00:00,27.2394644999,2.10776429751,9.41982145904,0.0,2.55330491699,7.80157382632,1.49223413849,0.0,1.49223413849
 07/06  01:00:00,25.2962668191,1.86902009142,8.30409260024,0.0,2.55330491699,7.21284921042,0.887842009469,0.0,0.887842009469
 07/06  02:00:00,23.7238759139,1.64924990598,7.24583418845,0.0,2.55330491699,6.91848690247,0.435679671893,0.0,0.435679671893
 07/06  03:00:00,22.9316264555,1.52569389369,6.72432189636,0.0,2.55330491699,6.7713057485,0.435668706416,0.0,0.435668706416
 07/06  04:00:00,24.102505976,1.37499345687,5.96940840585,0.0,3.82705111198,7.57405300124,0.887576996209,0.0,0.887576996209
 07/06  05:00:00,28.3415417714,1.33530760573,5.7095175905,0.0,6.02426329834,9.91545327661,4.35002314192,0.0,4.35002314192
 07/06  06:00:00,31.3717100326,1.56529251252,6.76278319816,0.0,6.51253267309,14.7454349813,14.431072438,0.0,14.431072438
 07/06  07:00:00,34.2618596256,1.8619385333,8.22282080177,0.0,6.01364874671,18.163451543,15.3334717566,0.0,15.3334717566
 07/06  08:00:00,34.7110317205,2.15351612614,9.32616585271,0.0,4.35151303671,18.8798367041,14.7315307635,0.0,14.7315307635
 07/06  09:00:00,33.6097859415,2.385600811,10.8164672293,0.0,3.78894180059,16.6187760998,12.9257144122,0.0,12.9257144122
 07/06  10:00:00,32.7615707435,2.66637826511,12.6041012803,0.0,3.78894180059,13.7021493968,11.7218368491,0.0,11.7218368491
 07/06  11:00:00,35.8377829321,3.06902058978,15.1304899904,0.0,3.78894180059,13.8493305508,9.46456641833,0.0,9.46456641833
 07/06  12:00:00,38.5096253219,3.47082209093,17.7109720972,0.0,3.69398621738,13.6338449159,8.26068885527,0.0,8.26068885527
 07/06  13:00:00,39.466604815,3.6295017585,18.7875553206,0.0,3.78894180059,13.2606059349,7.35778068298,0.0,7.35778068298
 07/06  14:00:00,42.0315481932,3.97899940177,21.1501822095,0.0,3.78894180059,13.1134247809,6.45487251068,0.0,6.45487251068
 07/06  15:00:00,46.3278688741,4.35378414292,23.706708696,0.0,4.71240779196,13.5549682428,7.35778068298,0.0,7.35778068298
 07/06  16:00:00,55.927953436,4.66478198627,25.5454420272,0.0,7.18559832057,18.5321311015,8.56165824604,0.0,8.56165824604
 07/06  17:00:00,63.0906361332,4.74660189995,26.6485485415,0.0,8.38069375907,23.3147919321,11.2703827629,0.0,11.2703827629
 07/06  18:00:00,67.1545272451,5.07475705289,28.3169143666,0.0,10.6415932552,23.1212625696,13.2266838029,0.0,13.2266838029
 07/06  19:00:00,64.6244827448,4.94751424413,26.8833906534,0.0,12.3080778603,20.4854999863,12.6247450214,0.0,12.6247450214
 07/06  20:00:00,60.540915754,4.54790873983,23.63955006,0.0,12.456681583,19.8967753704,11.5713521537,0.0,11.5713521537
 07/06  21:00:00,56.4399435683,4.14604202307,20.9397789464,0.0,9.18739968257,17.702556249,9.46456641833,0.0,9.46456641833
 07/06  22:00:00,47.3060375679,3.69439327435,18.3000009231,0.0,5.91811778209,14.0365255879,8.26068885527,0.0,8.26068885527
 07/06  23:00:00,38.3261829473,3.20549857601,15.7055500722,0.0,3.54045821811,10.5176760807,4.64905616609,0.0,4.64905616609
 07/06  24:00:00,31.5154112218,2.71224585864,13.0912866198,0.0,2.55330491699,7.80157382632,1.48887756306,0.0,1.48887756306
 07/07  01:00:00,29.134409535,2.42580523217,11.5854501754,0.0,2.55330491699,7.21284921042,0.886178851886,0.0,0.886178851886
 07/07  02:00:00,27.6280979749,2.22734520362,10.5719609518,0.0,2.55330491699,6.91848690247,0.435264578319,0.0,0.435264578319
 07/07  03:00:00,26.5598838549,2.07454378706,9.80372940234,0.0,2.55330491699,6.7713057485,0.435253858938,0.0,0.435253858938
 07/07  04:00:00,28.2838512706,2.01222661847,9.51352053884,0.0,3.82705111198,7.57405300124,0.885919790173,0.0,0.885919790173
 07/07  05:00:00,32.7989573286,2.02034062827,9.48190012512,0.0,6.02426329834,9.91545327661,4.33888873128,0.0,4.33888873128
 07/07  06:00:00,35.1468144973,2.1469861761,9.95619399926,0.0,6.51253267309,14.7454349813,14.3924366584,0.0,14.3924366584
 07/07  07:00:00,37.7440850934,2.38259951696,11.1843852859,0.0,6.01364874671,18.163451543,15.2923798218,0.0,15.2923798218
 07/07  08:00:00,38.374475832,2.70041689118,12.4427091991,0.0,4.35151303671,18.8798367041,14.6920825328,0.0,14.6920825328
 07/07  09:00:00,36.2123901977,2.80903381564,12.9956384809,0.0,3.78894180059,16.6187760998,12.8911972103,0.0,12.8911972103
 07/07  10:00:00,34.7237362317,2.9966072007,14.236037833,0.0,3.78894180059,13.7021493968,11.6906069998,0.0,11.6906069998
 07/07  11:00:00,37.4549408319,3.36536877433,16.4512997057,0.0,3.78894180059,13.8493305508,9.43950035509,0.0,9.43950035509
 07/07  12:00:00,39.2482176631,3.61724387856,18.3031426507,0.0,3.69398621738,13.6338449159,8.23891014458,0.0,8.23891014458
 07/07  13:00:00,40.9321981971,3.83715681476,20.0454936465,0.0,3.78894180059,13.2606059349,7.33846748671,0.0,7.33846748671
 07/07  14:00:00,43.9441485067,4.25353656477,22.7882453601,0.0,3.78894180059,13.1134247809,6.43802482883,0.0,6.43802482883
 07/07  15:00:00,48.1070410056,4.6183159837,25.2213489867,0.0,4.71240779196,13.5549682428,7.33846748671,0.0,7.33846748671
 07/07  16:00:00,58.312694245,4.98675748846,27.608207334,0.0,7.18559832057,18.5321311015,8.53905769721,0.0,8.53905769721
 07/07  17:00:00,64.8739669468,4.99879223602,28.179689019,0.0,8.38069375907,23.3147919321,11.2403856708,0.0,11.2403856708
 07/07  18:00:00,67.3711188821,5.11363955018,28.4946235063,0.0,10.6415932552,23.1212625696,13.1913447629,0.0,13.1913447629
 07/07  19:00:00,64.1773021682,4.90651225516,26.4772120657,0.0,12.3080778603,20.4854999863,12.5910496577,0.0,12.5910496577
 07/07  20:00:00,60.8351085666,4.56649007666,23.9151615358,0.0,12.456681583,19.8967753704,11.5405332235,0.0,11.5405332235
 07/07  21:00:00,56.8120977167,4.17785927174,21.2801158462,0.0,9.18739968257,17.702556249,9.43950035509,0.0,9.43950035509
 07/07  22:00:00,47.7390397803,3.7688407066,18.6585557033,0.0,5.91811778209,14.0365255879,8.23891014458,0.0,8.23891014458
 07/07  23:00:00,39.3310456957,3.37318342552,16.542727971,0.0,3.54045821811,10.5176760807,4.63713951307,0.0,4.63713951307
 07/07  24:00:00,33.2730393592,2.97504054771,14.5861200681,0.0,2.55330491699,7.80157382632,1.4855902105,0.0,1.4855902105
 07/08  01:00:00,28.1879112339,2.31940157306,10.7453555334,0.0,2.55330491699,7.21284921042,0.884550581973,0.0,0.884550581973
 07/08  02:00:00,24.660215719,1.82525737655,8.00616652302,0.0,2.55330491699,6.91848690247,0.43485821193,0.0,0.43485821193
 07/08  03:00:00,23.3055360722,1.62411073394,6.99981467279,0.0,2.55330491699,6.7713057485,0.434847740607,0.0,0.434847740607
 07/08  04:00:00,24.7709508087,1.51874444843,6.49410224705,0.0,3.82705111198,7.57405300124,0.884297518981,0.0,0.884297518981
 07/08  05:00:00,29.8390433119,1.60584381768,6.93648291904,0.0,6.02426329834,9.91545327661,4.32799064972,0.0,4.32799064972
 07/08  06:00:00,32.2719165889,1.74374985355,7.48453241344,0.0,6.51253267309,14.7454349813,14.3546254708,0.0,14.3546254708
 07/08  07:00:00,33.7117509904,1.83040926144,7.89777080088,0.0,6.01364874671,17.9699221805,15.2521653403,0.0,15.2521653403
 07/08  08:00:00,31.5713033464,1.80461016534,7.98175700809,0.0,3.66783283761,18.1171033345,14.6534766588,0.0,14.6534766588
 07/08  09:00:00,30.0494012069,2.00533165952,9.08276521493,0.0,3.10526160149,15.8560427302,12.8574170706,0.0,12.8574170706
 07/08  10:00:00,28.4147408071,2.19533182012,10.1747313576,0.0,3.10526160149,12.9394160272,11.6600440162,0.0,11.6600440162
 07/08  11:00:00,29.682251913,2.35130253692,11.1390905929,0.0,3.10526160149,13.0865971812,9.41496953934,0.0,9.41496953934
 07/08  12:00:00,30.726665259,2.51247637044,12.1695112594,0.0,3.10526160149,12.9394160272,8.217596485,0.0,8.217596485
 07/08  13:00:00,31.3135424534,2.66875746545,13.0416508207,0.0,3.10526160149,12.4978725653,7.31956669425,0.0,7.31956669425
 07/08  14:00:00,31.9038930073,2.79711821918,13.650821775,0.0,3.10526160149,12.3506914113,6.42153690349,0.0,6.42153690349
 07/08  15:00:00,34.9273454444,3.04679740652,15.0595855714,0.0,4.02872759285,12.7922348732,7.31956669425,0.0,7.31956669425
 07/08  16:00:00,45.2963621963,3.49053811801,17.5345082244,0.0,6.50191812146,17.7693977319,8.51693974859,0.0,8.51693974859
 07/08  17:00:00,54.4476266669,3.84161423938,19.1040560981,0.0,8.38069375907,23.1212625696,11.2110291208,0.0,11.2110291208
 07/08  18:00:00,56.5052175677,3.89219233123,18.8501694109,0.0,10.6415932552,23.1212625696,13.1567603342,0.0,13.1567603342
 07/08  19:00:00,53.9016831683,3.69172165519,17.4163836658,0.0,12.3080778603,20.4854999863,12.558073807,0.0,12.558073807
 07/08  20:00:00,51.2298165885,3.38946056605,15.4868990683,0.0,12.456681583,19.8967753704,11.5103723844,0.0,11.5103723844
 07/08  21:00:00,46.9462684016,2.90016053775,12.6919852651,0.0,9.18739968257,17.702556249,9.41496953934,0.0,9.41496953934
 07/08  22:00:00,37.7764034535,2.38421143429,10.0805486487,0.0,5.91811778209,14.0365255879,8.217596485,0.0,8.217596485
 07/08  23:00:00,29.2220565551,1.91347218637,7.89345006965,0.0,3.54045821811,10.5176760807,4.62547732198,0.0,4.62547732198
 07/08  24:00:00,22.9090962209,1.43911915656,5.75809832098,0.0,2.55330491699,7.80157382632,1.48237305434,0.0,1.48237305434
 07/09  01:00:00,20.5946757964,1.11406241891,4.35745925005,0.0,2.55330491699,7.21284921042,0.882957681844,0.0,0.882957681844
 07/09  02:00:00,19.2803605683,0.910521104336,3.54104764446,0.0,2.55330491699,6.91848690247,0.43446069306,0.0,0.43446069306
 07/09  03:00:00,18.413665408,0.76340771906,2.96864702348,0.0,2.55330491699,6.7713057485,0.434450471687,0.0,0.434450471687
 07/09  04:00:00,19.9091834043,0.64766838799,2.50341090307,0.0,3.82705111198,7.57405300124,0.882710663065,0.0,0.882710663065
 07/09  05:00:00,24.438620304,0.647410973854,2.49449275499,0.0,6.02426329834,9.91545327661,4.31733212484,0.0,4.31733212484
 07/09  06:00:00,26.9614255569,0.800924722271,3.11686651276,0.0,6.51253267309,14.7454349813,14.3176500727,0.0,14.3176500727
 07/09  07:00:00,28.3625958663,0.889482852887,3.48954208533,0.0,6.01364874671,17.9699221805,15.2128402213,0.0,15.2128402213
 07/09  08:00:00,25.6903439679,0.783805077136,3.12160271778,0.0,3.66783283761,18.1171033345,14.6157245742,0.0,14.6157245742
 07/09  09:00:00,23.400407357,0.878163304515,3.56093972,0.0,3.10526160149,15.8560427302,12.8243839967,0.0,12.8243839967
 07/09  10:00:00,21.8031987178,1.12084896738,4.63767212105,0.0,3.10526160149,12.9394160272,11.6301569493,0.0,11.6301569493
 07/09  11:00:00,22.8487123158,1.28631017717,5.37054335543,0.0,3.10526160149,13.0865971812,9.39098123566,0.0,9.39098123566
 07/09  12:00:00,23.873498624,1.48626417138,6.34255682348,0.0,3.10526160149,12.9394160272,8.19675418836,0.0,8.19675418836
 07/09  13:00:00,24.2050337239,1.61353759374,6.98836196298,0.0,3.10526160149,12.4978725653,7.30108390288,0.0,7.30108390288
 07/09  14:00:00,24.6268557193,1.72184520285,7.44905750334,0.0,3.10526160149,12.3506914113,6.40541361741,0.0,6.40541361741
 07/09  15:00:00,26.6663874899,1.85153533223,7.99388969113,0.0,4.02872759285,12.7922348732,7.30108390288,0.0,7.30108390288
 07/09  16:00:00,35.1562830367,2.03756515081,8.84740203205,0.0,6.50191812146,17.7693977319,8.49531095018,0.0,8.49531095018
 07/09  17:00:00,44.5330466139,2.43004784448,10.6010424401,0.0,8.38069375907,23.1212625696,11.1823218066,0.0,11.1823218066
 07/09  18:00:00,47.917022492,2.65267642023,11.5014902462,0.0,10.6415932552,23.1212625696,13.1229407585,0.0,13.1229407585
 07/09  19:00:00,46.0355751361,2.51051712866,10.7314801601,0.0,12.3080778603,20.4854999863,12.5258272348,0.0,12.5258272348
 07/09  20:00:00,44.1157661087,2.26945360264,9.4928555519,0.0,12.456681583,19.8967753704,11.4808785684,0.0,11.4808785684
 07/09  21:00:00,41.3565440466,1.96849798684,8.03392346098,0.0,9.18739968257,17.702556249,9.39098123566,0.0,9.39098123566
 07/09  22:00:00,33.4216056801,1.61784596552,6.49211634413,0.0,5.91811778209,14.0365255879,8.19675418836,0.0,8.19675418836
 07/09  23:00:00,26.1594705267,1.34159528134,5.40274094623,0.0,3.54045821811,10.5176760807,4.61407304646,0.0,4.61407304646
 07/09  24:00:00,20.9954083384,1.05202555287,4.23150404217,0.0,2.55330491699,7.80157382632,1.4792270473,0.0,1.4792270473
 07/10  01:00:00,19.6244694257,0.894098047294,3.60721725092,0.0,2.55330491699,7.21284921042,0.881400623068,0.0,0.881400623068
 07/10  02:00:00,18.641740259,0.75815380012,3.05479463941,0.0,2.55330491699,6.91848690247,0.434072139409,0.0,0.434072139409
 07/10  03:00:00,17.5535425027,0.579759011976,2.29217282524,0.0,2.55330491699,6.7713057485,0.434062169811,0.0,0.434062169811
 07/10  04:00:00,19.1946098429,0.496060588393,1.94044514127,0.0,3.82705111198,7.57405300124,0.881159692339,0.0,0.881159692339
 07/10  05:00:00,23.8538563049,0.522768386533,2.03437134314,0.0,6.02426329834,9.91545327661,4.30691631334,0.0,4.30691631334
 07/10  06:00:00,26.1924802391,0.644372282981,2.5044736342,0.0,6.51253267309,14.7454349813,14.2815214138,0.0,14.2815214138
 07/10  07:00:00,28.1892125325,0.805827153783,3.2062850882,0.0,6.01364874671,18.163451543,15.1744161105,0.0,15.1744161105
 07/10  08:00:00,28.451848614,1.15322092836,4.06727794396,0.0,4.35151303671,18.8798367041,14.5788374591,0.0,14.5788374591
 07/10  09:00:00,27.3965161719,1.43578140641,5.5530168643,0.0,3.78894180059,16.6187760998,12.792107771,0.0,12.792107771
 07/10  10:00:00,26.3046536236,1.73019936766,7.08336305792,0.0,3.78894180059,13.7021493968,11.6009546499,0.0,11.6009546499
 07/10  11:00:00,27.8938336953,1.96731282991,8.28824851346,0.0,3.78894180059,13.8493305508,9.36754254794,0.0,9.36754254794
 07/10  12:00:00,29.0301878976,2.19840213459,9.50395462925,0.0,3.69398621738,13.6338449159,8.1763894269,0.0,8.1763894269
 07/10  13:00:00,30.4532687999,2.44680399639,10.9569170677,0.0,3.78894180059,13.2606059349,7.28302458612,0.0,7.28302458612
 07/10  14:00:00,31.8277480594,2.68852245941,12.2368590181,0.0,3.78894180059,13.1134247809,6.38965974534,0.0,6.38965974534
 07/10  15:00:00,35.3939633559,3.03153214426,14.0950551765,0.0,4.71240779196,13.5549682428,7.28302458612,0.0,7.28302458612
 07/10  16:00:00,44.8310640009,3.36713975532,15.7461948231,0.0,7.18559832057,18.5321311015,8.47417770716,0.0,8.47417770716
 07/10  17:00:00,51.2006335001,3.37478407487,16.1303637334,0.0,8.38069375907,23.3147919321,11.1542722295,0.0,11.1542722295
 07/10  18:00:00,54.881194824,3.64126254247,17.477076456,0.0,10.6415932552,23.1212625696,13.0898960512,0.0,13.0898960512
 07/10  19:00:00,53.7342508732,3.60023454598,17.3404384799,0.0,12.3080778603,20.4854999863,12.4943194907,0.0,12.4943194907
 07/10  20:00:00,51.7410282509,3.36866408022,16.0189072166,0.0,12.456681583,19.8967753704,11.4520605098,0.0,11.4520605098
 07/10  21:00:00,48.8984044802,3.09454450584,14.4497373756,0.0,9.18739968257,17.702556249,9.36754254794,0.0,9.36754254794
 07/10  22:00:00,39.5084219291,2.59516228644,11.6016162722,0.0,5.91811778209,14.0365255879,8.1763894269,0.0,8.1763894269
 07/10  23:00:00,30.816325421,2.12875927674,9.27243184521,0.0,3.54045821811,10.5176760807,4.60293006378,0.0,4.60293006378
 07/10  24:00:00,25.1481744043,1.7700103063,7.6662853546,0.0,2.55330491699,7.80157382632,1.47615312104,0.0,1.47615312104
