Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/11  01:00:00,22.9978978246,1.49143361731,6.3833100799,0.0,2.55330491699,7.21284921042,0.879879866522,0.0,0.879879866522
 07/11  02:00:00,21.4392758054,1.2638674873,5.34661649861,0.0,2.55330491699,6.91848690247,0.433692666009,0.0,0.433692666009
 07/11  03:00:00,20.0392509102,1.04029474687,4.31734549782,0.0,2.55330491699,6.7713057485,0.433682949943,0.0,0.433682949943
 07/11  04:00:00,21.2567193772,0.885984927086,3.61263033687,0.0,3.82705111198,7.57405300124,0.879645066055,0.0,0.879645066055
 07/11  05:00:00,25.6042434289,0.856059194627,3.45146765911,0.0,6.02426329834,9.91545327661,4.29674630004,0.0,4.29674630004
 07/11  06:00:00,28.1901814198,1.01875555129,4.12779154657,0.0,6.51253267309,14.7454349813,14.2462501935,0.0,14.2462501935
 07/11  07:00:00,30.4442830751,1.21885917839,5.04832360611,0.0,6.01364874671,18.163451543,15.1369043868,0.0,15.1369043868
 07/11  08:00:00,30.3212252946,1.47982923629,5.61004631661,0.0,4.35151303671,18.8798367041,14.5428262371,0.0,14.5428262371
 07/11  09:00:00,28.5973108224,1.64686925226,6.542723669,0.0,3.78894180059,16.6187760998,12.7605979518,0.0,12.7605979518
 07/11  10:00:00,28.3552478942,2.04576521007,8.81839148612,0.0,3.78894180059,13.7021493968,11.5724457659,0.0,11.5724457659
 07/11  11:00:00,30.0249275869,2.28071791835,10.1059373167,0.0,3.78894180059,13.8493305508,9.34466041735,0.0,9.34466041735
 07/11  12:00:00,31.0565678741,2.48879369594,11.2399430444,0.0,3.69398621738,13.6338449159,8.15650823147,0.0,8.15650823147
 07/11  13:00:00,32.2806843884,2.68100644007,12.5501302125,0.0,3.78894180059,13.2606059349,7.26539409206,0.0,7.26539409206
 07/11  14:00:00,32.3597888843,2.73042931983,12.7269929826,0.0,3.78894180059,13.1134247809,6.37427995265,0.0,6.37427995265
 07/11  15:00:00,33.2999574893,2.72551028175,12.3070711723,0.0,4.71240779196,13.5549682428,7.26539409206,0.0,7.26539409206
 07/11  16:00:00,42.400589975,3.00742669967,13.6754338528,0.0,7.18559832057,18.5321311015,8.45354627794,0.0,8.45354627794
 07/11  17:00:00,50.9553606646,3.28913725504,15.9707377177,0.0,8.38069375907,23.3147919321,11.1268886962,0.0,11.1268886962
 07/11  18:00:00,53.0100332916,3.31415540196,15.9330220641,0.0,10.6415932552,23.1212625696,13.0576359982,0.0,13.0576359982
 07/11  19:00:00,50.6737982195,3.14119401861,14.7390263535,0.0,12.3080778603,20.4854999863,12.4635599053,0.0,12.4635599053
 07/11  20:00:00,49.5051656769,3.03730126592,14.1144074568,0.0,12.456681583,19.8967753704,11.4239267426,0.0,11.4239267426
 07/11  21:00:00,47.707125964,2.89376363566,13.4592397296,0.0,9.18739968257,17.702556249,9.34466041735,0.0,9.34466041735
 07/11  22:00:00,39.8495206021,2.58699944972,11.9508777819,0.0,5.91811778209,14.0365255879,8.15650823147,0.0,8.15650823147
 07/11  23:00:00,31.5828176039,2.19864061669,9.96904268814,0.0,3.54045821811,10.5176760807,4.59205167382,0.0,4.59205167382
 07/11  24:00:00,25.3788763198,1.78201529524,7.88498228122,0.0,2.55330491699,7.80157382632,1.47315218588,0.0,1.47315218588
 07/12  01:00:00,23.4898251063,1.55600827921,6.81066269962,0.0,2.55330491699,7.21284921042,0.878395862259,0.0,0.878395862259
 07/12  02:00:00,22.5398230362,1.43395409943,6.27707711729,0.0,2.55330491699,6.91848690247,0.433322385191,0.0,0.433322385191
 07/12  03:00:00,21.7368164936,1.31797144875,5.73723437937,0.0,2.55330491699,6.7713057485,0.433312924348,0.0,0.433312924348
 07/12  04:00:00,23.2703072074,1.22762111904,5.28458197509,0.0,3.82705111198,7.57405300124,0.87816723267,0.0,0.87816723267
 07/12  05:00:00,28.0606032672,1.27923705557,5.48464963645,0.0,6.02426329834,9.91545327661,4.28682509703,0.0,4.28682509703
 07/12  06:00:00,30.9143297879,1.48537624841,6.3853192176,0.0,6.51253267309,14.7454349813,14.211846857,0.0,14.211846857
 07/12  07:00:00,32.6244153606,1.58165874133,6.86565632877,0.0,6.01364874671,18.163451543,15.100316159,0.0,15.100316159
 07/12  08:00:00,32.0558889599,1.75312247614,7.07141674209,0.0,4.35151303671,18.8798367041,14.5077015727,0.0,14.5077015727
 07/12  09:00:00,29.6148511437,1.81964790399,7.38748533851,0.0,3.78894180059,16.6187760998,12.7298638705,0.0,12.7298638705
 07/12  10:00:00,27.3020944571,1.91527116291,7.89573209618,0.0,3.78894180059,13.7021493968,11.5446387399,0.0,11.5446387399
 07/12  11:00:00,28.2877799614,2.04781341292,8.6016941966,0.0,3.78894180059,13.8493305508,9.32234162021,0.0,9.32234162021
 07/12  12:00:00,30.2710934854,2.40955914302,10.5337032086,0.0,3.69398621738,13.6338449159,8.13711648969,0.0,8.13711648969
 07/12  13:00:00,30.3503033601,2.43901990311,10.8617357211,0.0,3.78894180059,13.2606059349,7.2481976418,0.0,7.2481976418
 07/12  14:00:00,32.2560620274,2.75810127429,12.5955941713,0.0,3.78894180059,13.1134247809,6.35927879391,0.0,6.35927879391
 07/12  15:00:00,34.2232120586,2.85781014629,13.0980258771,0.0,4.71240779196,13.5549682428,7.2481976418,0.0,7.2481976418
 07/12  16:00:00,43.107101741,3.11951416333,14.2698581551,0.0,7.18559832057,18.5321311015,8.43342277232,0.0,8.43342277232
 07/12  17:00:00,52.428189281,3.51613369206,17.2165698971,0.0,8.38069375907,23.3147919321,11.100179316,0.0,11.100179316
 07/12  18:00:00,56.914560282,3.88147310764,19.2702313488,0.0,10.6415932552,23.1212625696,13.0261701531,0.0,13.0261701531
 07/12  19:00:00,54.4812149905,3.6843731428,18.0032640004,0.0,12.3080778603,20.4854999863,12.4335575878,0.0,12.4335575878
 07/12  20:00:00,51.421245118,3.34986073184,15.717927432,0.0,12.456681583,19.8967753704,11.3964855986,0.0,11.3964855986
 07/12  21:00:00,47.7026632638,2.95443052062,13.3941101444,0.0,9.18739968257,17.702556249,9.32234162021,0.0,9.32234162021
 07/12  22:00:00,39.2248850775,2.54718020793,11.3660614991,0.0,5.91811778209,14.0365255879,8.13711648969,0.0,8.13711648969
 07/12  23:00:00,30.8501309438,2.11507215236,9.31992449231,0.0,3.54045821811,10.5176760807,4.58144109813,0.0,4.58144109813
 07/12  24:00:00,24.4966990688,1.65225290274,7.13256742269,0.0,2.55330491699,7.80157382632,1.47022513052,0.0,1.47022513052
 07/13  01:00:00,21.9705481543,1.31420526949,5.53318875741,0.0,2.55330491699,7.21284921042,0.876949049373,0.0,0.876949049373
 07/13  02:00:00,20.3496365023,1.07510922026,4.44573546254,0.0,2.55330491699,6.91848690247,0.432961406547,0.0,0.432961406547
 07/13  03:00:00,19.2299529964,0.894153481755,3.65418884915,0.0,2.55330491699,6.7713057485,0.432952202552,0.0,0.432952202552
 07/13  04:00:00,20.8174125183,0.800551553135,3.25875685186,0.0,3.82705111198,7.57405300124,0.87672662971,0.0,0.87672662971
 07/13  05:00:00,25.3498714061,0.803208085479,3.24994674541,0.0,6.02426329834,9.91545327661,4.2771556427,0.0,4.2771556427
 07/13  06:00:00,27.9017959468,0.964673114968,3.89348850991,0.0,6.51253267309,14.7454349813,14.178321593,0.0,14.178321593
 07/13  07:00:00,30.5909200668,1.24865988182,5.16515989442,0.0,6.01364874671,18.163451543,15.0646622623,0.0,15.0646622623
 07/13  08:00:00,31.265886632,1.62831884871,6.4062180416,0.0,4.35151303671,18.8798367041,14.4734738676,0.0,14.4734738676
 07/13  09:00:00,30.0139372565,1.87098566277,7.73523369261,0.0,3.78894180059,16.6187760998,12.6999146286,0.0,12.6999146286
 07/13  10:00:00,28.7674683943,2.13234051513,9.14403668111,0.0,3.78894180059,13.7021493968,11.5175418068,0.0,11.5175418068
 07/13  11:00:00,30.0050533711,2.3068502231,10.0599307961,0.0,3.78894180059,13.8493305508,9.300592766,0.0,9.300592766
 07/13  12:00:00,31.1722646481,2.53711686808,11.3073166463,0.0,3.69398621738,13.6338449159,8.11821994423,0.0,8.11821994423
 07/13  13:00:00,30.6951870633,2.55153939412,11.0940999333,0.0,3.78894180059,13.2606059349,7.2314403279,0.0,7.2314403279
 07/13  14:00:00,31.2101968183,2.66153973561,11.6462905008,0.0,3.78894180059,13.1134247809,6.34466071158,0.0,6.34466071158
 07/13  15:00:00,34.5372603767,2.96556959697,13.3043147445,0.0,4.71240779196,13.5549682428,7.2314403279,0.0,7.2314403279
 07/13  16:00:00,43.1717882935,3.18103542345,14.2730234475,0.0,7.18559832057,18.5321311015,8.41381314967,0.0,8.41381314967
 07/13  17:00:00,49.3665434884,3.1461515915,14.5249062051,0.0,8.38069375907,23.3147919321,11.0741519987,0.0,11.0741519987
 07/13  18:00:00,51.2704575501,3.18481124699,14.3227904776,0.0,10.6415932552,23.1212625696,12.995507834,0.0,12.995507834
 07/13  19:00:00,49.1111593238,3.00975851278,13.3078229637,0.0,12.3080778603,20.4854999863,12.4043214232,0.0,12.4043214232
 07/13  20:00:00,47.1450620875,2.76898005064,12.0226250827,0.0,12.456681583,19.8967753704,11.3697452041,0.0,11.3697452041
 07/13  21:00:00,44.3700394946,2.47079677546,10.5451201204,0.0,9.18739968257,17.702556249,9.300592766,0.0,9.300592766
 07/13  22:00:00,35.947156243,2.04949955156,8.58601332099,0.0,5.91811778209,14.0365255879,8.11821994423,0.0,8.11821994423
 07/13  23:00:00,28.0107783,1.66936839948,6.92627560145,0.0,3.54045821811,10.5176760807,4.57110147892,0.0,4.57110147892
 07/13  24:00:00,22.7284588605,1.36269680441,5.65388331276,0.0,2.55330491699,7.80157382632,1.46737282177,0.0,1.46737282177
 07/14  01:00:00,20.9771158585,1.14376663808,4.71019509294,0.0,2.55330491699,7.21284921042,0.87553985587,0.0,0.87553985587
 07/14  02:00:00,19.4752347915,0.921501288263,3.7249416838,0.0,2.55330491699,6.91848690247,0.432609836902,0.0,0.432609836902
 07/14  03:00:00,18.0334048896,0.680499202496,2.67129502161,0.0,2.55330491699,6.7713057485,0.432600891318,0.0,0.432600891318
 07/14  04:00:00,19.2943293405,0.524401278872,2.01182394832,0.0,3.82705111198,7.57405300124,0.875323683642,0.0,0.875323683642
 07/14  05:00:00,23.9920958939,0.555746626867,2.13963269184,0.0,6.02426329834,9.91545327661,4.26774080094,0.0,4.26774080094
 07/14  06:00:00,26.7038380569,0.745187280942,2.91501645409,0.0,6.51253267309,14.7454349813,14.1456843299,0.0,14.1456843299
 07/14  07:00:00,28.1852534278,0.810895770173,3.19725736708,0.0,6.01364874671,18.163451543,15.0299532552,0.0,15.0299532552
 07/14  08:00:00,27.3128962018,0.963386972076,3.11815948808,0.0,4.35151303671,18.8798367041,14.4401532581,0.0,14.4401532581
 07/14  09:00:00,26.1395290759,1.24845956526,4.48335160947,0.0,3.78894180059,16.6187760998,12.6707590954,0.0,12.6707590954
 07/14  10:00:00,25.0990484694,1.56514849102,6.04280878031,0.0,3.78894180059,13.7021493968,11.4911629911,0.0,11.4911629911
 07/14  11:00:00,27.2825942395,1.88201175721,7.7623101304,0.0,3.78894180059,13.8493305508,9.27942029546,0.0,9.27942029546
 07/14  12:00:00,28.5525771488,2.13853513934,9.08621087572,0.0,3.69398621738,13.6338449159,8.09982419114,0.0,8.09982419114
 07/14  13:00:00,29.7498473403,2.35796944599,10.3423301584,0.0,3.78894180059,13.2606059349,7.2151271129,0.0,7.2151271129
 07/14  14:00:00,31.190134637,2.59254068568,11.6952273695,0.0,3.78894180059,13.1134247809,6.33043003466,0.0,6.33043003466
 07/14  15:00:00,33.5617875371,2.77796882166,12.5164426803,0.0,4.71240779196,13.5549682428,7.2151271129,0.0,7.2151271129
 07/14  16:00:00,43.5273850091,3.17540927205,14.6342463145,0.0,7.18559832057,18.5321311015,8.39472321722,0.0,8.39472321722
 07/14  17:00:00,50.8041402532,3.30049743883,15.8081571226,0.0,8.38069375907,23.3147919321,11.0488144519,0.0,11.0488144519
 07/14  18:00:00,53.1269109633,3.40914026758,15.9549148701,0.0,10.6415932552,23.1212625696,12.9656581215,0.0,12.9656581215
 07/14  19:00:00,51.9891022588,3.37350071493,15.8220236966,0.0,12.3080778603,20.4854999863,12.3758600693,0.0,12.3758600693
 07/14  20:00:00,51.0139001699,3.2783042117,15.3821390041,0.0,12.456681583,19.8967753704,11.343713478,0.0,11.343713478
 07/14  21:00:00,47.785884015,2.96339412486,13.4683672913,0.0,9.18739968257,17.702556249,9.27942029546,0.0,9.27942029546
 07/14  22:00:00,38.6385510774,2.47357760761,10.8533300993,0.0,5.91811778209,14.0365255879,8.09982419114,0.0,8.09982419114
 07/14  23:00:00,30.0005689629,2.00355774957,8.58187691425,0.0,3.54045821811,10.5176760807,4.56103587817,0.0,4.56103587817
 07/14  24:00:00,23.7250239512,1.54783120464,6.4653140032,0.0,2.55330491699,7.80157382632,1.46459610432,0.0,1.46459610432
 07/15  01:00:00,21.3210020657,1.2212710901,4.97657684812,0.0,2.55330491699,7.21284921042,0.874168698539,0.0,0.874168698539
 07/15  02:00:00,19.7153228477,0.976938864706,3.90959216349,0.0,2.55330491699,6.91848690247,0.432267780281,0.0,0.432267780281
 07/15  03:00:00,18.5940916624,0.789604327285,3.12287666964,0.0,2.55330491699,6.7713057485,0.432259094607,0.0,0.432259094607
 07/15  04:00:00,19.983966805,0.656885475805,2.56897721597,0.0,3.82705111198,7.57405300124,0.873958809747,0.0,0.873958809747
 07/15  05:00:00,24.3155725017,0.619692680054,2.39916324648,0.0,6.02426329834,9.91545327661,4.25858336025,0.0,4.25858336025
 07/15  06:00:00,27.5376967911,0.739481982894,2.861747153,0.0,6.51253267309,14.7454349813,14.1139447336,0.0,14.1139447336
 07/15  07:00:00,28.5498010484,0.92935735655,3.63687276377,0.0,6.01364874671,17.9699221805,14.9961994166,0.0,14.9961994166
 07/15  08:00:00,26.9586554104,1.01733431535,4.15638492206,0.0,3.66783283761,18.1171033345,14.4077496118,0.0,14.4077496118
 07/15  09:00:00,25.9975023324,1.31699926992,5.71919873004,0.0,3.10526160149,15.8560427302,12.642405905,0.0,12.642405905
 07/15  10:00:00,25.3388152025,1.67588803954,7.61824953359,0.0,3.10526160149,12.9394160272,11.4655101045,0.0,11.4655101045
 07/15  11:00:00,27.425135048,1.96923331219,9.26404295264,0.0,3.10526160149,13.0865971812,9.25883047861,0.0,9.25883047861
 07/15  12:00:00,27.8240939761,2.04519070208,9.73422564487,0.0,3.10526160149,12.9394160272,8.08193467814,0.0,8.08193467814
 07/15  13:00:00,28.8161955699,2.25670256706,10.9563588357,0.0,3.10526160149,12.4978725653,7.19926282778,0.0,7.19926282778
 07/15  14:00:00,29.7775638507,2.44896998242,11.8726408551,0.0,3.10526160149,12.3506914113,6.31659097743,0.0,6.31659097743
 07/15  15:00:00,32.533577975,2.66602551968,13.0465899888,0.0,4.02872759285,12.7922348732,7.19926282778,0.0,7.19926282778
 07/15  16:00:00,42.2052146946,3.01191515949,14.9219836813,0.0,6.50191812146,17.7693977319,8.37615862826,0.0,8.37615862826
 07/15  17:00:00,51.776203463,3.40618714876,16.8680599849,0.0,8.38069375907,23.1212625696,11.0241741793,0.0,11.0241741793
 07/15  18:00:00,55.9164660333,3.71878304654,18.4348271612,0.0,10.6415932552,23.1212625696,12.9366298551,0.0,12.9366298551
 07/15  19:00:00,54.8091091644,3.71504569344,18.3004856237,0.0,12.3080778603,20.4854999863,12.3481819549,0.0,12.3481819549
 07/15  20:00:00,52.8449165158,3.53187355479,16.9595860069,0.0,12.456681583,19.8967753704,11.3183981294,0.0,11.3183981294
 07/15  21:00:00,49.8380072216,3.12318060401,14.4678706855,0.0,9.18739968257,17.702556249,9.25883047861,0.0,9.25883047861
 07/15  22:00:00,39.9896227881,2.66862674013,12.0093526775,0.0,5.91811778209,14.0365255879,8.08193467814,0.0,8.08193467814
 07/15  23:00:00,31.4639017003,2.22056067757,9.82820672366,0.0,3.54045821811,10.5176760807,4.55124727672,0.0,4.55124727672
 07/15  24:00:00,24.9284885461,1.73629441015,7.48031539253,0.0,2.55330491699,7.80157382632,1.46189580047,0.0,1.46189580047
 07/16  01:00:00,22.2421651301,1.37489941247,5.74411159019,0.0,2.55330491699,7.21284921042,0.872835982832,0.0,0.872835982832
 07/16  02:00:00,20.5608974738,1.12316179769,4.60894385664,0.0,2.55330491699,6.91848690247,0.431935337879,0.0,0.431935337879
 07/16  03:00:00,19.3864401176,0.930595303814,3.77423414832,0.0,2.55330491699,6.7713057485,0.431926913553,0.0,0.431926913553
 07/16  04:00:00,20.7236737404,0.791972479862,3.17359714727,0.0,3.82705111198,7.57405300124,0.872632411998,0.0,0.872632411998
 07/16  05:00:00,24.708221501,0.69505605391,2.71644887194,0.0,6.02426329834,9.91545327661,4.24968603292,0.0,4.24968603292
 07/16  06:00:00,27.964684738,0.819285824462,3.20893125833,0.0,6.51253267309,14.7454349813,14.0831122039,0.0,14.0831122039
 07/16  07:00:00,29.4519678914,1.0816090481,4.38678791514,0.0,6.01364874671,17.9699221805,14.9634107422,0.0,14.9634107422
 07/16  08:00:00,28.2475221614,1.22499554861,5.23759043982,0.0,3.66783283761,18.1171033345,14.3762725248,0.0,14.3762725248
 07/16  09:00:00,27.2726417671,1.50824409443,6.80309334018,0.0,3.10526160149,15.8560427302,12.6148634539,0.0,12.6148634539
 07/16  10:00:00,26.4983550402,1.83439841875,8.61927899209,0.0,3.10526160149,12.9394160272,11.440590744,0.0,11.440590744
 07/16  11:00:00,28.7020428494,2.13341915804,10.3767649082,0.0,3.10526160149,13.0865971812,9.23882941293,0.0,9.23882941293
 07/16  12:00:00,30.3254855519,2.38290084744,11.8979070754,0.0,3.10526160149,12.9394160272,8.06455670304,0.0,8.06455670304
 07/16  13:00:00,31.452258643,2.61253957598,13.2365848999,0.0,3.10526160149,12.4978725653,7.18385217062,0.0,7.18385217062
 07/16  14:00:00,31.6661652277,2.69874126075,13.5114709538,0.0,3.10526160149,12.3506914113,6.3031476382,0.0,6.3031476382
 07/16  15:00:00,34.611546825,2.95642782617,14.8341565323,0.0,4.02872759285,12.7922348732,7.18385217062,0.0,7.18385217062
 07/16  16:00:00,45.9741720684,3.50823451633,18.1946216982,0.0,6.50191812146,17.7693977319,8.35812488051,0.0,8.35812488051
 07/16  17:00:00,54.9878270899,3.82085311955,19.665017641,0.0,8.38069375907,23.1212625696,11.0002384778,0.0,11.0002384778
 07/16  18:00:00,56.5852874906,3.81671076029,19.0057209047,0.0,10.6415932552,23.1212625696,12.9084316313,0.0,12.9084316313
 07/16  19:00:00,54.6199513644,3.70148094283,18.1248925743,0.0,12.3080778603,20.4854999863,12.3212952764,0.0,12.3212952764
 07/16  20:00:00,52.7079807165,3.48639251112,16.8681312513,0.0,12.456681583,19.8967753704,11.2938066552,0.0,11.2938066552
 07/16  21:00:00,50.1865925518,3.13694154573,14.802695074,0.0,9.18739968257,17.702556249,9.23882941293,0.0,9.23882941293
 07/16  22:00:00,39.8973610706,2.64246625091,11.9432514492,0.0,5.91811778209,14.0365255879,8.06455670304,0.0,8.06455670304
 07/16  23:00:00,30.6545232394,2.10761663868,9.13177230163,0.0,3.54045821811,10.5176760807,4.54173857336,0.0,4.54173857336
 07/16  24:00:00,23.9225718975,1.59505700358,6.6156361505,0.0,2.55330491699,7.80157382632,1.45927270989,0.0,1.45927270989
 07/17  01:00:00,20.9451102678,1.17632232522,4.64563381513,0.0,2.55330491699,7.21284921042,0.871542102742,0.0,0.871542102742
 07/17  02:00:00,19.7693132016,0.997708393496,3.9428129886,0.0,2.55330491699,6.91848690247,0.431612608028,0.0,0.431612608028
 07/17  03:00:00,18.7438781501,0.823766072641,3.23850141198,0.0,2.55330491699,6.7713057485,0.431604446427,0.0,0.431604446427
 07/17  04:00:00,20.2985102475,0.719226786779,2.82117934749,0.0,3.82705111198,7.57405300124,0.871344882939,0.0,0.871344882939
 07/17  05:00:00,24.6201475246,0.679992818395,2.64343813103,0.0,6.02426329834,9.91545327661,4.24105145425,0.0,4.24105145425
 07/17  06:00:00,27.2855693545,0.699592179533,2.64950951979,0.0,6.51253267309,14.7454349813,14.0531958724,0.0,14.0531958724
 07/17  07:00:00,29.0299798897,0.981383456197,3.87149614293,0.0,6.01364874671,18.163451543,14.9315969422,0.0,14.9315969422
 07/17  08:00:00,30.3438685282,1.4810159386,5.63150284798,0.0,4.35151303671,18.8798367041,14.3457313185,0.0,14.3457313185
 07/17  09:00:00,29.3698048182,1.76201402544,7.20007289164,0.0,3.78894180059,16.6187760998,12.5881398985,0.0,12.5881398985
 07/17  10:00:00,28.455673249,2.05099547473,8.91358657622,0.0,3.78894180059,13.7021493968,11.4164122891,0.0,11.4164122891
 07/17  11:00:00,30.0646526473,2.26153760316,10.1648426923,0.0,3.78894180059,13.8493305508,9.21942302154,0.0,9.21942302154
 07/17  12:00:00,30.5710105922,2.40287985434,10.8402996041,0.0,3.69398621738,13.6338449159,8.04769541216,0.0,8.04769541216
 07/17  13:00:00,30.9146106573,2.50823123346,11.356831688,0.0,3.78894180059,13.2606059349,7.16889970512,0.0,7.16889970512
 07/17  14:00:00,33.8060878059,2.90506631838,13.9986549057,0.0,3.78894180059,13.1134247809,6.29010399809,0.0,6.29010399809
 07/17  15:00:00,37.6764279164,3.24954565119,16.15950623,0.0,4.71240779196,13.5549682428,7.16889970512,0.0,7.16889970512
 07/17  16:00:00,46.7804133319,3.51095262931,17.5517312801,0.0,7.18559832057,18.5321311015,8.3406273145,0.0,8.3406273145
 07/17  17:00:00,55.3323457464,3.77325036863,19.863609686,0.0,8.38069375907,23.3147919321,10.9770144356,0.0,10.9770144356
 07/17  18:00:00,57.7596477032,3.90431156494,20.0924803127,0.0,10.6415932552,23.1212625696,12.8810718009,0.0,12.8810718009
 07/17  19:00:00,54.4956397986,3.65852744202,18.0435345092,0.0,12.3080778603,20.4854999863,12.2952079962,0.0,12.2952079962
 07/17  20:00:00,51.9186535224,3.39461850074,16.1705780675,0.0,12.456681583,19.8967753704,11.269946338,0.0,11.269946338
 07/17  21:00:00,49.4598239522,3.07315550425,14.1397125158,0.0,9.18739968257,17.702556249,9.21942302154,0.0,9.21942302154
 07/17  22:00:00,39.5637013877,2.59726969445,11.6547883228,0.0,5.91811778209,14.0365255879,8.04769541216,0.0,8.04769541216
 07/17  23:00:00,30.8381294779,2.12677496023,9.29622021861,0.0,3.54045821811,10.5176760807,4.53251258401,0.0,4.53251258401
 07/17  24:00:00,25.0122458981,1.7528719064,7.5474952483,0.0,2.55330491699,7.80157382632,1.45672760938,0.0,1.45672760938
 07/18  01:00:00,22.689887872,1.45062434154,6.11610940304,0.0,2.55330491699,7.21284921042,0.870287440687,0.0,0.870287440687
 07/18  02:00:00,21.3600711885,1.26043237623,5.27084699275,0.0,2.55330491699,6.91848690247,0.431299686171,0.0,0.431299686171
 07/18  03:00:00,20.3244737179,1.09716914673,4.54569390569,0.0,2.55330491699,6.7713057485,0.431291788615,0.0,0.431291788615
 07/18  04:00:00,21.5643492179,0.94756971094,3.85867539374,0.0,3.82705111198,7.57405300124,0.870096603569,0.0,0.870096603569
 07/18  05:00:00,26.0995647581,0.949357381118,3.85349080182,0.0,6.02426329834,9.91545327661,4.23268218173,0.0,4.23268218173
 07/18  06:00:00,29.6887147033,1.12781884445,4.62442820364,0.0,6.51253267309,14.7454349813,14.0242045994,0.0,14.0242045994
 07/18  07:00:00,30.8238355191,1.28753665381,5.35919857474,0.0,6.01364874671,18.163451543,14.9007674379,0.0,14.9007674379
 07/18  08:00:00,31.9961687843,1.74280553974,7.02201350291,0.0,4.35151303671,18.8798367041,14.3161350376,0.0,14.3161350376
 07/18  09:00:00,30.7993165276,1.97613725678,8.41546136966,0.0,3.78894180059,16.6187760998,12.5622431529,0.0,12.5622431529
 07/18  10:00:00,30.029749946,2.28806215431,10.2505965936,0.0,3.78894180059,13.7021493968,11.3929819002,0.0,11.3929819002
 07/18  11:00:00,32.1167981579,2.56288618108,11.915639625,0.0,3.78894180059,13.8493305508,9.20061705147,0.0,9.20061705147
 07/18  12:00:00,33.0262668958,2.7429352668,12.9555004952,0.0,3.69398621738,13.6338449159,8.03135579882,0.0,8.03135579882
 07/18  13:00:00,34.4359729876,2.97498825421,14.4114369975,0.0,3.78894180059,13.2606059349,7.15440985933,0.0,7.15440985933
 07/18  14:00:00,36.0554490633,3.21849074366,15.9345917378,0.0,3.78894180059,13.1134247809,6.27746391984,0.0,6.27746391984
 07/18  15:00:00,40.2143603861,3.61093596454,18.3360483864,0.0,4.71240779196,13.5549682428,7.15440985933,0.0,7.15440985933
 07/18  16:00:00,51.3239565957,4.1366796602,21.469547513,0.0,7.18559832057,18.5321311015,8.32367111198,0.0,8.32367111198
 07/18  17:00:00,58.3335535231,4.23308737127,22.40498046,0.0,8.38069375907,23.3147919321,10.9545089304,0.0,10.9545089304
 07/18  18:00:00,62.2454149562,4.54069378467,23.941865346,0.0,10.6415932552,23.1212625696,12.854558466,0.0,12.854558466
 07/18  19:00:00,61.3837220452,4.58973639945,24.0004077984,0.0,12.3080778603,20.4854999863,12.2699278397,0.0,12.2699278397
 07/18  20:00:00,58.2848549654,4.29408542998,21.6373125813,0.0,12.456681583,19.8967753704,11.2468242436,0.0,11.2468242436
 07/18  21:00:00,53.0558345173,3.61118204896,17.1976965363,0.0,9.18739968257,17.702556249,9.20061705147,0.0,9.20061705147
 07/18  22:00:00,41.99676008,2.99617472182,13.6889419878,0.0,5.91811778209,14.0365255879,8.03135579882,0.0,8.03135579882
 07/18  23:00:00,33.2306919008,2.51694152077,11.298616081,0.0,3.54045821811,10.5176760807,4.52357204086,0.0,4.52357204086
 07/18  24:00:00,26.7083489787,2.03610401642,8.96036621888,0.0,2.55330491699,7.80157382632,1.45426125265,0.0,1.45426125265
 07/19  01:00:00,24.3688606877,1.72727941764,7.51842714257,0.0,2.55330491699,7.21284921042,0.8690723674,0.0,0.8690723674
 07/19  02:00:00,22.4104015135,1.43941333354,6.14219636045,0.0,2.55330491699,6.91848690247,0.430996664834,0.0,0.430996664834
 07/19  03:00:00,21.0136104358,1.21695913302,5.1150406373,0.0,2.55330491699,6.7713057485,0.430989032585,0.0,0.430989032585
 07/19  04:00:00,22.2111811072,1.05994368626,4.39313330769,0.0,3.82705111198,7.57405300124,0.868887943232,0.0,0.868887943232
 07/19  05:00:00,26.5123585009,1.0222267001,4.19341522557,0.0,6.02426329834,9.91545327661,4.2245806943,0.0,4.2245806943
 07/19  06:00:00,29.8436370314,1.15562779259,4.75154158358,0.0,6.51253267309,14.7454349813,13.9961469712,0.0,13.9961469712
 07/19  07:00:00,31.4425879055,1.39228407955,5.87320353537,0.0,6.01364874671,18.163451543,14.8709313592,0.0,14.8709313592
 07/19  08:00:00,32.7887705103,1.85647289948,7.70094786918,0.0,4.35151303671,18.8798367041,14.2874924467,0.0,14.2874924467
 07/19  09:00:00,32.169223762,2.17510980443,9.58639605642,0.0,3.78894180059,16.6187760998,12.5371808859,0.0,12.5371808859
 07/19  10:00:00,31.3556668542,2.45848078932,11.4060948668,0.0,3.78894180059,13.7021493968,11.3703065158,0.0,11.3703065158
 07/19  11:00:00,34.1923431401,2.81364544068,13.7404253476,0.0,3.78894180059,13.8493305508,9.18241707192,0.0,9.18241707192
 07/19  12:00:00,36.367918869,3.14469623871,15.8953914965,0.0,3.69398621738,13.6338449159,8.01554270183,0.0,8.01554270183
 07/19  13:00:00,38.371338597,3.44731161409,17.874479247,0.0,3.78894180059,13.2606059349,7.14038692426,0.0,7.14038692426
 07/19  14:00:00,39.7636125898,3.65366280991,19.2075831981,0.0,3.78894180059,13.1134247809,6.2652311467,0.0,6.2652311467
 07/19  15:00:00,43.3657534984,3.9458863174,21.1524911458,0.0,4.71240779196,13.5549682428,7.14038692426,0.0,7.14038692426
 07/19  16:00:00,53.2505514185,4.31375926662,23.2190627294,0.0,7.18559832057,18.5321311015,8.30726129435,0.0,8.30726129435
 07/19  17:00:00,60.5796445804,4.46541803526,24.4187408533,0.0,8.38069375907,23.3147919321,10.932728627,0.0,10.932728627
 07/19  18:00:00,63.9250224655,4.70662607225,25.4555405677,0.0,10.6415932552,23.1212625696,12.8288994784,0.0,12.8288994784
 07/19  19:00:00,61.0840241098,4.53727504854,23.753171214,0.0,12.3080778603,20.4854999863,12.2454622934,0.0,12.2454622934
 07/19  20:00:00,57.3612081387,4.17584023467,20.8319109499,0.0,12.456681583,19.8967753704,11.2244472196,0.0,11.2244472196
 07/19  21:00:00,53.180699021,3.6378107604,17.2959323284,0.0,9.18739968257,17.702556249,9.18241707192,0.0,9.18241707192
 07/19  22:00:00,42.6897401525,3.09168275823,14.2864140239,0.0,5.91811778209,14.0365255879,8.01554270183,0.0,8.01554270183
 07/19  23:00:00,33.9575061015,2.61305231641,11.9293194859,0.0,3.54045821811,10.5176760807,4.51491959157,0.0,4.51491959157
 07/19  24:00:00,27.9846315448,2.21363873933,10.0591140621,0.0,2.55330491699,7.80157382632,1.45187437009,0.0,1.45187437009
 07/20  01:00:00,26.0602636117,1.97238784452,8.96472163973,0.0,2.55330491699,7.21284921042,0.867897241817,0.0,0.867897241817
 07/20  02:00:00,24.7824949835,1.79436312152,8.15934004253,0.0,2.55330491699,6.91848690247,0.430703633598,0.0,0.430703633598
 07/20  03:00:00,23.8763431278,1.65680601301,7.53792644932,0.0,2.55330491699,6.7713057485,0.430696267859,0.0,0.430696267859
 07/20  04:00:00,25.5533125321,1.58397291263,7.21123550622,0.0,3.82705111198,7.57405300124,0.867719259504,0.0,0.867719259504
 07/20  05:00:00,29.9417820219,1.5730589807,7.072006466,0.0,6.02426329834,9.91545327661,4.21674939162,0.0,4.21674939162
 07/20  06:00:00,33.0769169518,1.68533685518,7.45511244137,0.0,6.51253267309,14.7454349813,13.969031298,0.0,13.969031298
 07/20  07:00:00,33.8265661111,1.78485976973,7.86460605086,0.0,6.01364874671,18.163451543,14.8420975417,0.0,14.8420975417
 07/20  08:00:00,35.6747224089,2.29670386998,10.1466687973,0.0,4.35151303671,18.8798367041,14.2598120281,0.0,14.2598120281
 07/20  09:00:00,35.5029302882,2.64693352684,12.4482788602,0.0,3.78894180059,16.6187760998,12.5129605197,0.0,12.5129605197
 07/20  10:00:00,35.2107899208,3.00587004908,14.7138286737,0.0,3.78894180059,13.7021493968,11.3483928512,0.0,11.3483928512
 07/20  11:00:00,38.0290146589,3.35286590153,17.0378764055,0.0,3.78894180059,13.8493305508,9.16482847264,0.0,9.16482847264
 07/20  12:00:00,40.4026344591,3.73808187176,19.3367214536,0.0,3.69398621738,13.6338449159,8.0002608041,0.0,8.0002608041
 07/20  13:00:00,41.35085656,3.83920577389,20.4621030502,0.0,3.78894180059,13.2606059349,7.12683505269,0.0,7.12683505269
 07/20  14:00:00,43.9092514357,4.16008610579,22.846798748,0.0,3.78894180059,13.1134247809,6.25340930128,0.0,6.25340930128
 07/20  15:00:00,46.9190166589,4.39240061633,24.2592400074,0.0,4.71240779196,13.5549682428,7.12683505269,0.0,7.12683505269
 07/20  16:00:00,57.9425337706,4.86904760423,27.3557567438,0.0,7.18559832057,18.5321311015,8.29140272123,0.0,8.29140272123
 07/20  17:00:00,64.8874625535,4.96649093911,28.2254859226,0.0,8.38069375907,23.3147919321,10.9116799755,0.0,10.9116799755
 07/20  18:00:00,65.9784272789,5.00039610876,27.2151753446,0.0,10.6415932552,23.1212625696,12.8041024368,0.0,12.8041024368
 07/20  19:00:00,62.9780843117,4.82318402928,25.3613224351,0.0,12.3080778603,20.4854999863,12.2218186026,0.0,12.2218186026
 07/20  20:00:00,59.404672982,4.46111173602,22.5901042919,0.0,12.456681583,19.8967753704,11.2028218926,0.0,11.2028218926
 07/20  21:00:00,55.7590506164,3.99175536814,19.5203393161,0.0,9.18739968257,17.702556249,9.16482847264,0.0,9.16482847264
 07/20  22:00:00,44.4247827878,3.35256328051,15.7605761368,0.0,5.91811778209,14.0365255879,8.0002608041,0.0,8.0002608041
 07/20  23:00:00,35.1272394867,2.80653560969,12.9055695779,0.0,3.54045821811,10.5176760807,4.50655779847,0.0,4.50655779847
 07/20  24:00:00,28.7050992665,2.34708326088,10.6461372623,0.0,2.55330491699,7.80157382632,1.44956766854,0.0,1.44956766854
 07/21  01:00:00,26.3686555376,2.04818073036,9.19732067974,0.0,2.55330491699,7.21284921042,0.866762410972,0.0,0.866762410972
 07/21  02:00:00,24.7373008845,1.8139273207,8.09458174433,0.0,2.55330491699,6.91848690247,0.43042067907,0.0,0.43042067907
 07/21  03:00:00,23.2836647594,1.59054643898,7.01150765492,0.0,2.55330491699,6.7713057485,0.430413580992,0.0,0.430413580992
 07/21  04:00:00,24.6606962424,1.46777948377,6.43481264535,0.0,3.82705111198,7.57405300124,0.86659089809,0.0,0.86659089809
 07/21  05:00:00,29.3102428358,1.4878516441,6.52567461655,0.0,6.02426329834,9.91545327661,4.20919059338,0.0,4.20919059338
 07/21  06:00:00,32.6932400878,1.63200669782,7.12476573474,0.0,6.51253267309,14.7454349813,13.9428656109,0.0,13.9428656109
 07/21  07:00:00,34.2848924601,1.865665751,8.2421264186,0.0,6.01364874671,18.163451543,14.8142745243,0.0,14.8142745243
 07/21  08:00:00,35.4645857421,2.27383309676,9.95940290367,0.0,4.35151303671,18.8798367041,14.2331019789,0.0,14.2331019789
 07/21  09:00:00,34.9547282138,2.59942552006,11.9475847926,0.0,3.78894180059,16.6187760998,12.4895892268,0.0,12.4895892268
 07/21  10:00:00,35.3764010045,3.04880265567,14.8365071508,0.0,3.78894180059,13.7021493968,11.3272473957,0.0,11.3272473957
 07/21  11:00:00,37.8331970566,3.37410881913,16.8208158856,0.0,3.78894180059,13.8493305508,9.14785646233,0.0,9.14785646233
 07/21  12:00:00,37.1222339637,3.41011360022,16.3842892297,0.0,3.69398621738,13.6338449159,7.98551463121,0.0,7.98551463121
 07/21  13:00:00,38.7903021697,3.67317303408,18.0675813997,0.0,3.78894180059,13.2606059349,7.11375825786,0.0,7.11375825786
 07/21  14:00:00,41.7561251366,4.05853954351,20.7952190113,0.0,3.78894180059,13.1134247809,6.24200188452,0.0,6.24200188452
 07/21  15:00:00,45.9149339682,4.41046308001,23.237094853,0.0,4.71240779196,13.5549682428,7.11375825786,0.0,7.11375825786
 07/21  16:00:00,56.4766298372,4.8384860138,25.9204144009,0.0,7.18559832057,18.5321311015,8.27610008899,0.0,8.27610008899
 07/21  17:00:00,63.6146787625,4.89546541296,27.0237276577,0.0,8.38069375907,23.3147919321,10.891369209,0.0,10.891369209
 07/21  18:00:00,66.0229197871,5.01839666201,27.2416672996,0.0,10.6415932552,23.1212625696,12.7801746846,0.0,12.7801746846
 07/21  19:00:00,64.2832496193,4.98497219214,26.5046995798,0.0,12.3080778603,20.4854999863,12.199003769,0.0,12.199003769
 07/21  20:00:00,63.1619634724,4.8922051629,25.9163013554,0.0,12.456681583,19.8967753704,11.1819546668,0.0,11.1819546668
 07/21  21:00:00,60.051728264,4.52408306813,23.2806892638,0.0,9.18739968257,17.702556249,9.14785646233,0.0,9.14785646233
 07/21  22:00:00,49.4581323993,4.04550411397,20.1009849149,0.0,5.91811778209,14.0365255879,7.98551463121,0.0,7.98551463121
 07/21  23:00:00,40.5700635337,3.57474582008,17.5801834145,0.0,3.54045821811,10.5176760807,4.49848913783,0.0,4.49848913783
 07/21  24:00:00,34.4944862942,3.15541983412,15.6271877167,0.0,2.55330491699,7.80157382632,1.44734183113,0.0,1.44734183113
 07/22  01:00:00,31.5201667515,2.79196839524,13.6050442288,0.0,2.55330491699,7.21284921042,0.865668209899,0.0,0.865668209899
 07/22  02:00:00,28.7341070335,2.42768745798,11.4776277561,0.0,2.55330491699,6.91848690247,0.430147884862,0.0,0.430147884862
 07/22  03:00:00,27.3833178276,2.23596700961,10.4657401525,0.0,2.55330491699,6.7713057485,0.430141055541,0.0,0.430141055541
 07/22  04:00:00,29.2228904148,2.19263748351,10.272148818,0.0,3.82705111198,7.57405300124,0.865503192721,0.0,0.865503192721
 07/22  05:00:00,33.7396881233,2.20197212149,10.2409994267,0.0,6.02426329834,9.91545327661,4.20190653855,0.0,4.20190653855
 07/22  06:00:00,36.8754272934,2.31122575295,10.6277338852,0.0,6.51253267309,14.7454349813,13.9176576599,0.0,13.9176576599
 07/22  07:00:00,37.8027630896,2.44773207582,11.3714600857,0.0,6.01364874671,17.9699221805,14.7874705467,0.0,14.7874705467
 07/22  08:00:00,36.2076129208,2.47465303801,11.9480237098,0.0,3.66783283761,18.1171033345,14.2073702092,0.0,14.2073702092
 07/22  09:00:00,35.8987568111,2.79084272363,14.146609755,0.0,3.10526160149,15.8560427302,12.4670739285,0.0,12.4670739285
 07/22  10:00:00,36.0438702385,3.2005229024,16.7986697068,0.0,3.10526160149,12.9394160272,11.3068764115,0.0,11.3068764115
 07/22  11:00:00,39.3835159716,3.61372854219,19.5779286462,0.0,3.10526160149,13.0865971812,9.1315060671,0.0,9.1315060671
 07/22  12:00:00,41.4200023369,3.88170585902,21.4936188487,0.0,3.10526160149,12.9394160272,7.97130855011,0.0,7.97130855011
 07/22  13:00:00,42.8991578322,4.11168062398,23.184343041,0.0,3.10526160149,12.4978725653,7.10116041236,0.0,7.10116041236
 07/22  14:00:00,44.561101389,4.30012824501,24.8050201309,0.0,3.10526160149,12.3506914113,6.23101227461,0.0,6.23101227461
 07/22  15:00:00,47.3056180195,4.47586880611,26.0087867469,0.0,4.02872759285,12.7922348732,7.10116041236,0.0,7.10116041236
 07/22  16:00:00,55.480175249,4.592386533,26.6164728622,0.0,6.50191812146,17.7693977319,8.26135792935,0.0,8.26135792935
 07/22  17:00:00,65.0909332887,4.94453509201,28.6444418674,0.0,8.38069375907,23.1212625696,10.8718023426,0.0,10.8718023426
 07/22  18:00:00,67.9038530727,5.08420785619,29.0567893909,0.0,10.6415932552,23.1212625696,12.7571233077,0.0,12.7571233077
 07/22  19:00:00,64.8992711896,4.90845623882,27.1972371034,0.0,12.3080778603,20.4854999863,12.1770245492,0.0,12.1770245492
 07/22  20:00:00,61.9232512885,4.65594941392,24.9138449205,0.0,12.456681583,19.8967753704,11.1618517218,0.0,11.1618517218
 07/22  21:00:00,58.5592751972,4.29413596053,22.0181833046,0.0,9.18739968257,17.702556249,9.1315060671,0.0,9.1315060671
 07/22  22:00:00,48.4623368843,3.86511676388,19.28557675,0.0,5.91811778209,14.0365255879,7.97130855011,0.0,7.97130855011
 07/22  23:00:00,38.4681808604,3.26765825675,15.7853883046,0.0,3.54045821811,10.5176760807,4.49071599911,0.0,4.49071599911
 07/22  24:00:00,31.6913180686,2.77539901578,13.2040403094,0.0,2.55330491699,7.80157382632,1.445197517,0.0,1.445197517
 07/23  01:00:00,30.3270102938,2.61395691381,12.5898992526,0.0,2.55330491699,7.21284921042,0.864614961528,0.0,0.864614961528
 07/23  02:00:00,28.9026883049,2.42422713024,11.6496693552,0.0,2.55330491699,6.91848690247,0.429885331565,0.0,0.429885331565
 07/23  03:00:00,26.8074410122,2.13610028836,9.9897300583,0.0,2.55330491699,6.7713057485,0.429878772042,0.0,0.429878772042
 07/23  04:00:00,27.4122522857,1.92311446747,8.73103370497,0.0,3.82705111198,7.57405300124,0.864456465057,0.0,0.864456465057
 07/23  05:00:00,31.909920914,1.93045209096,8.68275224786,0.0,6.02426329834,9.91545327661,4.19489938477,0.0,4.19489938477
 07/23  06:00:00,35.5961928885,2.11768086829,9.54204436503,0.0,6.51253267309,14.7454349813,13.8934149115,0.0,13.8934149115
 07/23  07:00:00,36.6557041386,2.2833328836,10.3888003269,0.0,6.01364874671,17.9699221805,14.7616935464,0.0,14.7616935464
 07/23  08:00:00,34.6850494151,2.28555305971,10.6145601824,0.0,3.66783283761,18.1171033345,14.1826243392,0.0,14.1826243392
 07/23  09:00:00,33.0747709974,2.45147600693,11.661990658,0.0,3.10526160149,15.8560427302,12.4454212924,0.0,12.4454212924
 07/23  10:00:00,31.5676672039,2.62679151274,12.8961980618,0.0,3.10526160149,12.9394160272,11.2872859312,0.0,11.2872859312
 07/23  11:00:00,34.47761438,3.02355196925,15.2622036276,0.0,3.10526160149,13.0865971812,9.11578212896,0.0,9.11578212896
 07/23  12:00:00,35.220555907,3.13408442121,16.0417938567,0.0,3.10526160149,12.9394160272,7.95764676778,0.0,7.95764676778
 07/23  13:00:00,34.8354900766,3.09523045576,16.1371254537,0.0,3.10526160149,12.4978725653,7.0890452469,0.0,7.0890452469
 07/23  14:00:00,35.4625872582,3.20231516229,16.8043190828,0.0,3.10526160149,12.3506914113,6.22044372602,0.0,6.22044372602
 07/23  15:00:00,36.9840159291,3.22437918713,16.9386742755,0.0,4.02872759285,12.7922348732,7.0890452469,0.0,7.0890452469
 07/23  16:00:00,44.6532528615,3.29250844382,17.0894285638,0.0,6.50191812146,17.7693977319,8.24718060808,0.0,8.24718060808
 07/23  17:00:00,52.4707076288,3.46181008167,17.5069412178,0.0,8.38069375907,23.1212625696,10.8529851707,0.0,10.8529851707
 07/23  18:00:00,54.8024702394,3.53623777831,17.5033766355,0.0,10.6415932552,23.1212625696,12.7349551326,0.0,12.7349551326
 07/23  19:00:00,51.8632073387,3.28157312126,15.7880563701,0.0,12.3080778603,20.4854999863,12.155887452,0.0,12.155887452
 07/23  20:00:00,49.1240200879,2.9904878247,13.7800753091,0.0,12.456681583,19.8967753704,11.142519011,0.0,11.142519011
 07/23  21:00:00,46.9409732337,2.67981503655,12.014202265,0.0,9.18739968257,17.702556249,9.11578212896,0.0,9.11578212896
 07/23  22:00:00,37.5406897793,2.27799410179,9.95105230703,0.0,5.91811778209,14.0365255879,7.95764676778,0.0,7.95764676778
 07/23  23:00:00,29.2887618365,1.87268954029,8.00093799716,0.0,3.54045821811,10.5176760807,4.48324068426,0.0,4.48324068426
 07/23  24:00:00,23.6967988464,1.53034523181,6.45457487119,0.0,2.55330491699,7.80157382632,1.44313536117,0.0,1.44313536117
 07/24  01:00:00,21.7970348554,1.29226862293,5.38161210498,0.0,2.55330491699,7.21284921042,0.863602976596,0.0,0.863602976596
 07/24  02:00:00,20.1520159859,1.0518956223,4.27132854408,0.0,2.55330491699,6.91848690247,0.429633096722,0.0,0.429633096722
 07/24  03:00:00,18.816107452,0.835559144734,3.29893764181,0.0,2.55330491699,6.7713057485,0.429626807989,0.0,0.429626807989
 07/24  04:00:00,20.034519793,0.674378959251,2.6020367205,0.0,3.82705111198,7.57405300124,0.863451024589,0.0,0.863451024589
 07/24  05:00:00,24.4328363386,0.650286170181,2.48583359326,0.0,6.02426329834,9.91545327661,4.1881712077,0.0,4.1881712077
 07/24  06:00:00,27.4571328636,0.732087229989,2.78857797839,0.0,6.51253267309,14.7454349813,13.8701445465,0.0,13.8701445465
 07/24  07:00:00,28.5907702355,0.896315550868,3.5173543941,0.0,6.01364874671,18.163451543,14.7369511572,0.0,14.7369511572
 07/24  08:00:00,29.2945759166,1.30481886565,4.75840730929,0.0,4.35151303671,18.8798367041,14.1588716971,0.0,14.1588716971
 07/24  09:00:00,27.7383861791,1.50048420516,5.83018407278,0.0,3.78894180059,16.6187760998,12.4246377307,0.0,12.4246377307
 07/24  10:00:00,26.0158626756,1.70167797958,6.82309349802,0.0,3.78894180059,13.7021493968,11.2684817563,0.0,11.2684817563
 07/24  11:00:00,27.2199891096,1.87572277041,7.70599398736,0.0,3.78894180059,13.8493305508,9.10068930439,0.0,9.10068930439
 07/24  12:00:00,28.1843629104,2.09772659347,8.75880518311,0.0,3.69398621738,13.6338449159,7.94453333005,0.0,7.94453333005
 07/24  13:00:00,28.3372579732,2.16414212754,9.12356810979,0.0,3.78894180059,13.2606059349,7.07741634929,0.0,7.07741634929
 07/24  14:00:00,28.5887136827,2.25590464705,9.43044245377,0.0,3.78894180059,13.1134247809,6.21029936853,0.0,6.21029936853
 07/24  15:00:00,30.9693685699,2.44759526421,10.2543972705,0.0,4.71240779196,13.5549682428,7.07741634929,0.0,7.07741634929
 07/24  16:00:00,39.8375903784,2.69645229584,11.4234086601,0.0,7.18559832057,18.5321311015,8.23357232363,0.0,8.23357232363
 07/24  17:00:00,46.7162243562,2.73962195423,12.2811167102,0.0,8.38069375907,23.3147919321,10.8349232659,0.0,10.8349232659
 07/24  18:00:00,49.1324865037,2.8226296356,12.5470010425,0.0,10.6415932552,23.1212625696,12.7136767242,0.0,12.7136767242
 07/24  19:00:00,47.7515490812,2.76037444335,12.1975967905,0.0,12.3080778603,20.4854999863,12.1355987371,0.0,12.1355987371
 07/24  20:00:00,45.5731176724,2.50554715223,10.7141135661,0.0,12.456681583,19.8967753704,11.1239622595,0.0,11.1239622595
 07/24  21:00:00,43.1452834038,2.13386699303,8.76446047867,0.0,9.18739968257,17.702556249,9.10068930439,0.0,9.10068930439
 07/24  22:00:00,34.3701674076,1.78879848673,7.26972555039,0.0,5.91811778209,14.0365255879,7.94453333005,0.0,7.94453333005
 07/24  23:00:00,25.9745123301,1.32939961187,5.22997841919,0.0,3.54045821811,10.5176760807,4.47606540701,0.0,4.47606540701
 07/24  24:00:00,20.0411172506,0.901608995751,3.42762951144,0.0,2.55330491699,7.80157382632,1.44115597435,0.0,1.44115597435
 07/25  01:00:00,18.130152741,0.63609841412,2.37090019947,0.0,2.55330491699,7.21284921042,0.862632553554,0.0,0.862632553554
 07/25  02:00:00,16.7926549694,0.423943719466,1.53991943051,0.0,2.55330491699,6.91848690247,0.429391254811,0.0,0.429391254811
 07/25  03:00:00,16.2742297443,0.345459061417,1.24716001744,0.0,2.55330491699,6.7713057485,0.429385237808,0.0,0.429385237808
 07/25  04:00:00,18.2827040203,0.329455443683,1.19514446332,0.0,3.82705111198,7.57405300124,0.862487168554,0.0,0.862487168554
 07/25  05:00:00,22.8172313441,0.33192864348,1.18858612546,0.0,6.02426329834,9.91545327661,4.18172400039,0.0,4.18172400039
 07/25  06:00:00,25.7518062199,0.398247430128,1.4170911346,0.0,6.51253267309,14.7454349813,13.8478534577,0.0,13.8478534577
 07/25  07:00:00,26.5324692526,0.505299020896,1.85006994114,0.0,6.01364874671,18.163451543,14.7132507063,0.0,14.7132507063
 07/25  08:00:00,26.6219584892,0.847456789609,2.54315195795,0.0,4.35151303671,18.8798367041,14.1361193171,0.0,14.1361193171
 07/25  09:00:00,24.9057449932,1.02735257386,3.47067451825,0.0,3.78894180059,16.6187760998,12.4047293983,0.0,12.4047293983
 07/25  10:00:00,23.8766357984,1.34087812559,5.04466647473,0.0,3.78894180059,13.7021493968,11.2504694556,0.0,11.2504694556
 07/25  11:00:00,26.3414398645,1.71036398626,6.99280352632,0.0,3.78894180059,13.8493305508,9.08623206301,0.0,9.08623206301
 07/25  12:00:00,27.8642167501,2.00665285338,8.52973276294,0.0,3.69398621738,13.6338449159,7.93197212032,0.0,7.93197212032
 07/25  13:00:00,28.9106371319,2.21631243355,9.64477696251,0.0,3.78894180059,13.2606059349,7.0662771633,0.0,7.0662771633
 07/25  14:00:00,30.2023049716,2.44902684006,10.8509115497,0.0,3.78894180059,13.1134247809,6.20058220628,0.0,6.20058220628
 07/25  15:00:00,33.6819798005,2.76321560773,12.6513881576,0.0,4.71240779196,13.5549682428,7.0662771633,0.0,7.0662771633
 07/25  16:00:00,42.9996541151,3.06925799962,14.212666693,0.0,7.18559832057,18.5321311015,8.22053710599,0.0,8.22053710599
 07/25  17:00:00,50.3784343042,3.18864522929,15.4943033832,0.0,8.38069375907,23.3147919321,10.817621977,0.0,10.817621977
 07/25  18:00:00,52.0531982991,3.18376048814,15.1065819854,0.0,10.6415932552,23.1212625696,12.6932943839,0.0,12.6932943839
 07/25  19:00:00,49.1960547533,2.94405058521,13.4584263208,0.0,12.3080778603,20.4854999863,12.1161644126,0.0,12.1161644126
 07/25  20:00:00,46.9503800282,2.67765990502,11.9192631691,0.0,12.456681583,19.8967753704,11.1061869627,0.0,11.1061869627
 07/25  21:00:00,44.5401584934,2.31502750315,9.97817505811,0.0,9.18739968257,17.702556249,9.08623206301,0.0,9.08623206301
 07/25  22:00:00,34.8831868267,1.85779633709,7.71374711917,0.0,5.91811778209,14.0365255879,7.93197212032,0.0,7.93197212032
 07/25  23:00:00,26.6310245803,1.43456349818,5.78132678298,0.0,3.54045821811,10.5176760807,4.46919229225,0.0,4.46919229225
 07/25  24:00:00,20.9317582579,1.05829392669,4.16158558785,0.0,2.55330491699,7.80157382632,1.43925994269,0.0,1.43925994269
 07/26  01:00:00,19.0655590509,0.811432349222,3.1309725742,0.0,2.55330491699,7.21284921042,0.861703978482,0.0,0.861703978482
 07/26  02:00:00,17.5982907647,0.581557735674,2.18794120956,0.0,2.55330491699,6.91848690247,0.429159877219,0.0,0.429159877219
 07/26  03:00:00,16.7112781404,0.431211811733,1.59845566316,0.0,2.55330491699,6.7713057485,0.429154132837,0.0,0.429154132837
 07/26  04:00:00,18.5014243719,0.37235770601,1.37096255264,0.0,3.82705111198,7.57405300124,0.861565181841,0.0,0.861565181841
 07/26  05:00:00,23.1703738873,0.399039016583,1.4746182955,0.0,6.02426329834,9.91545327661,4.17555967269,0.0,4.17555967269
 07/26  06:00:00,26.1277444788,0.468725097717,1.72255172586,0.0,6.51253267309,14.7454349813,13.826548248,0.0,13.826548248
 07/26  07:00:00,26.7186967784,0.539074609293,2.00252187852,0.0,6.01364874671,18.163451543,14.6905992124,0.0,14.6905992124
 07/26  08:00:00,26.6784177448,0.8596353822,2.58743262095,0.0,4.35151303671,18.8798367041,14.114373937,0.0,14.114373937
 07/26  09:00:00,24.9840089393,1.04793818687,3.52835285126,0.0,3.78894180059,16.6187760998,12.3857021908,0.0,12.3857021908
 07/26  10:00:00,23.9200070945,1.35844936058,5.07046653586,0.0,3.78894180059,13.7021493968,11.2332543631,0.0,11.2332543631
 07/26  11:00:00,25.5468228206,1.59702903366,6.3115214351,0.0,3.78894180059,13.8493305508,9.07241468618,0.0,9.07241468618
 07/26  12:00:00,26.3930396159,1.79480938738,7.27039909474,0.0,3.69398621738,13.6338449159,7.91996685848,0.0,7.91996685848
 07/26  13:00:00,27.353340838,1.98971939941,8.31407370274,0.0,3.78894180059,13.2606059349,7.05563098771,0.0,7.05563098771
 07/26  14:00:00,28.3539807832,2.16958465128,9.2820295501,0.0,3.78894180059,13.1134247809,6.19129511694,0.0,6.19129511694
 07/26  15:00:00,31.677200251,2.46738096841,10.9424432474,0.0,4.71240779196,13.5549682428,7.05563098771,0.0,7.05563098771
 07/26  16:00:00,40.6169832806,2.74453200354,12.1547218545,0.0,7.18559832057,18.5321311015,8.20807881541,0.0,8.20807881541
 07/26  17:00:00,47.3861689144,2.79164150572,12.8990417169,0.0,8.38069375907,23.3147919321,10.8010864277,0.0,10.8010864277
 07/26  18:00:00,50.8283928521,3.03159711609,14.0339399104,0.0,10.6415932552,23.1212625696,12.6738141477,0.0,12.6738141477
 07/26  19:00:00,49.1363499991,2.93872155326,13.4040505985,0.0,12.3080778603,20.4854999863,12.0975902339,0.0,12.0975902339
 07/26  20:00:00,46.380982716,2.61699357392,11.410532188,0.0,12.456681583,19.8967753704,11.0891983846,0.0,11.0891983846
 07/26  21:00:00,43.6544928631,2.21140505107,9.19613187988,0.0,9.18739968257,17.702556249,9.07241468618,0.0,9.07241468618
 07/26  22:00:00,34.3119975543,1.78647032886,7.21388385504,0.0,5.91811778209,14.0365255879,7.91996685848,0.0,7.91996685848
 07/26  23:00:00,26.3789119171,1.4006521958,5.56312542216,0.0,3.54045821811,10.5176760807,4.4626233754,0.0,4.4626233754
 07/26  24:00:00,20.7309849479,1.02469316567,3.99441303889,0.0,2.55330491699,7.80157382632,1.4374478277,0.0,1.4374478277
 07/27  01:00:00,18.5192956691,0.710528188319,2.68561335333,0.0,2.55330491699,7.21284921042,0.860817525003,0.0,0.860817525003
 07/27  02:00:00,17.080677665,0.48050460944,1.77138123609,0.0,2.55330491699,6.91848690247,0.428939032223,0.0,0.428939032223
 07/27  03:00:00,16.2362696993,0.337613262066,1.21704577171,0.0,2.55330491699,6.7713057485,0.428933561303,0.0,0.428933561303
 07/27  04:00:00,18.0022351825,0.274752084296,0.969378984926,0.0,3.82705111198,7.57405300124,0.860685336911,0.0,0.860685336911
