Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/27  05:00:00,22.7179655939,0.311238709856,1.1100103089,0.0,6.02426329834,9.91545327661,4.16968005071,0.0,4.16968005071
 07/27  06:00:00,26.7312109121,0.411365823551,1.49054409997,0.0,6.51253267309,14.7454349813,13.8062352287,0.0,13.8062352287
 07/27  07:00:00,26.5617653427,0.510207356205,1.87445769591,0.0,6.01364874671,18.163451543,14.6690033835,0.0,14.6690033835
 07/27  08:00:00,26.2120535027,0.781330937586,2.1993728235,0.0,4.35151303671,18.8798367041,14.0936419965,0.0,14.0936419965
 07/27  09:00:00,24.4331694344,0.951408425033,3.07404310826,0.0,3.78894180059,16.6187760998,12.3675617431,0.0,12.3675617431
 07/27  10:00:00,23.3957791171,1.25976266706,4.64492525201,0.0,3.78894180059,13.7021493968,11.216841577,0.0,11.216841577
 07/27  11:00:00,25.2788947707,1.54449245169,6.09612996717,0.0,3.78894180059,13.8493305508,9.05924126579,0.0,9.05924126579
 07/27  12:00:00,26.6555867639,1.82343415095,7.50432147916,0.0,3.69398621738,13.6338449159,7.90852109978,0.0,7.90852109978
 07/27  13:00:00,28.4415018378,2.13547129855,9.25648280338,0.0,3.78894180059,13.2606059349,7.04548097528,0.0,7.04548097528
 07/27  14:00:00,30.129843697,2.40498292916,10.822494186,0.0,3.78894180059,13.1134247809,6.18244085078,0.0,6.18244085078
 07/27  15:00:00,34.3930084267,2.81727446838,13.3083579231,0.0,4.71240779196,13.5549682428,7.04548097528,0.0,7.04548097528
 07/27  16:00:00,44.2232123054,3.20523326881,15.3002496141,0.0,7.18559832057,18.5321311015,8.19620114128,0.0,8.19620114128
 07/27  17:00:00,50.9395077418,3.25768690743,15.9863351426,0.0,8.38069375907,23.3147919321,10.7853215148,0.0,10.7853215148
 07/27  18:00:00,53.0280566438,3.33531181776,15.9298890005,0.0,10.6415932552,23.1212625696,12.6552417846,0.0,12.6552417846
 07/27  19:00:00,51.3069503326,3.24839557747,15.2649769078,0.0,12.3080778603,20.4854999863,12.0798817016,0.0,12.0798817016
 07/27  20:00:00,48.9228062119,2.97485077657,13.5944984812,0.0,12.456681583,19.8967753704,11.0730015563,0.0,11.0730015563
 07/27  21:00:00,46.1432632672,2.58293481273,11.3133725224,0.0,9.18739968257,17.702556249,9.05924126579,0.0,9.05924126579
 07/27  22:00:00,36.5012013838,2.14001355205,9.04954446127,0.0,5.91811778209,14.0365255879,7.90852109978,0.0,7.90852109978
 07/27  23:00:00,28.2785707479,1.72505019857,7.13838625022,0.0,3.54045821811,10.5176760807,4.45636060177,0.0,4.45636060177
 07/27  24:00:00,22.1477602563,1.2817008837,5.15418062917,0.0,2.55330491699,7.80157382632,1.43572016601,0.0,1.43572016601
 07/28  01:00:00,20.0994081559,1.00573716902,3.97051685939,0.0,2.55330491699,7.21284921042,0.859973454207,0.0,0.859973454207
 07/28  02:00:00,18.741354127,0.79928616894,3.11327613857,0.0,2.55330491699,6.91848690247,0.428728784968,0.0,0.428728784968
 07/28  03:00:00,17.640500831,0.612697443449,2.34619272205,0.0,2.55330491699,6.7713057485,0.428723588307,0.0,0.428723588307
 07/28  04:00:00,18.8632677402,0.445417609468,1.65974601747,0.0,3.82705111198,7.57405300124,0.859847893717,0.0,0.859847893717
 07/28  05:00:00,23.2338339406,0.415240941423,1.521876424,0.0,6.02426329834,9.91545327661,4.16408687624,0.0,4.16408687624
 07/28  06:00:00,27.1135554298,0.49059701589,1.79365742534,0.0,6.51253267309,14.7454349813,13.786920417,0.0,13.786920417
 07/28  07:00:00,26.9587367451,0.590504389278,2.19113206531,0.0,6.01364874671,18.163451543,14.6484696151,0.0,14.6484696151
 07/28  08:00:00,27.1982611448,0.955179533776,3.0117318694,0.0,4.35151303671,18.8798367041,14.0739296352,0.0,14.0739296352
 07/28  09:00:00,25.7224461921,1.1741639801,4.14056431082,0.0,3.78894180059,16.6187760998,12.3503134271,0.0,12.3503134271
 07/28  10:00:00,24.5987298081,1.4672592438,5.64037936628,0.0,3.78894180059,13.7021493968,11.2012359579,0.0,11.2012359579
 07/28  11:00:00,26.6977156323,1.76857401694,7.29086926344,0.0,3.78894180059,13.8493305508,9.04671570302,0.0,9.04671570302
 07/28  12:00:00,28.4258178783,2.07272716168,9.02525958281,0.0,3.69398621738,13.6338449159,7.89763823377,0.0,7.89763823377
 07/28  13:00:00,30.0997386664,2.34218522906,10.7080057015,0.0,3.78894180059,13.2606059349,7.03583013184,0.0,7.03583013184
 07/28  14:00:00,32.168677948,2.64147238144,12.6248389847,0.0,3.78894180059,13.1134247809,6.1740220299,0.0,6.1740220299
 07/28  15:00:00,35.5551498838,2.94001419438,14.3477596543,0.0,4.71240779196,13.5549682428,7.03583013184,0.0,7.03583013184
 07/28  16:00:00,45.1362436891,3.28923787869,16.1292763879,0.0,7.18559832057,18.5321311015,8.18490760108,0.0,8.18490760108
 07/28  17:00:00,52.97373144,3.49481089143,17.7834348568,0.0,8.38069375907,23.3147919321,10.7703319069,0.0,10.7703319069
 07/28  18:00:00,55.8118555183,3.69953636275,18.34946333,0.0,10.6415932552,23.1212625696,12.6375827944,0.0,12.6375827944
 07/28  19:00:00,52.7889186337,3.46346980185,16.5318709845,0.0,12.3080778603,20.4854999863,12.0630440598,0.0,12.0630440598
 07/28  20:00:00,49.1690014046,3.04217128699,13.7733731635,0.0,12.456681583,19.8967753704,11.0576012742,0.0,11.0576012742
 07/28  21:00:00,46.0833143739,2.59237588101,11.2439825607,0.0,9.18739968257,17.702556249,9.04671570302,0.0,9.04671570302
 07/28  22:00:00,36.6328234155,2.16451879554,9.15666124957,0.0,5.91811778209,14.0365255879,7.89763823377,0.0,7.89763823377
 07/28  23:00:00,28.3163268558,1.73517960112,7.16601295561,0.0,3.54045821811,10.5176760807,4.45040582603,0.0,4.45040582603
 07/28  24:00:00,22.5349738172,1.34986157878,5.47323349499,0.0,2.55330491699,7.80157382632,1.43407746925,0.0,1.43407746925
 07/29  01:00:00,20.8830173329,1.14373882378,4.61612438171,0.0,2.55330491699,7.21284921042,0.859172014575,0.0,0.859172014575
 07/29  02:00:00,19.599072755,0.956949674405,3.81333126108,0.0,2.55330491699,6.91848690247,0.428529197452,0.0,0.428529197452
 07/29  03:00:00,18.6672567536,0.805802842046,3.17984324602,0.0,2.55330491699,6.7713057485,0.428524275798,0.0,0.428524275798
 07/29  04:00:00,20.3310901508,0.724497028038,2.84848900945,0.0,3.82705111198,7.57405300124,0.859053099628,0.0,0.859053099628
 07/29  05:00:00,24.8033877414,0.716131870998,2.79053929519,0.0,6.02426329834,9.91545327661,4.15878180627,0.0,4.15878180627
 07/29  06:00:00,28.7110103707,0.797574429493,3.08413495267,0.0,6.51253267309,14.7454349813,13.7686095349,0.0,13.7686095349
 07/29  07:00:00,28.6972959667,0.957358674456,3.75636636417,0.0,6.01364874671,17.9699221805,14.6290039881,0.0,14.6290039881
 07/29  08:00:00,26.6156627448,0.950501916392,3.88022465543,0.0,3.66783283761,18.1171033345,14.0552426908,0.0,14.0552426908
 07/29  09:00:00,25.0580967373,1.1390621739,4.95773023094,0.0,3.10526160149,15.8560427302,12.3339623509,0.0,12.3339623509
 07/29  10:00:00,22.6334478824,1.22805882841,5.36071142464,0.0,3.10526160149,12.9394160272,11.186442127,0.0,11.186442127
 07/29  11:00:00,23.3570426805,1.33924050067,5.82594339663,0.0,3.10526160149,13.0865971812,9.0348417072,0.0,9.0348417072
 07/29  12:00:00,27.268140552,1.97577454722,9.24768837559,0.0,3.10526160149,12.9394160272,7.88732148331,0.0,7.88732148331
 07/29  13:00:00,29.0885249187,2.23595179642,11.2494389551,0.0,3.10526160149,12.4978725653,7.02668131539,0.0,7.02668131539
 07/29  14:00:00,29.6465985315,2.30907724742,11.881568271,0.0,3.10526160149,12.3506914113,6.16604114747,0.0,6.16604114747
 07/29  15:00:00,33.0906813091,2.648663956,13.6210548866,0.0,4.02872759285,12.7922348732,7.02668131539,0.0,7.02668131539
 07/29  16:00:00,41.1510164858,2.78000018926,14.0997004427,0.0,6.50191812146,17.7693977319,8.17420153928,0.0,8.17420153928
 07/29  17:00:00,50.0600402623,3.08296170433,15.4751222286,0.0,8.38069375907,23.1212625696,10.756122043,0.0,10.756122043
 07/29  18:00:00,52.7428301665,3.19487786196,15.785096479,0.0,10.6415932552,23.1212625696,12.6208424069,0.0,12.6208424069
 07/29  19:00:00,50.704558535,3.06149049417,14.8494901935,0.0,12.3080778603,20.4854999863,12.0470822949,0.0,12.0470822949
 07/29  20:00:00,48.1248816273,2.66091860779,12.217672732,0.0,12.456681583,19.8967753704,11.043002099,0.0,11.043002099
 07/29  21:00:00,44.0768858384,2.22182497017,9.60810493608,0.0,9.18739968257,17.702556249,9.0348417072,0.0,9.0348417072
 07/29  22:00:00,34.5115941409,1.78064150175,7.41930926874,0.0,5.91811778209,14.0365255879,7.88732148331,0.0,7.88732148331
 07/29  23:00:00,26.1718028647,1.33963941588,5.4170291497,0.0,3.54045821811,10.5176760807,4.44476081162,0.0,4.44476081162
 07/29  24:00:00,20.4218946888,0.952179031329,3.75783691407,0.0,2.55330491699,7.80157382632,1.4325202239,0.0,1.4325202239
 07/30  01:00:00,18.4414376895,0.683966980724,2.63431658134,0.0,2.55330491699,7.21284921042,0.858413441906,0.0,0.858413441906
 07/30  02:00:00,17.0598947998,0.46880507313,1.76229790721,0.0,2.55330491699,6.91848690247,0.428340328505,0.0,0.428340328505
 07/30  03:00:00,16.3482310635,0.355563428987,1.31105696903,0.0,2.55330491699,6.7713057485,0.428335682562,0.0,0.428335682562
 07/30  04:00:00,18.2578834434,0.321430648535,1.17834868161,0.0,3.82705111198,7.57405300124,0.858301189355,0.0,0.858301189355
 07/30  05:00:00,22.8651633785,0.337594781072,1.23085202229,0.0,6.02426329834,9.91545327661,4.15376641247,0.0,4.15376641247
 07/30  06:00:00,26.8320064345,0.429685000341,1.5730204456,0.0,6.51253267309,14.7454349813,13.7513080071,0.0,13.7513080071
 07/30  07:00:00,26.5661751257,0.547844833927,2.03475936362,0.0,6.01364874671,17.9699221805,14.610612267,0.0,14.610612267
 07/30  08:00:00,24.7572878266,0.608247717423,2.36410393628,0.0,3.66783283761,18.1171033345,14.0375866972,0.0,14.0375866972
 07/30  09:00:00,22.7645905014,0.753926832231,3.04935933669,0.0,3.10526160149,15.8560427302,12.3185133567,0.0,12.3185133567
 07/30  10:00:00,21.1247345536,0.976084556206,4.10397236806,0.0,3.10526160149,12.9394160272,11.1724644655,0.0,11.1724644655
 07/30  11:00:00,23.4854498635,1.34075633745,5.95283474283,0.0,3.10526160149,13.0865971812,9.02362279471,0.0,9.02362279471
 07/30  12:00:00,25.2339150306,1.64118182026,7.54805558121,0.0,3.10526160149,12.9394160272,7.8775739036,0.0,7.8775739036
 07/30  13:00:00,26.1646675837,1.85609158555,8.70544183099,0.0,3.10526160149,12.4978725653,7.01803723527,0.0,7.01803723527
 07/30  14:00:00,27.0026360502,2.01929541838,9.52738761865,0.0,3.10526160149,12.3506914113,6.15850056694,0.0,6.15850056694
 07/30  15:00:00,31.1733062654,2.43392840282,11.9184153961,0.0,4.02872759285,12.7922348732,7.01803723527,0.0,7.01803723527
 07/30  16:00:00,40.3501214399,2.75476794417,13.3240376418,0.0,6.50191812146,17.7693977319,8.16408612638,0.0,8.16408612638
 07/30  17:00:00,49.4000960513,3.11433963466,14.7838000873,0.0,8.38069375907,23.1212625696,10.7426961314,0.0,10.7426961314
 07/30  18:00:00,54.1470331322,3.52408590751,16.8600913991,0.0,10.6415932552,23.1212625696,12.6050255794,0.0,12.6050255794
 07/30  19:00:00,52.331513631,3.43495628603,16.1029794976,0.0,12.3080778603,20.4854999863,12.0320011339,0.0,12.0320011339
 07/30  20:00:00,49.5738435402,2.99696371748,13.3305895353,0.0,12.456681583,19.8967753704,11.0292083541,0.0,11.0292083541
 07/30  21:00:00,45.0518627248,2.44751264033,10.3573941523,0.0,9.18739968257,17.702556249,9.02362279471,0.0,9.02362279471
 07/30  22:00:00,35.6045080184,2.00490145323,8.28796319468,0.0,5.91811778209,14.0365255879,7.8775739036,0.0,7.8775739036
 07/30  23:00:00,27.1466860969,1.53895140735,6.19260039045,0.0,3.54045821811,10.5176760807,4.43942723027,0.0,4.43942723027
 07/30  24:00:00,21.0473899001,1.08905568089,4.24645547586,0.0,2.55330491699,7.80157382632,1.43104889111,0.0,1.43104889111
 07/31  01:00:00,18.9025631374,0.786954113915,2.99245489609,0.0,2.55330491699,7.21284921042,0.857697959253,0.0,0.857697959253
 07/31  02:00:00,17.5185979078,0.56759947924,2.12220660904,0.0,2.55330491699,6.91848690247,0.428162233773,0.0,0.428162233773
 07/31  03:00:00,16.6100849606,0.410867409198,1.51760688586,0.0,2.55330491699,6.7713057485,0.4281578642,0.0,0.4281578642
 07/31  04:00:00,18.3961084215,0.350773250178,1.28723105811,0.0,3.82705111198,7.57405300124,0.857592384885,0.0,0.857592384885
 07/31  05:00:00,22.9140283921,0.350075857261,1.26723595966,0.0,6.02426329834,9.91545327661,4.14904218074,0.0,4.14904218074
 07/31  06:00:00,26.785356324,0.423304974399,1.53275036108,0.0,6.51253267309,14.7454349813,13.7350209592,0.0,13.7350209592
 07/31  07:00:00,26.6474785575,0.523508241503,1.94687002546,0.0,6.01364874671,18.163451543,14.5932998985,0.0,14.5932998985
 07/31  08:00:00,26.816899187,0.875689747295,2.70985969806,0.0,4.35151303671,18.8798367041,14.020966883,0.0,14.020966883
 07/31  09:00:00,25.6494657525,1.1344647798,4.10728307154,0.0,3.78894180059,16.6187760998,12.3039710194,0.0,12.3039710194
 07/31  10:00:00,25.8129207113,1.61557828526,6.70625122797,0.0,3.78894180059,13.7021493968,11.1593071128,0.0,11.1593071128
 07/31  11:00:00,28.4803761609,1.99124467458,8.85085913443,0.0,3.78894180059,13.8493305508,9.01306228791,0.0,9.01306228791
 07/31  12:00:00,30.0516732232,2.27560071451,10.4482413749,0.0,3.69398621738,13.6338449159,7.8683983813,0.0,7.8683983813
 07/31  13:00:00,32.0515031747,2.61415528191,12.387800157,0.0,3.78894180059,13.2606059349,7.00990045134,0.0,7.00990045134
 07/31  14:00:00,34.5648914762,2.98559254627,14.6769323481,0.0,3.78894180059,13.1134247809,6.15140252138,0.0,6.15140252138
 07/31  15:00:00,37.7883746912,3.26807544222,16.2529232138,0.0,4.71240779196,13.5549682428,7.00990045134,0.0,7.00990045134
 07/31  16:00:00,46.8764410422,3.5547307649,17.6039808547,0.0,7.18559832057,18.5321311015,8.15456435795,0.0,8.15456435795
 07/31  17:00:00,53.772939176,3.59967392037,18.4777795639,0.0,8.38069375907,23.3147919321,10.7300581478,0.0,10.7300581478
 07/31  18:00:00,57.1254170324,3.80811536506,19.5544458418,0.0,10.6415932552,23.1212625696,12.5901369961,0.0,12.5901369961
 07/31  19:00:00,54.0976081187,3.59127115325,17.7127591181,0.0,12.3080778603,20.4854999863,12.0178050428,0.0,12.0178050428
 07/31  20:00:00,53.0756911527,3.40668158542,16.4227192799,0.0,12.456681583,19.8967753704,11.0162241245,0.0,11.0162241245
 07/31  21:00:00,50.3660336349,3.15123275056,14.9678449522,0.0,9.18739968257,17.702556249,9.01306228791,0.0,9.01306228791
 07/31  22:00:00,40.2254457356,2.66091506695,12.2528872982,0.0,5.91811778209,14.0365255879,7.8683983813,0.0,7.8683983813
 07/31  23:00:00,31.2585570909,2.16257164228,9.68085114954,0.0,3.54045821811,10.5176760807,4.43440666146,0.0,4.43440666146
 07/31  24:00:00,24.8129353046,1.70179299446,7.39926356673,0.0,2.55330491699,7.80157382632,1.42966390661,0.0,1.42966390661
 08/01  01:00:00,22.5855530548,1.42369741243,6.03870151494,0.0,2.55330491699,7.21284921042,0.857025776854,0.0,0.857025776854
 08/01  02:00:00,21.0658672402,1.21098739315,5.02608802759,0.0,2.55330491699,6.91848690247,0.427994965701,0.0,0.427994965701
 08/01  03:00:00,19.6196413359,0.978815677336,3.95921499308,0.0,2.55330491699,6.7713057485,0.427990873113,0.0,0.427990873113
 08/01  04:00:00,20.6344566621,0.785251308266,3.09110124052,0.0,3.82705111198,7.57405300124,0.856926895415,0.0,0.856926895415
 08/01  05:00:00,24.7358752789,0.708590466366,2.7305682373,0.0,6.02426329834,9.91545327661,4.14461051076,0.0,4.14461051076
 08/01  06:00:00,28.587886525,0.778749617932,2.97983591847,0.0,6.51253267309,14.7454349813,13.7197532168,0.0,13.7197532168
 08/01  07:00:00,28.8222281647,0.944954356058,3.70017351811,0.0,6.01364874671,18.163451543,14.5770720094,0.0,14.5770720094
 08/01  08:00:00,29.081591138,1.28026909872,4.56997229762,0.0,4.35151303671,18.8798367041,14.0053881701,0.0,14.0053881701
 08/01  09:00:00,28.4478201301,1.62428992212,6.41581230685,0.0,3.78894180059,16.6187760998,12.2903396458,0.0,12.2903396458
 08/01  10:00:00,27.8865225362,1.98806461835,8.4073667198,0.0,3.78894180059,13.7021493968,11.1469739652,0.0,11.1469739652
 08/01  11:00:00,29.9191920652,2.26782335755,10.0130963557,0.0,3.78894180059,13.8493305508,9.0031633142,0.0,9.0031633142
 08/01  12:00:00,31.4253393076,2.5464806018,11.551027572,0.0,3.69398621738,13.6338449159,7.85979763365,0.0,7.85979763365
 08/01  13:00:00,32.7071851292,2.76818717387,12.8894502195,0.0,3.78894180059,13.2606059349,7.00227337324,0.0,7.00227337324
 08/01  14:00:00,33.9555576387,2.96534714849,14.0878439084,0.0,3.78894180059,13.1134247809,6.14474911282,0.0,6.14474911282
 08/01  15:00:00,37.3794210169,3.2790257941,15.8330191876,0.0,4.71240779196,13.5549682428,7.00227337324,0.0,7.00227337324
 08/01  16:00:00,46.8222804017,3.61964992355,17.4849010556,0.0,7.18559832057,18.5321311015,8.14563905379,0.0,8.14563905379
 08/01  17:00:00,54.0462609142,3.73477113639,18.6160040861,0.0,8.38069375907,23.3147919321,10.718211835,0.0,10.718211835
 08/01  18:00:00,57.4905945223,4.00746320483,19.7202754919,0.0,10.6415932552,23.1212625696,12.5761810659,0.0,12.5761810659
 08/01  19:00:00,55.3328219115,3.87789871443,18.6613453498,0.0,12.3080778603,20.4854999863,12.0044982256,0.0,12.0044982256
 08/01  20:00:00,53.3858524381,3.55411377719,16.5854483734,0.0,12.456681583,19.8967753704,11.0040532552,0.0,11.0040532552
 08/01  21:00:00,48.8193962371,3.04808499358,13.5243553114,0.0,9.18739968257,17.702556249,9.0031633142,0.0,9.0031633142
 08/01  22:00:00,38.5702051009,2.50479360457,10.7537681259,0.0,5.91811778209,14.0365255879,7.85979763365,0.0,7.85979763365
 08/01  23:00:00,30.3803542781,2.08020861516,8.88501136381,0.0,3.54045821811,10.5176760807,4.429700592,0.0,4.429700592
 08/01  24:00:00,23.9939558774,1.59845605557,6.68362107849,0.0,2.55330491699,7.80157382632,1.42836568055,0.0,1.42836568055
 08/02  01:00:00,21.8157408945,1.30715147996,5.38543528708,0.0,2.55330491699,7.21284921042,0.856397092079,0.0,0.856397092079
 08/02  02:00:00,20.8866784799,1.17936327784,4.87852338257,0.0,2.55330491699,6.91848690247,0.427838573519,0.0,0.427838573519
 08/02  03:00:00,20.2281573891,1.07733645395,4.46921026967,0.0,2.55330491699,6.7713057485,0.427834758489,0.0,0.427834758489
 08/02  04:00:00,21.7932956238,0.981793400181,4.05339811041,0.0,3.82705111198,7.57405300124,0.856304917291,0.0,0.856304917291
 08/02  05:00:00,26.4700920417,1.01025866708,4.16311679945,0.0,6.02426329834,9.91545327661,4.14047271559,0.0,4.14047271559
 08/02  06:00:00,30.4660949059,1.10973537153,4.52705854585,0.0,6.51253267309,14.7454349813,13.7055093037,0.0,13.7055093037
 08/02  07:00:00,30.928546273,1.30625987011,5.44518611232,0.0,6.01364874671,18.163451543,14.5619334056,0.0,14.5619334056
 08/02  08:00:00,31.2839217608,1.63353747638,6.41903454274,0.0,4.35151303671,18.8798367041,13.9908551719,0.0,13.9908551719
 08/02  09:00:00,29.4802052988,1.7999085957,7.27257880194,0.0,3.78894180059,16.6187760998,12.2776232726,0.0,12.2776232726
 08/02  10:00:00,28.6498409077,2.12607679622,9.03267291342,0.0,3.78894180059,13.7021493968,11.1354686752,0.0,11.1354686752
 08/02  11:00:00,30.7090512979,2.4151607002,10.6556182458,0.0,3.78894180059,13.8493305508,8.99392880507,0.0,8.99392880507
 08/02  12:00:00,32.3039189176,2.70518770545,12.2709000783,0.0,3.69398621738,13.6338449159,7.85177420768,0.0,7.85177420768
 08/02  13:00:00,34.456136421,3.05529232817,14.3512963569,0.0,3.78894180059,13.2606059349,6.99515825964,0.0,6.99515825964
 08/02  14:00:00,36.573449337,3.38585957764,16.2852231775,0.0,3.78894180059,13.1134247809,6.1385423116,0.0,6.1385423116
 08/02  15:00:00,39.1971206012,3.58157450504,17.348170061,0.0,4.71240779196,13.5549682428,6.99515825964,0.0,6.99515825964
 08/02  16:00:00,47.2494001712,3.76669784485,17.7649729038,0.0,7.18559832057,18.5321311015,8.13731285703,0.0,8.13731285703
 08/02  17:00:00,55.5463502604,4.02543420203,19.8254303666,0.0,8.38069375907,23.3147919321,10.7071607011,0.0,10.7071607011
 08/02  18:00:00,53.5395650104,3.55564469352,16.2210644914,0.0,10.6415932552,23.1212625696,12.5631619219,0.0,12.5631619219
 08/02  19:00:00,47.9542759151,2.90679119202,12.2539068758,0.0,12.3080778603,20.4854999863,11.9920846232,0.0,11.9920846232
 08/02  20:00:00,47.7883763087,2.77223122398,11.7698547972,0.0,12.456681583,19.8967753704,10.9926993505,0.0,10.9926993505
 08/02  21:00:00,45.0965850855,2.46640637902,10.3832227743,0.0,9.18739968257,17.702556249,8.99392880507,0.0,8.99392880507
 08/02  22:00:00,35.938233879,2.05617529679,8.57041521179,0.0,5.91811778209,14.0365255879,7.85177420768,0.0,7.85177420768
 08/02  23:00:00,27.9716203667,1.66530760185,6.8911784658,0.0,3.54045821811,10.5176760807,4.42531041552,0.0,4.42531041552
 08/02  24:00:00,22.3913488992,1.30967990149,5.36979025435,0.0,2.55330491699,7.80157382632,1.42715459739,0.0,1.42715459739
 08/03  01:00:00,20.6184140949,1.0843299198,4.41093004766,0.0,2.55330491699,7.21284921042,0.855812089367,0.0,0.855812089367
 08/03  02:00:00,19.1545579128,0.863879817963,3.46188627539,0.0,2.55330491699,6.91848690247,0.427693103228,0.0,0.427693103228
 08/03  03:00:00,17.9174878594,0.656184195614,2.57969299833,0.0,2.55330491699,6.7713057485,0.427689566288,0.0,0.427689566288
 08/03  04:00:00,19.5590180441,0.570606882407,2.23030704847,0.0,3.82705111198,7.57405300124,0.855726633951,0.0,0.855726633951
 08/03  05:00:00,24.1025153026,0.575043131306,2.23075559611,0.0,6.02426329834,9.91545327661,4.13663002125,0.0,4.13663002125
 08/03  06:00:00,28.4536610372,0.736009920013,2.8883501286,0.0,6.51253267309,14.7454349813,13.6922934403,0.0,13.6922934403
 08/03  07:00:00,28.4489725457,0.851489497857,3.42038275732,0.0,6.01364874671,18.163451543,14.5478885701,0.0,14.5478885701
 08/03  08:00:00,28.6147754273,1.17533372532,4.20809196031,0.0,4.35151303671,18.8798367041,13.9773721922,0.0,13.9773721922
 08/03  09:00:00,27.9067659705,1.52560909561,5.97343897378,0.0,3.78894180059,16.6187760998,12.2658256656,0.0,12.2658256656
 08/03  10:00:00,27.6127198171,1.93402609414,8.18760252495,0.0,3.78894180059,13.7021493968,11.1247946498,0.0,11.1247946498
 08/03  11:00:00,29.9130656431,2.26820940865,10.0065838826,0.0,3.78894180059,13.8493305508,8.98536149522,0.0,8.98536149522
 08/03  12:00:00,31.6381213028,2.5753906489,11.7348995201,0.0,3.69398621738,13.6338449159,7.84433047946,0.0,7.84433047946
 08/03  13:00:00,33.5877040816,2.89981457918,13.6383417666,0.0,3.78894180059,13.2606059349,6.98855721763,0.0,6.98855721763
 08/03  14:00:00,35.1749588754,3.16028876687,15.1123035267,0.0,3.78894180059,13.1134247809,6.13278395581,0.0,6.13278395581
 08/03  15:00:00,38.1986696618,3.42585514565,16.5054384809,0.0,4.71240779196,13.5549682428,6.98855721763,0.0,6.98855721763
 08/03  16:00:00,47.2395636308,3.71852160429,17.803312604,0.0,7.18559832057,18.5321311015,8.1295882334,0.0,8.1295882334
 08/03  17:00:00,54.7597283785,3.86264003828,19.2016026485,0.0,8.38069375907,23.3147919321,10.6969080189,0.0,10.6969080189
 08/03  18:00:00,57.6323107332,4.02595648565,19.843498422,0.0,10.6415932552,23.1212625696,12.5510834195,0.0,12.5510834195
 08/03  19:00:00,54.7977832094,3.78612166738,18.2180836947,0.0,12.3080778603,20.4854999863,11.9805679116,0.0,11.9805679116
 08/03  20:00:00,53.4537207254,3.54402936968,16.6634010683,0.0,12.456681583,19.8967753704,10.9821657728,0.0,10.9821657728
 08/03  21:00:00,49.858441685,3.16866397493,14.442821778,0.0,9.18739968257,17.702556249,8.98536149522,0.0,8.98536149522
 08/03  22:00:00,40.3312791013,2.7374216855,12.2822140453,0.0,5.91811778209,14.0365255879,7.84433047946,0.0,7.84433047946
 08/03  23:00:00,32.1913947073,2.34213262212,10.4341277861,0.0,3.54045821811,10.5176760807,4.42123743216,0.0,4.42123743216
 08/03  24:00:00,26.7632158577,2.02232712488,9.02900998941,0.0,2.55330491699,7.80157382632,1.42603101577,0.0,1.42603101577
 08/04  01:00:00,25.189301492,1.8404463278,8.22570103678,0.0,2.55330491699,7.21284921042,0.85527094018,0.0,0.85527094018
 08/04  02:00:00,24.0917697712,1.69753753908,7.56544041261,0.0,2.55330491699,6.91848690247,0.427558597586,0.0,0.427558597586
 08/04  03:00:00,23.1693044253,1.56283640099,6.92485735879,0.0,2.55330491699,6.7713057485,0.427555339226,0.0,0.427555339226
 08/04  04:00:00,24.90548939,1.50358031095,6.64380496584,0.0,3.82705111198,7.57405300124,0.855192215874,0.0,0.855192215874
 08/04  05:00:00,29.6448622702,1.54477669194,6.80336900307,0.0,6.02426329834,9.91545327661,4.1330835664,0.0,4.1330835664
 08/04  06:00:00,33.4885103886,1.62433652738,7.03487287272,0.0,6.51253267309,14.7454349813,13.6801095429,0.0,13.6801095429
 08/04  07:00:00,33.664321935,1.76961867955,7.71760296488,0.0,6.01364874671,18.163451543,14.5349416624,0.0,14.5349416624
 08/04  08:00:00,33.284776674,1.9533003007,8.10012663171,0.0,4.35151303671,18.8798367041,13.964943224,0.0,13.964943224
 08/04  09:00:00,30.0172404139,1.89313944407,7.71638306868,0.0,3.78894180059,16.6187760998,12.2549503186,0.0,12.2549503186
 08/04  10:00:00,27.9394904582,2.05369033479,8.39470892535,0.0,3.78894180059,13.7021493968,11.1149550501,0.0,11.1149550501
 08/04  11:00:00,28.1391870635,2.06552972205,8.43538498959,0.0,3.78894180059,13.8493305508,8.9774639218,0.0,8.9774639218
 08/04  12:00:00,28.8521761839,2.23361738887,9.29072766129,0.0,3.69398621738,13.6338449159,7.83746865337,0.0,7.83746865337
 08/04  13:00:00,29.4337075472,2.35486063853,10.0292991728,0.0,3.78894180059,13.2606059349,6.98247220204,0.0,6.98247220204
 08/04  14:00:00,29.1030027355,2.3402224204,9.86041373329,0.0,3.78894180059,13.1134247809,6.12747575072,0.0,6.12747575072
 08/04  15:00:00,31.4046568464,2.50259047764,10.6346903336,0.0,4.71240779196,13.5549682428,6.98247220204,0.0,6.98247220204
 08/04  16:00:00,40.0574294848,2.68597427755,11.6537257847,0.0,7.18559832057,18.5321311015,8.12246747048,0.0,8.12246747048
 08/04  17:00:00,45.1423383424,2.47998463052,10.9668680201,0.0,8.38069375907,23.3147919321,10.6874568244,0.0,10.6874568244
 08/04  18:00:00,47.1305445179,2.54646803946,10.8212206529,0.0,10.6415932552,23.1212625696,12.5399491357,0.0,12.5399491357
 08/04  19:00:00,45.6854753298,2.44874311788,10.4431543647,0.0,12.3080778603,20.4854999863,11.9699515014,0.0,11.9699515014
 08/04  20:00:00,45.8758492256,2.3876572526,10.2419016856,0.0,12.456681583,19.8967753704,10.9724556416,0.0,10.9724556416
 08/04  21:00:00,43.3419829087,2.12264374975,8.97238322686,0.0,9.18739968257,17.702556249,8.9774639218,0.0,8.9774639218
 08/04  22:00:00,33.7607272261,1.65151623762,6.79756761801,0.0,5.91811778209,14.0365255879,7.83746865337,0.0,7.83746865337
 08/04  23:00:00,25.6920947985,1.24526495764,5.03169554173,0.0,3.54045821811,10.5176760807,4.41748284807,0.0,4.41748284807
 08/04  24:00:00,19.9056669266,0.848751225673,3.34503695753,0.0,2.55330491699,7.80157382632,1.42499526843,0.0,1.42499526843
 08/05  01:00:00,18.0002021633,0.593477832482,2.28357020339,0.0,2.55330491699,7.21284921042,0.854773802953,0.0,0.854773802953
 08/05  02:00:00,17.0915358997,0.469293112458,1.79345096779,0.0,2.55330491699,6.91848690247,0.427435096097,0.0,0.427435096097
 08/05  03:00:00,16.5641902778,0.39270879816,1.48987081417,0.0,2.55330491699,6.7713057485,0.427432116767,0.0,0.427432116767
 08/05  04:00:00,18.4466267212,0.35598937898,1.33253322894,0.0,3.82705111198,7.57405300124,0.854701820528,0.0,0.854701820528
 08/05  05:00:00,22.9496384899,0.354285883386,1.29863603134,0.0,6.02426329834,9.91545327661,4.12983440197,0.0,4.12983440197
 08/05  06:00:00,26.5783289511,0.383072986827,1.36595497574,0.0,6.51253267309,14.7454349813,13.6689612221,0.0,13.6689612221
 08/05  07:00:00,25.8131159585,0.401664790423,1.42788023996,0.0,6.01364874671,17.9699221805,14.5230965166,0.0,14.5230965166
 08/05  08:00:00,23.229134265,0.315680681263,1.12851741081,0.0,3.66783283761,18.1171033345,13.9535719479,0.0,13.9535719479
 08/05  09:00:00,20.5723778489,0.347890445365,1.26318307112,0.0,3.10526160149,15.8560427302,12.2450004522,0.0,12.2450004522
 08/05  10:00:00,18.390787046,0.494017904765,1.85209151189,0.0,3.10526160149,12.9394160272,11.10595279,0.0,11.10595279
 08/05  11:00:00,19.0336681069,0.589898727117,2.25191059665,0.0,3.10526160149,13.0865971812,8.97023842358,0.0,8.97023842358
 08/05  12:00:00,19.2565067766,0.658667864088,2.55316128336,0.0,3.10526160149,12.9394160272,7.83119076147,0.0,7.83119076147
 08/05  13:00:00,19.3087886261,0.755489802724,2.95016465624,0.0,3.10526160149,12.4978725653,6.97690501489,0.0,6.97690501489
 08/05  14:00:00,20.1354544302,0.939119336659,3.74038208044,0.0,3.10526160149,12.3506914113,6.12261926831,0.0,6.12261926831
 08/05  15:00:00,22.4584736335,1.12919325399,4.50831791304,0.0,4.02872759285,12.7922348732,6.97690501489,0.0,6.97690501489
 08/05  16:00:00,31.5841546197,1.43776897645,5.87506978945,0.0,6.50191812146,17.7693977319,8.115952677,0.0,8.115952677
 08/05  17:00:00,40.9182849033,1.83311696517,7.58321160878,0.0,8.38069375907,23.1212625696,10.6788099167,0.0,10.6788099167
 08/05  18:00:00,43.8481458032,1.99483584878,8.09045412892,0.0,10.6415932552,23.1212625696,12.5297623677,0.0,12.5297623677
 08/05  19:00:00,42.2217173359,1.89161648799,7.53652300061,0.0,12.3080778603,20.4854999863,11.9602385366,0.0,11.9602385366
 08/05  20:00:00,41.4422524294,1.67723152016,6.51873062183,0.0,12.456681583,19.8967753704,10.9635718323,0.0,10.9635718323
 08/05  21:00:00,38.9968387695,1.41209257527,5.33779026213,0.0,9.18739968257,17.702556249,8.97023842358,0.0,8.97023842358
 08/05  22:00:00,30.1657417878,1.03948916646,3.81460925093,0.0,5.91811778209,14.0365255879,7.83119076147,0.0,7.83119076147
 08/05  23:00:00,22.5130870856,0.675251502737,2.42270128379,0.0,3.54045821811,10.5176760807,4.41404777515,0.0,4.41404777515
 08/05  24:00:00,17.4259928894,0.379425375121,1.33468877089,0.0,2.55330491699,7.80157382632,1.42404766211,0.0,1.42404766211
 08/06  01:00:00,16.3110418826,0.266263210135,0.92162454503,0.0,2.55330491699,7.21284921042,0.854320823048,0.0,0.854320823048
 08/06  02:00:00,15.7417268349,0.206285533091,0.706649482334,0.0,2.55330491699,6.91848690247,0.427322634999,0.0,0.427322634999
 08/06  03:00:00,15.3866338652,0.160536710604,0.544486489051,0.0,2.55330491699,6.7713057485,0.427319935108,0.0,0.427319935108
 08/06  04:00:00,17.3295080273,0.13104358014,0.440360333873,0.0,3.82705111198,7.57405300124,0.854255592326,0.0,0.854255592326
 08/06  05:00:00,21.8746045162,0.133531607414,0.444356333583,0.0,6.02426329834,9.91545327661,4.12688349085,0.0,4.12688349085
 08/06  06:00:00,26.5581367791,0.192284884954,0.643717572282,0.0,6.51253267309,14.7454349813,13.6588517821,0.0,13.6588517821
 08/06  07:00:00,25.273003093,0.291976780618,0.997455384304,0.0,6.01364874671,17.9699221805,14.5123566405,0.0,14.5123566405
 08/06  08:00:00,23.2176603172,0.314970715652,1.11775342864,0.0,3.66783283761,18.1171033345,13.9432617314,0.0,13.9432617314
 08/06  09:00:00,20.9421629022,0.417155056279,1.56370351352,0.0,3.10526160149,15.8560427302,12.2359790129,0.0,12.2359790129
 08/06  10:00:00,18.7197651252,0.541577517527,2.13350997833,0.0,3.10526160149,12.9394160272,11.0977905355,0.0,11.0977905355
 08/06  11:00:00,19.5294113693,0.662610290704,2.67494229543,0.0,3.10526160149,13.0865971812,8.96368714034,0.0,8.96368714034
 08/06  12:00:00,20.0160470201,0.777612589226,3.19375680176,0.0,3.10526160149,12.9394160272,7.82549866292,0.0,7.82549866292
 08/06  13:00:00,20.2953999584,0.913751467514,3.77851432376,0.0,3.10526160149,12.4978725653,6.97185730485,0.0,6.97185730485
 08/06  14:00:00,20.9736855802,1.07618515569,4.44154741134,0.0,3.10526160149,12.3506914113,6.11821594679,0.0,6.11821594679
 08/06  15:00:00,23.4586303434,1.29657109519,5.34109678175,0.0,4.02872759285,12.7922348732,6.97185730485,0.0,6.97185730485
 08/06  16:00:00,32.8751621371,1.66184940959,6.94199687372,0.0,6.50191812146,17.7693977319,8.11004578227,0.0,8.11004578227
 08/06  17:00:00,42.2753920498,2.06481063946,8.70862508098,0.0,8.38069375907,23.1212625696,10.6709698565,0.0,10.6709698565
 08/06  18:00:00,45.5181737448,2.2639027348,9.49141518447,0.0,10.6415932552,23.1212625696,12.5205261323,0.0,12.5205261323
 08/06  19:00:00,44.1792571945,2.21316089486,9.17251845229,0.0,12.3080778603,20.4854999863,11.9514318936,0.0,11.9514318936
 08/06  20:00:00,43.2146867332,1.98752393551,7.98087251023,0.0,12.456681583,19.8967753704,10.9555169758,0.0,10.9555169758
 08/06  21:00:00,40.2938223525,1.65528450499,6.39158191543,0.0,9.18739968257,17.702556249,8.96368714034,0.0,8.96368714034
 08/06  22:00:00,31.5231158728,1.2981631351,4.9133093673,0.0,5.91811778209,14.0365255879,7.82549866292,0.0,7.82549866292
 08/06  23:00:00,23.9261037765,0.950695901908,3.56027357546,0.0,3.54045821811,10.5176760807,4.41093323065,0.0,4.41093323065
 08/06  24:00:00,18.592850308,0.613576555058,2.26739500952,0.0,2.55330491699,7.80157382632,1.42318847742,0.0,1.42318847742
 08/07  01:00:00,16.9792770125,0.400442681684,1.4556802034,0.0,2.55330491699,7.21284921042,0.853912132718,0.0,0.853912132718
 08/07  02:00:00,16.1780341559,0.294954233302,1.05428810308,0.0,2.55330491699,6.91848690247,0.427221247254,0.0,0.427221247254
 08/07  03:00:00,15.6795731668,0.221961601784,0.776000899539,0.0,2.55330491699,6.7713057485,0.427218827174,0.0,0.427218827174
 08/07  04:00:00,17.6316659307,0.195323533136,0.678238284343,0.0,3.82705111198,7.57405300124,0.853853662585,0.0,0.853853662585
 08/07  05:00:00,22.2710329159,0.218485222143,0.75583111857,0.0,6.02426329834,9.91545327661,4.12423170761,0.0,4.12423170761
 08/07  06:00:00,26.9909091045,0.285287696836,0.983487085822,0.0,6.51253267309,14.7454349813,13.6497842191,0.0,13.6497842191
 08/07  07:00:00,25.7218669198,0.342957907632,1.20180872158,0.0,6.01364874671,18.163451543,14.5027252146,0.0,14.5027252146
 08/07  08:00:00,25.5815771709,0.665527502107,1.68469992711,0.0,4.35151303671,18.8798367041,13.9340156278,0.0,13.9340156278
 08/07  09:00:00,23.6219471362,0.808534933868,2.40569430119,0.0,3.78894180059,16.6187760998,12.2278886725,0.0,12.2278886725
 08/07  10:00:00,21.8599819142,1.00056716644,3.36832354972,0.0,3.78894180059,13.7021493968,11.0904707037,0.0,11.0904707037
 08/07  11:00:00,22.8111371197,1.13924784853,4.03361691931,0.0,3.78894180059,13.8493305508,8.95781201217,0.0,8.95781201217
 08/07  12:00:00,23.981310866,1.39740643348,5.25607329874,0.0,3.69398621738,13.6338449159,7.82039404336,0.0,7.82039404336
 08/07  13:00:00,24.7747982463,1.58016302693,6.14508748355,0.0,3.78894180059,13.2606059349,6.96733056675,0.0,6.96733056675
 08/07  14:00:00,25.8797687508,1.80032675179,7.1770754172,0.0,3.78894180059,13.1134247809,6.11426709015,0.0,6.11426709015
 08/07  15:00:00,29.0341876473,2.10583871356,8.6609728986,0.0,4.71240779196,13.5549682428,6.96733056675,0.0,6.96733056675
 08/07  16:00:00,38.1760030361,2.40961600924,10.0486576043,0.0,7.18559832057,18.5321311015,8.10474853556,0.0,8.10474853556
 08/07  17:00:00,45.6467585278,2.55254057902,11.398732257,0.0,8.38069375907,23.3147919321,10.6639389654,0.0,10.6639389654
 08/07  18:00:00,49.3208345485,2.84375129639,12.7142274265,0.0,10.6415932552,23.1212625696,12.5122431647,0.0,12.5122431647
 08/07  19:00:00,47.9269319895,2.7939259271,12.3394282151,0.0,12.3080778603,20.4854999863,11.9435341803,0.0,11.9435341803
 08/07  20:00:00,48.0458391659,2.59769107486,11.3090244703,0.0,12.456681583,19.8967753704,10.9482934576,0.0,10.9482934576
 08/07  21:00:00,43.7874278475,2.22392000035,9.31655191506,0.0,9.18739968257,17.702556249,8.95781201217,0.0,8.95781201217
 08/07  22:00:00,33.7282387247,1.68568529278,6.73091006151,0.0,5.91811778209,14.0365255879,7.82039404336,0.0,7.82039404336
 08/07  23:00:00,25.555283445,1.25192923685,4.88821990901,0.0,3.54045821811,10.5176760807,4.40814013693,0.0,4.40814013693
 08/07  24:00:00,19.9944132771,0.883167247484,3.39936728629,0.0,2.55330491699,7.80157382632,1.42241796881,0.0,1.42241796881
 08/08  01:00:00,18.2257310519,0.645258418079,2.45731850638,0.0,2.55330491699,7.21284921042,0.853547851067,0.0,0.853547851067
 08/08  02:00:00,17.2609541389,0.505311483859,1.92685083558,0.0,2.55330491699,6.91848690247,0.427130962539,0.0,0.427130962539
 08/08  03:00:00,16.6603778047,0.411217888328,1.56754925084,0.0,2.55330491699,6.7713057485,0.427128822602,0.0,0.427128822602
 08/08  04:00:00,18.6055215563,0.383352751122,1.46406469196,0.0,3.82705111198,7.57405300124,0.853496149489,0.0,0.853496149489
 08/08  05:00:00,23.4024771609,0.433930765553,1.67182982021,0.0,6.02426329834,9.91545327661,4.12187983825,0.0,4.12187983825
 08/08  06:00:00,28.4737341766,0.561845956599,2.18975389815,0.0,6.51253267309,14.7454349813,13.6417612212,0.0,13.6417612212
 08/08  07:00:00,27.0665818576,0.597149224498,2.29233234255,0.0,6.01364874671,18.163451543,14.4942050914,0.0,14.4942050914
 08/08  08:00:00,26.9050130703,0.889982078117,2.78368125051,0.0,4.35151303671,18.8798367041,13.9258363753,0.0,13.9258363753
 08/08  09:00:00,25.510159331,1.12204508903,3.98039634085,0.0,3.78894180059,16.6187760998,12.2207318267,0.0,12.2207318267
 08/08  10:00:00,25.2586638629,1.55714883566,6.2104238292,0.0,3.78894180059,13.7021493968,11.0839954623,0.0,11.0839954623
 08/08  11:00:00,28.6670621275,2.05893962557,8.96985015009,0.0,3.78894180059,13.8493305508,8.95261477893,0.0,8.95261477893
 08/08  12:00:00,31.3381508728,2.51173796788,11.4985817712,0.0,3.69398621738,13.6338449159,7.81587841448,0.0,7.81587841448
 08/08  13:00:00,33.6683198308,2.88816848371,13.7306036112,0.0,3.78894180059,13.2606059349,6.96332614115,0.0,6.96332614115
 08/08  14:00:00,35.7690392099,3.21510560245,15.6515670256,0.0,3.78894180059,13.1134247809,6.11077386781,0.0,6.11077386781
 08/08  15:00:00,38.7783205022,3.48959933094,17.021345136,0.0,4.71240779196,13.5549682428,6.96332614115,0.0,6.96332614115
 08/08  16:00:00,46.774529111,3.6394197025,17.417379986,0.0,7.18559832057,18.5321311015,8.1000625056,0.0,8.1000625056
 08/08  17:00:00,54.5407715921,3.81707297581,19.0282129245,0.0,8.38069375907,23.3147919321,10.6577193256,0.0,10.6577193256
 08/08  18:00:00,54.5721978866,3.62907114189,17.1802709192,0.0,10.6415932552,23.1212625696,12.5049159178,0.0,12.5049159178
 08/08  19:00:00,47.90832321,2.83906812003,12.2756772426,0.0,12.3080778603,20.4854999863,11.9365477356,0.0,11.9365477356
 08/08  20:00:00,45.9885043806,2.3151913588,9.53418940106,0.0,12.456681583,19.8967753704,10.9419034167,0.0,10.9419034167
 08/08  21:00:00,42.9156242086,2.09254178851,8.576126488,0.0,9.18739968257,17.702556249,8.95261477893,0.0,8.95261477893
 08/08  22:00:00,35.0696104003,1.88337867886,7.874588351,0.0,5.91811778209,14.0365255879,7.81587841448,0.0,7.81587841448
 08/08  23:00:00,28.0113101585,1.64320929068,6.95296656875,0.0,3.54045821811,10.5176760807,4.40566932113,0.0,4.40566932113
 08/08  24:00:00,22.2463054209,1.26458344347,5.26984323407,0.0,2.55330491699,7.80157382632,1.42173636445,0.0,1.42173636445
 08/09  01:00:00,19.6981019755,0.910645478151,3.6643023699,0.0,2.55330491699,7.21284921042,0.853228084021,0.0,0.853228084021
 08/09  02:00:00,18.240350007,0.690248562601,2.72130962497,0.0,2.55330491699,6.91848690247,0.427051807236,0.0,0.427051807236
 08/09  03:00:00,17.1727641465,0.511415783069,1.97973769793,0.0,2.55330491699,6.7713057485,0.427049947738,0.0,0.427049947738
 08/09  04:00:00,18.5976006194,0.386824027923,1.45267247819,0.0,3.82705111198,7.57405300124,0.853183158055,0.0,0.853183158055
 08/09  05:00:00,23.0178411624,0.3682704128,1.35285417446,0.0,6.02426329834,9.91545327661,4.11982857995,0.0,4.11982857995
 08/09  06:00:00,27.4923876711,0.387224395631,1.3830289536,0.0,6.51253267309,14.7454349813,13.6347851671,0.0,13.6347851671
 08/09  07:00:00,25.7448357581,0.345281150767,1.22245431684,0.0,6.01364874671,18.163451543,14.4867987939,0.0,14.4867987939
 08/09  08:00:00,25.1216302961,0.572034060677,1.31824649377,0.0,4.35151303671,18.8798367041,13.918726396,0.0,13.918726396
 08/09  09:00:00,22.6981209612,0.651511900977,1.63889115903,0.0,3.78894180059,16.6187760998,12.2145105951,0.0,12.2145105951
 08/09  10:00:00,20.0111810007,0.69988805074,1.82020175195,0.0,3.78894180059,13.7021493968,11.0783667289,0.0,11.0783667289
 08/09  11:00:00,20.4397275811,0.753765272552,2.04768995672,0.0,3.78894180059,13.8493305508,8.94809697975,0.0,8.94809697975
 08/09  12:00:00,20.5450171383,0.838998895256,2.37818710926,0.0,3.69398621738,13.6338449159,7.81195311355,0.0,7.81195311355
 08/09  13:00:00,20.6566010071,0.912053597345,2.69499967387,0.0,3.78894180059,13.2606059349,6.9598452139,0.0,6.9598452139
 08/09  14:00:00,21.2744985623,1.05702290089,3.31510907954,0.0,3.78894180059,13.1134247809,6.10773731426,0.0,6.10773731426
 08/09  15:00:00,23.7710567434,1.27545098459,4.22822972361,0.0,4.71240779196,13.5549682428,6.9598452139,0.0,6.9598452139
 08/09  16:00:00,32.9518295723,1.61889701272,5.61520313701,0.0,7.18559832057,18.5321311015,8.0959890801,0.0,8.0959890801
 08/09  17:00:00,39.8873439016,1.66916084201,6.52269736786,0.0,8.38069375907,23.3147919321,10.652312779,0.0,10.652312779
 08/09  18:00:00,42.9247468699,1.86725371735,7.29463732702,0.0,10.6415932552,23.1212625696,12.4985465616,0.0,12.4985465616
 08/09  19:00:00,41.3782887156,1.76739528631,6.81731558197,0.0,12.3080778603,20.4854999863,11.9304746285,0.0,11.9304746285
 08/09  20:00:00,41.558779063,1.55348896662,5.86616647566,0.0,12.456681583,19.8967753704,10.9363487456,0.0,10.9363487456
 08/09  21:00:00,38.305664014,1.29038757131,4.76832051053,0.0,9.18739968257,17.702556249,8.94809697975,0.0,8.94809697975
 08/09  22:00:00,29.6545537825,0.936945028704,3.40596538335,0.0,5.91811778209,14.0365255879,7.81195311355,0.0,7.81195311355
 08/09  23:00:00,22.1364944425,0.592678317549,2.12868182589,0.0,3.54045821811,10.5176760807,4.40352151496,0.0,4.40352151496
 08/09  24:00:00,17.2037969262,0.330789424298,1.16112875854,0.0,2.55330491699,7.80157382632,1.4211438662,0.0,1.4211438662
 08/10  01:00:00,16.163908118,0.233999803425,0.806754187104,0.0,2.55330491699,7.21284921042,0.852952924297,0.0,0.852952924297
 08/10  02:00:00,15.7491714287,0.205656489359,0.714723119857,0.0,2.55330491699,6.91848690247,0.426983804429,0.0,0.426983804429
 08/10  03:00:00,15.5068939562,0.183812672145,0.641470618545,0.0,2.55330491699,6.7713057485,0.426982225627,0.0,0.426982225627
 08/10  04:00:00,17.5426767146,0.17466493697,0.609907664399,0.0,3.82705111198,7.57405300124,0.852914780102,0.0,0.852914780102
 08/10  05:00:00,22.1995291169,0.200934747854,0.701877793881,0.0,6.02426329834,9.91545327661,4.11807854088,0.0,4.11807854088
 08/10  06:00:00,26.8915581153,0.261661124061,0.907762669378,0.0,6.51253267309,14.7454349813,13.6288581254,0.0,13.6288581254
 08/10  07:00:00,25.4335266197,0.281720540169,0.974705788954,0.0,6.01364874671,18.163451543,14.4805085155,0.0,14.4805085155
 08/10  08:00:00,24.7420398417,0.508514710858,1.00217538917,0.0,4.35151303671,18.8798367041,13.9126877955,0.0,13.9126877955
 08/10  09:00:00,22.1420714707,0.544126250286,1.19022731925,0.0,3.78894180059,16.6187760998,12.2092268199,0.0,12.2092268199
 08/10  10:00:00,19.5773472841,0.609961487664,1.47629459843,0.0,3.78894180059,13.7021493968,11.0735861703,0.0,11.0735861703
 08/10  11:00:00,20.0922011307,0.676489042866,1.77743973597,0.0,3.78894180059,13.8493305508,8.94425995251,0.0,8.94425995251
 08/10  12:00:00,20.1836573082,0.751352788574,2.10447338586,0.0,3.69398621738,13.6338449159,7.808619303,0.0,7.808619303
 08/10  13:00:00,20.4210544163,0.83493088029,2.53657580018,0.0,3.78894180059,13.2606059349,6.95688881587,0.0,6.95688881587
 08/10  14:00:00,20.9556724105,0.951119992971,3.10218583566,0.0,3.78894180059,13.1134247809,6.10515832874,0.0,6.10515832874
 08/10  15:00:00,23.5039261609,1.1607575055,4.07579262019,0.0,4.71240779196,13.5549682428,6.95688881587,0.0,6.95688881587
 08/10  16:00:00,32.8729256337,1.5210103941,5.63418581711,0.0,7.18559832057,18.5321311015,8.09252946538,0.0,8.09252946538
 08/10  17:00:00,39.7711031025,1.55293664858,6.52268076219,0.0,8.38069375907,23.3147919321,10.6477209268,0.0,10.6477209268
 08/10  18:00:00,43.3831324883,1.84595955488,7.77431710784,0.0,10.6415932552,23.1212625696,12.4931369822,0.0,12.4931369822
 08/10  19:00:00,42.5865905974,1.88885646772,7.90415628233,0.0,12.3080778603,20.4854999863,11.9253166575,0.0,11.9253166575
 08/10  20:00:00,42.8010933401,1.70530298276,6.95666673653,0.0,12.456681583,19.8967753704,10.9316310892,0.0,10.9316310892
 08/10  21:00:00,39.7377557654,1.49979810359,5.99100172965,0.0,9.18739968257,17.702556249,8.94425995251,0.0,8.94425995251
 08/10  22:00:00,31.4555672791,1.23431709709,4.90960681158,0.0,5.91811778209,14.0365255879,7.808619303,0.0,7.808619303
 08/10  23:00:00,24.0491898443,0.935181282575,3.69887426267,0.0,3.54045821811,10.5176760807,4.40169735447,0.0,4.40169735447
 08/10  24:00:00,18.5722573058,0.586983332427,2.27339523004,0.0,2.55330491699,7.80157382632,1.42064064951,0.0,1.42064064951
 08/11  01:00:00,17.3827066557,0.464118120045,1.79543440824,0.0,2.55330491699,7.21284921042,0.852722451382,0.0,0.852722451382
 08/11  02:00:00,16.4498296861,0.340653468807,1.28038439779,0.0,2.55330491699,6.91848690247,0.426926973895,0.0,0.426926973895
 08/11  03:00:00,15.90448231,0.262316102524,0.960555541934,0.0,2.55330491699,6.7713057485,0.426925676008,0.0,0.426925676008
 08/11  04:00:00,17.8754171073,0.240553245637,0.876759748384,0.0,3.82705111198,7.57405300124,0.852691094227,0.0,0.852691094227
 08/11  05:00:00,22.7996340551,0.31759984952,1.18531763039,0.0,6.02426329834,9.91545327661,4.11663024,0.0,4.11663024
 08/11  06:00:00,28.0683022688,0.48257666912,1.86359127783,0.0,6.51253267309,14.7454349813,13.6239818541,0.0,13.6239818541
 08/11  07:00:00,27.1235477672,0.594319409654,2.35212806704,0.0,6.01364874671,18.163451543,14.4753361192,0.0,14.4753361192
 08/11  08:00:00,26.3727655371,0.786694881894,2.35472091361,0.0,4.35151303671,18.8798367041,13.9077223621,0.0,13.9077223621
 08/11  09:00:00,23.6583684856,0.801242659301,2.44940792511,0.0,3.78894180059,16.6187760998,12.2048820658,0.0,12.2048820658
 08/11  10:00:00,21.0329724613,0.854869609831,2.68701165342,0.0,3.78894180059,13.7021493968,11.0696552024,0.0,11.0696552024
 08/11  11:00:00,21.3949051676,0.894148166665,2.86248464909,0.0,3.78894180059,13.8493305508,8.94110483352,0.0,8.94110483352
 08/11  12:00:00,21.6186675232,0.988492583394,3.30234380608,0.0,3.69398621738,13.6338449159,7.80587797011,0.0,7.80587797011
 08/11  13:00:00,22.3736652741,1.14730246782,4.17681507047,0.0,3.78894180059,13.2606059349,6.95445782255,0.0,6.95445782255
 08/11  14:00:00,25.2155165003,1.62802838891,6.68512152952,0.0,3.78894180059,13.1134247809,6.10303767499,0.0,6.10303767499
 08/11  15:00:00,28.1448635853,1.88107888579,7.99640866436,0.0,4.71240779196,13.5549682428,6.95445782255,0.0,6.95445782255
 08/11  16:00:00,36.4978014379,2.04960327215,8.7304687432,0.0,7.18559832057,18.5321311015,8.08968468596,0.0,8.08968468596
 08/11  17:00:00,43.9943559594,2.17062956715,10.1282407005,0.0,8.38069375907,23.3147919321,10.6439451286,0.0,10.6439451286
 08/11  18:00:00,47.8136787269,2.46994682596,11.5808760754,0.0,10.6415932552,23.1212625696,12.4886887817,0.0,12.4886887817
 08/11  19:00:00,46.5103234372,2.44185540212,11.2748901878,0.0,12.3080778603,20.4854999863,11.92107535,0.0,11.92107535
 08/11  20:00:00,46.8026814585,2.30093279432,10.3626250434,0.0,12.456681583,19.8967753704,10.9277518445,0.0,10.9277518445
 08/11  21:00:00,43.7059625173,2.11115777757,9.34784880765,0.0,9.18739968257,17.702556249,8.94110483352,0.0,8.94110483352
 08/11  22:00:00,34.9693188716,1.79730951382,7.86036598731,0.0,5.91811778209,14.0365255879,7.80587797011,0.0,7.80587797011
 08/11  23:00:00,27.2753350495,1.47649164876,6.38370910162,0.0,3.54045821811,10.5176760807,4.40019737987,0.0,4.40019737987
 08/11  24:00:00,22.2062870902,1.21693693106,5.27747141576,0.0,2.55330491699,7.80157382632,1.42022686341,0.0,1.42022686341
 08/12  01:00:00,20.7660116193,1.05759119837,4.5852662935,0.0,2.55330491699,7.21284921042,0.85253673151,0.0,0.85253673151
 08/12  02:00:00,19.3269155084,0.85856414126,3.63955954765,0.0,2.55330491699,6.91848690247,0.426881332096,0.0,0.426881332096
 08/12  03:00:00,18.3182638478,0.704766062596,2.93188711967,0.0,2.55330491699,6.7713057485,0.426880315308,0.0,0.426880315308
 08/12  04:00:00,20.2232173525,0.672281944541,2.79283129475,0.0,3.82705111198,7.57405300124,0.852512165784,0.0,0.852512165784
 08/12  05:00:00,25.0512722468,0.730046575383,3.02450909624,0.0,6.02426329834,9.91545327661,4.11548410692,0.0,4.11548410692
 08/12  06:00:00,30.1674169188,0.869454091026,3.57582850587,0.0,6.51253267309,14.7454349813,13.6201578001,0.0,13.6201578001
