Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/12  07:00:00,29.1930082788,1.00841349585,4.20102385489,0.0,6.01364874671,17.9699221805,14.4712831367,0.0,14.4712831367
 08/12  08:00:00,26.3464455685,0.880692209156,3.6808171864,0.0,3.66783283761,18.1171033345,13.9038315662,0.0,13.9038315662
 08/12  09:00:00,23.1839229163,0.818683517898,3.40393506591,0.0,3.10526160149,15.8560427302,12.2014776197,0.0,12.2014776197
 08/12  10:00:00,20.8864359499,0.933267158432,3.90849116213,0.0,3.10526160149,12.9394160272,11.0665749892,0.0,11.0665749892
 08/12  11:00:00,22.3434510056,1.16782625337,4.98376596909,0.0,3.10526160149,13.0865971812,8.93863255714,0.0,8.93863255714
 08/12  12:00:00,23.1808865897,1.3456711023,5.79053785831,0.0,3.10526160149,12.9394160272,7.8037299267,0.0,7.8037299267
 08/12  13:00:00,23.0867139499,1.41272042473,6.07085935796,0.0,3.10526160149,12.4978725653,6.95255295386,0.0,6.95255295386
 08/12  14:00:00,23.9491262049,1.60523838107,6.88793481069,0.0,3.10526160149,12.3506914113,6.10137598103,0.0,6.10137598103
 08/12  15:00:00,25.838110072,1.70675502292,7.3103925826,0.0,4.02872759285,12.7922348732,6.95255295386,0.0,6.95255295386
 08/12  16:00:00,34.5243438849,1.93274431319,8.3202837179,0.0,6.50191812146,17.7693977319,8.08745558431,0.0,8.08745558431
 08/12  17:00:00,44.4949023842,2.41269954161,10.5802465132,0.0,8.38069375907,23.1212625696,10.6409865028,0.0,10.6409865028
 08/12  18:00:00,48.166700502,2.6523773257,11.7514673507,0.0,10.6415932552,23.1212625696,12.4852032773,0.0,12.4852032773
 08/12  19:00:00,47.2839032661,2.66709353054,11.8232318883,0.0,12.3080778603,20.4854999863,11.9177519621,0.0,11.9177519621
 08/12  20:00:00,47.2892087868,2.45932676445,10.6907584016,0.0,12.456681583,19.8967753704,10.9247121604,0.0,10.9247121604
 08/12  21:00:00,44.0371555552,2.23094807927,9.55925154382,0.0,9.18739968257,17.702556249,8.93863255714,0.0,8.93863255714
 08/12  22:00:00,35.7046176326,1.9650976714,8.42787659079,0.0,5.91811778209,14.0365255879,7.8037299267,0.0,7.8037299267
 08/12  23:00:00,28.2268640346,1.66538244043,7.14634729511,0.0,3.54045821811,10.5176760807,4.39902203536,0.0,4.39902203536
 08/12  24:00:00,23.5735986977,1.46836882385,6.39335113045,0.0,2.55330491699,7.80157382632,1.41990263045,0.0,1.41990263045
 08/13  01:00:00,22.5085867896,1.3691274462,6.01630521598,0.0,2.55330491699,7.21284921042,0.852395817647,0.0,0.852395817647
 08/13  02:00:00,21.5224151887,1.24313483044,5.45048853876,0.0,2.55330491699,6.91848690247,0.426846892182,0.0,0.426846892182
 08/13  03:00:00,20.6854903167,1.12274406441,4.88113558679,0.0,2.55330491699,6.7713057485,0.426846156639,0.0,0.426846156639
 08/13  04:00:00,22.412022138,1.06316370436,4.59075432036,0.0,3.82705111198,7.57405300124,0.852378046865,0.0,0.852378046865
 08/13  05:00:00,27.5873022084,1.17708655412,5.11349907914,0.0,6.02426329834,9.91545327661,4.11464048178,0.0,4.11464048178
 08/13  06:00:00,33.7339105731,1.4761966059,6.53557964532,0.0,6.51253267309,14.7454349813,13.6173870988,0.0,13.6173870988
 08/13  07:00:00,33.1277697819,1.66250334349,7.4816955103,0.0,6.01364874671,17.9699221805,14.4683507682,0.0,14.4683507682
 08/13  08:00:00,30.6402944369,1.59481528792,7.26054297601,0.0,3.66783283761,18.1171033345,13.9010165601,0.0,13.9010165601
 08/13  09:00:00,29.4889149694,1.85378135226,8.67382928469,0.0,3.10526160149,15.8560427302,12.1990144896,0.0,12.1990144896
 08/13  10:00:00,28.359635456,2.14240010337,10.1725577233,0.0,3.10526160149,12.9394160272,11.0643464429,0.0,11.0643464429
 08/13  11:00:00,30.4468609956,2.45170834076,11.8032938717,0.0,3.10526160149,13.0865971812,8.93684385552,0.0,8.93684385552
 08/13  12:00:00,31.8521725013,2.66505825382,13.1424366183,0.0,3.10526160149,12.9394160272,7.80217580889,0.0,7.80217580889
 08/13  13:00:00,31.8391933875,2.72951451222,13.5065447081,0.0,3.10526160149,12.4978725653,6.95117477392,0.0,6.95117477392
 08/13  14:00:00,33.0014378398,2.91052409315,14.6349607335,0.0,3.10526160149,12.3506914113,6.10017373895,0.0,6.10017373895
 08/13  15:00:00,37.1162231832,3.26548238249,17.0297783342,0.0,4.02872759285,12.7922348732,6.95117477392,0.0,6.95117477392
 08/13  16:00:00,46.3981280766,3.55710073966,18.5697114831,0.0,6.50191812146,17.7693977319,8.08584282055,0.0,8.08584282055
 08/13  17:00:00,54.4308895621,3.76200903356,19.1669241992,0.0,8.38069375907,23.1212625696,10.6388459255,0.0,10.6388459255
 08/13  18:00:00,56.2867921617,3.77233212736,18.7516042087,0.0,10.6415932552,23.1212625696,12.4826815012,0.0,12.4826815012
 08/13  19:00:00,53.6119028584,3.55852014815,17.2598048629,0.0,12.3080778603,20.4854999863,11.9153474779,0.0,11.9153474779
 08/13  20:00:00,51.8590506895,3.14543413951,14.5744929292,0.0,12.456681583,19.8967753704,10.9225129371,0.0,10.9225129371
 08/13  21:00:00,46.4007054831,2.62700187648,11.5267476745,0.0,9.18739968257,17.702556249,8.93684385552,0.0,8.93684385552
 08/13  22:00:00,36.9920517568,2.2043387623,9.47606962408,0.0,5.91811778209,14.0365255879,7.80217580889,0.0,7.80217580889
 08/13  23:00:00,29.4102727195,1.8857276576,8.10941076276,0.0,3.54045821811,10.5176760807,4.39817166902,0.0,4.39817166902
 08/13  24:00:00,23.837393162,1.53830509214,6.58720932644,0.0,2.55330491699,7.80157382632,1.41966804662,0.0,1.41966804662
 08/14  01:00:00,22.3999426265,1.37068157127,5.90610692777,0.0,2.55330491699,7.21284921042,0.85229974948,0.0,0.85229974948
 08/14  02:00:00,21.7040511756,1.28410873179,5.59115062431,0.0,2.55330491699,6.91848690247,0.426823663981,0.0,0.426823663981
 08/14  03:00:00,21.1782713306,1.20739516821,5.28926549689,0.0,2.55330491699,6.7713057485,0.426823209794,0.0,0.426823209794
 08/14  04:00:00,21.9163972816,0.985561018638,4.1727321497,0.0,3.82705111198,7.57405300124,0.852288776286,0.0,0.852288776286
 08/14  05:00:00,26.139245707,0.944554893008,3.8979742388,0.0,6.02426329834,9.91545327661,4.11409961511,0.0,4.11409961511
 08/14  06:00:00,31.5648812557,1.13411471815,4.70863221572,0.0,6.51253267309,14.7454349813,13.6156705735,0.0,13.6156705735
 08/14  07:00:00,29.7080861625,1.08012069701,4.45086517494,0.0,6.01364874671,18.163451543,14.4665398823,0.0,14.4665398823
 08/14  08:00:00,28.6035558248,1.17819856687,4.19400751632,0.0,4.35151303671,18.8798367041,13.8992781775,0.0,13.8992781775
 08/14  09:00:00,26.7428084336,1.35181941588,4.98327111661,0.0,3.78894180059,16.6187760998,12.1974934049,0.0,12.1974934049
 08/14  10:00:00,24.9550014383,1.54212375584,5.92178648443,0.0,3.78894180059,13.7021493968,11.0629702235,0.0,11.0629702235
 08/14  11:00:00,25.5975185414,1.6323683557,6.32687783382,0.0,3.78894180059,13.8493305508,8.93573925834,0.0,8.93573925834
 08/14  12:00:00,25.559669516,1.69645330152,6.53538508074,0.0,3.69398621738,13.6338449159,7.80121607692,0.0,7.80121607692
 08/14  13:00:00,26.1918120278,1.8631733935,7.27909089842,0.0,3.78894180059,13.2606059349,6.95032369086,0.0,6.95032369086
 08/14  14:00:00,26.2417497583,1.90369889932,7.43568427712,0.0,3.78894180059,13.1134247809,6.09943130479,0.0,6.09943130479
 08/14  15:00:00,28.1257004215,2.00868264045,7.84964174588,0.0,4.71240779196,13.5549682428,6.95032369086,0.0,6.95032369086
 08/14  16:00:00,36.6602456104,2.22123736435,8.72127882347,0.0,7.18559832057,18.5321311015,8.08484687228,0.0,8.08484687228
 08/14  17:00:00,43.1441790473,2.20555603351,9.24313732204,0.0,8.38069375907,23.3147919321,10.6375240305,0.0,10.6375240305
 08/14  18:00:00,45.7688401097,2.32447773899,9.68150654512,0.0,10.6415932552,23.1212625696,12.4811242003,0.0,12.4811242003
 08/14  19:00:00,43.8915476048,2.18682957862,8.91114017887,0.0,12.3080778603,20.4854999863,11.9138626096,0.0,11.9138626096
 08/14  20:00:00,43.2496596717,1.85809475378,7.25244129717,0.0,12.456681583,19.8967753704,10.9211548258,0.0,10.9211548258
 08/14  21:00:00,39.662545672,1.55256395037,5.86302578948,0.0,9.18739968257,17.702556249,8.93573925834,0.0,8.93573925834
 08/14  22:00:00,30.9234287459,1.19478057027,4.41700480524,0.0,5.91811778209,14.0365255879,7.80121607692,0.0,7.80121607692
 08/14  23:00:00,23.0518113082,0.791131603003,2.84554540606,0.0,3.54045821811,10.5176760807,4.39764653266,0.0,4.39764653266
 08/14  24:00:00,17.6951147554,0.440177340318,1.54305867169,0.0,2.55330491699,7.80157382632,1.41952318142,0.0,1.41952318142
 08/15  01:00:00,16.4880629723,0.305937795367,1.05897104945,0.0,2.55330491699,7.21284921042,0.852248553405,0.0,0.852248553405
 08/15  02:00:00,15.8997101996,0.241190051408,0.829728328708,0.0,2.55330491699,6.91848690247,0.426811653999,0.0,0.426811653999
 08/15  03:00:00,15.5293273523,0.191837563714,0.655879123054,0.0,2.55330491699,6.7713057485,0.426811481241,0.0,0.426811481241
 08/15  04:00:00,17.580795098,0.184743306916,0.637947677857,0.0,3.82705111198,7.57405300124,0.852244379577,0.0,0.852244379577
 08/15  05:00:00,22.1797786084,0.198640110826,0.684421922365,0.0,6.02426329834,9.91545327661,4.11386166781,0.0,4.11386166781
 08/15  06:00:00,26.9449027305,0.27330424464,0.949464163938,0.0,6.51253267309,14.7454349813,13.6150087354,0.0,13.6150087354
 08/15  07:00:00,25.7435311133,0.345304977137,1.22112584567,0.0,6.01364874671,18.163451543,14.4658510153,0.0,14.4658510153
 08/15  08:00:00,25.4870745831,0.645801374588,1.60992346686,0.0,4.35151303671,18.8798367041,13.898616933,0.0,13.898616933
 08/15  09:00:00,23.5047528613,0.787091629326,2.30994333084,0.0,3.78894180059,16.6187760998,12.1969148162,0.0,12.1969148162
 08/15  10:00:00,21.7076049825,0.977577713505,3.23893607094,0.0,3.78894180059,13.7021493968,11.0624467385,0.0,11.0624467385
 08/15  11:00:00,23.1322630935,1.19064541639,4.30334532523,0.0,3.78894180059,13.8493305508,8.93531909275,0.0,8.93531909275
 08/15  12:00:00,24.1957621642,1.42159155783,5.44633947259,0.0,3.69398621738,13.6338449159,7.80085101501,0.0,7.80085101501
 08/15  13:00:00,25.5444657241,1.69215313713,6.80276485107,0.0,3.78894180059,13.2606059349,6.94999995671,0.0,6.94999995671
 08/15  14:00:00,26.3444644529,1.87052227586,7.57157559516,0.0,3.78894180059,13.1134247809,6.0991488984,0.0,6.0991488984
 08/15  15:00:00,28.3809228435,2.00778073595,8.10576607238,0.0,4.71240779196,13.5549682428,6.94999995671,0.0,6.94999995671
 08/15  16:00:00,37.4440911126,2.31997874756,9.40638294249,0.0,7.18559832057,18.5321311015,8.08446803444,0.0,8.08446803444
 08/15  17:00:00,45.0297671822,2.44081415156,10.8934673389,0.0,8.38069375907,23.3147919321,10.6370212094,0.0,10.6370212094
 08/15  18:00:00,48.4025226996,2.69753897887,11.9421278952,0.0,10.6415932552,23.1212625696,12.4805318357,0.0,12.4805318357
 08/15  19:00:00,45.9635397314,2.49323816149,10.6767237226,0.0,12.3080778603,20.4854999863,11.9132977968,0.0,11.9132977968
 08/15  20:00:00,47.0180705831,2.29903055825,9.68708307073,0.0,12.456681583,19.8967753704,10.9206382288,0.0,10.9206382288
 08/15  21:00:00,42.7036908423,2.03618334735,8.42055156281,0.0,9.18739968257,17.702556249,8.93531909275,0.0,8.93531909275
 08/15  22:00:00,33.5031159486,1.62512073536,6.56635184277,0.0,5.91811778209,14.0365255879,7.80085101501,0.0,7.80085101501
 08/15  23:00:00,25.1800466248,1.17083308727,4.59407923848,0.0,3.54045821811,10.5176760807,4.3974467818,0.0,4.3974467818
 08/15  24:00:00,19.4229025781,0.768599059167,2.94242477553,0.0,2.55330491699,7.80157382632,1.41946807774,0.0,1.41946807774
 08/16  01:00:00,17.7324396832,0.544874600215,2.0644109555,0.0,2.55330491699,7.21284921042,0.852242242528,0.0,0.852242242528
 08/16  02:00:00,16.6858137558,0.393292928293,1.46372900801,0.0,2.55330491699,6.91848690247,0.426810865419,0.0,0.426810865419
 08/16  03:00:00,16.1137191182,0.308196222679,1.12391223005,0.0,2.55330491699,6.7713057485,0.42681097413,0.0,0.42681097413
 08/16  04:00:00,18.0824032218,0.285499556829,1.03879955171,0.0,3.82705111198,7.57405300124,0.852244868979,0.0,0.852244868979
 08/16  05:00:00,22.7275774413,0.309397535682,1.1214633304,0.0,6.02426329834,9.91545327661,4.11392671106,0.0,4.11392671106
 08/16  06:00:00,27.3765280078,0.361387372095,1.29300631387,0.0,6.51253267309,14.7454349813,13.6154017835,0.0,13.6154017835
 08/16  07:00:00,26.2255924735,0.443771871638,1.60472031131,0.0,6.01364874671,18.163451543,14.4662843712,0.0,14.4662843712
 08/16  08:00:00,26.2927383324,0.785745191299,2.27564339946,0.0,4.35151303671,18.8798367041,13.8990330226,0.0,13.8990330226
 08/16  09:00:00,24.510842894,0.955941610997,3.1471833819,0.0,3.78894180059,16.6187760998,12.1972788948,0.0,12.1972788948
 08/16  10:00:00,23.0538295,1.19532180531,4.3674164967,0.0,3.78894180059,13.7021493968,11.0627761429,0.0,11.0627761429
 08/16  11:00:00,24.5326065709,1.41884782058,5.4754863984,0.0,3.78894180059,13.8493305508,8.93558348315,0.0,8.93558348315
 08/16  12:00:00,25.8805965537,1.70751789053,6.84524752939,0.0,3.69398621738,13.6338449159,7.80108073126,0.0,7.80108073126
 08/16  13:00:00,27.178266878,1.96765357236,8.16106556975,0.0,3.78894180059,13.2606059349,6.95020366734,0.0,6.95020366734
 08/16  14:00:00,27.996866947,2.13850813362,8.9559922315,0.0,3.78894180059,13.1134247809,6.09932660343,0.0,6.09932660343
 08/16  15:00:00,30.4657637891,2.34474532503,9.8536424289,0.0,4.71240779196,13.5549682428,6.95020366734,0.0,6.95020366734
 08/16  16:00:00,39.7219914362,2.67899945434,11.3252625593,0.0,7.18559832057,18.5321311015,8.08470641923,0.0,8.08470641923
 08/16  17:00:00,47.2868614901,2.82879293776,12.7625828606,0.0,8.38069375907,23.3147919321,10.637337611,0.0,10.637337611
 08/16  18:00:00,50.7405305062,3.08300806996,13.8946666107,0.0,10.6415932552,23.1212625696,12.4809045828,0.0,12.4809045828
 08/16  19:00:00,49.3918545836,3.03963072832,13.558646008,0.0,12.3080778603,20.4854999863,11.9136532069,0.0,11.9136532069
 08/16  20:00:00,49.8860786216,2.77439150609,12.0797301614,0.0,12.456681583,19.8967753704,10.920963299,0.0,10.920963299
 08/16  21:00:00,44.8894931048,2.41716120783,10.2253759648,0.0,9.18739968257,17.702556249,8.93558348315,0.0,8.93558348315
 08/16  22:00:00,35.4254532158,1.97075043266,8.1430594127,0.0,5.91811778209,14.0365255879,7.80108073126,0.0,7.80108073126
 08/16  23:00:00,27.0117501762,1.50814892259,6.0884669545,0.0,3.54045821811,10.5176760807,4.3975724756,0.0,4.3975724756
 08/16  24:00:00,21.1192654989,1.09063682809,4.31674992746,0.0,2.55330491699,7.80157382632,1.41950275189,0.0,1.41950275189
 08/17  01:00:00,19.022176501,0.800224503667,3.09879786985,0.0,2.55330491699,7.21284921042,0.852280816658,0.0,0.852280816658
 08/17  02:00:00,17.6971851284,0.595025999166,2.27336730972,0.0,2.55330491699,6.91848690247,0.426821298104,0.0,0.426821298104
 08/17  03:00:00,16.7941060456,0.44238668643,1.67010869366,0.0,2.55330491699,6.7713057485,0.426821688284,0.0,0.426821688284
 08/17  04:00:00,18.4706923531,0.363411020747,1.34917721911,0.0,3.82705111198,7.57405300124,0.852290243438,0.0,0.852290243438
 08/17  05:00:00,22.9974788241,0.364989386437,1.33577286248,0.0,6.02426329834,9.91545327661,4.11429472631,0.0,4.11429472631
 08/17  06:00:00,28.5752098028,0.424623859917,1.53561828771,0.0,6.51253267309,14.7454349813,13.6168496043,0.0,13.6168496043
 08/17  07:00:00,26.4764694983,0.493498385382,1.80587082233,0.0,6.01364874671,18.163451543,14.4678398217,0.0,14.4678398217
 08/17  08:00:00,26.4842086695,0.822149264749,2.43070966311,0.0,4.35151303671,18.8798367041,13.9005263229,0.0,13.9005263229
 08/17  09:00:00,24.7943602171,1.0106466486,3.3759956674,0.0,3.78894180059,16.6187760998,12.1985855329,0.0,12.1985855329
 08/17  10:00:00,24.0546488324,1.37189919328,5.19165844108,0.0,3.78894180059,13.7021493968,11.0639583393,0.0,11.0639583393
 08/17  11:00:00,26.6212632086,1.76356245386,7.21942840288,0.0,3.78894180059,13.8493305508,8.93653235126,0.0,8.93653235126
 08/17  12:00:00,27.973162368,2.03814537089,8.60718586334,0.0,3.69398621738,13.6338449159,7.80190515765,0.0,7.80190515765
 08/17  13:00:00,29.2797774698,2.29197809427,9.93825163972,0.0,3.78894180059,13.2606059349,6.95093476244,0.0,6.95093476244
 08/17  14:00:00,31.0043425261,2.58158155271,11.5203943915,0.0,3.78894180059,13.1134247809,6.09996436724,0.0,6.09996436724
 08/17  15:00:00,34.5048904797,2.91879744628,13.3187169983,0.0,4.71240779196,13.5549682428,6.95093476244,0.0,6.95093476244
 08/17  16:00:00,44.0080636974,3.26594641768,15.0243878572,0.0,7.18559832057,18.5321311015,8.08556195605,0.0,8.08556195605
 08/17  17:00:00,51.5532077567,3.42277221118,16.4349498537,0.0,8.38069375907,23.3147919321,10.6384731417,0.0,10.6384731417
 08/17  18:00:00,54.9549348255,3.67206044236,17.5200185576,0.0,10.6415932552,23.1212625696,12.4822423313,0.0,12.4822423313
 08/17  19:00:00,52.652489166,3.49464613528,16.3642651834,0.0,12.3080778603,20.4854999863,11.9149287345,0.0,11.9149287345
 08/17  20:00:00,52.5362964915,3.17681857726,14.3275209601,0.0,12.456681583,19.8967753704,10.9221299401,0.0,10.9221299401
 08/17  21:00:00,47.2751037648,2.81617881776,12.211969015,0.0,9.18739968257,17.702556249,8.93653235126,0.0,8.93653235126
 08/17  22:00:00,37.7198961822,2.3539814991,10.0542713127,0.0,5.91811778209,14.0365255879,7.80190515765,0.0,7.80190515765
 08/17  23:00:00,29.7109428097,1.95387303752,8.34193547314,0.0,3.54045821811,10.5176760807,4.39802357683,0.0,4.39802357683
 08/17  24:00:00,23.9825999435,1.57506960665,6.69565159347,0.0,2.55330491699,7.80157382632,1.41962719361,0.0,1.41962719361
 08/18  01:00:00,21.5560616663,1.24605734731,5.18685019158,0.0,2.55330491699,7.21284921042,0.852364262317,0.0,0.852364262317
 08/18  02:00:00,19.9189161916,0.99996334184,4.09016103028,0.0,2.55330491699,6.91848690247,0.426842948589,0.0,0.426842948589
 08/18  03:00:00,18.7885035583,0.81515525117,3.2917376416,0.0,2.55330491699,6.7713057485,0.426843620204,0.0,0.426843620204
 08/18  04:00:00,20.2622327432,0.700905125454,2.80322350453,0.0,3.82705111198,7.57405300124,0.85238048861,0.0,0.85238048861
 08/18  05:00:00,24.0198952708,0.561824924084,2.16135377151,0.0,6.02426329834,9.91545327661,4.1149656053,0.0,4.1149656053
 08/18  06:00:00,29.2005245723,0.54783655378,2.03772036334,0.0,6.51253267309,14.7454349813,13.6193517719,0.0,13.6193517719
 08/18  07:00:00,27.2837526916,0.647915524237,2.45873687688,0.0,6.01364874671,18.163451543,14.4705169063,0.0,14.4705169063
 08/18  08:00:00,27.5975147197,1.01090367898,3.35526129911,0.0,4.35151303671,18.8798367041,13.9030963919,0.0,13.9030963919
 08/18  09:00:00,26.7756429704,1.34493421704,5.02299085224,0.0,3.78894180059,16.6187760998,12.2008343434,0.0,12.2008343434
 08/18  10:00:00,25.8451019259,1.66466696096,6.68934376689,0.0,3.78894180059,13.7021493968,11.0659929774,0.0,11.0659929774
 08/18  11:00:00,28.534679809,2.06439207695,8.83201538014,0.0,3.78894180059,13.8493305508,8.93816541607,0.0,8.93816541607
 08/18  12:00:00,30.2543402479,2.38890206256,10.5376070516,0.0,3.69398621738,13.6338449159,7.80332405003,0.0,7.80332405003
 08/18  13:00:00,31.3429412615,2.59779574172,11.695597784,0.0,3.78894180059,13.2606059349,6.9521930255,0.0,6.9521930255
 08/18  14:00:00,32.4314711546,2.80156637947,12.7275381933,0.0,3.78894180059,13.1134247809,6.10106200096,0.0,6.10106200096
 08/18  15:00:00,35.1121449203,2.99914596129,13.8456229238,0.0,4.71240779196,13.5549682428,6.9521930255,0.0,6.9521930255
 08/18  16:00:00,45.0582204202,3.38119267065,15.959298327,0.0,7.18559832057,18.5321311015,8.08703439154,0.0,8.08703439154
 08/18  17:00:00,51.445170869,3.36622549385,16.3834596834,0.0,8.38069375907,23.3147919321,10.6404274651,0.0,10.6404274651
 08/18  18:00:00,53.3699790004,3.39023131969,16.2168918551,0.0,10.6415932552,23.1212625696,12.4845446849,0.0,12.4845446849
 08/18  19:00:00,51.5798816117,3.29595986598,15.4903438984,0.0,12.3080778603,20.4854999863,11.9171240019,0.0,11.9171240019
 08/18  20:00:00,51.7459922741,3.03735693553,13.6766783844,0.0,12.456681583,19.8967753704,10.9241378066,0.0,10.9241378066
 08/18  21:00:00,46.0742465819,2.60902714307,11.2182635067,0.0,9.18739968257,17.702556249,8.93816541607,0.0,8.93816541607
 08/18  22:00:00,36.5348924291,2.14645265589,9.07679640277,0.0,5.91811778209,14.0365255879,7.80332405003,0.0,7.80332405003
 08/18  23:00:00,28.5346381859,1.75302128804,7.36648259873,0.0,3.54045821811,10.5176760807,4.3987999519,0.0,4.3987999519
 08/18  24:00:00,23.2071234127,1.44003919751,6.05520547178,0.0,2.55330491699,7.80157382632,1.41984136604,0.0,1.41984136604
 08/19  01:00:00,21.5054638205,1.23213981734,5.15016987575,0.0,2.55330491699,7.21284921042,0.852492552744,0.0,0.852492552744
 08/19  02:00:00,20.4824959657,1.09326889861,4.56043524762,0.0,2.55330491699,6.91848690247,0.426875810092,0.0,0.426875810092
 08/19  03:00:00,19.5377669835,0.943564592862,3.91259172513,0.0,2.55330491699,6.7713057485,0.426876763072,0.0,0.426876763072
 08/19  04:00:00,21.0050099079,0.831912941204,3.41499285341,0.0,3.82705111198,7.57405300124,0.852515576865,0.0,0.852515576865
 08/19  05:00:00,25.708985821,0.866834927994,3.54543431787,0.0,6.02426329834,9.91545327661,4.11593915006,0.0,4.11593915006
 08/19  06:00:00,31.6882429362,0.998925523731,4.07434975722,0.0,6.51253267309,14.7454349813,13.6229075481,0.0,13.6229075481
 08/19  07:00:00,29.2039203399,1.0314029642,4.1889464476,0.0,6.01364874671,17.9699221805,14.4743148323,0.0,14.4743148323
 08/19  08:00:00,26.469254636,0.916866303785,3.76745215926,0.0,3.66783283761,18.1171033345,13.9067424684,0.0,13.9067424684
 08/19  09:00:00,24.6831723559,1.09102159172,4.6308464317,0.0,3.10526160149,15.8560427302,12.2040246605,0.0,12.2040246605
 08/19  10:00:00,23.3235231326,1.36434382389,5.91450167938,0.0,3.10526160149,12.9394160272,11.0688794548,0.0,11.0688794548
 08/19  11:00:00,26.5443007343,1.85365652287,8.49878542821,0.0,3.10526160149,13.0865971812,8.94048219397,0.0,8.94048219397
 08/19  12:00:00,30.2508387773,2.41576813219,11.790393016,0.0,3.10526160149,12.9394160272,7.8053369882,0.0,7.8053369882
 08/19  13:00:00,32.5664018345,2.80602810328,14.157239564,0.0,3.10526160149,12.4978725653,6.95397808388,0.0,6.95397808388
 08/19  14:00:00,34.3024261865,3.0786919668,15.7677812066,0.0,3.10526160149,12.3506914113,6.10261917955,0.0,6.10261917955
 08/19  15:00:00,37.3345460436,3.34243270226,17.1711508749,0.0,4.02872759285,12.7922348732,6.95397808388,0.0,6.95397808388
 08/19  16:00:00,46.5250905628,3.61272870067,18.6410460083,0.0,6.50191812146,17.7693977319,8.08912328965,0.0,8.08912328965
 08/19  17:00:00,55.3977313999,3.8950882749,20.0006867957,0.0,8.38069375907,23.1212625696,10.6432000026,0.0,10.6432000026
 08/19  18:00:00,58.3508121128,4.07103952671,20.5169167605,0.0,10.6415932552,23.1212625696,12.487810962,0.0,12.487810962
 08/19  19:00:00,55.0532685556,3.79990871961,18.4597819887,0.0,12.3080778603,20.4854999863,11.9202383591,0.0,11.9202383591
 08/19  20:00:00,54.1201485473,3.37435810774,15.7138334854,0.0,12.456681583,19.8967753704,10.9269863041,0.0,10.9269863041
 08/19  21:00:00,48.7546121899,2.97872847592,13.5289277819,0.0,9.18739968257,17.702556249,8.94048219397,0.0,8.94048219397
 08/19  22:00:00,39.0347338129,2.517995106,11.2050953364,0.0,5.91811778209,14.0365255879,7.8053369882,0.0,7.8053369882
 08/19  23:00:00,30.7405943516,2.10571906577,9.21974098676,0.0,3.54045821811,10.5176760807,4.3999013709,0.0,4.3999013709
 08/19  24:00:00,25.1025581102,1.75623464636,7.63444472047,0.0,2.55330491699,7.80157382632,1.42014520577,0.0,1.42014520577
 08/20  01:00:00,23.1503928213,1.51484272104,6.51239597283,0.0,2.55330491699,7.21284921042,0.852665647904,0.0,0.852665647904
 08/20  02:00:00,21.8332990986,1.33185180894,5.67265547021,0.0,2.55330491699,6.91848690247,0.426919872512,0.0,0.426919872512
 08/20  03:00:00,21.0243556146,1.20982752506,5.13291742406,0.0,2.55330491699,6.7713057485,0.426921106749,0.0,0.426921106749
 08/20  04:00:00,22.9096756862,1.17159018975,4.97998138323,0.0,3.82705111198,7.57405300124,0.852695467298,0.0,0.852695467298
 08/20  05:00:00,28.0354760917,1.27387748663,5.46488202989,0.0,6.02426329834,9.91545327661,4.117215073,0.0,4.117215073
 08/20  06:00:00,34.3835231591,1.46386842925,6.30468707465,0.0,6.51253267309,14.7454349813,13.6275158829,0.0,13.6275158829
 08/20  07:00:00,32.270259389,1.55622860169,6.73045985916,0.0,6.01364874671,17.9699221805,14.4792324748,0.0,14.4792324748
 08/20  08:00:00,29.5002504615,1.43574137707,6.27957291148,0.0,3.66783283761,18.1171033345,13.9114634725,0.0,13.9114634725
 08/20  09:00:00,26.410172238,1.3880366138,6.06083129176,0.0,3.10526160149,15.8560427302,12.2081555394,0.0,12.2081555394
 08/20  10:00:00,23.484374033,1.39904143275,6.04065497096,0.0,3.10526160149,12.9394160272,11.0726169166,0.0,11.0726169166
 08/20  11:00:00,23.7601282377,1.42757419182,6.14069526267,0.0,3.10526160149,13.0865971812,8.94348199887,0.0,8.94348199887
 08/20  12:00:00,23.913577025,1.48402921637,6.38487017953,0.0,3.10526160149,12.9394160272,7.80794337607,0.0,7.80794337607
 08/20  13:00:00,22.7549840637,1.36405143545,5.78779846107,0.0,3.10526160149,12.4978725653,6.95628940897,0.0,6.95628940897
 08/20  14:00:00,22.3002816531,1.31654236869,5.52778627126,0.0,3.10526160149,12.3506914113,6.10463544186,0.0,6.10463544186
 08/20  15:00:00,24.0522649081,1.39133770654,5.83996473508,0.0,4.02872759285,12.7922348732,6.95628940897,0.0,6.95628940897
 08/20  16:00:00,31.7999003385,1.45746551343,6.07111897127,0.0,6.50191812146,17.7693977319,8.09182803177,0.0,8.09182803177
 08/20  17:00:00,40.5655905636,1.75283131772,7.31080291655,0.0,8.38069375907,23.1212625696,10.6467899331,0.0,10.6467899331
 08/20  18:00:00,44.1683501111,2.00553092082,8.39996336476,0.0,10.6415932552,23.1212625696,12.4920401951,0.0,12.4920401951
 08/20  19:00:00,42.6015645728,1.89048586235,7.91750086315,0.0,12.3080778603,20.4854999863,11.9242708837,0.0,11.9242708837
 08/20  20:00:00,43.93053415,1.73581812385,7.16275907208,0.0,12.456681583,19.8967753704,10.9306745888,0.0,10.9306745888
 08/20  21:00:00,40.3584615325,1.59625112516,6.51525447524,0.0,9.18739968257,17.702556249,8.94348199887,0.0,8.94348199887
 08/20  22:00:00,31.5057273354,1.23800151904,4.95608244591,0.0,5.91811778209,14.0365255879,7.80794337607,0.0,7.80794337607
 08/20  23:00:00,23.2008516536,0.778623141376,3.00709421309,0.0,3.54045821811,10.5176760807,4.40132750766,0.0,4.40132750766
 08/20  24:00:00,18.0409747864,0.485962666687,1.84313337637,0.0,2.55330491699,7.80157382632,1.4205386228,0.0,1.4205386228
 08/21  01:00:00,16.8719743672,0.368912649896,1.37990758987,0.0,2.55330491699,7.21284921042,0.852883494512,0.0,0.852883494512
 08/21  02:00:00,16.376271975,0.325447043843,1.2220331117,0.0,2.55330491699,6.91848690247,0.426975122432,0.0,0.426975122432
 08/21  03:00:00,16.1929260472,0.314929202484,1.19638617925,0.0,2.55330491699,6.7713057485,0.426976637782,0.0,0.426976637782
 08/21  04:00:00,18.0876303419,0.27994919741,1.0495770312,0.0,3.82705111198,7.57405300124,0.852920105743,0.0,0.852920105743
 08/21  05:00:00,22.8951210424,0.334623362228,1.26378110502,0.0,6.02426329834,9.91545327661,4.11879299698,0.0,4.11879299698
 08/21  06:00:00,28.9347180263,0.477298335552,1.84245203556,0.0,6.51253267309,14.7454349813,13.6331754143,0.0,13.6331754143
 08/21  07:00:00,26.7962392333,0.52913100125,2.09000794148,0.0,6.01364874671,18.163451543,14.4852683778,0.0,14.4852683778
 08/21  08:00:00,26.1737417528,0.745132764722,2.19725924646,0.0,4.35151303671,18.8798367041,13.9172580064,0.0,13.9172580064
 08/21  09:00:00,23.7500272003,0.816081219444,2.5262280797,0.0,3.78894180059,16.6187760998,12.2132257567,0.0,12.2132257567
 08/21  10:00:00,21.9099816054,1.00605129528,3.41283911208,0.0,3.78894180059,13.7021493968,11.0772042561,0.0,11.0772042561
 08/21  11:00:00,22.7926565187,1.13230421067,4.02207995611,0.0,3.78894180059,13.8493305508,8.9471639424,0.0,8.9471639424
 08/21  12:00:00,22.5002903499,1.1460430066,4.02641620952,0.0,3.69398621738,13.6338449159,7.81114244176,0.0,7.81114244176
 08/21  13:00:00,23.943001134,1.4470828689,5.44637052928,0.0,3.78894180059,13.2606059349,6.95912631628,0.0,6.95912631628
 08/21  14:00:00,24.2397816931,1.51805102572,5.81936408551,0.0,3.78894180059,13.1134247809,6.1071101908,0.0,6.1071101908
 08/21  15:00:00,27.1977873411,1.8051146507,7.12529665522,0.0,4.71240779196,13.5549682428,6.95912631628,0.0,6.95912631628
 08/21  16:00:00,35.8442395716,2.02506306769,8.10144708143,0.0,7.18559832057,18.5321311015,8.09514781692,0.0,8.09514781692
 08/21  17:00:00,42.9800062608,2.12218057053,9.16233999854,0.0,8.38069375907,23.3147919321,10.6511961934,0.0,10.6511961934
 08/21  18:00:00,46.0351552762,2.31758101886,9.95471843183,0.0,10.6415932552,23.1212625696,12.4972311319,0.0,12.4972311319
 08/21  19:00:00,44.6363122267,2.2617468348,9.58098754455,0.0,12.3080778603,20.4854999863,11.9292203816,0.0,11.9292203816
 08/21  20:00:00,45.03076431,1.96629359202,8.03251376386,0.0,12.456681583,19.8967753704,10.9352015685,0.0,10.9352015685
 08/21  21:00:00,40.5791027405,1.67401976859,6.6581270398,0.0,9.18739968257,17.702556249,8.9471639424,0.0,8.9471639424
 08/21  22:00:00,31.8728237539,1.32976951617,5.23141086726,0.0,5.91811778209,14.0365255879,7.81114244176,0.0,7.81114244176
 08/21  23:00:00,24.13165188,0.964511674651,3.75200590625,0.0,3.54045821811,10.5176760807,4.40307793983,0.0,4.40307793983
 08/21  24:00:00,18.6732639313,0.613103698736,2.34828148915,0.0,2.55330491699,7.80157382632,1.42102150064,0.0,1.42102150064
 08/22  01:00:00,17.0106622838,0.398689072687,1.48881908369,0.0,2.55330491699,7.21284921042,0.85314602604,0.0,0.85314602604
 08/22  02:00:00,16.2135461328,0.29791832363,1.08683598966,0.0,2.55330491699,6.91848690247,0.427041543126,0.0,0.427041543126
 08/22  03:00:00,15.6830363062,0.219627489107,0.781798151646,0.0,2.55330491699,6.7713057485,0.427043339409,0.0,0.427043339409
 08/22  04:00:00,17.5757717443,0.181665406277,0.636002224803,0.0,3.82705111198,7.57405300124,0.853189424789,0.0,0.853189424789
 08/22  05:00:00,22.1285647575,0.186539476681,0.645308705635,0.0,6.02426329834,9.91545327661,4.12067245543,0.0,4.12067245543
 08/22  06:00:00,27.6790385784,0.239838510266,0.824232412958,0.0,6.51253267309,14.7454349813,13.6398844692,0.0,13.6398844692
 08/22  07:00:00,25.5117668026,0.297288860916,1.03737765118,0.0,6.01364874671,18.163451543,14.4924207537,0.0,14.4924207537
 08/22  08:00:00,25.211142089,0.591576096632,1.38821625069,0.0,4.35151303671,18.8798367041,13.9241243539,0.0,13.9241243539
 08/22  09:00:00,23.5790244362,0.793685832491,2.37762070252,0.0,3.78894180059,16.6187760998,12.219233811,0.0,12.219233811
 08/22  10:00:00,22.0813811642,1.02412381752,3.56616614868,0.0,3.78894180059,13.7021493968,11.0826401147,0.0,11.0826401147
 08/22  11:00:00,23.9599630394,1.29581556968,5.02587511787,0.0,3.78894180059,13.8493305508,8.9515269342,0.0,8.9515269342
 08/22  12:00:00,25.1797740821,1.55829662915,6.29364631921,0.0,3.69398621738,13.6338449159,7.81493323791,0.0,7.81493323791
 08/22  13:00:00,26.6801522307,1.84119965543,7.7894048394,0.0,3.78894180059,13.2606059349,6.96248796569,0.0,6.96248796569
 08/22  14:00:00,27.2865903068,1.96476604001,8.41945768497,0.0,3.78894180059,13.1134247809,6.11004269348,0.0,6.11004269348
 08/22  15:00:00,30.4221649047,2.27607852909,9.87871034042,0.0,4.71240779196,13.5549682428,6.96248796569,0.0,6.96248796569
 08/22  16:00:00,40.1483437956,2.6576887255,11.7729256476,0.0,7.18559832057,18.5321311015,8.09908166198,0.0,8.09908166198
 08/22  17:00:00,47.3671530128,2.75924616926,12.9124211518,0.0,8.38069375907,23.3147919321,10.6564174786,0.0,10.6564174786
 08/22  18:00:00,50.6837619248,2.99233361332,13.9285724859,0.0,10.6415932552,23.1212625696,12.5033822351,0.0,12.5033822351
 08/22  19:00:00,48.8519408855,2.88949144138,13.1688715968,0.0,12.3080778603,20.4854999863,11.935085387,0.0,11.935085387
 08/22  20:00:00,50.1427459662,2.63032931013,11.5876263687,0.0,12.456681583,19.8967753704,10.9405659027,0.0,10.9405659027
 08/22  21:00:00,44.7144332302,2.35687265999,10.1106046381,0.0,9.18739968257,17.702556249,8.9515269342,0.0,8.9515269342
 08/22  22:00:00,35.329990538,1.92985952601,8.08848764158,0.0,5.91811778209,14.0365255879,7.81493323791,0.0,7.81493323791
 08/22  23:00:00,26.9209173284,1.47478137645,6.03100165285,0.0,3.54045821811,10.5176760807,4.40515214905,0.0,4.40515214905
 08/22  24:00:00,21.1450457685,1.08365697899,4.34951004613,0.0,2.55330491699,7.80157382632,1.42159369629,0.0,1.42159369629
 08/23  01:00:00,19.0194945263,0.791218778618,3.10512162026,0.0,2.55330491699,7.21284921042,0.853453162751,0.0,0.853453162751
 08/23  02:00:00,17.5174826477,0.555173002094,2.13351782618,0.0,2.55330491699,6.91848690247,0.427119114564,0.0,0.427119114564
 08/23  03:00:00,16.646329356,0.410489230758,1.55422945979,0.0,2.55330491699,6.7713057485,0.42712119156,0.0,0.42712119156
 08/23  04:00:00,18.4961058276,0.365833243542,1.3721684708,0.0,3.82705111198,7.57405300124,0.853503343803,0.0,0.853503343803
 08/23  05:00:00,23.1620694465,0.393589213045,1.47176365824,0.0,6.02426329834,9.91545327661,4.12285289247,0.0,4.12285289247
 08/23  06:00:00,28.7511107343,0.453438113842,1.6827049652,0.0,6.51253267309,14.7454349813,13.6476410635,0.0,13.6476410635
 08/23  07:00:00,26.7706229908,0.545500990104,2.04802171013,0.0,6.01364874671,18.163451543,14.5006874845,0.0,14.5006874845
 08/23  08:00:00,27.0436204596,0.911549898056,2.90072081995,0.0,4.35151303671,18.8798367041,13.9320604816,0.0,13.9320604816
 08/23  09:00:00,25.9221469152,1.18905980194,4.32536921216,0.0,3.78894180059,16.6187760998,12.226177923,0.0,12.226177923
 08/23  10:00:00,25.5649329978,1.60177644806,6.47206535173,0.0,3.78894180059,13.7021493968,11.0889228827,0.0,11.0889228827
 08/23  11:00:00,28.1215784728,1.98589577978,8.49741034117,0.0,3.78894180059,13.8493305508,8.9565696822,0.0,8.9565696822
 08/23  12:00:00,29.359057579,2.23866110847,9.79256533672,0.0,3.69398621738,13.6338449159,7.81931464191,0.0,7.81931464191
 08/23  13:00:00,30.2569152421,2.43307740092,10.7742901053,0.0,3.78894180059,13.2606059349,6.96637336169,0.0,6.96637336169
 08/23  14:00:00,31.4824607444,2.64559301219,11.9345011504,0.0,3.78894180059,13.1134247809,6.11343208148,0.0,6.11343208148
 08/23  15:00:00,33.9870315624,2.84194477442,12.8777107528,0.0,4.71240779196,13.5549682428,6.96637336169,0.0,6.96637336169
 08/23  16:00:00,42.6404664632,3.08791749474,13.8348195459,0.0,7.18559832057,18.5321311015,8.10362840198,0.0,8.10362840198
 08/23  17:00:00,50.2587175181,3.23699538418,15.3262364421,0.0,8.38069375907,23.3147919321,10.6624522426,0.0,10.6624522426
 08/23  18:00:00,54.2029995654,3.55059241766,16.8895513222,0.0,10.6415932552,23.1212625696,12.5104916831,0.0,12.5104916831
 08/23  19:00:00,52.045136777,3.41227328058,15.8392856491,0.0,12.3080778603,20.4854999863,11.941864163,0.0,11.941864163
 08/23  20:00:00,52.5282969679,3.04556704369,13.5579396368,0.0,12.456681583,19.8967753704,10.9467660027,0.0,10.9467660027
 08/23  21:00:00,46.3171151078,2.6533928582,11.4167663175,0.0,9.18739968257,17.702556249,8.9565696822,0.0,8.9565696822
 08/23  22:00:00,36.9522754702,2.2264229415,9.41420915827,0.0,5.91811778209,14.0365255879,7.81931464191,0.0,7.81931464191
 08/23  23:00:00,28.317962326,1.73893546542,7.16389256151,0.0,3.54045821811,10.5176760807,4.40754952104,0.0,4.40754952104
 08/23  24:00:00,22.5713134704,1.35311508952,5.50631963753,0.0,2.55330491699,7.80157382632,1.42225504029,0.0,1.42225504029
 08/24  01:00:00,20.7806258662,1.12075804194,4.53671369678,0.0,2.55330491699,7.21284921042,0.85380481172,0.0,0.85380481172
 08/24  02:00:00,19.5308624195,0.937938075166,3.76413252491,0.0,2.55330491699,6.91848690247,0.427207813416,0.0,0.427207813416
 08/24  03:00:00,18.6941919486,0.803007304489,3.2095739786,0.0,2.55330491699,6.7713057485,0.427210170871,0.0,0.427210170871
 08/24  04:00:00,20.3257071002,0.716248312233,2.85135467467,0.0,3.82705111198,7.57405300124,0.853861768957,0.0,0.853861768957
 08/24  05:00:00,24.9662329243,0.738398792154,2.93111755701,0.0,6.02426329834,9.91545327661,4.12533366309,0.0,4.12533366309
 08/24  06:00:00,30.8822583635,0.859769111842,3.40752159649,0.0,6.51253267309,14.7454349813,13.656442903,0.0,13.656442903
 08/24  07:00:00,28.5683894627,0.886344741237,3.50494443089,0.0,6.01364874671,18.163451543,14.5100661222,0.0,14.5100661222
 08/24  08:00:00,28.4826452393,1.16576810025,4.08552739739,0.0,4.35151303671,18.8798367041,13.9410640394,0.0,13.9410640394
 08/24  09:00:00,26.4295515873,1.28665176134,4.7351819248,0.0,3.78894180059,16.6187760998,12.2340560363,0.0,12.2340560363
 08/24  10:00:00,25.4451398221,1.60130185846,6.35274676556,0.0,3.78894180059,13.7021493968,11.0960506995,0.0,11.0960506995
 08/24  11:00:00,28.5475391953,2.05958421884,8.84968262455,0.0,3.78894180059,13.8493305508,8.96229069303,0.0,8.96229069303
 08/24  12:00:00,30.1936208534,2.35826522422,10.5075244954,0.0,3.69398621738,13.6338449159,7.82428535624,0.0,7.82428535624
 08/24  13:00:00,32.1237325343,2.68778821414,12.3863965843,0.0,3.78894180059,13.2606059349,6.97078135365,0.0,6.97078135365
 08/24  14:00:00,33.8417114954,2.96448366191,13.9748612516,0.0,3.78894180059,13.1134247809,6.11727735105,0.0,6.11727735105
 08/24  15:00:00,36.8354090964,3.22853714101,15.3394959203,0.0,4.71240779196,13.5549682428,6.97078135365,0.0,6.97078135365
 08/24  16:00:00,46.2889576658,3.56885271951,17.0023755238,0.0,7.18559832057,18.5321311015,8.10878669044,0.0,8.10878669044
 08/24  17:00:00,53.2050493524,3.63948664003,17.8700770206,0.0,8.38069375907,23.3147919321,10.6692986982,0.0,10.6692986982
 08/24  18:00:00,55.4350767752,3.72569359176,17.9465273579,0.0,10.6415932552,23.1212625696,12.5185573705,0.0,12.5185573705
 08/24  19:00:00,52.6600788091,3.50329693916,16.3632040227,0.0,12.3080778603,20.4854999863,11.9495547021,0.0,11.9495547021
 08/24  20:00:00,53.3022031187,3.15640500447,14.2210078268,0.0,12.456681583,19.8967753704,10.9538000324,0.0,10.9538000324
 08/24  21:00:00,47.8603453976,2.87123526479,12.7421542007,0.0,9.18739968257,17.702556249,8.96229069303,0.0,8.96229069303
 08/24  22:00:00,38.088584754,2.38806532575,10.3888760578,0.0,5.91811778209,14.0365255879,7.82428535624,0.0,7.82428535624
 08/24  23:00:00,29.2542173726,1.87389931547,7.965183758,0.0,3.54045821811,10.5176760807,4.41026934587,0.0,4.41026934587
 08/24  24:00:00,23.4365573294,1.4830643319,6.2416142541,0.0,2.55330491699,7.80157382632,1.42300533679,0.0,1.42300533679
 08/25  01:00:00,21.3386722594,1.20796223896,5.00755589295,0.0,2.55330491699,7.21284921042,0.854200866866,0.0,0.854200866866
 08/25  02:00:00,19.8950183929,0.994882300179,4.07134427324,0.0,2.55330491699,6.91848690247,0.427307613064,0.0,0.427307613064
 08/25  03:00:00,18.9609291545,0.844590033192,3.43472845582,0.0,2.55330491699,6.7713057485,0.427310250683,0.0,0.427310250683
 08/25  04:00:00,20.5289798437,0.747935656276,3.02294007414,0.0,3.82705111198,7.57405300124,0.854264593252,0.0,0.854264593252
 08/25  05:00:00,25.0497245196,0.74866237524,3.00434556917,0.0,6.02426329834,9.91545327661,4.12811403333,0.0,4.12811403333
 08/25  06:00:00,30.835426128,0.845914520991,3.37454395181,0.0,6.51253267309,14.7454349813,13.6662873838,0.0,13.6662873838
 08/25  07:00:00,28.8518096622,0.931088280526,3.74362109109,0.0,6.01364874671,18.163451543,14.5205538893,0.0,14.5205538893
 08/25  08:00:00,29.0664009993,1.25913255026,4.57591870745,0.0,4.35151303671,18.8798367041,13.951132361,0.0,13.951132361
 08/25  09:00:00,28.4225449104,1.61003906251,6.40478794673,0.0,3.78894180059,16.6187760998,12.2428658178,0.0,12.2428658178
 08/25  10:00:00,28.5742107183,2.08008606389,9.00303345637,0.0,3.78894180059,13.7021493968,11.1040214542,0.0,11.1040214542
 08/25  11:00:00,31.4439021021,2.48999920655,11.3156305437,0.0,3.78894180059,13.8493305508,8.96868827249,0.0,8.96868827249
 08/25  12:00:00,34.1194305956,2.94583815739,13.8457613045,0.0,3.69398621738,13.6338449159,7.82984390888,0.0,7.82984390888
 08/25  13:00:00,36.6529354152,3.34422830721,16.2591593721,0.0,3.78894180059,13.2606059349,6.97571063618,0.0,6.97571063618
 08/25  14:00:00,38.241008071,3.5800666349,17.7585748542,0.0,3.78894180059,13.1134247809,6.12157736347,0.0,6.12157736347
 08/25  15:00:00,40.326083189,3.68633170638,18.3723754475,0.0,4.71240779196,13.5549682428,6.97571063618,0.0,6.97571063618
 08/25  16:00:00,49.5771988077,4.00472019708,19.8547491881,0.0,7.18559832057,18.5321311015,8.11455499978,0.0,8.11455499978
 08/25  17:00:00,56.0787319827,4.02866341681,20.3545828741,0.0,8.38069375907,23.3147919321,10.6769548179,0.0,10.6769548179
 08/25  18:00:00,58.7427588502,4.16553528705,20.8143677376,0.0,10.6415932552,23.1212625696,12.5275769088,0.0,12.5275769088
 08/25  19:00:00,56.4424033146,4.02644335869,19.6223821086,0.0,12.3080778603,20.4854999863,11.9581547269,0.0,11.9581547269
 08/25  20:00:00,57.1354690986,3.69873226321,17.511946548,0.0,12.456681583,19.8967753704,10.9616659088,0.0,10.9616659088
 08/25  21:00:00,50.8295651447,3.30965797483,15.2729512378,0.0,9.18739968257,17.702556249,8.96868827249,0.0,8.96868827249
 08/25  22:00:00,40.6415722454,2.78743145667,12.5424974183,0.0,5.91811778209,14.0365255879,7.82984390888,0.0,7.82984390888
 08/25  23:00:00,31.5900738772,2.25843536648,9.91650421164,0.0,3.54045821811,10.5176760807,4.41331081807,0.0,4.41331081807
 08/25  24:00:00,25.1510151958,1.78002083545,7.65911561695,0.0,2.55330491699,7.80157382632,1.4238443636,0.0,1.4238443636
 08/26  01:00:00,23.0568853378,1.50830278524,6.42542842509,0.0,2.55330491699,7.21284921042,0.854641208986,0.0,0.854641208986
 08/26  02:00:00,21.7037930994,1.31463907393,5.56036220602,0.0,2.55330491699,6.91848690247,0.427418483607,0.0,0.427418483607
 08/26  03:00:00,20.584964318,1.13687959704,4.76647405543,0.0,2.55330491699,6.7713057485,0.427421401056,0.0,0.427421401056
 08/26  04:00:00,21.9939621374,1.01521146399,4.2206465601,0.0,3.82705111198,7.57405300124,0.854711696558,0.0,0.854711696558
 08/26  05:00:00,26.5040756829,1.0143022982,4.19305680949,0.0,6.02426329834,9.91545327661,4.1311931805,0.0,4.1311931805
 08/26  06:00:00,32.5209479328,1.15212432074,4.75385595683,0.0,6.51253267309,14.7454349813,13.6771715931,0.0,13.6771715931
 08/26  07:00:00,30.2489671886,1.21887546651,5.04652079403,0.0,6.01364874671,17.9699221805,14.5321476801,0.0,14.5321476801
 08/26  08:00:00,27.8243954953,1.1518792693,4.88758005305,0.0,3.66783283761,18.1171033345,13.9622624646,0.0,13.9622624646
 08/26  09:00:00,26.1284905622,1.31868944789,5.84849678183,0.0,3.10526160149,15.8560427302,12.2526046587,0.0,12.2526046587
 08/26  10:00:00,25.0660445149,1.61488047263,7.40648641296,0.0,3.10526160149,12.9394160272,11.1128327865,0.0,11.1128327865
 08/26  11:00:00,26.5449680059,1.82699036394,8.52611885882,0.0,3.10526160149,13.0865971812,8.97576052598,0.0,8.97576052598
 08/26  12:00:00,27.3430550912,1.98499520732,9.31338225478,0.0,3.10526160149,12.9394160272,7.83598865372,0.0,7.83598865372
 08/26  13:00:00,27.41479338,2.07606696134,9.7355922515,0.0,3.10526160149,12.4978725653,6.98115974952,0.0,6.98115974952
 08/26  14:00:00,28.3610786688,2.23240373979,10.6727219159,0.0,3.10526160149,12.3506914113,6.12633084533,0.0,6.12633084533
 08/26  15:00:00,30.4406810793,2.34431807113,11.2754005417,0.0,4.02872759285,12.7922348732,6.98115974952,0.0,6.98115974952
 08/26  16:00:00,39.251494256,2.57596578495,12.4042126172,0.0,6.50191812146,17.7693977319,8.12093162178,0.0,8.12093162178
 08/26  17:00:00,48.3412764454,2.90077925903,13.938540857,0.0,8.38069375907,23.1212625696,10.6854183344,0.0,10.6854183344
 08/26  18:00:00,51.3115022723,3.05363887981,14.4950075669,0.0,10.6415932552,23.1212625696,12.5375476268,0.0,12.5375476268
 08/26  19:00:00,49.4430044228,2.9429966372,13.7064299383,0.0,12.3080778603,20.4854999863,11.9676616907,0.0,11.9676616907
 08/26  20:00:00,50.8109905928,2.70010737108,12.1860929342,0.0,12.456681583,19.8967753704,10.9703613024,0.0,10.9703613024
 08/26  21:00:00,45.4577448795,2.44007084166,10.7707181058,0.0,9.18739968257,17.702556249,8.97576052598,0.0,8.97576052598
 08/26  22:00:00,35.9402833584,2.00486730495,8.62377268301,0.0,5.91811778209,14.0365255879,7.83598865372,0.0,7.83598865372
 08/26  23:00:00,27.6116445223,1.57377120515,6.62273901809,0.0,3.54045821811,10.5176760807,4.41667303694,0.0,4.41667303694
 08/26  24:00:00,21.7942738465,1.18504583031,4.8973492728,0.0,2.55330491699,7.80157382632,1.42477187226,0.0,1.42477187226
 08/27  01:00:00,20.0352645173,0.965276884578,3.94683350526,0.0,2.55330491699,7.21284921042,0.855125705796,0.0,0.855125705796
 08/27  02:00:00,19.0821036816,0.835799579491,3.4175122826,0.0,2.55330491699,6.91848690247,0.427540391872,0.0,0.427540391872
 08/27  03:00:00,18.4128688235,0.733102535309,2.99815562267,0.0,2.55330491699,6.7713057485,0.427543588779,0.0,0.427543588779
 08/27  04:00:00,20.23434102,0.682756985904,2.79347992082,0.0,3.82705111198,7.57405300124,0.855202945646,0.0,0.855202945646
 08/27  05:00:00,24.8220015945,0.696386614996,2.8288984043,0.0,6.02426329834,9.91545327661,4.13457019343,0.0,4.13457019343
 08/27  06:00:00,30.7489904485,0.81857531383,3.31544747942,0.0,6.51253267309,14.7454349813,13.6890923104,0.0,13.6890923104
 08/27  07:00:00,29.267696675,0.868864709198,3.52242770436,0.0,6.01364874671,17.9699221805,14.5448440613,0.0,14.5448440613
 08/27  08:00:00,25.7816385007,0.781413541366,3.21528878638,0.0,3.66783283761,18.1171033345,13.9744510542,0.0,13.9744510542
 08/27  09:00:00,24.9552584225,1.1274947554,4.86645933461,0.0,3.10526160149,15.8560427302,12.2632696748,0.0,12.2632696748
 08/27  10:00:00,24.8000614878,1.57862712563,7.17675673279,0.0,3.10526160149,12.9394160272,11.1224820868,0.0,11.1224820868
 08/27  11:00:00,27.9840062453,2.04170721778,9.75044024429,0.0,3.10526160149,13.0865971812,8.98350535912,0.0,8.98350535912
 08/27  12:00:00,31.4110109774,2.57434732858,12.7919860197,0.0,3.10526160149,12.9394160272,7.84271777104,0.0,7.84271777104
 08/27  13:00:00,32.8482948093,2.84379704744,14.4013635947,0.0,3.10526160149,12.4978725653,6.98712707998,0.0,6.98712707998
 08/27  14:00:00,33.7801889613,3.01463041689,15.3096055313,0.0,3.10526160149,12.3506914113,6.13153638892,0.0,6.13153638892
 08/27  15:00:00,37.2612990111,3.34418165773,17.0961548868,0.0,4.02872759285,12.7922348732,6.98712707998,0.0,6.98712707998
 08/27  16:00:00,46.0419833016,3.58886178775,18.18180566,0.0,6.50191812146,17.7693977319,8.12791466806,0.0,8.12791466806
 08/27  17:00:00,54.5259070745,3.82614684746,19.1978038977,0.0,8.38069375907,23.1212625696,10.6946867412,0.0,10.6946867412
 08/27  18:00:00,57.6195415451,3.98877719809,19.8679085215,0.0,10.6415932552,23.1212625696,12.5484665719,0.0,12.5484665719
 08/27  19:00:00,55.4551997168,3.8493805354,18.8122413341,0.0,12.3080778603,20.4854999863,11.9780727778,0.0,11.9780727778
 08/27  20:00:00,55.8011852024,3.48186424206,16.3945306729,0.0,12.456681583,19.8967753704,10.9798836383,0.0,10.9798836383
 08/27  21:00:00,49.2322680699,3.06138927026,13.9239228675,0.0,9.18739968257,17.702556249,8.98350535912,0.0,8.98350535912
 08/27  22:00:00,39.9622792987,2.66175207653,11.9888838517,0.0,5.91811778209,14.0365255879,7.84271777104,0.0,7.84271777104
 08/27  23:00:00,31.7024967108,2.2456607368,10.0417016749,0.0,3.54045821811,10.5176760807,4.42035500679,0.0,4.42035500679
 08/27  24:00:00,26.1263623914,1.90409268392,8.51039096409,0.0,2.55330491699,7.80157382632,1.42578758808,0.0,1.42578758808
 08/28  01:00:00,24.2552942613,1.67491099451,7.45722913939,0.0,2.55330491699,7.21284921042,0.85565421197,0.0,0.85565421197
 08/28  02:00:00,23.121584202,1.52155086831,6.77124151426,0.0,2.55330491699,6.91848690247,0.427673301423,0.0,0.427673301423
 08/28  03:00:00,22.7172632914,1.46322677169,6.57242585424,0.0,2.55330491699,6.7713057485,0.427676777376,0.0,0.427676777376
 08/28  04:00:00,24.5861413229,1.42372537883,6.40431183081,0.0,3.82705111198,7.57405300124,0.855738194232,0.0,0.855738194232
 08/28  05:00:00,29.1238399069,1.4345087054,6.39261462637,0.0,6.02426329834,9.91545327661,4.13824407274,0.0,4.13824407274
 08/28  06:00:00,35.1314786664,1.57054921874,6.94596179242,0.0,6.51253267309,14.7454349813,13.702046008,0.0,13.702046008
 08/28  07:00:00,33.8554100383,1.62338767533,7.16208873907,0.0,6.01364874671,18.163451543,14.5586392729,0.0,14.5586392729
 08/28  08:00:00,32.5067370049,1.80015332119,7.4752339421,0.0,4.35151303671,18.8798367041,13.9876945204,0.0,13.9876945204
 08/28  09:00:00,30.407737253,1.91494151011,8.08507784173,0.0,3.78894180059,16.6187760998,12.2748577079,0.0,12.2748577079
