Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/28  10:00:00,28.2853129077,2.0543178429,8.73990386674,0.0,3.78894180059,13.7021493968,11.1329664976,0.0,11.1329664976
 08/28  11:00:00,30.2084957792,2.32228474926,10.2479386781,0.0,3.78894180059,13.8493305508,8.99192047836,0.0,8.99192047836
 08/28  12:00:00,31.3257758525,2.53455780778,11.463386911,0.0,3.69398621738,13.6338449159,7.85002926808,0.0,7.85002926808
 08/28  13:00:00,29.8444783116,2.37644059092,10.4184899849,0.0,3.78894180059,13.2606059349,6.99361086037,0.0,6.99361086037
 08/28  14:00:00,28.4959975068,2.22427823045,9.36935269446,0.0,3.78894180059,13.1134247809,6.13719245267,0.0,6.13719245267
 08/28  15:00:00,31.4579561479,2.47365681048,10.7169233022,0.0,4.71240779196,13.5549682428,6.99361086037,0.0,6.99361086037
 08/28  16:00:00,41.5723209074,2.88878307589,12.965808409,0.0,7.18559832057,18.5321311015,8.13550207065,0.0,8.13550207065
 08/28  17:00:00,48.1923663601,2.89174574698,13.6051349213,0.0,8.38069375907,23.3147919321,10.7047572938,0.0,10.7047572938
 08/28  18:00:00,50.2991191153,2.92999386055,13.6062694292,0.0,10.6415932552,23.1212625696,12.5603305105,0.0,12.5603305105
 08/28  19:00:00,46.3502350679,2.48697650548,11.0696807152,0.0,12.3080778603,20.4854999863,11.9893849053,0.0,11.9893849053
 08/28  20:00:00,46.9185146094,2.08981642088,8.90390790109,0.0,12.456681583,19.8967753704,10.9902300963,0.0,10.9902300963
 08/28  21:00:00,41.9707287281,1.87698377689,7.84678901912,0.0,9.18739968257,17.702556249,8.99192047836,0.0,8.99192047836
 08/28  22:00:00,32.6481120906,1.44713772886,5.88933099131,0.0,5.91811778209,14.0365255879,7.85002926808,0.0,7.85002926808
 08/28  23:00:00,24.3104408323,0.993784465972,3.90152206729,0.0,3.54045821811,10.5176760807,4.42435563725,0.0,4.42435563725
 08/28  24:00:00,18.7636530618,0.632793394167,2.41898092424,0.0,2.55330491699,7.80157382632,1.42689121028,0.0,1.42689121028
 08/29  01:00:00,17.2956134797,0.455899003198,1.71656034903,0.0,2.55330491699,7.21284921042,0.856226569188,0.0,0.856226569188
 08/29  02:00:00,16.4973775426,0.355255639669,1.31333008343,0.0,2.55330491699,6.91848690247,0.427817172574,0.0,0.427817172574
 08/29  03:00:00,15.9861629818,0.282454659999,1.02209765626,0.0,2.55330491699,6.7713057485,0.42782092712,0.0,0.42782092712
 08/29  04:00:00,17.8013666932,0.229481434577,0.81378114537,0.0,3.82705111198,7.57405300124,0.85631728302,0.0,0.85631728302
 08/29  05:00:00,22.2985621132,0.223672110452,0.778173427518,0.0,6.02426329834,9.91545327661,4.14221373112,0.0,4.14221373112
 08/29  06:00:00,27.8987888076,0.28848353556,0.995337616778,0.0,6.51253267309,14.7454349813,13.7160288522,0.0,13.7160288522
 08/29  07:00:00,26.3951809836,0.298584896794,1.02666246296,0.0,6.01364874671,18.163451543,14.5735292296,0.0,14.5735292296
 08/29  08:00:00,24.9582538652,0.547233019166,1.17967110436,0.0,4.35151303671,18.8798367041,14.001988941,0.0,14.001988941
 08/29  09:00:00,22.8557609073,0.672634267367,1.77540873877,0.0,3.78894180059,16.6187760998,12.2873653262,0.0,12.2873653262
 08/29  10:00:00,21.090611636,0.869999845573,2.72952059238,0.0,3.78894180059,13.7021493968,11.1442829142,0.0,11.1442829142
 08/29  11:00:00,22.3684805222,1.05479078385,3.67541738652,0.0,3.78894180059,13.8493305508,9.00100339163,0.0,9.00100339163
 08/29  12:00:00,23.4269150756,1.27705572703,4.82202821478,0.0,3.69398621738,13.6338449159,7.85792097961,0.0,7.85792097961
 08/29  13:00:00,25.6303240484,1.68981990601,6.89095640649,0.0,3.78894180059,13.2606059349,7.0006091706,0.0,7.0006091706
 08/29  14:00:00,26.7913777378,1.90973434989,7.97927680605,0.0,3.78894180059,13.1134247809,6.14329736159,0.0,6.14329736159
 08/29  15:00:00,29.3712306795,2.12582955255,8.97802509179,0.0,4.71240779196,13.5549682428,7.0006091706,0.0,7.0006091706
 08/29  16:00:00,38.6962883562,2.45332740119,10.5252315324,0.0,7.18559832057,18.5321311015,8.14369158262,0.0,8.14369158262
 08/29  17:00:00,45.811829672,2.52321875436,11.5931252259,0.0,8.38069375907,23.3147919321,10.7156270097,0.0,10.7156270097
 08/29  18:00:00,47.9986634056,2.58211277527,11.6536948047,0.0,10.6415932552,23.1212625696,12.5731359292,0.0,12.5731359292
 08/29  19:00:00,45.258004594,2.33586781896,10.1285589277,0.0,12.3080778603,20.4854999863,12.0015947232,0.0,12.0015947232
 08/29  20:00:00,47.1836116991,2.01942477992,8.34656329841,0.0,12.456681583,19.8967753704,11.0013976127,0.0,11.0013976127
 08/29  21:00:00,40.513306989,1.67143976112,6.59491129581,0.0,9.18739968257,17.702556249,9.00100339163,0.0,9.00100339163
 08/29  22:00:00,31.4759472399,1.2735469517,4.89075691778,0.0,5.91811778209,14.0365255879,7.85792097961,0.0,7.85792097961
 08/29  23:00:00,23.8053892751,0.916056897375,3.4741980786,0.0,3.54045821811,10.5176760807,4.42867374356,0.0,4.42867374356
 08/29  24:00:00,18.5104319341,0.590506863864,2.20804632689,0.0,2.55330491699,7.80157382632,1.42808241202,0.0,1.42808241202
 08/30  01:00:00,17.0764324356,0.415469473469,1.53780883471,0.0,2.55330491699,7.21284921042,0.856842606186,0.0,0.856842606186
 08/30  02:00:00,16.342773812,0.32525354051,1.18872845198,0.0,2.55330491699,6.91848690247,0.427971962401,0.0,0.427971962401
 08/30  03:00:00,15.9222246572,0.268705385944,0.971908605768,0.0,2.55330491699,6.7713057485,0.427975995044,0.0,0.427975995044
 08/30  04:00:00,17.8437874948,0.236779362775,0.84890401872,0.0,3.82705111198,7.57405300124,0.85694003975,0.0,0.85694003975
 08/30  05:00:00,22.5051452565,0.263483533329,0.944945147983,0.0,6.02426329834,9.91545327661,4.14647799366,0.0,4.14647799366
 08/30  06:00:00,28.2460527392,0.354016271629,1.27706881239,0.0,6.51253267309,14.7454349813,13.7310367046,0.0,13.7310367046
 08/30  07:00:00,26.8414083422,0.383768653851,1.38770606445,0.0,6.01364874671,18.163451543,14.5895095221,0.0,14.5895095221
 08/30  08:00:00,25.3163728916,0.613022195461,1.47200095448,0.0,4.35151303671,18.8798367041,14.0173300831,0.0,14.0173300831
 08/30  09:00:00,22.8355286262,0.666184632245,1.76162609277,0.0,3.78894180059,16.6187760998,12.3007888257,0.0,12.3007888257
 08/30  10:00:00,20.7989494518,0.813847569599,2.4940106842,0.0,3.78894180059,13.7021493968,11.1564279851,0.0,11.1564279851
 08/30  11:00:00,21.6640293192,0.930989892637,3.09476707467,0.0,3.78894180059,13.8493305508,9.01075140912,0.0,9.01075140912
 08/30  12:00:00,21.6669803676,0.989835832207,3.34931340164,0.0,3.69398621738,13.6338449159,7.86639056858,0.0,7.86639056858
 08/30  13:00:00,21.3740411396,0.987782047321,3.33671135645,0.0,3.78894180059,13.2606059349,7.00811993818,0.0,7.00811993818
 08/30  14:00:00,21.133980552,0.978326728127,3.25328724207,0.0,3.78894180059,13.1134247809,6.14984930777,0.0,6.14984930777
 08/30  15:00:00,22.3011886323,0.961106197388,3.07270639976,0.0,4.71240779196,13.5549682428,7.00811993818,0.0,7.00811993818
 08/30  16:00:00,30.3493508602,1.09240028418,3.53922115353,0.0,7.18559832057,18.5321311015,8.15248077872,0.0,8.15248077872
 08/30  17:00:00,38.0942432552,1.27591394999,5.12284361345,0.0,8.38069375907,23.3147919321,10.7272926699,0.0,10.7272926699
 08/30  18:00:00,41.8882774383,1.59161592436,6.53380568835,0.0,10.6415932552,23.1212625696,12.5868790358,0.0,12.5868790358
 08/30  19:00:00,40.9106683806,1.57298201204,6.54410852119,0.0,12.3080778603,20.4854999863,12.0146986155,0.0,12.0146986155
 08/30  20:00:00,44.6035432471,1.51098667886,6.27493294748,0.0,12.456681583,19.8967753704,11.0133828801,0.0,11.0133828801
 08/30  21:00:00,39.8973635135,1.48133068128,6.16907690007,0.0,9.18739968257,17.702556249,9.01075140912,0.0,9.01075140912
 08/30  22:00:00,32.0356431884,1.295037474,5.42896234399,0.0,5.91811778209,14.0365255879,7.86639056858,0.0,7.86639056858
 08/30  23:00:00,24.7125494808,1.02553169674,4.27188348496,0.0,3.54045821811,10.5176760807,4.43330804696,0.0,4.43330804696
 08/30  24:00:00,19.075784356,0.6656289188,2.69827669385,0.0,2.55330491699,7.80157382632,1.42936084054,0.0,1.42936084054
 08/31  01:00:00,17.8396408982,0.540400896439,2.17608587435,0.0,2.55330491699,7.21284921042,0.857502138809,0.0,0.857502138809
 08/31  02:00:00,17.5379880987,0.533061588111,2.17613469115,0.0,2.55330491699,6.91848690247,0.428137624754,0.0,0.428137624754
 08/31  03:00:00,17.1055990571,0.4786199785,1.94536841313,0.0,2.55330491699,6.7713057485,0.428141934957,0.0,0.428141934957
 08/31  04:00:00,19.0475769874,0.454748803451,1.83472407066,0.0,3.82705111198,7.57405300124,0.857606279252,0.0,0.857606279252
 08/31  05:00:00,24.0631241025,0.546994062193,2.21941346515,0.0,6.02426329834,9.91545327661,4.15103559821,0.0,4.15103559821
 08/31  06:00:00,30.2495549481,0.716796054331,2.91779123857,0.0,6.51253267309,14.7454349813,13.7470651231,0.0,13.7470651231
 08/31  07:00:00,28.8101787549,0.73491774152,3.00532738946,0.0,6.01364874671,18.163451543,14.6065754179,0.0,14.6065754179
 08/31  08:00:00,27.1215892495,0.905717848606,2.98452165926,0.0,4.35151303671,18.8798367041,14.0337134034,0.0,14.0337134034
 08/31  09:00:00,24.4135711652,0.928210207028,3.077643057,0.0,3.78894180059,16.6187760998,12.3151242311,0.0,12.3151242311
 08/31  10:00:00,21.860040429,0.993614561131,3.37533466987,0.0,3.78894180059,13.7021493968,11.1693981139,0.0,11.1693981139
 08/31  11:00:00,22.4131305342,1.06756715292,3.70729102939,0.0,3.78894180059,13.8493305508,9.02116164405,0.0,9.02116164405
 08/31  12:00:00,22.5925444901,1.16173617935,4.10297717702,0.0,3.69398621738,13.6338449159,7.8754355268,0.0,7.8754355268
 08/31  13:00:00,23.9175355242,1.44537325144,5.42261453686,0.0,3.78894180059,13.2606059349,7.01614093886,0.0,7.01614093886
 08/31  14:00:00,24.7721552942,1.62146846209,6.24832025023,0.0,3.78894180059,13.1134247809,6.15684635092,0.0,6.15684635092
 08/31  15:00:00,27.4205756126,1.83873098196,7.31446859547,0.0,4.71240779196,13.5549682428,7.01614093886,0.0,7.01614093886
 08/31  16:00:00,36.3429085516,2.10838401545,8.51679511363,0.0,7.18559832057,18.5321311015,8.16186705611,0.0,8.16186705611
 08/31  17:00:00,42.5866087585,2.06850131336,8.82262175342,0.0,8.38069375907,23.3147919321,10.7397508199,0.0,10.7397508199
 08/31  18:00:00,44.2928795733,2.04874071978,8.481283028,0.0,10.6415932552,23.1212625696,12.6015557605,0.0,12.6015557605
 08/31  19:00:00,42.1298891904,1.85185705896,7.4844542841,0.0,12.3080778603,20.4854999863,12.0286927018,0.0,12.0286927018
 08/31  20:00:00,44.8455002612,1.6224056141,6.40547102627,0.0,12.456681583,19.8967753704,11.0261823492,0.0,11.0261823492
 08/31  21:00:00,38.8268492778,1.35420810911,5.22568523656,0.0,9.18739968257,17.702556249,9.02116164405,0.0,9.02116164405
 08/31  22:00:00,30.3826531414,1.04834304422,4.02266672679,0.0,5.91811778209,14.0365255879,7.8754355268,0.0,7.8754355268
 08/31  23:00:00,23.2908741976,0.796158865101,3.0795810334,0.0,3.54045821811,10.5176760807,4.43825717504,0.0,4.43825717504
 08/31  24:00:00,18.4763998267,0.564648554098,2.19987252921,0.0,2.55330491699,7.80157382632,1.43072611725,0.0,1.43072611725
 09/01  01:00:00,17.4024608623,0.464038064148,1.81526867068,0.0,2.55330491699,7.21284921042,0.858204970066,0.0,0.858204970066
 09/01  02:00:00,16.820176878,0.404573162719,1.58681189579,0.0,2.55330491699,6.91848690247,0.428314110271,0.0,0.428314110271
 09/01  03:00:00,16.5252922322,0.372812557056,1.47086900961,0.0,2.55330491699,6.7713057485,0.428318697455,0.0,0.428318697455
 09/01  04:00:00,18.6272616546,0.375832248664,1.49332529264,0.0,3.82705111198,7.57405300124,0.858315803504,0.0,0.858315803504
 09/01  05:00:00,23.3416055331,0.412433136164,1.63245582178,0.0,6.02426329834,9.91545327661,4.15588519573,0.0,4.15588519573
 09/01  06:00:00,29.0753130251,0.499296641247,1.9610487286,0.0,6.51253267309,14.7454349813,13.7641093633,0.0,13.7641093633
 09/01  07:00:00,27.833539368,0.558160665827,2.20544507829,0.0,6.01364874671,18.163451543,14.6247218632,0.0,14.6247218632
 09/01  08:00:00,26.355238831,0.785982942387,2.33790614699,0.0,4.35151303671,18.8798367041,14.0511340503,0.0,14.0511340503
 09/01  09:00:00,24.41868831,0.934196997874,3.07677341103,0.0,3.78894180059,16.6187760998,12.3303672973,0.0,12.3303672973
 09/01  10:00:00,23.9890405426,1.34977375957,5.14817558504,0.0,3.78894180059,13.7021493968,11.1831894595,0.0,11.1831894595
 09/01  11:00:00,26.5083773827,1.73662655972,7.13347847107,0.0,3.78894180059,13.8493305508,9.03223101352,0.0,9.03223101352
 09/01  12:00:00,27.659240039,1.97227662104,8.35913228417,0.0,3.69398621738,13.6338449159,7.88505317568,0.0,7.88505317568
 09/01  13:00:00,28.7946316246,2.1818663237,9.56321756506,0.0,3.78894180059,13.2606059349,7.0246697973,0.0,7.0246697973
 09/01  14:00:00,29.1521562141,2.28331990694,9.96646972535,0.0,3.78894180059,13.1134247809,6.16428641892,0.0,6.16428641892
 09/01  15:00:00,31.5669447344,2.46502341409,10.8345452852,0.0,4.71240779196,13.5549682428,7.0246697973,0.0,7.0246697973
 09/01  16:00:00,40.7427355212,2.74998254958,12.275023549,0.0,7.18559832057,18.5321311015,8.17184763514,0.0,8.17184763514
 09/01  17:00:00,47.256937378,2.731342808,12.8301088782,0.0,8.38069375907,23.3147919321,10.7529977703,0.0,10.7529977703
 09/01  18:00:00,49.5773529524,2.81768768371,12.9968094432,0.0,10.6415932552,23.1212625696,12.6171617568,0.0,12.6171617568
 09/01  19:00:00,46.7815376026,2.5732005507,11.4147592046,0.0,12.3080778603,20.4854999863,12.0435728378,0.0,12.0435728378
 09/01  20:00:00,48.3790525544,2.21377883083,9.34765010283,0.0,12.456681583,19.8967753704,11.0397922297,0.0,11.0397922297
 09/01  21:00:00,41.6428926631,1.8604976666,7.53543906439,0.0,9.18739968257,17.702556249,9.03223101352,0.0,9.03223101352
 09/01  22:00:00,32.6096114192,1.47077483951,5.82719320929,0.0,5.91811778209,14.0365255879,7.88505317568,0.0,7.88505317568
 09/01  23:00:00,24.9397129839,1.12404564755,4.40053303726,0.0,3.54045821811,10.5176760807,4.44351966216,0.0,4.44351966216
 09/01  24:00:00,19.4499594857,0.773739956182,2.96434078614,0.0,2.55330491699,7.80157382632,1.43217783784,0.0,1.43217783784
 09/02  01:00:00,17.7134392711,0.545251152954,2.04503399074,0.0,2.55330491699,7.21284921042,0.858950890194,0.0,0.858950890194
 09/02  02:00:00,16.6174222878,0.383350578363,1.40527988993,0.0,2.55330491699,6.91848690247,0.428501366397,0.0,0.428501366397
 09/02  03:00:00,16.0604839596,0.300305503615,1.07856779047,0.0,2.55330491699,6.7713057485,0.428506229937,0.0,0.428506229937
 09/02  04:00:00,17.9963147535,0.271242708805,0.966967931399,0.0,3.82705111198,7.57405300124,0.859068401684,0.0,0.859068401684
 09/02  05:00:00,22.6083612246,0.287822018041,1.02382263133,0.0,6.02426329834,9.91545327661,4.16102535069,0.0,4.16102535069
 09/02  06:00:00,28.1243945953,0.333092923783,1.17633401627,0.0,6.51253267309,14.7454349813,13.78216438,0.0,13.78216438
 09/02  07:00:00,26.5015607865,0.357253614845,1.26790291026,0.0,6.01364874671,17.9699221805,14.643943484,0.0,14.643943484
 09/02  08:00:00,23.4568332524,0.357140720203,1.31475635924,0.0,3.66783283761,18.1171033345,14.0695868646,0.0,14.0695868646
 09/02  09:00:00,21.3823149782,0.491096093317,1.92991455248,0.0,3.10526160149,15.8560427302,12.34651351,0.0,12.34651351
 09/02  10:00:00,20.0221970078,0.759779723958,3.21773965455,0.0,3.10526160149,12.9394160272,11.1977979377,0.0,11.1977979377
 09/02  11:00:00,22.4256087605,1.14638112939,5.08736884791,0.0,3.10526160149,13.0865971812,9.04395623944,0.0,9.04395623944
 09/02  12:00:00,23.5603424175,1.37169270026,6.14397208808,0.0,3.10526160149,12.9394160272,7.89524066705,0.0,7.89524066705
 09/02  13:00:00,24.3357680124,1.57898121499,7.15365263025,0.0,3.10526160149,12.4978725653,7.03370398777,0.0,7.03370398777
 09/02  14:00:00,25.4680185373,1.78901943782,8.22304608634,0.0,3.10526160149,12.3506914113,6.17216730848,0.0,6.17216730848
 09/02  15:00:00,28.4821835321,2.05469659107,9.60652447458,0.0,4.02872759285,12.7922348732,7.03370398777,0.0,7.03370398777
 09/02  16:00:00,37.4215555359,2.31518631922,10.8350533628,0.0,6.50191812146,17.7693977319,8.18241956015,0.0,8.18241956015
 09/02  17:00:00,46.0123949683,2.56593947273,11.9444991663,0.0,8.38069375907,23.1212625696,10.767029598,0.0,10.767029598
 09/02  18:00:00,48.9152146293,2.70661404759,12.4457447562,0.0,10.6415932552,23.1212625696,12.6336924031,0.0,12.6336924031
 09/02  19:00:00,47.4429653234,2.63354542327,12.0158420528,0.0,12.3080778603,20.4854999863,12.059334617,0.0,12.059334617
 09/02  20:00:00,49.5757694125,2.37171140194,10.3864343898,0.0,12.456681583,19.8967753704,11.0542084911,0.0,11.0542084911
 09/02  21:00:00,42.427913093,1.98424140424,8.1967157566,0.0,9.18739968257,17.702556249,9.04395623944,0.0,9.04395623944
 09/02  22:00:00,33.0523928587,1.55022919682,6.1905202914,0.0,5.91811778209,14.0365255879,7.89524066705,0.0,7.89524066705
 09/02  23:00:00,25.0058620537,1.14114346758,4.44958428705,0.0,3.54045821811,10.5176760807,4.4490939499,0.0,4.4490939499
 09/02  24:00:00,19.3977952564,0.768316503723,2.91760000929,0.0,2.55330491699,7.80157382632,1.43371557239,0.0,1.43371557239
 09/03  01:00:00,17.7466341014,0.553479029456,2.07000094451,0.0,2.55330491699,7.21284921042,0.859739676723,0.0,0.859739676723
 09/03  02:00:00,16.6324161525,0.386103044695,1.41752128834,0.0,2.55330491699,6.91848690247,0.428699337395,0.0,0.428699337395
 09/03  03:00:00,16.0809167309,0.303723217977,1.09558284745,0.0,2.55330491699,6.7713057485,0.428704476621,0.0,0.428704476621
 09/03  04:00:00,18.0328151003,0.27758285906,0.997128127963,0.0,3.82705111198,7.57405300124,0.859863850245,0.0,0.859863850245
 09/03  05:00:00,22.6331738965,0.291586833935,1.04487048741,0.0,6.02426329834,9.91545327661,4.16645454154,0.0,4.16645454154
 09/03  06:00:00,28.1946007986,0.345197665984,1.23443547742,0.0,6.51253267309,14.7454349813,13.8012248283,0.0,13.8012248283
 09/03  07:00:00,26.699133669,0.394097205162,1.42863220239,0.0,6.01364874671,17.9699221805,14.6642345882,0.0,14.6642345882
 09/03  08:00:00,23.9210160681,0.44448213405,1.69159776107,0.0,3.66783283761,18.1171033345,14.0890663819,0.0,14.0890663819
 09/03  09:00:00,22.2258748064,0.637208865666,2.62736160831,0.0,3.10526160149,15.8560427302,12.3635580878,0.0,12.3635580878
 09/03  10:00:00,21.7013177943,1.03561387386,4.62102629114,0.0,3.10526160149,12.9394160272,11.2132192223,0.0,11.2132192223
 09/03  11:00:00,24.5812557408,1.47767131927,6.9117256383,0.0,3.10526160149,13.0865971812,9.0563338495,0.0,9.0563338495
 09/03  12:00:00,26.6014552731,1.81889413065,8.73788351335,0.0,3.10526160149,12.9394160272,7.90599498399,0.0,7.90599498399
 09/03  13:00:00,27.7383011759,2.06863813507,10.0665288737,0.0,3.10526160149,12.4978725653,7.04324083486,0.0,7.04324083486
 09/03  14:00:00,28.7466606117,2.25035530862,11.0403522899,0.0,3.10526160149,12.3506914113,6.18048668573,0.0,6.18048668573
 09/03  15:00:00,31.5704327672,2.47584912092,12.2736211798,0.0,4.02872759285,12.7922348732,7.04324083486,0.0,7.04324083486
 09/03  16:00:00,40.4922467222,2.71276697055,13.5081638978,0.0,6.50191812146,17.7693977319,8.19357970037,0.0,8.19357970037
 09/03  17:00:00,49.5844599661,3.04205675022,15.0404468866,0.0,8.38069375907,23.1212625696,10.7818421478,0.0,10.7818421478
 09/03  18:00:00,52.7898937144,3.2119434126,15.8150944763,0.0,10.6415932552,23.1212625696,12.6511428042,0.0,12.6511428042
 09/03  19:00:00,50.3738494696,3.03689454947,14.5433770728,0.0,12.3080778603,20.4854999863,12.0759733715,0.0,12.0759733715
 09/03  20:00:00,51.8702572328,2.69198033749,12.3606532745,0.0,12.456681583,19.8967753704,11.0694268641,0.0,11.0694268641
 09/03  21:00:00,44.6950944098,2.31985308737,10.1282853903,0.0,9.18739968257,17.702556249,9.0563338495,0.0,9.0563338495
 09/03  22:00:00,35.2767407878,1.90528743557,8.05980998183,0.0,5.91811778209,14.0365255879,7.90599498399,0.0,7.90599498399
 09/03  23:00:00,27.0145708107,1.48287347267,6.11656303897,0.0,3.54045821811,10.5176760807,4.45497838747,0.0,4.45497838747
 09/03  24:00:00,21.1847965668,1.08878027757,4.38413754581,0.0,2.55330491699,7.80157382632,1.43533886551,0.0,1.43533886551
 09/04  01:00:00,19.1682974393,0.819447483756,3.22569582806,0.0,2.55330491699,7.21284921042,0.860571094542,0.0,0.860571094542
 09/04  02:00:00,18.003307194,0.649729432023,2.52478594255,0.0,2.55330491699,6.91848690247,0.428907964364,0.0,0.428907964364
 09/04  03:00:00,17.198148115,0.518508996603,1.99802845289,0.0,2.55330491699,6.7713057485,0.428913378563,0.0,0.428913378563
 09/04  04:00:00,18.7091217095,0.408737579705,1.54228001657,0.0,3.82705111198,7.57405300124,0.860701912971,0.0,0.860701912971
 09/04  05:00:00,23.1053311461,0.385036843971,1.42357772696,0.0,6.02426329834,9.91545327661,4.17217116109,0.0,4.17217116109
 09/04  06:00:00,28.7764969277,0.45824982351,1.70327944897,0.0,6.51253267309,14.7454349813,13.8212850657,0.0,13.8212850657
 09/04  07:00:00,27.439217134,0.532729460186,2.03008341233,0.0,6.01364874671,17.9699221805,14.6855891667,0.0,14.6855891667
 09/04  08:00:00,24.6122222992,0.568665702091,2.25862042418,0.0,3.66783283761,18.1171033345,14.1095668334,0.0,14.1095668334
 09/04  09:00:00,23.0055270159,0.781750964257,3.26247171918,0.0,3.10526160149,15.8560427302,12.3814959831,0.0,12.3814959831
 09/04  10:00:00,21.8184709309,1.08063167855,4.69316162305,0.0,3.10526160149,12.9394160272,11.2294487466,0.0,11.2294487466
 09/04  11:00:00,23.7548189754,1.38636746201,6.17659273025,0.0,3.10526160149,13.0865971812,9.06936017819,0.0,9.06936017819
 09/04  12:00:00,25.1481906325,1.64864682036,7.45486618301,0.0,3.10526160149,12.9394160272,7.91731294171,0.0,7.91731294171
 09/04  13:00:00,26.1961833129,1.89363061156,8.69941853415,0.0,3.10526160149,12.4978725653,7.05327751434,0.0,7.05327751434
 09/04  14:00:00,27.5200241949,2.11972351245,9.94434766936,0.0,3.10526160149,12.3506914113,6.18924208698,0.0,6.18924208698
 09/04  15:00:00,30.3688738849,2.36562341348,11.1822880049,0.0,4.02872759285,12.7922348732,7.05327751434,0.0,7.05327751434
 09/04  16:00:00,39.4162854725,2.6342047512,12.5107648675,0.0,6.50191812146,17.7693977319,8.20532475083,0.0,8.20532475083
 09/04  17:00:00,47.8989306928,2.87951952379,13.5174548397,0.0,8.38069375907,23.1212625696,10.7974310329,0.0,10.7974310329
 09/04  18:00:00,50.6321933234,3.00253842071,13.8667990771,0.0,10.6415932552,23.1212625696,12.6695077922,0.0,12.6695077922
 09/04  19:00:00,47.8337549517,2.76509833616,12.2750787683,0.0,12.3080778603,20.4854999863,12.093484174,0.0,12.093484174
 09/04  20:00:00,49.695527085,2.31735578374,9.66771434717,0.0,12.456681583,19.8967753704,11.085442842,0.0,11.085442842
 09/04  21:00:00,41.9415186748,1.93802696976,7.75653577295,0.0,9.18739968257,17.702556249,9.06936017819,0.0,9.06936017819
 09/04  22:00:00,33.105165599,1.57114398274,6.22237824583,0.0,5.91811778209,14.0365255879,7.91731294171,0.0,7.91731294171
 09/04  23:00:00,25.5220981304,1.23219485805,4.87476897327,0.0,3.54045821811,10.5176760807,4.46117123226,0.0,4.46117123226
 09/04  24:00:00,19.9700558832,0.870327388433,3.38784975142,0.0,2.55330491699,7.80157382632,1.43704723648,0.0,1.43704723648
 09/05  01:00:00,18.2925142079,0.654717946552,2.51464213395,0.0,2.55330491699,7.21284921042,0.861444895972,0.0,0.861444895972
 09/05  02:00:00,17.3840041496,0.52839856893,2.02681376119,0.0,2.55330491699,6.91848690247,0.429127185262,0.0,0.429127185262
 09/05  03:00:00,16.7025458838,0.420778258589,1.60015695971,0.0,2.55330491699,6.7713057485,0.42913287367,0.0,0.42913287367
 09/05  04:00:00,18.4877177752,0.364011711225,1.36560195068,0.0,3.82705111198,7.57405300124,0.861582341056,0.0,0.861582341056
 09/05  05:00:00,23.1713782702,0.394133026215,1.4805286688,0.0,6.02426329834,9.91545327661,4.17817351704,0.0,4.17817351704
 09/05  06:00:00,28.8477818088,0.469128582328,1.76368557123,0.0,6.51253267309,14.7454349813,13.8423391536,0.0,13.8423391536
 09/05  07:00:00,27.4524694023,0.49847167668,1.88406410177,0.0,6.01364874671,18.163451543,14.7080008956,0.0,14.7080008956
 09/05  08:00:00,26.5326418225,0.824934137667,2.47635794316,0.0,4.35151303671,18.8798367041,14.1310821482,0.0,14.1310821482
 09/05  09:00:00,25.9556018621,1.18366657115,4.36421738979,0.0,3.78894180059,16.6187760998,12.4003218836,0.0,12.4003218836
 09/05  10:00:00,26.2675013679,1.68731942796,7.08909074191,0.0,3.78894180059,13.7021493968,11.2464817042,0.0,11.2464817042
 09/05  11:00:00,29.2511454449,2.11333060087,9.49954249212,0.0,3.78894180059,13.8493305508,9.08303136788,0.0,9.08303136788
 09/05  12:00:00,32.0015749486,2.5622213681,12.1115224467,0.0,3.69398621738,13.6338449159,7.92919118849,0.0,7.92919118849
 09/05  13:00:00,34.4846267581,2.92451592652,14.5105630957,0.0,3.78894180059,13.2606059349,7.06381105394,0.0,7.06381105394
 09/05  14:00:00,35.8688993728,3.15409586408,15.8124369269,0.0,3.78894180059,13.1134247809,6.1984309194,0.0,6.1984309194
 09/05  15:00:00,37.9439277307,3.30636808421,16.3701836113,0.0,4.71240779196,13.5549682428,7.06381105394,0.0,7.06381105394
 09/05  16:00:00,47.689318619,3.65341280909,18.3181763874,0.0,7.18559832057,18.5321311015,8.21765123334,0.0,8.21765123334
 09/05  17:00:00,54.1709515587,3.63701157552,18.8384542914,0.0,8.38069375907,23.3147919321,10.813791637,0.0,10.813791637
 09/05  18:00:00,55.9563300363,3.66786372404,18.5256104867,0.0,10.6415932552,23.1212625696,12.6887819285,0.0,12.6887819285
 09/05  19:00:00,53.2011724711,3.44262859691,16.9649660268,0.0,12.3080778603,20.4854999863,12.1118618388,0.0,12.1118618388
 09/05  20:00:00,55.1104072352,3.06237311495,14.3375771661,0.0,12.456681583,19.8967753704,11.1022516818,0.0,11.1022516818
 09/05  21:00:00,46.7733646897,2.66726906466,11.8591396929,0.0,9.18739968257,17.702556249,9.08303136788,0.0,9.08303136788
 09/05  22:00:00,37.5161396427,2.2694596091,9.93503666314,0.0,5.91811778209,14.0365255879,7.92919118849,0.0,7.92919118849
 09/05  23:00:00,29.3044369306,1.860602131,8.02870050052,0.0,3.54045821811,10.5176760807,4.46767065031,0.0,4.46767065031
 09/05  24:00:00,23.5127556988,1.48487210776,6.31600484766,0.0,2.55330491699,7.80157382632,1.43884017939,0.0,1.43884017939
 09/06  01:00:00,21.4206807863,1.21678997433,5.08073668451,0.0,2.55330491699,7.21284921042,0.862360820839,0.0,0.862360820839
 09/06  02:00:00,19.9483167031,1.00691827773,4.11260660585,0.0,2.55330491699,6.91848690247,0.429356934915,0.0,0.429356934915
 09/06  03:00:00,19.1754621343,0.885426979097,3.60842448973,0.0,2.55330491699,6.7713057485,0.429362896723,0.0,0.429362896723
 09/06  04:00:00,21.0250006695,0.836045545068,3.43085101117,0.0,3.82705111198,7.57405300124,0.862504873176,0.0,0.862504873176
 09/06  05:00:00,25.3580350232,0.804267554515,3.25705089345,0.0,6.02426329834,9.91545327661,4.18445983243,0.0,4.18445983243
 09/06  06:00:00,30.8099651324,0.842225719651,3.35277175757,0.0,6.51253267309,14.7454349813,13.8643808588,0.0,13.8643808588
 09/06  07:00:00,30.1930199622,0.852691830773,3.37756117418,0.0,6.01364874671,18.163451543,14.7314631379,0.0,14.7314631379
 09/06  08:00:00,28.7532726669,1.21812667307,4.30379625217,0.0,4.35151303671,18.8798367041,14.1536059546,0.0,14.1536059546
 09/06  09:00:00,28.6137243847,1.62316374021,6.58284274338,0.0,3.78894180059,16.6187760998,12.4200302144,0.0,12.4200302144
 09/06  10:00:00,28.6055444901,2.02778315112,9.08667014095,0.0,3.78894180059,13.7021493968,11.2643130511,0.0,11.2643130511
 09/06  11:00:00,31.0427883486,2.34272851933,11.0617874774,0.0,3.78894180059,13.8493305508,9.09734336999,0.0,9.09734336999
 09/06  12:00:00,32.6729500416,2.61889569428,12.7262232136,0.0,3.69398621738,13.6338449159,7.94162620671,0.0,7.94162620671
 09/06  13:00:00,34.0540164303,2.86146906273,14.1429996317,0.0,3.78894180059,13.2606059349,7.07483833425,0.0,7.07483833425
 09/06  14:00:00,35.2519456896,3.04494888749,15.3046302203,0.0,3.78894180059,13.1134247809,6.20805046179,0.0,6.20805046179
 09/06  15:00:00,36.9139158244,3.08921192134,15.5573278679,0.0,4.71240779196,13.5549682428,7.07483833425,0.0,7.07483833425
 09/06  16:00:00,45.2725191645,3.28760879668,16.2671809453,0.0,7.18559832057,18.5321311015,8.23055549753,0.0,8.23055549753
 09/06  17:00:00,51.2269853467,3.21370952171,16.3177901333,0.0,8.38069375907,23.3147919321,10.8309191149,0.0,10.8309191149
 09/06  18:00:00,53.0551099293,3.26121100493,16.0310430988,0.0,10.6415932552,23.1212625696,12.7089595052,0.0,12.7089595052
 09/06  19:00:00,49.8889172948,2.99178250937,14.1035569381,0.0,12.3080778603,20.4854999863,12.1311009236,0.0,12.1311009236
 09/06  20:00:00,52.0205778889,2.61262058996,11.6975003449,0.0,12.456681583,19.8967753704,11.1198484057,0.0,11.1198484057
 09/06  21:00:00,44.3734063734,2.2872313026,9.8392191387,0.0,9.18739968257,17.702556249,9.09734336999,0.0,9.09734336999
 09/06  22:00:00,35.6062708865,1.95678457264,8.33784294344,0.0,5.91811778209,14.0365255879,7.94162620671,0.0,7.94162620671
 09/06  23:00:00,28.136180385,1.65725832502,7.06378776094,0.0,3.54045821811,10.5176760807,4.47447471688,0.0,4.47447471688
 09/06  24:00:00,22.8004254782,1.35560974712,5.73293698774,0.0,2.55330491699,7.80157382632,1.44071716328,0.0,1.44071716328
 09/07  01:00:00,21.3496755175,1.19223819232,5.03428319775,0.0,2.55330491699,7.21284921042,0.86331859656,0.0,0.86331859656
 09/07  02:00:00,20.5473973771,1.09279769184,4.62580786579,0.0,2.55330491699,6.91848690247,0.429597145048,0.0,0.429597145048
 09/07  03:00:00,19.9535653608,1.00834501322,4.26360968207,0.0,2.55330491699,6.7713057485,0.429603379396,0.0,0.429603379396
 09/07  04:00:00,21.8019850708,0.966248273658,4.07763268391,0.0,3.82705111198,7.57405300124,0.863469235565,0.0,0.863469235565
 09/07  05:00:00,26.4838319449,0.999397327668,4.18771804205,0.0,6.02426329834,9.91545327661,4.19102824624,0.0,4.19102824624
 09/07  06:00:00,32.2775817372,1.10189119689,4.56072288506,0.0,6.51253267309,14.7454349813,13.8874036556,0.0,13.8874036556
 09/07  07:00:00,31.7169317344,1.12428153302,4.62988324421,0.0,6.01364874671,18.163451543,14.7559689456,0.0,14.7559689456
 09/07  08:00:00,29.1550693976,1.29132620856,4.63239344741,0.0,4.35151303671,18.8798367041,14.1771315825,0.0,14.1771315825
 09/07  09:00:00,26.3592374861,1.29210467537,4.65941490959,0.0,3.78894180059,16.6187760998,12.4406151389,0.0,12.4406151389
 09/07  10:00:00,23.7287410381,1.34648522345,4.89116461663,0.0,3.78894180059,13.7021493968,11.2829375067,0.0,11.2829375067
 09/07  11:00:00,24.0720957016,1.38853883463,5.04528451511,0.0,3.78894180059,13.8493305508,9.11229194613,0.0,9.11229194613
 09/07  12:00:00,23.5216411184,1.36564092912,4.82816905551,0.0,3.69398621738,13.6338449159,7.95461431385,0.0,7.95461431385
 09/07  13:00:00,22.6300322146,1.25232325164,4.32816122714,0.0,3.78894180059,13.2606059349,7.08635608964,0.0,7.08635608964
 09/07  14:00:00,22.7468848511,1.29562142601,4.54889684326,0.0,3.78894180059,13.1134247809,6.21809786543,0.0,6.21809786543
 09/07  15:00:00,24.9580476213,1.44543051445,5.24524107164,0.0,4.71240779196,13.5549682428,7.08635608964,0.0,7.08635608964
 09/07  16:00:00,34.2157098809,1.7670513439,6.73092911446,0.0,7.18559832057,18.5321311015,8.24403372192,0.0,8.24403372192
 09/07  17:00:00,41.1082553815,1.78043112072,7.63233856899,0.0,8.38069375907,23.3147919321,10.8488083946,0.0,10.8488083946
 09/07  18:00:00,43.8165795924,1.91408248514,8.13964128172,0.0,10.6415932552,23.1212625696,12.730034547,0.0,12.730034547
 09/07  19:00:00,42.0191219597,1.77293800551,7.45260610686,0.0,12.3080778603,20.4854999863,12.1511957309,0.0,12.1511957309
 09/07  20:00:00,46.7710803582,1.73780144075,7.32282196335,0.0,12.456681583,19.8967753704,11.1382278026,0.0,11.1382278026
 09/07  21:00:00,40.2135834476,1.54990577741,6.41672173807,0.0,9.18739968257,17.702556249,9.11229194613,0.0,9.11229194613
 09/07  22:00:00,30.9893839702,1.13299897168,4.54474162804,0.0,5.91811778209,14.0365255879,7.95461431385,0.0,7.95461431385
 09/07  23:00:00,23.1464284745,0.759974302995,2.97131987237,0.0,3.54045821811,10.5176760807,4.48158141701,0.0,4.48158141701
 09/07  24:00:00,18.1976428546,0.510994473966,1.97476963727,0.0,2.55330491699,7.80157382632,1.44267763228,0.0,1.44267763228
 09/08  01:00:00,17.2287540393,0.432493301839,1.67310661005,0.0,2.55330491699,7.21284921042,0.864317938217,0.0,0.864317938217
 09/08  02:00:00,16.6367109814,0.372775484392,1.43514367753,0.0,2.55330491699,6.91848690247,0.429847744295,0.0,0.429847744295
 09/08  03:00:00,15.8188075114,0.24522640439,0.891970441563,0.0,2.55330491699,6.7713057485,0.429854250274,0.0,0.429854250274
 09/08  04:00:00,17.4695737813,0.160239088884,0.551230579134,0.0,3.82705111198,7.57405300124,0.8644751421,0.0,0.8644751421
 09/08  05:00:00,22.0622988764,0.173661376515,0.591920924656,0.0,6.02426329834,9.91545327661,4.19787681387,0.0,4.19787681387
 09/08  06:00:00,27.6444254185,0.233193144222,0.796264619017,0.0,6.51253267309,14.7454349813,13.9114007277,0.0,13.9114007277
 09/08  07:00:00,26.8469786406,0.199054992849,0.685156690562,0.0,6.01364874671,18.163451543,14.7815110614,0.0,14.7815110614
 09/08  08:00:00,24.2208056733,0.410437978387,0.579017953248,0.0,4.35151303671,18.8798367041,14.2016520649,0.0,14.2016520649
 09/08  09:00:00,21.5314320385,0.432028269252,0.691685868077,0.0,3.78894180059,16.6187760998,12.4620705612,0.0,12.4620705612
 09/08  10:00:00,18.6594468043,0.44054319198,0.727812414265,0.0,3.78894180059,13.7021493968,11.3023495554,0.0,11.3023495554
 09/08  11:00:00,18.9012154137,0.458552966751,0.804390095081,0.0,3.78894180059,13.8493305508,9.12787266945,0.0,9.12787266945
 09/08  12:00:00,18.7466241749,0.491523441706,0.927269599392,0.0,3.69398621738,13.6338449159,7.96815166362,0.0,7.96815166362
 09/08  13:00:00,18.562778428,0.50325748591,1.00997320623,0.0,3.78894180059,13.2606059349,7.09836090925,0.0,7.09836090925
 09/08  14:00:00,18.4133800577,0.501554248338,1.00945922749,0.0,3.78894180059,13.1134247809,6.22857015488,0.0,6.22857015488
 09/08  15:00:00,19.8305339969,0.513827819997,1.04933014177,0.0,4.71240779196,13.5549682428,7.09836090925,0.0,7.09836090925
 09/08  16:00:00,27.561793771,0.575771556367,1.26829279211,0.0,7.18559832057,18.5321311015,8.25808191508,0.0,8.25808191508
 09/08  17:00:00,33.6679370936,0.427338874438,1.54511252735,0.0,8.38069375907,23.3147919321,10.8674541782,0.0,10.8674541782
 09/08  18:00:00,36.116985576,0.510850580901,1.84327916958,0.0,10.6415932552,23.1212625696,12.7520008127,0.0,12.7520008127
 09/08  19:00:00,35.0400666604,0.489429626874,1.75705918623,0.0,12.3080778603,20.4854999863,12.1721403098,0.0,12.1721403098
 09/08  20:00:00,39.8516476046,0.466483546034,1.67470710449,0.0,12.456681583,19.8967753704,11.1573844297,0.0,11.1573844297
 09/08  21:00:00,34.2153820222,0.428776967434,1.53964912268,0.0,9.18739968257,17.702556249,9.12787266945,0.0,9.12787266945
 09/08  22:00:00,26.875663443,0.340416925817,1.22360314672,0.0,5.91811778209,14.0365255879,7.96815166362,0.0,7.96815166362
 09/08  23:00:00,20.56594991,0.250164440181,0.900651170679,0.0,3.54045821811,10.5176760807,4.48898864613,0.0,4.48898864613
 09/08  24:00:00,16.4671757397,0.164124381276,0.591172615057,0.0,2.55330491699,7.80157382632,1.44472100583,0.0,1.44472100583
 09/09  01:00:00,15.6859475384,0.122381338245,0.44041207271,0.0,2.55330491699,7.21284921042,0.865358548649,0.0,0.865358548649
 09/09  02:00:00,15.2792257091,0.0982243369498,0.352209552632,0.0,2.55330491699,6.91848690247,0.430108658229,0.0,0.430108658229
 09/09  03:00:00,15.0831031052,0.0924004053206,0.309092034403,0.0,2.55330491699,6.7713057485,0.570339137848,0.14022370297,0.430115434879
 09/09  04:00:00,17.1604081215,0.103742479382,0.298561528845,0.0,3.82705111198,7.57405300124,1.34789466209,0.482372367703,0.865522294387
 09/09  05:00:00,21.7738411201,0.123935033227,0.353189511659,0.0,6.02426329834,9.91545327661,4.7973657598,0.592362252066,4.20500350773
 09/09  06:00:00,27.3294617866,0.172511626001,0.541982505401,0.0,6.51253267309,14.7454349813,14.4103970329,0.474032062798,13.9363649701
 09/09  07:00:00,26.6749375154,0.21031907567,0.695380844953,0.0,6.01364874671,17.9699221805,15.2075777754,0.399495854053,14.8080819213
 09/09  08:00:00,22.5401574668,0.182029725156,0.573191568664,0.0,3.66783283761,18.1171033345,14.8278244883,0.600664347884,14.2271601404
 09/09  09:00:00,19.8085522968,0.198557197448,0.648690766856,0.0,3.10526160149,15.8560427302,13.0035902955,0.519200168128,12.4843901274
 09/09  10:00:00,17.1210820811,0.234862091445,0.841542360346,0.0,3.10526160149,12.9394160272,11.5264059317,0.203862483089,11.3225434486
 09/09  11:00:00,17.5327389728,0.28312944559,1.057750744,0.0,3.10526160149,13.0865971812,9.16149579344,0.0174148675955,9.14408092585
 09/09  12:00:00,17.7333517179,0.356397403099,1.3322766857,0.0,3.10526160149,12.9394160272,7.98223424705,0.0,7.98223424705
 09/09  13:00:00,17.691176793,0.434622283573,1.65342034223,0.0,3.10526160149,12.4978725653,7.11084923795,0.0,7.11084923795
 09/09  14:00:00,17.7554402397,0.465931732042,1.83355549456,0.0,3.10526160149,12.3506914113,6.23946422885,0.0,6.23946422885
 09/09  15:00:00,19.9318464665,0.621184159702,2.48969984033,0.0,4.02872759285,12.7922348732,7.11084923795,0.0,7.11084923795
 09/09  16:00:00,28.3313402388,0.798979133258,3.26104525167,0.0,6.50191812146,17.7693977319,8.27269591675,0.0,8.27269591675
 09/09  17:00:00,37.1417285312,1.0874922549,4.55227994693,0.0,8.38069375907,23.1212625696,10.886850944,0.0,10.886850944
 09/09  18:00:00,40.436571096,1.29095291257,5.38276235789,0.0,10.6415932552,23.1212625696,12.7748517971,0.0,12.7748517971
 09/09  19:00:00,38.801773758,1.18634703525,4.82184887544,0.0,12.3080778603,20.4854999863,12.1939284577,0.0,12.1939284577
 09/09  20:00:00,43.0665354619,1.07290870102,4.28316980678,0.0,12.456681583,19.8967753704,11.1773126137,0.0,11.1773126137
 09/09  21:00:00,36.4813437421,0.867194547361,3.36719326258,0.0,9.18739968257,17.702556249,9.14408092585,0.0,9.14408092585
 09/09  22:00:00,27.9694274772,0.560920415855,2.09686369086,0.0,5.91811778209,14.0365255879,7.98223424705,0.0,7.98223424705
 09/09  23:00:00,21.1705756973,0.37969300968,1.37574838856,0.0,3.54045821811,10.5176760807,4.49669421065,0.0,4.49669421065
 09/09  24:00:00,16.7627192413,0.233317209445,0.817523288522,0.0,2.55330491699,7.80157382632,1.4468466788,0.0,1.4468466788
 09/10  01:00:00,15.7973031654,0.152492783206,0.521656254702,0.0,2.55330491699,7.21284921042,0.866440118538,0.0,0.866440118538
 09/10  02:00:00,15.2905261165,0.105485337377,0.356248959614,0.0,2.55330491699,6.91848690247,0.430379809378,0.0,0.430379809378
 09/10  03:00:00,15.0189939979,0.0778476439145,0.259535688488,0.0,2.55330491699,6.7713057485,0.430386855686,0.0,0.430386855686
 09/10  04:00:00,17.0471316923,0.0672646388937,0.221762940106,0.0,3.82705111198,7.57405300124,0.866610381847,0.0,0.866610381847
 09/10  05:00:00,21.6116153097,0.0744151373412,0.240483597167,0.0,6.02426329834,9.91545327661,4.2314074096,0.0190011917109,4.21240621788
 09/10  06:00:00,27.0292084955,0.102080210707,0.312160629614,0.0,6.51253267309,14.7454349813,14.1075934481,0.145304456858,13.9622889913
 09/10  07:00:00,26.2466049357,0.123731723591,0.35363561731,0.0,6.01364874671,17.9699221805,15.2188638621,0.383190205428,14.8356736567
 09/10  08:00:00,22.3747310373,0.147453901267,0.44234096305,0.0,3.66783283761,18.1171033345,14.6808434147,0.427195159777,14.253648255
 09/10  09:00:00,19.974955567,0.226207131225,0.787444103276,0.0,3.10526160149,15.8560427302,12.6802387611,0.17267153335,12.5075672277
 09/10  10:00:00,17.8654966724,0.381638700771,1.43918034232,0.0,3.10526160149,12.9394160272,11.3455541744,0.00204096829993,11.3435132061
 09/10  11:00:00,18.9152201064,0.550753970818,2.17260735235,0.0,3.10526160149,13.0865971812,9.16091191541,0.0,9.16091191541
 09/10  12:00:00,19.3756496404,0.653019672984,2.67795233822,0.0,3.10526160149,12.9394160272,7.99685789371,0.0,7.99685789371
 09/10  13:00:00,19.7616517764,0.802492505735,3.35602510353,0.0,3.10526160149,12.4978725653,7.12381737744,0.0,7.12381737744
 09/10  14:00:00,20.7474819903,1.00220626927,4.28932270789,0.0,3.10526160149,12.3506914113,6.25077686117,0.0,6.25077686117
 09/10  15:00:00,22.9675481384,1.16019325841,4.98639241352,0.0,4.02872759285,12.7922348732,7.12381737744,0.0,7.12381737744
 09/10  16:00:00,31.5152241877,1.37584245887,5.86806587495,0.0,6.50191812146,17.7693977319,8.28787139914,0.0,8.28787139914
 09/10  17:00:00,40.4153845337,1.69415046942,7.21927773494,0.0,8.38069375907,23.1212625696,10.9069929479,0.0,10.9069929479
 09/10  18:00:00,42.3285517218,1.69460584069,6.87109005552,0.0,10.6415932552,23.1212625696,12.7985807332,0.0,12.7985807332
 09/10  19:00:00,40.94223456,1.47871408827,5.77710929105,0.0,12.3080778603,20.4854999863,12.2165537223,0.0,12.2165537223
 09/10  20:00:00,43.637475621,1.2406255694,4.68639309748,0.0,12.456681583,19.8967753704,11.1980064534,0.0,11.1980064534
 09/10  21:00:00,36.5125464786,0.926928445163,3.33866210133,0.0,9.18739968257,17.702556249,9.16091191541,0.0,9.16091191541
 09/10  22:00:00,27.9921802615,0.596402583707,2.08413430738,0.0,5.91811778209,14.0365255879,7.99685789371,0.0,7.99685789371
 09/10  23:00:00,21.2223857501,0.402851930781,1.40439952027,0.0,3.54045821811,10.5176760807,4.50469582864,0.0,4.50469582864
 09/10  24:00:00,16.8552137512,0.258772411354,0.884562596503,0.0,2.55330491699,7.80157382632,1.44905402169,0.0,1.44905402169
 09/11  01:00:00,15.8399246528,0.166174550797,0.550595974534,0.0,2.55330491699,7.21284921042,0.867562326507,0.0,0.867562326507
 09/11  02:00:00,15.3081063802,0.112666768587,0.366647792175,0.0,2.55330491699,6.91848690247,0.430661117254,0.0,0.430661117254
 09/11  03:00:00,15.0067366658,0.0773348209609,0.247791179328,0.0,2.55330491699,6.7713057485,0.430668432152,0.0,0.430668432152
 09/11  04:00:00,17.0124828412,0.0612374210719,0.193141306903,0.0,3.82705111198,7.57405300124,0.867739081811,0.0,0.867739081811
 09/11  05:00:00,21.5615259005,0.0655453986055,0.199263926681,0.0,6.02426329834,9.91545327661,4.25368536591,0.0336026133016,4.22008275261
 09/11  06:00:00,26.9615682161,0.0933784888841,0.253222071992,0.0,6.51253267309,14.7454349813,14.2669492946,0.277784179164,13.9891651154
 09/11  07:00:00,26.3293197447,0.117657390905,0.248895396621,0.0,6.01364874671,18.163451543,15.7807879984,0.916509901938,14.8642780965
 09/11  08:00:00,23.9885450164,0.40284702689,0.354348247879,0.0,4.35151303671,18.8798367041,15.1610072091,0.879898644671,14.2811085644
 09/11  09:00:00,21.699820199,0.480557993314,0.811544304568,0.0,3.78894180059,16.6187760998,12.7946425531,0.263047554445,12.5315949986
 09/11  10:00:00,19.5061490076,0.605847630889,1.40921017864,0.0,3.78894180059,13.7021493968,11.3841739033,0.0189212854165,11.3652526178
 09/11  11:00:00,20.4748608183,0.751963099379,2.084625367,0.0,3.78894180059,13.8493305508,9.17836065379,0.0,9.17836065379
 09/11  12:00:00,21.2066929741,0.931162065025,2.94769977535,0.0,3.69398621738,13.6338449159,8.01201827296,0.0,8.01201827296
 09/11  13:00:00,22.0630133856,1.10805848521,3.90540716455,0.0,3.78894180059,13.2606059349,7.13726148735,0.0,7.13726148735
 09/11  14:00:00,22.8175456309,1.25708703717,4.65809201185,0.0,3.78894180059,13.1134247809,6.26250470173,0.0,6.26250470173
 09/11  15:00:00,25.5406231244,1.48850564257,5.7847414466,0.0,4.71240779196,13.5549682428,7.13726148735,0.0,7.13726148735
 09/11  16:00:00,35.0204163922,1.83134888714,7.47133808253,0.0,7.18559832057,18.5321311015,8.30360386817,0.0,8.30360386817
 09/11  17:00:00,42.0907456121,1.87066804979,8.52459187053,0.0,8.38069375907,23.3147919321,10.927874225,0.0,10.927874225
 09/11  18:00:00,44.9033783223,2.0281823644,9.11234013236,0.0,10.6415932552,23.1212625696,12.8231805939,0.0,12.8231805939
 09/11  19:00:00,43.0859461856,1.79686859279,7.60266641214,0.0,12.3080778603,20.4854999863,12.2400094035,0.0,12.2400094035
 09/11  20:00:00,45.2355097481,1.50800229618,6.01705049781,0.0,12.456681583,19.8967753704,11.2194598202,0.0,11.2194598202
 09/11  21:00:00,38.3150758912,1.25623284472,4.81188711436,0.0,9.18739968257,17.702556249,9.17836065379,0.0,9.17836065379
 09/11  22:00:00,29.5257713514,0.896350719167,3.31777726183,0.0,5.91811778209,14.0365255879,8.01201827296,0.0,8.01201827296
 09/11  23:00:00,22.2209061937,0.604691815734,2.2010800789,0.0,3.54045821811,10.5176760807,4.51299113049,0.0,4.51299113049
 09/11  24:00:00,17.5487341541,0.399684019554,1.43717139116,0.0,2.55330491699,7.80157382632,1.45134238082,0.0,1.45134238082
 09/12  01:00:00,16.5694558545,0.316609931762,1.12969179524,0.0,2.55330491699,7.21284921042,0.868724839211,0.0,0.868724839211
 09/12  02:00:00,16.0726304133,0.272634906739,0.971203687047,0.0,2.55330491699,6.91848690247,0.43095249837,0.0,0.43095249837
 09/12  03:00:00,15.8290429004,0.250068852635,0.897363382252,0.0,2.55330491699,6.7713057485,0.430960080737,0.0,0.430960080737
 09/12  04:00:00,17.8835226507,0.244161712041,0.881256825412,0.0,3.82705111198,7.57405300124,0.868908059612,0.0,0.868908059612
 09/12  05:00:00,22.5575133117,0.272821200639,0.987975535839,0.0,6.02426329834,9.91545327661,4.22803083909,0.0,4.22803083909
 09/12  06:00:00,28.2617946993,0.352955877127,1.29387116697,0.0,6.51253267309,14.7454349813,14.0169853847,0.0,14.0169853847
 09/12  07:00:00,27.8747390533,0.404237990285,1.50773410576,0.0,6.01364874671,18.163451543,14.8938867698,0.0,14.8938867698
 09/12  08:00:00,25.5062966417,0.654814280396,1.6201326197,0.0,4.35151303671,18.8798367041,14.3095329366,0.0,14.3095329366
 09/12  09:00:00,23.0586087632,0.711779842872,1.93911101916,0.0,3.78894180059,16.6187760998,12.5564663244,0.0,12.5564663244
 09/12  10:00:00,21.2040135822,0.884452840313,2.82846954381,0.0,3.78894180059,13.7021493968,11.3877552459,0.0,11.3877552459
 09/12  11:00:00,23.0669226202,1.16890578861,4.25974447967,0.0,3.78894180059,13.8493305508,9.19642197372,0.0,9.19642197372
 09/12  12:00:00,25.0189890143,1.54861031103,6.14254756954,0.0,3.69398621738,13.6338449159,8.0277108952,0.0,8.0277108952
 09/12  13:00:00,25.4434151399,1.66865222259,6.72521518143,0.0,3.78894180059,13.2606059349,7.15117758631,0.0,7.15117758631
 09/12  14:00:00,27.0886147286,1.95950233838,8.2267458084,0.0,3.78894180059,13.1134247809,6.27464427742,0.0,6.27464427742
 09/12  15:00:00,29.5113024234,2.13024411541,9.11368227276,0.0,4.71240779196,13.5549682428,7.15117758631,0.0,7.15117758631
 09/12  16:00:00,38.1429510359,2.35029142558,10.0749301878,0.0,7.18559832057,18.5321311015,8.31988866483,0.0,8.31988866483
 09/12  17:00:00,44.9967368125,2.36831412481,10.9329369959,0.0,8.38069375907,23.3147919321,10.9494885915,0.0,10.9494885915
 09/12  18:00:00,47.84713602,2.53819201147,11.546088183,0.0,10.6415932552,23.1212625696,12.8486440941,0.0,12.8486440941
 09/12  19:00:00,46.4625780788,2.3495194131,10.426647485,0.0,12.3080778603,20.4854999863,12.2642885548,0.0,12.2642885548
 09/12  20:00:00,49.1798981996,2.14981177168,9.31962947385,0.0,12.456681583,19.8967753704,11.2416663611,0.0,11.2416663611
 09/12  21:00:00,42.5713223593,1.95916214637,8.36520428077,0.0,9.18739968257,17.702556249,9.19642197372,0.0,9.19642197372
 09/12  22:00:00,34.1296708986,1.67805146214,7.13997606604,0.0,5.91811778209,14.0365255879,8.0277108952,0.0,8.0277108952
 09/12  23:00:00,27.0706880507,1.4469617747,6.20859197686,0.0,3.54045821811,10.5176760807,4.52157765964,0.0,4.52157765964
 09/12  24:00:00,21.5729164429,1.11998443025,4.74105326928,0.0,2.55330491699,7.80157382632,1.45371107852,0.0,1.45371107852
 09/13  01:00:00,19.7580158466,0.898254249046,3.73660747016,0.0,2.55330491699,7.21284921042,0.869927311439,0.0,0.869927311439
 09/13  02:00:00,18.799288448,0.773327739938,3.19716888854,0.0,2.55330491699,6.91848690247,0.431253866272,0.0,0.431253866272
 09/13  03:00:00,18.0295603391,0.656915184618,2.69103448901,0.0,2.55330491699,6.7713057485,0.431261714931,0.0,0.431261714931
 09/13  04:00:00,19.7202191678,0.584732145968,2.37738290859,0.0,3.82705111198,7.57405300124,0.870116968693,0.0,0.870116968693
 09/13  05:00:00,24.0504033665,0.551625400277,2.20206139108,0.0,6.02426329834,9.91545327661,4.23624812408,0.0,4.23624812408
 09/13  06:00:00,29.563613673,0.59827746433,2.35036855342,0.0,6.51253267309,14.7454349813,14.0457415615,0.0,14.0457415615
 09/13  07:00:00,28.8889943895,0.597136360847,2.32909107149,0.0,6.01364874671,18.163451543,14.9244909083,0.0,14.9244909083
 09/13  08:00:00,26.7443934037,0.860091033547,2.65295262853,0.0,4.35151303671,18.8798367041,14.338912954,0.0,14.338912954
 09/13  09:00:00,25.1085298742,1.06079372723,3.64001824581,0.0,3.78894180059,16.6187760998,12.5821738397,0.0,12.5821738397
