Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  10:00:00,23.8526452638,1.34803643333,5.01351763247,0.0,3.78894180059,13.7021493968,11.4110144265,0.0,11.4110144265
 09/13  11:00:00,25.8681717756,1.64921137488,6.58068804886,0.0,3.78894180059,13.8493305508,9.2150905265,0.0,9.2150905265
 09/13  12:00:00,28.3199832562,2.09653382377,8.89561829868,0.0,3.69398621738,13.6338449159,8.04393111319,0.0,8.04393111319
 09/13  13:00:00,30.564960928,2.45983048116,11.055582711,0.0,3.78894180059,13.2606059349,7.1655615532,0.0,7.1655615532
 09/13  14:00:00,31.4032011388,2.59371942398,11.907115133,0.0,3.78894180059,13.1134247809,6.28719199322,0.0,6.28719199322
 09/13  15:00:00,33.8085698132,2.76364042627,12.7775533518,0.0,4.71240779196,13.5549682428,7.1655615532,0.0,7.1655615532
 09/13  16:00:00,41.4842127044,2.80005881285,12.966424469,0.0,7.18559832057,18.5321311015,8.33672096652,0.0,8.33672096652
 09/13  17:00:00,47.6840751861,2.73967506774,13.2489144266,0.0,8.38069375907,23.3147919321,10.9718296465,0.0,10.9718296465
 09/13  18:00:00,49.0262723602,2.72799488321,12.5354216515,0.0,10.6415932552,23.1212625696,12.8749636931,0.0,12.8749636931
 09/13  19:00:00,46.1043663715,2.31576225321,10.1021929376,0.0,12.3080778603,20.4854999863,12.2893839864,0.0,12.2893839864
 09/13  20:00:00,47.9316640838,1.97338787775,8.24781925198,0.0,12.456681583,19.8967753704,11.2646194998,0.0,11.2646194998
 09/13  21:00:00,41.2863130431,1.76310711753,7.27624999341,0.0,9.18739968257,17.702556249,9.2150905265,0.0,9.2150905265
 09/13  22:00:00,32.2903245207,1.38517968707,5.59350146321,0.0,5.91811778209,14.0365255879,8.04393111319,0.0,8.04393111319
 09/13  23:00:00,24.4118824776,1.00878641356,3.98796176492,0.0,3.54045821811,10.5176760807,4.53045287325,0.0,4.53045287325
 09/13  24:00:00,19.4099723495,0.746859059761,2.95123454636,0.0,2.55330491699,7.80157382632,1.45615941331,0.0,1.45615941331
 09/14  01:00:00,18.1058060376,0.602561131349,2.38009077878,0.0,2.55330491699,7.21284921042,0.871169386219,0.0,0.871169386219
 09/14  02:00:00,17.1988995534,0.481696116832,1.88841161711,0.0,2.55330491699,6.91848690247,0.431565131561,0.0,0.431565131561
 09/14  03:00:00,16.8529738419,0.438612604815,1.73275057164,0.0,2.55330491699,6.7713057485,0.431573245276,0.0,0.431573245276
 09/14  04:00:00,18.7676975407,0.407580268138,1.60201315928,0.0,3.82705111198,7.57405300124,0.871365450701,0.0,0.871365450701
 09/14  05:00:00,23.360417182,0.421870409084,1.64183019774,0.0,6.02426329834,9.91545327661,4.24473217458,0.0,4.24473217458
 09/14  06:00:00,29.041504082,0.497524729789,1.92901169696,0.0,6.51253267309,14.7454349813,14.075425131,0.0,14.075425131
 09/14  07:00:00,28.5146768747,0.524050643081,2.02785927441,0.0,6.01364874671,18.163451543,14.9560814488,0.0,14.9560814488
 09/14  08:00:00,26.3562504121,0.791500942736,2.33339972773,0.0,4.35151303671,18.8798367041,14.3692399159,0.0,14.3692399159
 09/14  09:00:00,24.5424898308,0.953371330586,3.18140059906,0.0,3.78894180059,16.6187760998,12.6087099315,0.0,12.6087099315
 09/14  10:00:00,23.5402208608,1.27594222242,4.77318744036,0.0,3.78894180059,13.7021493968,11.4350232714,0.0,11.4350232714
 09/14  11:00:00,25.6231646704,1.60153071422,6.38336160428,0.0,3.78894180059,13.8493305508,9.23436078362,0.0,9.23436078362
 09/14  12:00:00,27.0057748913,1.88200575906,7.79593799843,0.0,3.69398621738,13.6338449159,8.06067412348,0.0,8.06067412348
 09/14  13:00:00,28.1939546403,2.10298149546,9.04142540901,0.0,3.78894180059,13.2606059349,7.18040912837,0.0,7.18040912837
 09/14  14:00:00,29.2019679612,2.28155183445,10.0180495449,0.0,3.78894180059,13.1134247809,6.30014413325,0.0,6.30014413325
 09/14  15:00:00,31.552733117,2.45209679422,10.8332602876,0.0,4.71240779196,13.5549682428,7.18040912837,0.0,7.18040912837
 09/14  16:00:00,40.0546029075,2.64473842195,11.692135063,0.0,7.18559832057,18.5321311015,8.35409578851,0.0,8.35409578851
 09/14  17:00:00,45.6887942559,2.48765418156,11.5056543825,0.0,8.38069375907,23.3147919321,10.9948907738,0.0,10.9948907738
 09/14  18:00:00,47.1318947481,2.45252353307,10.9165153895,0.0,10.6415932552,23.1212625696,12.9021315966,0.0,12.9021315966
 09/14  19:00:00,45.1006150933,2.17897569918,9.23522821347,0.0,12.3080778603,20.4854999863,12.3152882665,0.0,12.3152882665
 09/14  20:00:00,47.497146776,1.92252390984,7.86416591201,0.0,12.456681583,19.8967753704,11.2883124389,0.0,11.2883124389
 09/14  21:00:00,40.52408443,1.66020305161,6.61692544624,0.0,9.18739968257,17.702556249,9.23436078362,0.0,9.23436078362
 09/14  22:00:00,31.6978862062,1.30545320692,5.08078962887,0.0,5.91811778209,14.0365255879,8.06067412348,0.0,8.06067412348
 09/14  23:00:00,23.8939904979,0.93539315598,3.54346304287,0.0,3.54045821811,10.5176760807,4.53961414303,0.0,4.53961414303
 09/14  24:00:00,18.5774184071,0.611320687354,2.25421897633,0.0,2.55330491699,7.80157382632,1.45868666015,0.0,1.45868666015
 09/15  01:00:00,17.0257652304,0.414065257644,1.48854584527,0.0,2.55330491699,7.21284921042,0.872450694923,0.0,0.872450694923
 09/15  02:00:00,16.2568891886,0.315497284882,1.11260008421,0.0,2.55330491699,6.91848690247,0.431886201918,0.0,0.431886201918
 09/15  03:00:00,15.8471919548,0.260049697754,0.905531591551,0.0,2.55330491699,6.7713057485,0.431894579396,0.0,0.431894579396
 09/15  04:00:00,17.7413408731,0.221421780759,0.761814979126,0.0,3.82705111198,7.57405300124,0.872653135599,0.0,0.872653135599
 09/15  05:00:00,22.2627348271,0.21947012622,0.746548125733,0.0,6.02426329834,9.91545327661,4.25348047858,0.0,4.25348047858
 09/15  06:00:00,27.788158397,0.266717610813,0.906473130984,0.0,6.51253267309,14.7454349813,14.1060273035,0.0,14.1060273035
 09/15  07:00:00,27.2577667482,0.2910801097,1.00391968126,0.0,6.01364874671,18.163451543,14.9886490362,0.0,14.9886490362
 09/15  08:00:00,24.8129488109,0.531442454634,1.05015661462,0.0,4.35151303671,18.8798367041,14.4005048413,0.0,14.4005048413
 09/15  09:00:00,22.4482729286,0.608090538302,1.43246448918,0.0,3.78894180059,16.6187760998,12.6360667414,0.0,12.6360667414
 09/15  10:00:00,20.2528197733,0.728463624313,2.03326495099,0.0,3.78894180059,13.7021493968,11.4597746708,0.0,11.4597746708
 09/15  11:00:00,21.3483249331,0.883730864263,2.82632171691,0.0,3.78894180059,13.8493305508,9.25422703838,0.0,9.25422703838
 09/15  12:00:00,22.0428428971,1.04696515582,3.66804660756,0.0,3.69398621738,13.6338449159,8.07793496778,0.0,8.07793496778
 09/15  13:00:00,22.5746139374,1.17379516329,4.35127103829,0.0,3.78894180059,13.2606059349,7.19571591482,0.0,7.19571591482
 09/15  14:00:00,23.247906174,1.31343823201,5.0321013602,0.0,3.78894180059,13.1134247809,6.31349686186,0.0,6.31349686186
 09/15  15:00:00,25.1012839748,1.40949817769,5.42440976197,0.0,4.71240779196,13.5549682428,7.19571591482,0.0,7.19571591482
 09/15  16:00:00,33.8286679073,1.6528767682,6.45806171661,0.0,7.18559832057,18.5321311015,8.37200798543,0.0,8.37200798543
 09/15  17:00:00,40.9725062688,1.71107719883,7.56594337818,0.0,8.38069375907,23.3147919321,11.0186651443,0.0,11.0186651443
 09/15  18:00:00,43.9445187578,1.87864568193,8.30301725032,0.0,10.6415932552,23.1212625696,12.930139759,0.0,12.930139759
 09/15  19:00:00,42.9825230535,1.75993491841,7.53617695441,0.0,12.3080778603,20.4854999863,12.3419937237,0.0,12.3419937237
 09/15  20:00:00,45.2121411226,1.48587650784,6.01580766069,0.0,12.456681583,19.8967753704,11.3127381619,0.0,11.3127381619
 09/15  21:00:00,38.2085713314,1.21940095678,4.74221444245,0.0,9.18739968257,17.702556249,9.25422703838,0.0,9.25422703838
 09/15  22:00:00,29.4628620059,0.869771806817,3.28144682859,0.0,5.91811778209,14.0365255879,8.07793496778,0.0,8.07793496778
 09/15  23:00:00,22.1201090204,0.573835043217,2.13113967809,0.0,3.54045821811,10.5176760807,4.54905875595,0.0,4.54905875595
 09/15  24:00:00,17.5139573369,0.384211015429,1.41786757807,0.0,2.55330491699,7.80157382632,1.46129207061,0.0,1.46129207061
 09/16  01:00:00,16.5424580373,0.305218771506,1.11408513839,0.0,2.55330491699,7.21284921042,0.873770857376,0.0,0.873770857376
 09/16  02:00:00,15.9425630851,0.242746214217,0.871025051421,0.0,2.55330491699,6.91848690247,0.432216982138,0.0,0.432216982138
 09/16  03:00:00,15.562634656,0.194307442433,0.686716548069,0.0,2.55330491699,6.7713057485,0.432225622026,0.0,0.432225622026
 09/16  04:00:00,17.5325754325,0.171937806059,0.602533513217,0.0,3.82705111198,7.57405300124,0.873979641772,0.0,0.873979641772
 09/16  05:00:00,22.2336194072,0.206734190214,0.730168641781,0.0,6.02426329834,9.91545327661,4.26249044581,0.0,4.26249044581
 09/16  06:00:00,27.9281593938,0.286651899696,1.02653983888,0.0,6.51253267309,14.7454349813,14.1375390174,0.0,14.1375390174
 09/16  07:00:00,27.3524227154,0.339257102801,1.24392801783,0.0,6.01364874671,17.9699221805,15.0221840259,0.0,15.0221840259
 09/16  08:00:00,23.3177690984,0.321165544299,1.21166738118,0.0,3.66783283761,18.1171033345,14.4326984714,0.0,14.4326984714
 09/16  09:00:00,20.7526886702,0.363265786716,1.42811855107,0.0,3.10526160149,15.8560427302,12.6642361678,0.0,12.6642361678
 09/16  10:00:00,18.6217798411,0.502296455663,2.07480575611,0.0,3.10526160149,12.9394160272,11.4852612947,0.0,11.4852612947
 09/16  11:00:00,20.2067467902,0.736636218137,3.27825178883,0.0,3.10526160149,13.0865971812,9.27468340758,0.0,9.27468340758
 09/16  12:00:00,23.6225717178,1.32282572939,6.25506835929,0.0,3.10526160149,12.9394160272,8.09570853445,0.0,8.09570853445
 09/16  13:00:00,26.0731105459,1.76856078995,8.70141558878,0.0,3.10526160149,12.4978725653,7.21147737961,0.0,7.21147737961
 09/16  14:00:00,27.006123931,1.94571152772,9.60445939017,0.0,3.10526160149,12.3506914113,6.32724622477,0.0,6.32724622477
 09/16  15:00:00,28.3959542495,1.95193861528,9.62305316776,0.0,4.02872759285,12.7922348732,7.21147737961,0.0,7.21147737961
 09/16  16:00:00,37.4796336993,2.21971410353,10.9886037419,0.0,6.50191812146,17.7693977319,8.39045225273,0.0,8.39045225273
 09/16  17:00:00,46.843289634,2.62601246993,12.7153208347,0.0,8.38069375907,23.1212625696,11.0431457173,0.0,11.0431457173
 09/16  18:00:00,49.2381630599,2.71226930266,12.7630379317,0.0,10.6415932552,23.1212625696,12.9589798861,0.0,12.9589798861
 09/16  19:00:00,47.6154790302,2.38211802824,10.6541164879,0.0,12.3080778603,20.4854999863,12.3694924495,0.0,12.3694924495
 09/16  20:00:00,48.2201600108,2.01423930102,8.49546375569,0.0,12.456681583,19.8967753704,11.3378894355,0.0,11.3378894355
 09/16  21:00:00,40.5194605901,1.6481841287,6.62432052929,0.0,9.18739968257,17.702556249,9.27468340758,0.0,9.27468340758
 09/16  22:00:00,31.4312965518,1.24573085825,4.87392232315,0.0,5.91811778209,14.0365255879,8.09570853445,0.0,8.09570853445
 09/16  23:00:00,23.6382474208,0.871782225664,3.35133089605,0.0,3.54045821811,10.5176760807,4.55878391508,0.0,4.55878391508
 09/16  24:00:00,18.6361865685,0.605820316099,2.31848750903,0.0,2.55330491699,7.80157382632,1.46397487312,0.0,1.46397487312
 09/17  01:00:00,17.3498919975,0.46213300747,1.76460486258,0.0,2.55330491699,7.21284921042,0.875129481972,0.0,0.875129481972
 09/17  02:00:00,16.7350321919,0.394983126531,1.51125724585,0.0,2.55330491699,6.91848690247,0.432557374151,0.0,0.432557374151
 09/17  03:00:00,16.4481524858,0.364636057101,1.4019057632,0.0,2.55330491699,6.7713057485,0.432566275034,0.0,0.432566275034
 09/17  04:00:00,18.4823676509,0.355615088819,1.36864844878,0.0,3.82705111198,7.57405300124,0.875344576146,0.0,0.875344576146
 09/17  05:00:00,23.1956633335,0.391378398961,1.5075683594,0.0,6.02426329834,9.91545327661,4.27175940846,0.0,4.27175940846
 09/17  06:00:00,28.9538384,0.480778500234,1.85809224456,0.0,6.51253267309,14.7454349813,14.1699509413,0.0,14.1699509413
 09/17  07:00:00,29.1560589491,0.50863075212,1.98535726891,0.0,6.01364874671,17.9699221805,15.0566764867,0.0,15.0566764867
 09/17  08:00:00,23.8038958723,0.412710601159,1.60624909823,0.0,3.66783283761,18.1171033345,14.4658112724,0.0,14.4658112724
 09/17  09:00:00,20.8098552148,0.380182856503,1.46836802582,0.0,3.10526160149,15.8560427302,12.6932098687,0.0,12.6932098687
 09/17  10:00:00,17.9319050318,0.390724512869,1.49650288956,0.0,3.10526160149,12.9394160272,11.5114755955,0.0,11.5114755955
 09/17  11:00:00,18.8208776181,0.533957319395,2.09506151552,0.0,3.10526160149,13.0865971812,9.29572383325,0.0,9.29572383325
 09/17  12:00:00,19.5616236058,0.697995591052,2.81895038563,0.0,3.10526160149,12.9394160272,8.11398956003,0.0,8.11398956003
 09/17  13:00:00,20.5827147382,0.968108018325,4.01147255273,0.0,3.10526160149,12.4978725653,7.22768885512,0.0,7.22768885512
 09/17  14:00:00,21.0385937221,1.09055990688,4.49208080203,0.0,3.10526160149,12.3506914113,6.34138815021,0.0,6.34138815021
 09/17  15:00:00,23.0134422853,1.22581510339,4.96666471546,0.0,4.02872759285,12.7922348732,7.22768885512,0.0,7.22768885512
 09/17  16:00:00,31.5365044419,1.43249830272,5.83269028537,0.0,6.50191812146,17.7693977319,8.40942312834,0.0,8.40942312834
 09/17  17:00:00,39.6828275414,1.62622262996,6.55464858214,0.0,8.38069375907,23.1212625696,11.0683252431,0.0,11.0683252431
 09/17  18:00:00,41.3781543702,1.56138621721,6.05391232744,0.0,10.6415932552,23.1212625696,12.988643437,0.0,12.988643437
 09/17  19:00:00,40.4939963292,1.26778294342,4.64696887181,0.0,12.3080778603,20.4854999863,12.3977763004,0.0,12.3977763004
 09/17  20:00:00,42.1640824871,0.985556494491,3.46806903848,0.0,12.456681583,19.8967753704,11.3637588114,0.0,11.3637588114
 09/17  21:00:00,35.5875330731,0.752782612669,2.58779452834,0.0,9.18739968257,17.702556249,9.29572383325,0.0,9.29572383325
 09/17  22:00:00,27.3550703993,0.468935560681,1.57449146822,0.0,5.91811778209,14.0365255879,8.11398956003,0.0,8.11398956003
 09/17  23:00:00,20.6909984661,0.296771347202,0.979092819798,0.0,3.54045821811,10.5176760807,4.5687867404,0.0,4.5687867404
 09/17  24:00:00,16.5477412817,0.195094353573,0.640768184763,0.0,2.55330491699,7.80157382632,1.46673427321,0.0,1.46673427321
 09/18  01:00:00,15.6415739804,0.122986860363,0.395432992557,0.0,2.55330491699,7.21284921042,0.876526165787,0.0,0.876526165787
 09/18  02:00:00,15.1329121626,0.073605231718,0.23051511146,0.0,2.55330491699,6.91848690247,0.432907277054,0.0,0.432907277054
 09/18  03:00:00,14.9104784523,0.0556415489806,0.173226237776,0.0,2.55330491699,6.7713057485,0.432916437456,0.0,0.432916437456
 09/18  04:00:00,16.972355836,0.0531029361136,0.161148786607,0.0,3.82705111198,7.57405300124,0.915892603483,0.0391450691869,0.876747534296
 09/18  05:00:00,21.5673049314,0.0734453240136,0.197143032205,0.0,6.02426329834,9.91545327661,4.55018904509,0.268904423065,4.28128462203
 09/18  06:00:00,26.9884537166,0.111663797848,0.26182226352,0.0,6.51253267309,14.7454349813,14.9055197528,0.702266275344,14.2032534774
 09/18  07:00:00,27.2674252023,0.139123174452,0.272701737298,0.0,6.01364874671,18.163451543,16.4019875184,1.30987131432,15.0921162041
 09/18  08:00:00,23.9051152909,0.416173546751,0.257592002529,0.0,4.35151303671,18.8798367041,16.3463342197,1.84650078159,14.4998334382
 09/18  09:00:00,21.3574345291,0.436448489616,0.513268138365,0.0,3.78894180059,16.6187760998,13.7581155117,1.03513624787,12.7229792638
 09/18  10:00:00,19.0900058559,0.534124256014,1.06479040183,0.0,3.78894180059,13.7021493968,11.7137007301,0.175290919939,11.5384098102
 09/18  11:00:00,19.972215922,0.667603949707,1.66633962039,0.0,3.78894180059,13.8493305508,9.31932795266,0.00198586819505,9.31734208446
 09/18  12:00:00,20.4647124013,0.81717986509,2.31970140247,0.0,3.69398621738,13.6338449159,8.13277263076,0.0,8.13277263076
 09/18  13:00:00,20.8786003695,0.926322071179,2.90273056242,0.0,3.78894180059,13.2606059349,7.24434554049,0.0,7.24434554049
 09/18  14:00:00,20.799675432,0.927973208239,2.96933564196,0.0,3.78894180059,13.1134247809,6.35591845021,0.0,6.35591845021
 09/18  15:00:00,22.4243753474,0.98202667782,3.17497263444,0.0,4.71240779196,13.5549682428,7.24434554049,0.0,7.24434554049
 09/18  16:00:00,31.2105934581,1.23168797007,4.26117606547,0.0,7.18559832057,18.5321311015,8.42891499419,0.0,8.42891499419
 09/18  17:00:00,38.1442706507,1.24843078165,5.20035417729,0.0,8.38069375907,23.3147919321,11.094196265,0.0,11.094196265
 09/18  18:00:00,40.8736650096,1.38235803465,5.72845114937,0.0,10.6415932552,23.1212625696,13.0191216273,0.0,13.0191216273
 09/18  19:00:00,40.5494039274,1.19896222347,4.77119718998,0.0,12.3080778603,20.4854999863,12.4268369004,0.0,12.4268369004
 09/18  20:00:00,42.2118637228,0.949265409806,3.55214135887,0.0,12.456681583,19.8967753704,11.3903386284,0.0,11.3903386284
 09/18  21:00:00,35.8581949995,0.776515836593,2.83472323082,0.0,9.18739968257,17.702556249,9.31734208446,0.0,9.31734208446
 09/18  22:00:00,27.7802599003,0.539693829071,1.92892270076,0.0,5.91811778209,14.0365255879,8.13277263076,0.0,8.13277263076
 09/18  23:00:00,20.9374551265,0.342622298733,1.17969852864,0.0,3.54045821811,10.5176760807,4.57906426966,0.0,4.57906426966
 09/18  24:00:00,16.7052410184,0.226702418522,0.76665985647,0.0,2.55330491699,7.80157382632,1.4695694537,0.0,1.4695694537
 09/19  01:00:00,15.8790714818,0.173084141902,0.582833212419,0.0,2.55330491699,7.21284921042,0.877960494704,0.0,0.877960494704
 09/19  02:00:00,15.3592943791,0.122963181442,0.407539378172,0.0,2.55330491699,6.91848690247,0.433266587142,0.0,0.433266587142
 09/19  03:00:00,15.0502642419,0.0865373109015,0.282116265501,0.0,2.55330491699,6.7713057485,0.433276005524,0.0,0.433276005524
 09/19  04:00:00,17.1024172986,0.0803768771778,0.263936308151,0.0,3.82705111198,7.57405300124,0.878188100575,0.0,0.878188100575
 09/19  05:00:00,21.7049680353,0.0952095665346,0.313041893629,0.0,6.02426329834,9.91545327661,4.29106326608,0.0,4.29106326608
 09/19  06:00:00,27.0888159927,0.116862479369,0.356985858128,0.0,6.51253267309,14.7454349813,14.3822500893,0.144813325378,14.2374367639
 09/19  07:00:00,27.3314777933,0.130578990459,0.34529851231,0.0,6.01364874671,18.163451543,15.6902827483,0.561790065339,15.1284926829
 09/19  08:00:00,24.0990537156,0.414636013362,0.453067960603,0.0,4.35151303671,18.8798367041,15.2004003019,0.665645408523,14.5347548934
 09/19  09:00:00,21.9403115652,0.515496605281,1.01709705881,0.0,3.78894180059,16.6187760998,12.8813079197,0.127772382526,12.7535355372
 09/19  10:00:00,20.0155466177,0.686609053433,1.83784636618,0.0,3.78894180059,13.7021493968,11.5660559623,0.0,11.5660559623
 09/19  11:00:00,20.9072527541,0.809670519137,2.45930988308,0.0,3.78894180059,13.8493305508,9.33953175919,0.0,9.33953175919
 09/19  12:00:00,21.7392989112,1.000913319,3.41055445845,0.0,3.69398621738,13.6338449159,8.15205218422,0.0,8.15205218422
 09/19  13:00:00,22.5303045143,1.16657333932,4.31418343908,0.0,3.78894180059,13.2606059349,7.26144250298,0.0,7.26144250298
 09/19  14:00:00,23.1207164106,1.29277758948,4.92557223931,0.0,3.78894180059,13.1134247809,6.37083282175,0.0,6.37083282175
 09/19  15:00:00,25.7264225283,1.50334421394,5.95570227921,0.0,4.71240779196,13.5549682428,7.26144250298,0.0,7.26144250298
 09/19  16:00:00,34.3529444164,1.71731433997,6.91790065391,0.0,7.18559832057,18.5321311015,8.44892207796,0.0,8.44892207796
 09/19  17:00:00,40.8504624066,1.68587296627,7.46910374857,0.0,8.38069375907,23.3147919321,11.1207511217,0.0,11.1207511217
 09/19  18:00:00,43.3312843143,1.78928957074,7.77913891797,0.0,10.6415932552,23.1212625696,13.050405431,0.0,13.050405431
 09/19  19:00:00,42.9155749332,1.60740827779,6.72892214142,0.0,12.3080778603,20.4854999863,12.4566656435,0.0,12.4566656435
 09/19  20:00:00,45.2791337279,1.48195588878,6.08672088504,0.0,12.456681583,19.8967753704,11.4176210154,0.0,11.4176210154
 09/19  21:00:00,39.0239664294,1.33965921417,5.4373512831,0.0,9.18739968257,17.702556249,9.33953175919,0.0,9.33953175919
 09/19  22:00:00,30.4640590935,1.03702675321,4.1153889698,0.0,5.91811778209,14.0365255879,8.15205218422,0.0,8.15205218422
 09/19  23:00:00,23.0284036947,0.739214944503,2.87405445115,0.0,3.54045821811,10.5176760807,4.58961345929,0.0,4.58961345929
 09/19  24:00:00,18.0718802291,0.492469307162,1.86753217858,0.0,2.55330491699,7.80157382632,1.47247957498,0.0,1.47247957498
 09/20  01:00:00,16.949023805,0.386208857605,1.43966081992,0.0,2.55330491699,7.21284921042,0.879432043528,0.0,0.879432043528
 09/20  02:00:00,16.4018111642,0.333954950925,1.23906439378,0.0,2.55330491699,6.91848690247,0.433635197939,0.0,0.433635197939
 09/20  03:00:00,16.0539547567,0.292438717147,1.07990537403,0.0,2.55330491699,6.7713057485,0.433644872696,0.0,0.433644872696
 09/20  04:00:00,18.0309597979,0.27238040301,1.00047528164,0.0,3.82705111198,7.57405300124,0.87966584823,0.0,0.87966584823
 09/20  05:00:00,22.6670767313,0.293932273747,1.07642788237,0.0,6.02426329834,9.91545327661,4.30109244513,0.0,4.30109244513
 09/20  06:00:00,28.2765254997,0.356651149353,1.30490669515,0.0,6.51253267309,14.7454349813,14.2724906782,0.0,14.2724906782
 09/20  07:00:00,28.5281250122,0.355604157526,1.31692056412,0.0,6.01364874671,18.163451543,15.1657951506,0.0,15.1657951506
 09/20  08:00:00,25.1659282672,0.586765699579,1.34781282598,0.0,4.35151303671,18.8798367041,14.5705652964,0.0,14.5705652964
 09/20  09:00:00,22.5249817837,0.617225695158,1.50003818739,0.0,3.78894180059,16.6187760998,12.7848696399,0.0,12.7848696399
 09/20  10:00:00,19.9106138878,0.673503274098,1.74601941569,0.0,3.78894180059,13.7021493968,11.5944058647,0.0,11.5944058647
 09/20  11:00:00,20.8023962808,0.810478598177,2.35364533069,0.0,3.78894180059,13.8493305508,9.36228628617,0.0,9.36228628617
 09/20  12:00:00,21.0576400363,0.913946211874,2.81586269061,0.0,3.69398621738,13.6338449159,8.17182251093,0.0,8.17182251093
 09/20  13:00:00,20.5161541052,0.861109396867,2.60549697249,0.0,3.78894180059,13.2606059349,7.27897467951,0.0,7.27897467951
 09/20  14:00:00,20.501791924,0.88473208672,2.71469325548,0.0,3.78894180059,13.1134247809,6.38612684808,0.0,6.38612684808
 09/20  15:00:00,22.4911286468,0.999003364055,3.22474924759,0.0,4.71240779196,13.5549682428,7.27897467951,0.0,7.27897467951
 09/20  16:00:00,31.3181009461,1.27393309877,4.32643842475,0.0,7.18559832057,18.5321311015,8.46943845474,0.0,8.46943845474
 09/20  17:00:00,37.6719867768,1.19934085338,4.7771602316,0.0,8.38069375907,23.3147919321,11.147981949,0.0,11.147981949
 09/20  18:00:00,40.5937669387,1.37055232342,5.46035878972,0.0,10.6415932552,23.1212625696,13.0824855838,0.0,13.0824855838
 09/20  19:00:00,41.0017567755,1.29632001324,5.12619224831,0.0,12.3080778603,20.4854999863,12.4872536962,0.0,12.4872536962
 09/20  20:00:00,43.5634452624,1.19185555983,4.66113274841,0.0,12.456681583,19.8967753704,11.4455978928,0.0,11.4455978928
 09/20  21:00:00,37.3157614326,1.04107695405,4.02772854645,0.0,9.18739968257,17.702556249,9.36228628617,0.0,9.36228628617
 09/20  22:00:00,29.1759092456,0.796825282727,3.06744059239,0.0,5.91811778209,14.0365255879,8.17182251093,0.0,8.17182251093
 09/20  23:00:00,22.2176635191,0.577882878875,2.22464634111,0.0,3.54045821811,10.5176760807,4.60043118523,0.0,4.60043118523
 09/20  24:00:00,17.720489305,0.415824918881,1.5927856427,0.0,2.55330491699,7.80157382632,1.47546377524,0.0,1.47546377524
 09/21  01:00:00,16.8293439799,0.354683302954,1.35150654952,0.0,2.55330491699,7.21284921042,0.880940376121,0.0,0.880940376121
 09/21  02:00:00,16.27898639,0.304142637429,1.14605193312,0.0,2.55330491699,6.91848690247,0.434013000227,0.0,0.434013000227
 09/21  03:00:00,16.0700697198,0.289713164134,1.09874589019,0.0,2.55330491699,6.7713057485,0.434022929688,0.0,0.434022929688
 09/21  04:00:00,18.1230499316,0.284817335598,1.08012848276,0.0,3.82705111198,7.57405300124,0.881180339531,0.0,0.881180339531
 09/21  05:00:00,22.6216044545,0.281985318927,1.04290256036,0.0,6.02426329834,9.91545327661,4.31136918945,0.0,4.31136918945
 09/21  06:00:00,28.1030229504,0.321804939991,1.1662503552,0.0,6.51253267309,14.7454349813,14.3084048394,0.0,14.3084048394
 09/21  07:00:00,28.4094671719,0.335764129064,1.21810275226,0.0,6.01364874671,18.163451543,15.2040125604,0.0,15.2040125604
 09/21  08:00:00,24.9244503036,0.545174423799,1.14792613818,0.0,4.35151303671,18.8798367041,14.6072540424,0.0,14.6072540424
 09/21  09:00:00,22.0291463061,0.52488457866,1.09654382631,0.0,3.78894180059,16.6187760998,12.8169722927,0.0,12.8169722927
 09/21  10:00:00,19.2444898881,0.548856437085,1.204542253,0.0,3.78894180059,13.7021493968,11.623451122,0.0,11.623451122
 09/21  11:00:00,19.2910876891,0.530033189097,1.1227821481,0.0,3.78894180059,13.8493305508,9.38559892686,0.0,9.38559892686
 09/21  12:00:00,18.8350392106,0.507289030586,0.999919046218,0.0,3.69398621738,13.6338449159,8.19207775612,0.0,8.19207775612
 09/21  13:00:00,18.359856433,0.465047552864,0.845261144232,0.0,3.78894180059,13.2606059349,7.29693687807,0.0,7.29693687807
 09/21  14:00:00,17.9712449433,0.41836700254,0.65051135887,0.0,3.78894180059,13.1134247809,6.40179600002,0.0,6.40179600002
 09/21  15:00:00,19.2360585439,0.400159095442,0.5685234133,0.0,4.71240779196,13.5549682428,7.29693687807,0.0,7.29693687807
 09/21  16:00:00,26.8581259837,0.442263751925,0.698132809199,0.0,7.18559832057,18.5321311015,8.49045804881,0.0,8.49045804881
 09/21  17:00:00,32.7557542405,0.246010413588,0.814258135127,0.0,8.38069375907,23.3147919321,11.175880683,0.0,11.175880683
 09/21  18:00:00,35.0449333152,0.298730000835,0.983347488789,0.0,10.6415932552,23.1212625696,13.1153525854,0.0,13.1153525854
 09/21  19:00:00,35.6508970352,0.251137108709,0.820515412465,0.0,12.3080778603,20.4854999863,12.518592,0.0,12.518592
 09/21  20:00:00,38.6899118948,0.230465415235,0.74898952547,0.0,12.456681583,19.8967753704,11.4742609756,0.0,11.4742609756
 09/21  21:00:00,33.1285864886,0.20759286918,0.674037687321,0.0,9.18739968257,17.702556249,9.38682733585,0.0012284089896,9.38559892686
 09/21  22:00:00,25.8299160903,0.147474152363,0.370798567504,0.0,5.91811778209,14.0365255879,9.00969044028,0.817612684156,8.19207775612
 09/21  23:00:00,19.7963224788,0.144739938951,0.23644824072,0.0,3.54045821811,10.5176760807,6.40591252596,1.79439828204,4.61151424392
 09/21  24:00:00,15.9843656379,0.176870245301,0.0956166492355,0.0,2.55330491699,7.80157382632,5.21232870011,3.73380752938,1.47852117074
 09/22  01:00:00,15.3643620276,0.234390907835,0.00681699234763,0.0,2.55330491699,7.21284921042,6.85467240276,5.97218735724,0.882485045522
 09/22  02:00:00,15.1037620787,0.27497025926,0.0,0.0,2.55330491699,6.91848690247,7.50915565666,7.07475577459,0.434399882079
 09/22  03:00:00,14.9800294995,0.298418833993,0.0,0.0,2.55330491699,6.7713057485,8.08956266244,7.65515259793,0.434410064507
 09/22  04:00:00,17.0700823936,0.311978280344,0.0,0.0,3.82705111198,7.57405300124,8.85579658434,7.97306545843,0.882731125902
 09/22  05:00:00,21.6222927898,0.325576214658,0.0,0.0,6.02426329834,9.91545327661,12.6604607408,8.33857028482,4.32189045601
 09/22  06:00:00,26.9538708949,0.332327400706,0.00657583896476,0.0,6.51253267309,14.7454349813,22.8492843883,8.50411577606,14.3451686123
 09/22  07:00:00,27.2250101553,0.361706271024,0.00770359374298,0.0,6.01364874671,18.163451543,24.5402156811,9.29708208657,15.2431335946
 09/22  08:00:00,23.9102417464,0.678892004725,0.0,0.0,4.35151303671,18.8798367041,25.0710872704,10.4262770043,14.6448102662
 09/22  09:00:00,21.1099231094,0.701258623368,0.000946584916001,0.0,3.78894180059,16.6187760998,23.8572354705,11.0074014819,12.8498339886
 09/22  10:00:00,18.1916925666,0.664615608634,0.0359857599103,0.0,3.78894180059,13.7021493968,21.6384687568,9.98528562425,11.6531831325
 09/22  11:00:00,18.4484361058,0.606504119367,0.203659634503,0.0,3.78894180059,13.8493305508,16.8324944584,7.42303168096,9.40946277744
 09/22  12:00:00,18.2180613371,0.561492321561,0.328737881808,0.0,3.69398621738,13.6338449159,13.5061823543,5.29337043288,8.21281192138
 09/22  13:00:00,18.0751914206,0.536475133482,0.489168551219,0.0,3.78894180059,13.2606059349,11.0138564242,3.69853264484,7.31532377934
 09/22  14:00:00,18.1408948148,0.535992985132,0.702535247804,0.0,3.78894180059,13.1134247809,8.69166732674,2.27383168945,6.41783563729
 09/22  15:00:00,19.6972463013,0.547860609077,0.882009657044,0.0,4.71240779196,13.5549682428,8.68520247589,1.36987869655,7.31532377934
 09/22  16:00:00,27.164895116,0.53833381576,0.908831877728,0.0,7.18559832057,18.5321311015,9.35460309444,0.842628459046,8.5119746354
 09/22  17:00:00,32.895172444,0.286054789412,0.913631962817,0.0,8.38069375907,23.3147919321,11.4067491569,0.202310095334,11.2044390615
 09/22  18:00:00,35.1709552671,0.332116813638,1.0759826279,0.0,10.6415932552,23.1212625696,13.1880430585,0.0390463558486,13.1489967026
 09/22  19:00:00,36.4947554735,0.255095142511,0.767582483675,0.0,12.3080778603,20.4854999863,12.8312237192,0.280552444571,12.5506712746
 09/22  20:00:00,38.4315110183,0.221013740936,0.500040323201,0.0,12.456681583,19.8967753704,12.8639618507,1.36036007513,11.5036017755
 09/22  21:00:00,32.8138958351,0.220661547939,0.34627835503,0.0,9.18739968257,17.702556249,12.0185159009,2.60905312344,9.40946277744
 09/22  22:00:00,25.7533809228,0.277241969909,0.164495582482,0.0,5.91811778209,14.0365255879,13.9073299371,5.69451801574,8.21281192138
 09/22  23:00:00,19.8164848211,0.351246763859,0.0501037580966,0.0,3.54045821811,10.5176760807,13.3627807945,8.73992144129,4.62285935321
 09/22  24:00:00,16.1220657222,0.407069752617,0.00311722616724,0.0,2.55330491699,7.80157382632,12.1277637279,10.6461128718,1.48165085606
 09/23  01:00:00,15.6024698808,0.479315753338,0.0,0.0,2.55330491699,7.21284921042,13.4967447827,12.6126791886,0.884065594088
 09/23  02:00:00,15.3837370478,0.554945228327,0.0,0.0,2.55330491699,6.91848690247,15.119211924,14.6844161951,0.434795728894
 09/23  03:00:00,15.2881062895,0.606495624014,0.0,0.0,2.55330491699,6.7713057485,16.4893738269,16.0545676644,0.434806162484
 09/23  04:00:00,17.4063850929,0.64828097963,0.0,0.0,3.82705111198,7.57405300124,18.0707525505,17.1864348025,0.88431774805
 09/23  05:00:00,21.9866882088,0.689971633628,0.0,0.0,6.02426329834,9.91545327661,22.7683277904,18.4356746611,4.33265312931
 09/23  06:00:00,27.2937588827,0.678791227424,0.0,0.0,6.51253267309,14.7454349813,32.5268204135,18.144049304,14.3827711095
 09/23  07:00:00,27.3532155791,0.691144651021,0.0,0.0,6.01364874671,17.9699221805,33.8135118813,18.5303652136,15.2831466678
 09/23  08:00:00,22.4704729009,0.685536727949,0.0,0.0,3.66783283761,18.1171033345,32.9715299332,18.2883070873,14.6832228459
 09/23  09:00:00,19.5229542059,0.561649873463,0.0,0.0,3.10526160149,15.8560427302,27.4556148457,14.5721698498,12.8834449959
 09/23  10:00:00,16.5107640762,0.413781079457,0.052305367442,0.0,3.10526160149,12.9394160272,21.6975296568,10.0139365653,11.6835930916
 09/23  11:00:00,16.815354278,0.343414079709,0.280081415118,0.0,3.10526160149,13.0865971812,15.8753080593,6.44143728846,9.43387077086
 09/23  12:00:00,16.8283033026,0.295422727125,0.488202946336,0.0,3.10526160149,12.9394160272,11.9777130437,3.7436941772,8.23401886648
 09/23  13:00:00,16.5192275728,0.27670725964,0.639386145998,0.0,3.10526160149,12.4978725653,9.53783977483,2.20370983663,7.3341299382
 09/23  14:00:00,16.5949913729,0.28558682754,0.853451532215,0.0,3.10526160149,12.3506914113,7.45412347111,1.01988246119,6.43424100992
 09/23  15:00:00,18.1612756464,0.297980639898,1.04233253999,0.0,4.02872759285,12.7922348732,7.47248198873,0.138352050523,7.3341299382
 09/23  16:00:00,25.8690362584,0.3494762723,1.24824413224,0.0,6.50191812146,17.7693977319,8.53398184258,0.0,8.53398184258
 09/23  17:00:00,33.6648590417,0.468981300659,1.6939214117,0.0,8.38069375907,23.1212625696,11.2336486274,0.0,11.2336486274
 09/23  18:00:00,36.0812680208,0.508285873318,1.81012632195,0.0,10.6415932552,23.1212625696,13.183407972,0.0,13.183407972
 09/23  19:00:00,37.1660623773,0.386424084814,1.30756044518,0.0,12.3080778603,20.4854999863,12.5834820198,0.0,12.5834820198
 09/23  20:00:00,38.925894172,0.287532623609,0.927904594265,0.0,12.456681583,19.8967753704,11.5336116035,0.0,11.5336116035
 09/23  21:00:00,33.1343826612,0.215372511459,0.67205421759,0.0,9.18739968257,17.702556249,9.43387077086,0.0,9.43387077086
 09/23  22:00:00,25.7795154387,0.12133217567,0.346539892546,0.0,5.91811778209,14.0365255879,8.39928755997,0.16526869349,8.23401886648
 09/23  23:00:00,19.660497838,0.106796024919,0.138567513979,0.0,3.54045821811,10.5176760807,6.16386263606,1.52939948271,4.63446315336
 09/23  24:00:00,15.9334245125,0.164594838503,0.0569509305831,0.0,2.55330491699,7.80157382632,5.22827792612,3.74342602175,1.48485190437
 09/24  01:00:00,15.3837630691,0.244153045003,0.0164558966091,0.0,2.55330491699,7.21284921042,7.07463354215,6.18895198853,0.885681553622
 09/24  02:00:00,15.1363610912,0.307569271703,0.0,0.0,2.55330491699,6.91848690247,8.43300862466,7.99780820123,0.43520042343
 09/24  03:00:00,15.052220781,0.370610115512,0.0,0.0,2.55330491699,6.7713057485,10.0999858849,9.66477477858,0.435211106306
 09/24  04:00:00,17.1756485132,0.417544399937,0.0,0.0,3.82705111198,7.57405300124,11.798126448,10.9121867119,0.885939736105
 09/24  05:00:00,21.7324081592,0.435691583987,0.0,0.0,6.02426329834,9.91545327661,15.7406137041,11.3969596818,4.34365402235
 09/24  06:00:00,27.0426796407,0.427711985521,0.0,0.0,6.51253267309,14.7454349813,25.6067635446,11.1855623493,14.4212011953
 09/24  07:00:00,27.1045930278,0.442522099718,0.0,0.0,6.01364874671,17.9699221805,26.9154059487,11.5913660182,15.3240399304
 09/24  08:00:00,22.2644666517,0.479530478722,0.0,0.0,3.66783283761,18.1171033345,27.2647505548,12.5422701487,14.7224804061
 09/24  09:00:00,19.374853359,0.413549026563,0.0,0.0,3.10526160149,15.8560427302,23.4980370272,10.5802416661,12.9177953611
 09/24  10:00:00,16.4287272506,0.319007406263,0.0650422150106,0.0,3.10526160149,12.9394160272,19.1756283733,7.46095637991,11.7146719934
 09/24  11:00:00,16.731448687,0.241524700492,0.298065203351,0.0,3.10526160149,13.0865971812,13.3207353662,3.86191968725,9.45881567892
 09/24  12:00:00,16.9642470343,0.246854835933,0.672714569196,0.0,3.10526160149,12.9394160272,9.83674460353,1.58105229233,8.2556923112
 09/24  13:00:00,16.4728254681,0.204087855515,0.665603445385,0.0,3.10526160149,12.4978725653,8.03108753187,0.677737746468,7.3533497854
 09/24  14:00:00,16.4084796934,0.199248387263,0.753278292984,0.0,3.10526160149,12.3506914113,6.5051420578,0.0541347982,6.4510072596
 09/24  15:00:00,17.9503757274,0.235521921337,0.893891339592,0.0,4.02872759285,12.7922348732,7.3533497854,0.0,7.3533497854
 09/24  16:00:00,25.4858008002,0.254869230272,0.959615716054,0.0,6.50191812146,17.7693977319,8.55647315313,0.0,8.55647315313
 09/24  17:00:00,33.0585770085,0.330647746615,1.2259729325,0.0,8.38069375907,23.1212625696,11.2635007305,0.0,11.2635007305
 09/24  18:00:00,35.6377792479,0.403044387149,1.47187903518,0.0,10.6415932552,23.1212625696,13.2185762031,0.0,13.2185762031
 09/24  19:00:00,37.1832272679,0.370727445789,1.34042197479,0.0,12.3080778603,20.4854999863,12.6170145192,0.0,12.6170145192
 09/24  20:00:00,38.990039535,0.288778330557,0.99080425028,0.0,12.456681583,19.8967753704,11.5642815724,0.0,11.5642815724
 09/24  21:00:00,33.292650515,0.239917633814,0.80577694902,0.0,9.18739968257,17.702556249,9.45881567892,0.0,9.45881567892
 09/24  22:00:00,26.1120346347,0.182757949619,0.617633314608,0.0,5.91811778209,14.0365255879,8.2556923112,0.0,8.2556923112
 09/24  23:00:00,19.8530135704,0.106101163296,0.331778108047,0.0,3.54045821811,10.5176760807,4.7894676331,0.143145425089,4.64632220801
 09/24  24:00:00,15.9609697447,0.0937742161471,0.15531678516,0.0,2.55330491699,7.80157382632,2.62642147326,1.13829810553,1.48812336773
 09/25  01:00:00,15.3381795068,0.129453212168,0.0855721671373,0.0,2.55330491699,7.21284921042,3.46152642484,2.57419397932,0.887332445515
 09/25  02:00:00,15.0596125142,0.176068485285,0.0547522094898,0.0,2.55330491699,6.91848690247,4.43939916338,4.00378531755,0.435613845837
 09/25  03:00:00,14.9275904719,0.214894939758,0.0310848666771,0.0,2.55330491699,6.7713057485,5.61951156229,5.18388678624,0.435624776054
 09/25  04:00:00,17.0210877633,0.238524686341,0.0244589637006,0.0,3.82705111198,7.57405300124,6.71926879483,5.83167218508,0.887596609753
 09/25  05:00:00,21.5911082789,0.252532342266,0.0418593614341,0.0,6.02426329834,9.91545327661,10.4045175829,6.0496277054,4.35488987754
 09/25  06:00:00,26.9639687304,0.26131918373,0.0876818914854,0.0,6.51253267309,14.7454349813,20.3775078616,5.9170603728,14.4604474888
 09/25  07:00:00,27.2508599145,0.276506491207,0.118753132765,0.0,6.01364874671,18.163451543,21.4315456833,6.06574441078,15.3658012725
 09/25  08:00:00,23.8513070397,0.555245883559,0.0647114144971,0.0,4.35151303671,18.8798367041,21.2873956091,6.52482428817,14.762571321
 09/25  09:00:00,21.0402606161,0.536083522786,0.096459192137,0.0,3.78894180059,16.6187760998,18.7821418128,5.82926690115,12.9528749117
 09/25  10:00:00,18.3045430032,0.501043028035,0.312408777068,0.0,3.78894180059,13.7021493968,15.5583585001,3.81194786574,11.7464106344
 09/25  11:00:00,18.7214363355,0.489527857431,0.59363612619,0.0,3.78894180059,13.8493305508,11.4704941058,1.98620399134,9.48429011443
 09/25  12:00:00,18.7854115676,0.510637409408,0.946943024432,0.0,3.69398621738,13.6338449159,8.75173398291,0.473908145785,8.27782583713
 09/25  13:00:00,18.9894868579,0.575082325623,1.36485679636,0.0,3.78894180059,13.2606059349,7.37483062919,0.00185300003238,7.37297762915
 09/25  14:00:00,19.3515767486,0.660981141461,1.78822902531,0.0,3.78894180059,13.1134247809,6.46812942118,0.0,6.46812942118
 09/25  15:00:00,21.4565945379,0.796027218735,2.39319128399,0.0,4.71240779196,13.5549682428,7.37297762915,0.0,7.37297762915
 09/25  16:00:00,28.9652901054,0.814115995316,2.43344468749,0.0,7.18559832057,18.5321311015,8.57944190646,0.0,8.57944190646
 09/25  17:00:00,35.1926264414,0.701398929579,2.79574182005,0.0,8.38069375907,23.3147919321,11.2939865304,0.0,11.2939865304
 09/25  18:00:00,37.4369605741,0.753463753307,2.9206409952,0.0,10.6415932552,23.1212625696,13.254490981,0.0,13.254490981
 09/25  19:00:00,38.3204809979,0.606664439496,2.24173871108,0.0,12.3080778603,20.4854999863,12.6512588424,0.0,12.6512588424
 09/25  20:00:00,39.9687829541,0.496017204883,1.76230879514,0.0,12.456681583,19.8967753704,11.5956025997,0.0,11.5956025997
 09/25  21:00:00,34.0948646366,0.413383183565,1.4345255209,0.0,9.18739968257,17.702556249,9.48429011443,0.0,9.48429011443
 09/25  22:00:00,26.6559619698,0.303117461394,1.04120113793,0.0,5.91811778209,14.0365255879,8.27782583713,0.0,8.27782583713
 09/25  23:00:00,20.3320785996,0.206837276389,0.710107024146,0.0,3.54045821811,10.5176760807,4.65843300522,0.0,4.65843300522
 09/25  24:00:00,16.2254832749,0.11756937457,0.396035157002,0.0,2.55330491699,7.80157382632,1.4914642773,0.0,1.4914642773
 09/26  01:00:00,15.4227180197,0.0721663299313,0.227397562317,0.0,2.55330491699,7.21284921042,0.957844713283,0.0688269323947,0.889017780888
 09/26  02:00:00,15.0448821202,0.0668353600194,0.149254940664,0.0,2.55330491699,6.91848690247,0.939941906605,0.50390603291,0.436035873694
 09/26  03:00:00,14.865562441,0.0953382159814,0.0886135595028,0.0,2.55330491699,6.7713057485,2.12153920114,1.6854921519,0.436047049235
 09/26  04:00:00,16.9576716849,0.14261877007,0.0569488015658,0.0,3.82705111198,7.57405300124,4.02516112953,3.13587325114,0.889287878386
 09/26  05:00:00,21.5481133342,0.186473049934,0.0649237091224,0.0,6.02426329834,9.91545327661,8.56136944507,4.19501207735,4.36635736772
 09/26  06:00:00,26.9745528385,0.223745999487,0.135839183804,0.0,6.51253267309,14.7454349813,19.068216092,4.56771772456,14.5004983674
 09/26  07:00:00,27.2516059684,0.262341790691,0.133663887138,0.0,6.01364874671,18.163451543,21.0142705776,5.60585225098,15.4084183267
 09/26  08:00:00,23.8804722717,0.5343678529,0.114754677139,0.0,4.35151303671,18.8798367041,20.6363716097,5.83288789177,14.8034837179
 09/26  09:00:00,21.296486497,0.498193885611,0.390574710199,0.0,3.78894180059,16.6187760998,16.4319203334,3.44324707435,12.988673259
 09/26  10:00:00,19.1127045832,0.550298203909,1.07131518127,0.0,3.78894180059,13.7021493968,12.6343629885,0.855563373136,11.7787996154
 09/26  11:00:00,20.2785791378,0.700531519649,1.93977526625,0.0,3.78894180059,13.8493305508,9.54853035046,0.0382438170901,9.51028653337
 09/26  12:00:00,20.4993002663,0.789569990411,2.38189914214,0.0,3.69398621738,13.6338449159,8.30041288965,0.0,8.30041288965
 09/26  13:00:00,20.5131397547,0.828021209308,2.63557080948,0.0,3.78894180059,13.2606059349,7.39300765686,0.0,7.39300765686
 09/26  14:00:00,20.5840919704,0.862506010707,2.81921937781,0.0,3.78894180059,13.1134247809,6.48560242407,0.0,6.48560242407
 09/26  15:00:00,22.8595186808,1.03781867172,3.55432397387,0.0,4.71240779196,13.5549682428,7.39300765686,0.0,7.39300765686
 09/26  16:00:00,31.3092926135,1.23015861718,4.36140457378,0.0,7.18559832057,18.5321311015,8.60288130058,0.0,8.60288130058
 09/26  17:00:00,37.5854011883,1.12759742332,4.76231807319,0.0,8.38069375907,23.3147919321,11.325096999,0.0,11.325096999
 09/26  18:00:00,40.0259297018,1.21896372581,5.04411015038,0.0,10.6415932552,23.1212625696,13.29114167,0.0,13.29114167
 09/26  19:00:00,39.9461981654,0.92695805266,3.54716226542,0.0,12.3080778603,20.4854999863,12.6862048481,0.0,12.6862048481
 09/26  20:00:00,40.8422602345,0.686854029332,2.44494925103,0.0,12.456681583,19.8967753704,11.6275654099,0.0,11.6275654099
 09/26  21:00:00,34.5801171791,0.525808195007,1.807353052,0.0,9.18739968257,17.702556249,9.51028653337,0.0,9.51028653337
 09/26  22:00:00,26.9015667617,0.364713577456,1.22520981375,0.0,5.91811778209,14.0365255879,8.30041288965,0.0,8.30041288965
 09/26  23:00:00,20.4521565914,0.240140517889,0.796881774444,0.0,3.54045821811,10.5176760807,4.67079195849,0.0,4.67079195849
 09/26  24:00:00,16.3525078344,0.149028750212,0.49160034083,0.0,2.55330491699,7.80157382632,1.49487364372,0.0,1.49487364372
 09/27  01:00:00,15.5847606323,0.107816012942,0.353790491882,0.0,2.55330491699,7.21284921042,0.890737060733,0.0,0.890737060733
 09/27  02:00:00,15.1715104159,0.0802206419142,0.26249795452,0.0,2.55330491699,6.91848690247,0.436466382046,0.0,0.436466382046
 09/27  03:00:00,14.9362637168,0.062522008765,0.192131042494,0.0,2.55330491699,6.7713057485,0.515114327661,0.0786365268412,0.43647780082
 09/27  04:00:00,17.005336473,0.0702857023335,0.176946657436,0.0,3.82705111198,7.57405300124,1.27741839527,0.386405354035,0.891013041237
 09/27  05:00:00,21.6088632062,0.0940069818589,0.218139649104,0.0,6.02426329834,9.91545327661,5.04269749311,0.664644396045,4.37805309707
 09/27  06:00:00,27.0359009286,0.138033786234,0.282899487131,0.0,6.51253267309,14.7454349813,15.7898872822,1.24854531228,14.54134197
 09/27  07:00:00,28.2069513717,0.176675922096,0.281841825716,0.0,6.01364874671,18.163451543,17.6798349826,2.22795651033,15.4518784723
 09/27  08:00:00,24.0475306165,0.453539760451,0.362641114352,0.0,4.35151303671,18.8798367041,17.0709620206,2.2257565394,14.8452054812
 09/27  09:00:00,21.9081723287,0.515637953756,0.984816473753,0.0,3.78894180059,16.6187760998,13.5337675351,0.508587733123,13.025179802
 09/27  10:00:00,20.1377241227,0.698848359284,1.94778456536,0.0,3.78894180059,13.7021493968,11.8139995663,0.00217022166887,11.8118293447
 09/27  11:00:00,21.6626706873,0.92155753159,3.10284080377,0.0,3.78894180059,13.8493305508,9.53679723716,0.0,9.53679723716
 09/27  12:00:00,22.6120112481,1.12262142198,4.16155869237,0.0,3.69398621738,13.6338449159,8.32344677982,0.0,8.32344677982
 09/27  13:00:00,23.3326968381,1.28024449715,5.00290460506,0.0,3.78894180059,13.2606059349,7.41343393682,0.0,7.41343393682
 09/27  14:00:00,24.2206720068,1.44421627618,5.87408914878,0.0,3.78894180059,13.1134247809,6.50342109383,0.0,6.50342109383
 09/27  15:00:00,26.8126442377,1.65053614474,6.89473205778,0.0,4.71240779196,13.5549682428,7.41343393682,0.0,7.41343393682
 09/27  16:00:00,35.4999793673,1.87299877425,7.9092511705,0.0,7.18559832057,18.5321311015,8.62678439416,0.0,8.62678439416
 09/27  17:00:00,41.7855452026,1.79812416275,8.29193534809,0.0,8.38069375907,23.3147919321,11.3568229232,0.0,11.3568229232
 09/27  18:00:00,43.6650435499,1.81347495148,8.08871277283,0.0,10.6415932552,23.1212625696,13.3285174163,0.0,13.3285174163
 09/27  19:00:00,42.7655487008,1.43776284795,5.85570800549,0.0,12.3080778603,20.4854999863,12.7218421877,0.0,12.7218421877
 09/27  20:00:00,43.0121386324,1.11127208274,4.19040959549,0.0,12.456681583,19.8967753704,11.6601605375,0.0,11.6601605375
 09/27  21:00:00,36.6862676657,0.940920422034,3.49839131152,0.0,9.18739968257,17.702556249,9.53679723716,0.0,9.53679723716
 09/27  22:00:00,28.3527235289,0.655452099709,2.3856280587,0.0,5.91811778209,14.0365255879,8.32344677982,0.0,8.32344677982
 09/27  23:00:00,21.3668067611,0.42889062397,1.52278183802,0.0,3.54045821811,10.5176760807,4.68339540783,0.0,4.68339540783
 09/27  24:00:00,16.9741185589,0.282950912878,0.979288902595,0.0,2.55330491699,7.80157382632,1.49835045733,0.0,1.49835045733
 09/28  01:00:00,15.965523058,0.193259824003,0.649109106522,0.0,2.55330491699,7.21284921042,0.892489776062,0.0,0.892489776062
 09/28  02:00:00,15.4276847748,0.139096561365,0.459796393986,0.0,2.55330491699,6.91848690247,0.436905243437,0.0,0.436905243437
 09/28  03:00:00,15.1530266165,0.110038857188,0.361377093824,0.0,2.55330491699,6.7713057485,0.436916903281,0.0,0.436916903281
 09/28  04:00:00,17.149739309,0.0920900085232,0.299545187204,0.0,3.82705111198,7.57405300124,0.892771587537,0.0,0.892771587537
 09/28  05:00:00,21.720076197,0.100057792169,0.323301829601,0.0,6.02426329834,9.91545327661,4.38997360216,0.0,4.38997360216
 09/28  06:00:00,27.1682249845,0.13107311253,0.422184216786,0.0,6.51253267309,14.7454349813,14.5829662005,0.0,14.5829662005
 09/28  07:00:00,28.3190136069,0.139056561064,0.431523421957,0.0,6.01364874671,18.163451543,15.6320489826,0.135880143552,15.496168839
 09/28  08:00:00,24.3872375816,0.454217704006,0.701670135946,0.0,4.35151303671,18.8798367041,15.0302243901,0.142500134729,14.8877242553
 09/28  09:00:00,22.5243508916,0.617393456051,1.49923953437,0.0,3.78894180059,16.6187760998,13.0646008834,0.00221715408037,13.0623837293
 09/28  10:00:00,20.9874294046,0.851136125877,2.64520208063,0.0,3.78894180059,13.7021493968,11.8454900408,0.0,11.8454900408
 09/28  11:00:00,22.9757157418,1.13993183678,4.19751155314,0.0,3.78894180059,13.8493305508,9.56381437488,0.0,9.56381437488
 09/28  12:00:00,24.4548236906,1.42408697785,5.70290557895,0.0,3.69398621738,13.6338449159,8.34692068637,0.0,8.34692068637
 09/28  13:00:00,25.8285758046,1.66429249084,7.11473557794,0.0,3.78894180059,13.2606059349,7.43425041999,0.0,7.43425041999
 09/28  14:00:00,27.4110177271,1.93322189853,8.57542924673,0.0,3.78894180059,13.1134247809,6.52158015361,0.0,6.52158015361
 09/28  15:00:00,29.7727816935,2.11956161454,9.38584404378,0.0,4.71240779196,13.5549682428,7.43425041999,0.0,7.43425041999
 09/28  16:00:00,38.6224770256,2.36377624836,10.5409713547,0.0,7.18559832057,18.5321311015,8.6511441085,0.0,8.6511441085
 09/28  17:00:00,45.0969893725,2.3370925096,11.0644111711,0.0,8.38069375907,23.3147919321,11.3891549076,0.0,11.3891549076
 09/28  18:00:00,46.7054396122,2.34296351312,10.5996202735,0.0,10.6415932552,23.1212625696,13.3666071515,0.0,13.3666071515
 09/28  19:00:00,46.5055317052,1.95059910905,8.19002141549,0.0,12.3080778603,20.4854999863,12.7581603072,0.0,12.7581603072
 09/28  20:00:00,45.5444501688,1.59034287384,6.2436503408,0.0,12.456681583,19.8967753704,11.6933783298,0.0,11.6933783298
 09/28  21:00:00,38.0741536571,1.23572275644,4.59147496848,0.0,9.18739968257,17.702556249,9.56381437488,0.0,9.56381437488
 09/28  22:00:00,29.2324490173,0.853642734422,3.06716291243,0.0,5.91811778209,14.0365255879,8.34692068637,0.0,8.34692068637
 09/28  23:00:00,21.9674567007,0.561554480272,1.99076792136,0.0,3.54045821811,10.5176760807,4.69623962085,0.0,4.69623962085
 09/28  24:00:00,17.2498682873,0.344774188591,1.19321535534,0.0,2.55330491699,7.80157382632,1.50189368851,0.0,1.50189368851
 09/29  01:00:00,16.2355992771,0.253539511308,0.858905638346,0.0,2.55330491699,7.21284921042,0.894275408055,0.0,0.894275408055
 09/29  02:00:00,15.6957915699,0.198842234154,0.668157516285,0.0,2.55330491699,6.91848690247,0.437352327952,0.0,0.437352327952
