Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  03:00:00,15.3149657805,0.146963377165,0.486391737837,0.0,2.55330491699,6.7713057485,0.437364226627,0.0,0.437364226627
 09/29  04:00:00,17.3056170267,0.127472933937,0.420039979525,0.0,3.82705111198,7.57405300124,0.894562996659,0.0,0.894562996659
 09/29  05:00:00,21.9078388343,0.141913193213,0.4692090659,0.0,6.02426329834,9.91545327661,4.40211535298,0.0,4.40211535298
 09/29  06:00:00,27.4068889783,0.183876196264,0.608045126845,0.0,6.51253267309,14.7454349813,14.6253587319,0.0,14.6253587319
 09/29  07:00:00,28.5710936174,0.190563195866,0.632096797595,0.0,6.01364874671,18.163451543,15.5412763107,0.0,15.5412763107
 09/29  08:00:00,24.6597515795,0.501957891378,0.926443946432,0.0,4.35151303671,18.8798367041,14.9310274487,0.0,14.9310274487
 09/29  09:00:00,22.8049670408,0.665341497295,1.73190764237,0.0,3.78894180059,16.6187760998,13.1002740235,0.0,13.1002740235
 09/29  10:00:00,21.2608409557,0.883050980438,2.88669877718,0.0,3.78894180059,13.7021493968,11.8797717356,0.0,11.8797717356
 09/29  11:00:00,23.3963932153,1.19440479296,4.56371607049,0.0,3.78894180059,13.8493305508,9.59132994569,0.0,9.59132994569
 09/29  12:00:00,24.1598671195,1.36800860162,5.46402738414,0.0,3.69398621738,13.6338449159,8.37082765773,0.0,8.37082765773
 09/29  13:00:00,25.3983298485,1.60694692085,6.74183519174,0.0,3.78894180059,13.2606059349,7.45545094176,0.0,7.45545094176
 09/29  14:00:00,25.0708479381,1.57097120057,6.59751015564,0.0,3.78894180059,13.1134247809,6.54007422579,0.0,6.54007422579
 09/29  15:00:00,26.9110579604,1.65662577169,6.98705615351,0.0,4.71240779196,13.5549682428,7.45545094176,0.0,7.45545094176
 09/29  16:00:00,35.4313913895,1.86405423922,7.84960772776,0.0,7.18559832057,18.5321311015,8.67595322972,0.0,8.67595322972
 09/29  17:00:00,41.7571557971,1.79585626638,8.26581383891,0.0,8.38069375907,23.3147919321,11.4220833776,0.0,11.4220833776
 09/29  18:00:00,44.137521304,1.88290301462,8.49176246386,0.0,10.6415932552,23.1212625696,13.4053995956,0.0,13.4053995956
 09/29  19:00:00,45.0567871962,1.65286330565,7.03901270985,0.0,12.3080778603,20.4854999863,12.7951484516,0.0,12.7951484516
 09/29  20:00:00,45.0288157605,1.44327599619,5.87508281019,0.0,12.456681583,19.8967753704,11.7272089496,0.0,11.7272089496
 09/29  21:00:00,38.4754926972,1.25155668428,4.97698008075,0.0,9.18739968257,17.702556249,9.59132994569,0.0,9.59132994569
 09/29  22:00:00,30.02243678,0.960243363756,3.75055004576,0.0,5.91811778209,14.0365255879,8.37082765773,0.0,8.37082765773
 09/29  23:00:00,23.0423424916,0.738115813869,2.88909237862,0.0,3.54045821811,10.5176760807,4.70932079385,0.0,4.70932079385
 09/29  24:00:00,18.1506361452,0.50235097798,1.93640642388,0.0,2.55330491699,7.80157382632,1.50550228796,0.0,1.50550228796
 09/30  01:00:00,16.9124061796,0.375850657241,1.41340139492,0.0,2.55330491699,7.21284921042,0.896093428215,0.0,0.896093428215
 09/30  02:00:00,16.345706554,0.321248142048,1.19566659251,0.0,2.55330491699,6.91848690247,0.437807503254,0.0,0.437807503254
 09/30  03:00:00,15.9656783572,0.274389334889,1.00967835678,0.0,2.55330491699,6.7713057485,0.437819638445,0.0,0.437819638445
 09/30  04:00:00,17.9127450303,0.248496037244,0.906144879772,0.0,3.82705111198,7.57405300124,0.896386738276,0.0,0.896386738276
 09/30  05:00:00,22.5130391329,0.263333666691,0.95298889106,0.0,6.02426329834,9.91545327661,4.41447475395,0.0,4.41447475395
 09/30  06:00:00,28.108872647,0.323365703826,1.17053928792,0.0,6.51253267309,14.7454349813,14.6685070094,0.0,14.6685070094
 09/30  07:00:00,29.1568390848,0.344988496237,1.25694632707,0.0,6.01364874671,17.9699221805,15.5871875292,0.0,15.5871875292
 09/30  08:00:00,23.2740203242,0.316066922862,1.17301722839,0.0,3.66783283761,18.1171033345,14.9751022375,0.0,14.9751022375
 09/30  09:00:00,21.2298339674,0.457739074026,1.81079056091,0.0,3.10526160149,15.8560427302,13.1388394638,0.0,13.1388394638
 09/30  10:00:00,19.6791886156,0.69834342301,2.93616756326,0.0,3.10526160149,12.9394160272,11.9146642768,0.0,11.9146642768
 09/30  11:00:00,21.9995782961,1.07473018856,4.73298932435,0.0,3.10526160149,13.0865971812,9.61933580109,0.0,9.61933580109
 09/30  12:00:00,23.90351803,1.41659945092,6.44224094994,0.0,3.10526160149,12.9394160272,8.39516061406,0.0,8.39516061406
 09/30  13:00:00,25.7114144947,1.7659771888,8.34230313877,0.0,3.10526160149,12.4978725653,7.47702922379,0.0,7.47702922379
 09/30  14:00:00,27.0364963098,1.9944523738,9.58609092282,0.0,3.10526160149,12.3506914113,6.55889783352,0.0,6.55889783352
 09/30  15:00:00,29.4218501619,2.162399832,10.4384878634,0.0,4.02872759285,12.7922348732,7.47702922379,0.0,7.47702922379
 09/30  16:00:00,38.3841301388,2.41605252956,11.6967617554,0.0,6.50191812146,17.7693977319,8.70120441082,0.0,8.70120441082
 09/30  17:00:00,46.4136840609,2.58320164222,12.3285260893,0.0,8.38069375907,23.1212625696,11.4555985816,0.0,11.4555985816
 09/30  18:00:00,48.5167964535,2.62023254425,12.1337080836,0.0,10.6415932552,23.1212625696,13.4448832606,0.0,13.4448832606
 09/30  19:00:00,49.0020909135,2.32458649419,10.3125932386,0.0,12.3080778603,20.4854999863,12.832795667,0.0,12.832795667
 09/30  20:00:00,48.8149213573,2.10669741034,8.99776699286,0.0,12.456681583,19.8967753704,11.7616423784,0.0,11.7616423784
 09/30  21:00:00,41.9540597608,1.87242973771,7.83467409094,0.0,9.18739968257,17.702556249,9.61933580109,0.0,9.61933580109
 09/30  22:00:00,32.2913608409,1.38894644345,5.59077102704,0.0,5.91811778209,14.0365255879,8.39516061406,0.0,8.39516061406
 09/30  23:00:00,23.6311554395,0.877697175145,3.33832396524,0.0,3.54045821811,10.5176760807,4.72263505298,0.0,4.72263505298
 09/30  24:00:00,17.8925856872,0.475217343281,1.70548960057,0.0,2.55330491699,7.80157382632,1.50917518703,0.0,1.50917518703
 10/01  01:00:00,16.4155081469,0.293614301429,0.998739717989,0.0,2.55330491699,7.21284921042,0.897943298522,0.0,0.897943298522
 10/01  02:00:00,15.5858740833,0.178877663909,0.578204599888,0.0,2.55330491699,6.91848690247,0.43827063462,0.0,0.43827063462
 10/01  03:00:00,15.0506175235,0.0910851670298,0.277921691008,0.0,2.55330491699,6.7713057485,0.438283003937,0.0,0.438283003937
 10/01  04:00:00,16.9496034146,0.0494201394053,0.142079161953,0.0,3.82705111198,7.57405300124,0.898242272514,0.0,0.898242272514
 10/01  05:00:00,21.4605187839,0.0439033792302,0.119898829505,0.0,6.02426329834,9.91545327661,4.44851226995,0.0214641249126,4.42704814504
 10/01  06:00:00,26.8644001906,0.076871254965,0.172561280377,0.0,6.51253267309,14.7454349813,15.1077013391,0.395303085071,14.712398254
 10/01  07:00:00,27.8414102641,0.116691513098,0.169814489519,0.0,6.01364874671,17.9699221805,17.1044407189,1.47055182065,15.6338888982
 10/01  08:00:00,22.0121525781,0.145727200765,0.0814892043997,0.0,3.66783283761,18.1171033345,18.0739380818,3.05400251236,15.0199355695
 10/01  09:00:00,19.2531588385,0.167053519886,0.124800986138,0.0,3.10526160149,15.8560427302,16.4214429931,3.24337436388,13.1780686292
 10/01  10:00:00,16.4357748707,0.173923411733,0.217173829634,0.0,3.10526160149,12.9394160272,14.6307973606,2.68064002938,11.9501573312
 10/01  11:00:00,16.6306052437,0.171513634151,0.267232826308,0.0,3.10526160149,13.0865971812,11.9371671146,2.28934346713,9.64782364742
 10/01  12:00:00,16.6541058145,0.161802774685,0.447625410613,0.0,3.10526160149,12.9394160272,9.31029117083,0.890378821429,8.4199123494
 10/01  13:00:00,16.5334747331,0.197259279815,0.73308128612,0.0,3.10526160149,12.4978725653,7.56311796217,0.0641390862868,7.49897887588
 10/01  14:00:00,16.6162173265,0.238419713519,0.921844599855,0.0,3.10526160149,12.3506914113,6.57804540237,0.0,6.57804540237
 10/01  15:00:00,18.1477405942,0.272915928443,1.05386219931,0.0,4.02872759285,12.7922348732,7.49897887588,0.0,7.49897887588
 10/01  16:00:00,26.1755950665,0.393167649176,1.51111156351,0.0,6.50191812146,17.7693977319,8.72689017391,0.0,8.72689017391
 10/01  17:00:00,33.8843849873,0.491529750582,1.89089890734,0.0,8.38069375907,23.1212625696,11.4896905945,0.0,11.4896905945
 10/01  18:00:00,36.380745403,0.545126637309,2.07276294014,0.0,10.6415932552,23.1212625696,13.4850464537,0.0,13.4850464537
 10/01  19:00:00,38.5927435557,0.479708369768,1.7481240053,0.0,12.3080778603,20.4854999863,12.8710908047,0.0,12.8710908047
 10/01  20:00:00,39.5309713136,0.405706348023,1.4148080115,0.0,12.456681583,19.8967753704,11.796668419,0.0,11.796668419
 10/01  21:00:00,33.7756926758,0.345727961659,1.18300878197,0.0,9.18739968257,17.702556249,9.64782364742,0.0,9.64782364742
 10/01  22:00:00,26.3945388311,0.246731377308,0.836164083329,0.0,5.91811778209,14.0365255879,8.4199123494,0.0,8.4199123494
 10/01  23:00:00,20.1461215154,0.167077221565,0.563909994772,0.0,3.54045821811,10.5176760807,4.77453413305,0.0383556777151,4.73617845533
 10/01  24:00:00,16.1411153978,0.13008627367,0.299150380778,0.0,2.55330491699,7.80157382632,2.52510867358,1.01219737556,1.51291129802
 10/02  01:00:00,15.4653315482,0.154703669714,0.187473750999,0.0,2.55330491699,7.21284921042,3.33263728675,2.43281281515,0.899824471593
 10/02  02:00:00,15.1608443382,0.176878873853,0.155173644885,0.0,2.55330491699,6.91848690247,3.67842826772,3.23968668273,0.438741584984
 10/02  03:00:00,15.0176019025,0.187780532402,0.1482107046,0.0,2.55330491699,6.7713057485,4.0044650077,3.56571082175,0.438754185959
 10/02  04:00:00,17.1065618689,0.203152349891,0.145305405746,0.0,3.82705111198,7.57405300124,4.87232378363,3.97219473351,0.900129050114
 10/02  05:00:00,21.6953357984,0.227095548662,0.171523674573,0.0,6.02426329834,9.91545327661,8.8195413105,4.37970950772,4.43983180278
 10/02  06:00:00,27.1132594508,0.249733451109,0.248558344416,0.0,6.51253267309,14.7454349813,19.1232937926,4.36627432546,14.7570194672
 10/02  07:00:00,28.2925143177,0.258946191617,0.285134502183,0.0,6.01364874671,18.163451543,20.0223196103,4.34095302271,15.6813665876
 10/02  08:00:00,23.9732173454,0.530864949437,0.211002654322,0.0,4.35151303671,18.8798367041,19.8586141376,4.79309997008,15.0655141675
 10/02  09:00:00,21.1755381132,0.509739955318,0.258080256674,0.0,3.78894180059,16.6187760998,17.1642816025,3.94633170002,13.2179499025
 10/02  10:00:00,18.5057610566,0.48498052231,0.52968933627,0.0,3.78894180059,13.7021493968,13.8573127198,1.87107233173,11.986240388
 10/02  11:00:00,19.5392133357,0.579494158955,1.32144682488,0.0,3.78894180059,13.8493305508,9.78329935281,0.106514304531,9.67678504828
 10/02  12:00:00,19.6815780423,0.654786771551,1.69896013697,0.0,3.69398621738,13.6338449159,8.44507553376,0.0,8.44507553376
 10/02  13:00:00,19.6974723844,0.697677144357,1.95024750419,0.0,3.78894180059,13.2606059349,7.52129339786,0.0,7.52129339786
 10/02  14:00:00,20.022111861,0.776183101228,2.34356217796,0.0,3.78894180059,13.1134247809,6.59751126196,0.0,6.59751126196
 10/02  15:00:00,21.7968934927,0.845966943283,2.68355051425,0.0,4.71240779196,13.5549682428,7.52129339786,0.0,7.52129339786
 10/02  16:00:00,29.7422513549,0.944901061976,3.07962087042,0.0,7.18559832057,18.5321311015,8.75300291239,0.0,8.75300291239
 10/02  17:00:00,35.5557679178,0.745567085124,3.11471514094,0.0,8.38069375907,23.3147919321,11.5243493201,0.0,11.5243493201
 10/02  18:00:00,37.8381263021,0.801588170488,3.27368230602,0.0,10.6415932552,23.1212625696,13.5258772812,0.0,13.5258772812
 10/02  19:00:00,39.6680469286,0.677623155654,2.62551259226,0.0,12.3080778603,20.4854999863,12.9100225239,0.0,12.9100225239
 10/02  20:00:00,40.2557532809,0.550584608009,1.99471171879,0.0,12.456681583,19.8967753704,11.8322766987,0.0,11.8322766987
 10/02  21:00:00,34.3541374815,0.46585606002,1.64132548933,0.0,9.18739968257,17.702556249,9.67678504828,0.0,9.67678504828
 10/02  22:00:00,26.9391212207,0.360791666659,1.26668618355,0.0,5.91811778209,14.0365255879,8.44507553376,0.0,8.44507553376
 10/02  23:00:00,20.2984903049,0.201694757285,0.681661248503,0.0,3.54045821811,10.5176760807,4.74994699017,0.0,4.74994699017
 10/02  24:00:00,16.1491000218,0.101645830496,0.335575447951,0.0,2.55330491699,7.80157382632,1.51670951453,0.0,1.51670951453
 10/03  01:00:00,15.4237493599,0.0751354175911,0.225459814822,0.0,2.55330491699,7.21284921042,1.04567154307,0.143935152231,0.901736390839
 10/03  02:00:00,15.0531561378,0.0851594455606,0.139204872742,0.0,2.55330491699,6.91848690247,1.47878555819,1.03956534321,0.439220214978
 10/03  03:00:00,14.8953870524,0.116045088157,0.097731298709,0.0,2.55330491699,6.7713057485,2.58930899327,2.1500759482,0.439233045063
 10/03  04:00:00,16.9960262236,0.149350882029,0.0885712283136,0.0,3.82705111198,7.57405300124,3.9712431957,3.06919668311,0.902046512592
 10/03  05:00:00,21.6104814203,0.179200556422,0.134564288654,0.0,6.02426329834,9.91545327661,7.91677016237,3.46394822094,4.45282194143
 10/03  06:00:00,27.0658798135,0.199021705901,0.251890452369,0.0,6.51253267309,14.7454349813,17.8686676005,3.06631016686,14.8023574337
 10/03  07:00:00,28.2716725085,0.212342811167,0.310896073443,0.0,6.01364874671,18.163451543,18.7183246384,2.9887181011,15.7296065373
 10/03  08:00:00,24.0226196574,0.471390898935,0.31987901681,0.0,4.35151303671,18.8798367041,17.6921765643,2.58035203016,15.1118245341
 10/03  09:00:00,21.7478207775,0.50156829248,0.838534583882,0.0,3.78894180059,16.6187760998,13.9018164293,0.643344956088,13.2584714733
 10/03  10:00:00,20.0583371356,0.692444381802,1.87480155576,0.0,3.78894180059,13.7021493968,12.0381464877,0.0152437262022,12.0229027615
 10/03  11:00:00,21.728847396,0.935112038271,3.1554630058,0.0,3.78894180059,13.8493305508,9.70621142703,0.0,9.70621142703
 10/03  12:00:00,23.0004667352,1.17874677963,4.49388882181,0.0,3.69398621738,13.6338449159,8.47064271528,0.0,8.47064271528
 10/03  13:00:00,24.8724880868,1.50106351795,6.32187683297,0.0,3.78894180059,13.2606059349,7.54396618148,0.0,7.54396618148
 10/03  14:00:00,26.7513496355,1.80611707014,8.04286598353,0.0,3.78894180059,13.1134247809,6.61728964767,0.0,6.61728964767
 10/03  15:00:00,30.4503704818,2.16976358708,10.0132308596,0.0,4.71240779196,13.5549682428,7.54396618148,0.0,7.54396618148
 10/03  16:00:00,40.2177794748,2.54394087215,11.9561091801,0.0,7.18559832057,18.5321311015,8.77953489322,0.0,8.77953489322
 10/03  17:00:00,46.4507570546,2.470992377,12.2842789859,0.0,8.38069375907,23.3147919321,11.5595644946,0.0,11.5595644946
 10/03  18:00:00,48.0261524188,2.45845549028,11.8048411029,0.0,10.6415932552,23.1212625696,13.5673636512,0.0,13.5673636512
 10/03  19:00:00,48.011599187,2.10380398923,9.54288401712,0.0,12.3080778603,20.4854999863,12.9495792953,0.0,12.9495792953
 10/03  20:00:00,47.260751729,1.80258413156,7.74771064329,0.0,12.456681583,19.8967753704,11.8684566726,0.0,11.8684566726
 10/03  21:00:00,40.8721055197,1.63650195545,6.98864763215,0.0,9.18739968257,17.702556249,9.70621142703,0.0,9.70621142703
 10/03  22:00:00,32.4518997875,1.35948734499,5.78076907203,0.0,5.91811778209,14.0365255879,8.47064271528,0.0,8.47064271528
 10/03  23:00:00,25.0678332238,1.08473591361,4.5679630111,0.0,3.54045821811,10.5176760807,4.76393658006,0.0,4.76393658006
 10/03  24:00:00,20.2626899394,0.874769506417,3.67604168963,0.0,2.55330491699,7.80157382632,1.52056871174,0.0,1.52056871174
 10/04  01:00:00,19.0252744981,0.752089229384,3.15003114127,0.0,2.55330491699,7.21284921042,0.90367849063,0.0,0.90367849063
 10/04  02:00:00,18.2804494894,0.666764433824,2.78489323614,0.0,2.55330491699,6.91848690247,0.439706382968,0.0,0.439706382968
 10/04  03:00:00,17.5237746718,0.556633285018,2.28553072124,0.0,2.55330491699,6.7713057485,0.439719439539,0.0,0.439719439539
 10/04  04:00:00,19.1625984112,0.478477284596,1.9260170133,0.0,3.82705111198,7.57405300124,0.903994092403,0.0,0.903994092403
 10/04  05:00:00,23.9383129124,0.524602191113,2.11699414614,0.0,6.02426329834,9.91545327661,4.46601471407,0.0,4.46601471407
 10/04  06:00:00,29.7459048869,0.622397967124,2.50853926457,0.0,6.51253267309,14.7454349813,14.8483987261,0.0,14.8483987261
 10/04  07:00:00,31.0530932218,0.655762462053,2.64889713584,0.0,6.01364874671,18.163451543,15.7785944614,0.0,15.7785944614
 10/04  08:00:00,27.0440775138,0.923900377067,2.88882739508,0.0,4.35151303671,18.8798367041,15.1588529547,0.0,15.1588529547
 10/04  09:00:00,25.6304398681,1.14896899571,4.07375297125,0.0,3.78894180059,16.6187760998,13.2996213413,0.0,13.2996213413
 10/04  10:00:00,24.7628764772,1.47018223399,5.80160304514,0.0,3.78894180059,13.7021493968,12.0601335945,0.0,12.0601335945
 10/04  11:00:00,26.8547378493,1.75700597062,7.45945952682,0.0,3.78894180059,13.8493305508,9.7360940693,0.0,9.7360940693
 10/04  12:00:00,27.3800126631,1.86460973848,8.18757179084,0.0,3.69398621738,13.6338449159,8.49660632251,0.0,8.49660632251
 10/04  13:00:00,28.2729657023,2.03937785163,9.18404011476,0.0,3.78894180059,13.2606059349,7.56699051242,0.0,7.56699051242
 10/04  14:00:00,28.1677599243,2.06718989736,9.19820344506,0.0,3.78894180059,13.1134247809,6.63737470232,0.0,6.63737470232
 10/04  15:00:00,29.8210952608,2.11356919242,9.4401500332,0.0,4.71240779196,13.5549682428,7.56699051242,0.0,7.56699051242
 10/04  16:00:00,37.6126807033,2.19941690199,9.69553437877,0.0,7.18559832057,18.5321311015,8.80647825921,0.0,8.80647825921
 10/04  17:00:00,43.551723287,2.11251641362,9.74372118155,0.0,8.38069375907,23.3147919321,11.5953256895,0.0,11.5953256895
 10/04  18:00:00,45.6522569223,2.16980437172,9.71959672499,0.0,10.6415932552,23.1212625696,13.609493278,0.0,13.609493278
 10/04  19:00:00,48.1119878338,2.01649555081,8.83774776901,0.0,12.3080778603,20.4854999863,12.9897494046,0.0,12.9897494046
 10/04  20:00:00,47.4597258002,1.84439172749,7.90487711863,0.0,12.456681583,19.8967753704,11.9051976262,0.0,11.9051976262
 10/04  21:00:00,41.1082693385,1.68869397332,7.17261943299,0.0,9.18739968257,17.702556249,9.7360940693,0.0,9.7360940693
 10/04  22:00:00,32.5518384528,1.39521733785,5.84497774449,0.0,5.91811778209,14.0365255879,8.49660632251,0.0,8.49660632251
 10/04  23:00:00,24.9017049261,1.07590623124,4.41066439572,0.0,3.54045821811,10.5176760807,4.77814308213,0.0,4.77814308213
 10/04  24:00:00,19.7809552331,0.809188192367,3.25988829731,0.0,2.55330491699,7.80157382632,1.52448774679,0.0,1.52448774679
 10/05  01:00:00,18.5529521834,0.683655225004,2.74614283098,0.0,2.55330491699,7.21284921042,0.905650196465,0.0,0.905650196465
 10/05  02:00:00,17.7767910814,0.588212206488,2.3597870554,0.0,2.55330491699,6.91848690247,0.440199945103,0.0,0.440199945103
 10/05  03:00:00,16.9468512762,0.458967227569,1.80627338315,0.0,2.55330491699,6.7713057485,0.440213225452,0.0,0.440213225452
 10/05  04:00:00,18.7836054909,0.413234750969,1.61226662671,0.0,3.82705111198,7.57405300124,0.905971213111,0.0,0.905971213111
 10/05  05:00:00,23.2587479508,0.40632762592,1.55570374973,0.0,6.02426329834,9.91545327661,4.47940621373,0.0,4.47940621373
 10/05  06:00:00,28.9729638988,0.486745675338,1.87125056824,0.0,6.51253267309,14.7454349813,14.8951297086,0.0,14.8951297086
 10/05  07:00:00,30.3528828257,0.532056106883,2.07239309488,0.0,6.01364874671,18.163451543,15.8283158527,0.0,15.8283158527
 10/05  08:00:00,26.110458515,0.764047363996,2.11506140936,0.0,4.35151303671,18.8798367041,15.2065855025,0.0,15.2065855025
 10/05  09:00:00,24.2658272402,0.920388341577,2.93772099741,0.0,3.78894180059,16.6187760998,13.3413873206,0.0,13.3413873206
 10/05  10:00:00,24.0730213582,1.36998845408,5.21194170605,0.0,3.78894180059,13.7021493968,12.0979218615,0.0,12.0979218615
 10/05  11:00:00,27.5766926712,1.88413629887,8.05428402048,0.0,3.78894180059,13.8493305508,9.76642412566,0.0,9.76642412566
 10/05  12:00:00,29.7577201855,2.25606428368,10.173824768,0.0,3.69398621738,13.6338449159,8.52295866656,0.0,8.52295866656
 10/05  13:00:00,31.6021719021,2.54132698852,12.0112971777,0.0,3.78894180059,13.2606059349,7.59035957223,0.0,7.59035957223
 10/05  14:00:00,33.4323652127,2.80069484147,13.7293037894,0.0,3.78894180059,13.1134247809,6.6577604779,0.0,6.6577604779
 10/05  15:00:00,36.5489524745,3.06370635923,15.2178700801,0.0,4.71240779196,13.5549682428,7.59035957223,0.0,7.59035957223
 10/05  16:00:00,44.9050562176,3.24845132153,15.9388754735,0.0,7.18559832057,18.5321311015,8.83382503133,0.0,8.83382503133
 10/05  17:00:00,50.4980124171,3.11366820167,15.6888585237,0.0,8.38069375907,23.3147919321,11.6316223143,0.0,11.6316223143
 10/05  18:00:00,51.8577348626,3.08065321905,15.014225818,0.0,10.6415932552,23.1212625696,13.6522536854,0.0,13.6522536854
 10/05  19:00:00,51.8178335732,2.62172582176,11.9383632375,0.0,12.3080778603,20.4854999863,13.0305209558,0.0,13.0305209558
 10/05  20:00:00,49.3247646287,2.20386410388,9.41044357066,0.0,12.456681583,19.8967753704,11.9424886791,0.0,11.9424886791
 10/05  21:00:00,42.2939929634,1.93538348712,8.1116535441,0.0,9.18739968257,17.702556249,9.76642412566,0.0,9.76642412566
 10/05  22:00:00,33.1394284311,1.53816172337,6.28962333729,0.0,5.91811778209,14.0365255879,8.52295866656,0.0,8.52295866656
 10/05  23:00:00,25.0601645421,1.13732518443,4.50770505861,0.0,3.54045821811,10.5176760807,4.79256228925,0.0,4.79256228925
 10/05  24:00:00,19.949771156,0.860472399656,3.37742001297,0.0,2.55330491699,7.80157382632,1.5284654591,0.0,1.5284654591
 10/06  01:00:00,18.6318014742,0.71236823783,2.79627910894,0.0,2.55330491699,7.21284921042,0.907650925134,0.0,0.907650925134
 10/06  02:00:00,17.507856533,0.550570062162,2.12849465139,0.0,2.55330491699,6.91848690247,0.440700755349,0.0,0.440700755349
 10/06  03:00:00,16.8026070707,0.439761869066,1.68123453614,0.0,2.55330491699,6.7713057485,0.44071425669,0.0,0.44071425669
 10/06  04:00:00,18.6770854855,0.399506372885,1.51947499931,0.0,3.82705111198,7.57405300124,0.907977289558,0.0,0.907977289558
 10/06  05:00:00,23.2896814507,0.415856472881,1.57710840264,0.0,6.02426329834,9.91545327661,4.49299247456,0.0,4.49299247456
 10/06  06:00:00,28.872860983,0.472737057796,1.78515626994,0.0,6.51253267309,14.7454349813,14.9425365412,0.0,14.9425365412
 10/06  07:00:00,29.974858667,0.469541038587,1.75688400456,0.0,6.01364874671,18.163451543,15.8787559865,0.0,15.8787559865
 10/06  08:00:00,26.1198030451,0.771193971808,2.11725933165,0.0,4.35151303671,18.8798367041,15.2550080417,0.0,15.2550080417
 10/06  09:00:00,24.7205311035,1.00110869811,3.31170450424,0.0,3.78894180059,16.6187760998,13.3837570424,0.0,13.3837570424
 10/06  10:00:00,25.0567767993,1.52578391434,6.03990168692,0.0,3.78894180059,13.7021493968,12.1362563717,0.0,12.1362563717
 10/06  11:00:00,28.804123008,2.07432662931,9.09152402682,0.0,3.78894180059,13.8493305508,9.79719261413,0.0,9.79719261413
 10/06  12:00:00,30.6545315602,2.39728526554,10.9294151609,0.0,3.69398621738,13.6338449159,8.54969194343,0.0,8.54969194343
 10/06  13:00:00,32.0218384418,2.62807737492,12.344213331,0.0,3.78894180059,13.2606059349,7.6140664404,0.0,7.6140664404
 10/06  14:00:00,33.5209262589,2.85421744271,13.7643422344,0.0,3.78894180059,13.1134247809,6.67844093737,0.0,6.67844093737
 10/06  15:00:00,36.6075708429,3.11720144752,15.2229933601,0.0,4.71240779196,13.5549682428,7.6140664404,0.0,7.6140664404
 10/06  16:00:00,44.6077709009,3.24971664452,15.6403248339,0.0,7.18559832057,18.5321311015,8.8615671111,0.0,8.8615671111
 10/06  17:00:00,50.052388184,3.09205969323,15.264842799,0.0,8.38069375907,23.3147919321,11.6684436202,0.0,11.6684436202
 10/06  18:00:00,50.2767704092,2.91892945811,13.5949851255,0.0,10.6415932552,23.1212625696,13.6956322101,0.0,13.6956322101
 10/06  19:00:00,50.1188201333,2.41901168879,10.4420639305,0.0,12.3080778603,20.4854999863,13.0718818747,0.0,13.0718818747
 10/06  20:00:00,48.4597031178,2.0906251908,8.65862097291,0.0,12.456681583,19.8967753704,11.9803187879,0.0,11.9803187879
 10/06  21:00:00,41.4171884232,1.81304114639,7.35719134468,0.0,9.18739968257,17.702556249,9.79719261413,0.0,9.79719261413
 10/06  22:00:00,32.4214035592,1.42946988688,5.68029030185,0.0,5.91811778209,14.0365255879,8.54969194343,0.0,8.54969194343
 10/06  23:00:00,24.8490904536,1.10037295255,4.33358320199,0.0,3.54045821811,10.5176760807,4.80718993131,0.0,4.80718993131
 10/06  24:00:00,19.7490872664,0.822643017617,3.21456550537,0.0,2.55330491699,7.80157382632,1.53250067071,0.0,1.53250067071
 10/07  01:00:00,18.1745081731,0.628824531368,2.42252951428,0.0,2.55330491699,7.21284921042,0.909680084893,0.0,0.909680084893
 10/07  02:00:00,17.2857008283,0.509292795819,1.94761621298,0.0,2.55330491699,6.91848690247,0.44120866554,0.0,0.44120866554
 10/07  03:00:00,16.8343224292,0.44631750222,1.70639426147,0.0,2.55330491699,6.7713057485,0.441222385005,0.0,0.441222385005
 10/07  04:00:00,18.849960853,0.431614320479,1.66024241924,0.0,3.82705111198,7.57405300124,0.910011728032,0.0,0.910011728032
 10/07  05:00:00,23.6501509908,0.480909750455,1.87252466512,0.0,6.02426329834,9.91545327661,4.50676947302,0.0,4.50676947302
 10/07  06:00:00,29.5529985051,0.593223670211,2.34480717963,0.0,6.51253267309,14.7454349813,14.9906051834,0.0,14.9906051834
 10/07  07:00:00,31.604211314,0.633815223621,2.52265849559,0.0,6.01364874671,17.9699221805,15.9298999255,0.0,15.9298999255
 10/07  08:00:00,24.6826041914,0.575712237059,2.32195578136,0.0,3.66783283761,18.1171033345,15.3041062326,0.0,15.3041062326
 10/07  09:00:00,22.6111458081,0.70416129536,2.94568018027,0.0,3.10526160149,15.8560427302,13.4267179594,0.0,13.4267179594
 10/07  10:00:00,21.1201890754,0.944974451085,4.13053699495,0.0,3.10526160149,12.9394160272,12.1751257728,0.0,12.1751257728
 10/07  11:00:00,23.2833246224,1.27499181803,5.81647402114,0.0,3.10526160149,13.0865971812,9.82839042293,0.0,9.82839042293
 10/07  12:00:00,24.8022003706,1.53819151136,7.21933123009,0.0,3.10526160149,12.9394160272,8.57679823631,0.0,8.57679823631
 10/07  13:00:00,26.097180696,1.81484349507,8.67920303374,0.0,3.10526160149,12.4978725653,7.63810409635,0.0,7.63810409635
 10/07  14:00:00,27.9448966267,2.1041562122,10.3847874014,0.0,3.10526160149,12.3506914113,6.69940995639,0.0,6.69940995639
 10/07  15:00:00,29.4950142594,2.13172391006,10.5423278828,0.0,4.02872759285,12.7922348732,7.63810409635,0.0,7.63810409635
 10/07  16:00:00,37.2976011375,2.20910831536,10.8171769683,0.0,6.50191812146,17.7693977319,8.88969628297,0.0,8.88969628297
 10/07  17:00:00,46.2078833947,2.51875712727,12.1871699381,0.0,8.38069375907,23.1212625696,11.7057787028,0.0,11.7057787028
 10/07  18:00:00,47.918842866,2.49381242102,11.6621746194,0.0,10.6415932552,23.1212625696,13.7396160061,0.0,13.7396160061
 10/07  19:00:00,48.5988627216,2.11392387521,9.22719433238,0.0,12.3080778603,20.4854999863,13.1138199128,0.0,13.1138199128
 10/07  20:00:00,47.0569370606,1.81612543802,7.53035466841,0.0,12.456681583,19.8967753704,12.0186767495,0.0,12.0186767495
 10/07  21:00:00,39.9192509587,1.53176964412,6.14052538241,0.0,9.18739968257,17.702556249,9.82839042293,0.0,9.82839042293
 10/07  22:00:00,31.2755466797,1.20823549956,4.7556678097,0.0,5.91811778209,14.0365255879,8.57679823631,0.0,8.57679823631
 10/07  23:00:00,23.8333949503,0.904231759574,3.51402889163,0.0,3.54045821811,10.5176760807,4.82202167647,0.0,4.82202167647
 10/07  24:00:00,18.7267606846,0.626264250892,2.38861769028,0.0,2.55330491699,7.80157382632,1.53659218661,0.0,1.53659218661
 10/08  01:00:00,17.4049527219,0.477199596524,1.80459899797,0.0,2.55330491699,7.21284921042,0.911737075638,0.0,0.911737075638
 10/08  02:00:00,16.7138025603,0.395306609913,1.48970413089,0.0,2.55330491699,6.91848690247,0.441723525414,0.0,0.441723525414
 10/08  03:00:00,16.3457790301,0.349538301489,1.31463006312,0.0,2.55330491699,6.7713057485,0.441737460054,0.0,0.441737460054
 10/08  04:00:00,18.3317448101,0.331262039796,1.24237865707,0.0,3.82705111198,7.57405300124,0.91207392645,0.0,0.91207392645
 10/08  05:00:00,22.9660986792,0.352441538591,1.31694056541,0.0,6.02426329834,9.91545327661,4.52073312905,0.0,4.52073312905
 10/08  06:00:00,28.612233345,0.420794236104,1.5764714537,0.0,6.51253267309,14.7454349813,15.0393213988,0.0,15.0393213988
 10/08  07:00:00,30.5896306458,0.44840544541,1.69348760555,0.0,6.01364874671,17.9699221805,15.9817325239,0.0,15.9817325239
 10/08  08:00:00,23.8656869537,0.425140737801,1.65561004294,0.0,3.66783283761,18.1171033345,15.3538655352,0.0,15.3538655352
 10/08  09:00:00,21.6228400005,0.521387150755,2.14014851723,0.0,3.10526160149,15.8560427302,13.4702573492,0.0,13.4702573492
 10/08  10:00:00,20.0840181859,0.756992702833,3.28234785374,0.0,3.10526160149,12.9394160272,12.214518554,0.0,12.214518554
 10/08  11:00:00,22.3220213301,1.10380237293,5.02636017393,0.0,3.10526160149,13.0865971812,9.86000831311,0.0,9.86000831311
 10/08  12:00:00,25.4567060718,1.61374802941,7.79828041321,0.0,3.10526160149,12.9394160272,8.60426951795,0.0,8.60426951795
 10/08  13:00:00,26.553500971,1.85965171519,9.09071508864,0.0,3.10526160149,12.4978725653,7.66246542157,0.0,7.66246542157
 10/08  14:00:00,27.6892539182,2.0749395071,10.158361398,0.0,3.10526160149,12.3506914113,6.7206613252,0.0,6.7206613252
 10/08  15:00:00,30.0396806519,2.204203112,11.0145150734,0.0,4.02872759285,12.7922348732,7.66246542157,0.0,7.66246542157
 10/08  16:00:00,39.01703928,2.46975744507,12.2759659811,0.0,6.50191812146,17.7693977319,8.91820421674,0.0,8.91820421674
 10/08  17:00:00,47.3538371562,2.67483731411,13.1770435128,0.0,8.38069375907,23.1212625696,11.7436165058,0.0,11.7436165058
 10/08  18:00:00,49.4167723015,2.72378972912,12.9301267468,0.0,10.6415932552,23.1212625696,13.784192048,0.0,13.784192048
 10/08  19:00:00,50.6619175101,2.41141855579,10.9927544403,0.0,12.3080778603,20.4854999863,13.1563226504,0.0,13.1563226504
 10/08  20:00:00,49.4136081288,2.16506480719,9.53808636749,0.0,12.456681583,19.8967753704,12.0575512046,0.0,12.0575512046
 10/08  21:00:00,42.1621391937,1.88140825574,8.03377500583,0.0,9.18739968257,17.702556249,9.86000831311,0.0,9.86000831311
 10/08  22:00:00,33.9020360865,1.62509877039,6.96529394568,0.0,5.91811778209,14.0365255879,8.60426951795,0.0,8.60426951795
 10/08  23:00:00,27.1940085513,1.44522968563,6.33364456653,0.0,3.54045821811,10.5176760807,4.83705313246,0.0,4.83705313246
 10/08  24:00:00,22.4291929791,1.24036805027,5.47694618549,0.0,2.55330491699,7.80157382632,1.54073879516,0.0,1.54073879516
 10/09  01:00:00,21.2731390455,1.13227835527,5.01770656281,0.0,2.55330491699,7.21284921042,0.913821289076,0.0,0.913821289076
 10/09  02:00:00,20.5733403896,1.05618005606,4.68836851404,0.0,2.55330491699,6.91848690247,0.442245182664,0.0,0.442245182664
 10/09  03:00:00,19.7445278607,0.943265563096,4.11965163212,0.0,2.55330491699,6.7713057485,0.442259329447,0.0,0.442259329447
 10/09  04:00:00,21.4723076857,0.886926202058,3.82727737038,0.0,3.82705111198,7.57405300124,0.914163274527,0.0,0.914163274527
 10/09  05:00:00,26.2719412961,0.937200485945,4.03802423499,0.0,6.02426329834,9.91545327661,4.53487930726,0.0,4.53487930726
 10/09  06:00:00,32.2076152972,1.05495484255,4.53769279944,0.0,6.51253267309,14.7454349813,15.0886707593,0.0,15.0886707593
 10/09  07:00:00,34.0636466018,1.0651870635,4.55072194347,0.0,6.01364874671,17.9699221805,16.0342384318,0.0,16.0342384318
 10/09  08:00:00,26.3218909415,0.871580351768,3.66537441678,0.0,3.66783283761,18.1171033345,15.4042712138,0.0,15.4042712138
 10/09  09:00:00,22.8352425367,0.755701380053,3.11823682413,0.0,3.10526160149,15.8560427302,13.5143623179,0.0,13.5143623179
 10/09  10:00:00,19.8160403668,0.73266857799,3.0386941594,0.0,3.10526160149,12.9394160272,12.2544230495,0.0,12.2544230495
 10/09  11:00:00,20.5018508927,0.822480436981,3.48751167254,0.0,3.10526160149,13.0865971812,9.89203692133,0.0,9.89203692133
 10/09  12:00:00,20.5872608181,0.869190126944,3.67339306204,0.0,3.10526160149,12.9394160272,8.63209765296,0.0,8.63209765296
 10/09  13:00:00,19.5135614991,0.753073506039,3.15735382583,0.0,3.10526160149,12.4978725653,7.68714320168,0.0,7.68714320168
 10/09  14:00:00,19.3070890223,0.741497576485,3.10963843267,0.0,3.10526160149,12.3506914113,6.7421887504,0.0,6.7421887504
 10/09  15:00:00,21.422733616,0.876625014725,3.72514613479,0.0,4.02872759285,12.7922348732,7.68714320168,0.0,7.68714320168
 10/09  16:00:00,29.9874290954,1.08100274701,4.63511049454,0.0,6.50191812146,17.7693977319,8.94708247005,0.0,8.94708247005
 10/09  17:00:00,39.4722847369,1.49326436952,6.47706403807,0.0,8.38069375907,23.1212625696,11.7819458239,0.0,11.7819458239
 10/09  18:00:00,41.9027283804,1.54543295566,6.59443959919,0.0,10.6415932552,23.1212625696,13.829347135,0.0,13.829347135
 10/09  19:00:00,44.1800730671,1.34861682412,5.57371172895,0.0,12.3080778603,20.4854999863,13.1993775008,0.0,13.1993775008
 10/09  20:00:00,43.8168917219,1.21167171099,4.89476305674,0.0,12.456681583,19.8967753704,12.096930641,0.0,12.096930641
 10/09  21:00:00,37.269898533,1.01557299363,4.00736960724,0.0,9.18739968257,17.702556249,9.89203692133,0.0,9.89203692133
 10/09  22:00:00,28.4994278097,0.663669068668,2.52411537062,0.0,5.91811778209,14.0365255879,8.63209765296,0.0,8.63209765296
 10/09  23:00:00,21.2897701024,0.401708950379,1.47292685291,0.0,3.54045821811,10.5176760807,4.85227984785,0.0,4.85227984785
 10/09  24:00:00,17.0388235651,0.28615602536,1.04078879638,0.0,2.55330491699,7.80157382632,1.54493926837,0.0,1.54493926837
 10/10  01:00:00,16.0653092917,0.206381285866,0.735773878406,0.0,2.55330491699,7.21284921042,0.915932108911,0.0,0.915932108911
 10/10  02:00:00,15.4784071418,0.144456703055,0.505158619294,0.0,2.55330491699,6.91848690247,0.442773482977,0.0,0.442773482977
 10/10  03:00:00,15.18783108,0.112620324003,0.39360009047,0.0,2.55330491699,6.7713057485,0.442787838789,0.0,0.442787838789
 10/10  04:00:00,17.1786410167,0.0943544632362,0.326182440225,0.0,3.82705111198,7.57405300124,0.916279153964,0.0,0.916279153964
 10/10  05:00:00,21.6871657898,0.0899677472337,0.300481467418,0.0,6.02426329834,9.91545327661,4.54920381821,0.0,4.54920381821
 10/10  06:00:00,27.0661657816,0.105915806684,0.345282319697,0.0,6.51253267309,14.7454349813,15.138638649,0.0,15.138638649
 10/10  07:00:00,29.0657427879,0.100791338222,0.323684492464,0.0,6.01364874671,18.163451543,16.0874021002,0.0,16.0874021002
 10/10  08:00:00,23.8517664874,0.365895376216,0.254521369531,0.0,4.35151303671,18.8798367041,15.720953958,0.265645616939,15.4553083411
 10/10  09:00:00,21.7042424702,0.486970730523,0.809553838466,0.0,3.78894180059,16.6187760998,13.6380321871,0.0790123828008,13.5590198043
 10/10  10:00:00,19.9717470789,0.702778721603,1.77787715922,0.0,3.78894180059,13.7021493968,12.294827442,0.0,12.294827442
 10/10  11:00:00,20.9282285157,0.848523046574,2.4414331172,0.0,3.78894180059,13.8493305508,9.92446676264,0.0,9.92446676264
 10/10  12:00:00,21.2562435727,0.96755411867,2.96085832024,0.0,3.69398621738,13.6338449159,8.66027440032,0.0,8.66027440032
 10/10  13:00:00,21.9669984679,1.14216461296,3.77528611906,0.0,3.78894180059,13.2606059349,7.71213012859,0.0,7.71213012859
 10/10  14:00:00,23.0230030611,1.34537661867,4.77525986056,0.0,3.78894180059,13.1134247809,6.76398585685,0.0,6.76398585685
 10/10  15:00:00,25.4102037702,1.52557123368,5.61725650135,0.0,4.71240779196,13.5549682428,7.71213012859,0.0,7.71213012859
 10/10  16:00:00,33.4242157154,1.65531990239,6.05116639047,0.0,7.18559832057,18.5321311015,8.9763224909,0.0,8.9763224909
 10/10  17:00:00,39.1377372234,1.47423478589,5.96801674571,0.0,8.38069375907,23.3147919321,11.8207553061,0.0,11.8207553061
 10/10  18:00:00,41.037557079,1.46524720394,5.80945404944,0.0,10.6415932552,23.1212625696,13.8750678949,0.0,13.8750678949
 10/10  19:00:00,44.1870501468,1.2485569304,4.78791536901,0.0,12.3080778603,20.4854999863,13.2429717137,0.0,13.2429717137
 10/10  20:00:00,42.7456254564,1.06648658693,3.96868191535,0.0,12.456681583,19.8967753704,12.1368033967,0.0,12.1368033967
 10/10  21:00:00,36.0276152868,0.822386550105,2.95827280457,0.0,9.18739968257,17.702556249,9.92446676264,0.0,9.92446676264
 10/10  22:00:00,27.7811781695,0.550980478899,1.91855432013,0.0,5.91811778209,14.0365255879,8.66027440032,0.0,8.66027440032
 10/10  23:00:00,21.0050557914,0.360566614729,1.22935487759,0.0,3.54045821811,10.5176760807,4.86769731338,0.0,4.86769731338
 10/10  24:00:00,16.689811283,0.22594190204,0.751990637621,0.0,2.55330491699,7.80157382632,1.54919236231,0.0,1.54919236231
 10/11  01:00:00,15.809978532,0.1603042606,0.526520143916,0.0,2.55330491699,7.21284921042,0.918068911018,0.0,0.918068911018
 10/11  02:00:00,15.4356300823,0.140153931518,0.466684331261,0.0,2.55330491699,6.91848690247,0.443308270084,0.0,0.443308270084
 10/11  03:00:00,15.2239084284,0.124211553908,0.418086208966,0.0,2.55330491699,6.7713057485,0.443322831727,0.0,0.443322831727
 10/11  04:00:00,17.1984537566,0.101797569696,0.338552073667,0.0,3.82705111198,7.57405300124,0.91842093862,0.0,0.91842093862
 10/11  05:00:00,21.6736902361,0.0907567837572,0.28621687714,0.0,6.02426329834,9.91545327661,4.60286198704,0.0391595674441,4.5637024196
 10/11  06:00:00,27.0053341091,0.107914931172,0.282451522686,0.0,6.51253267309,14.7454349813,15.5933852677,0.404174998834,15.1892102689
 10/11  07:00:00,29.0283280132,0.126029436083,0.261031619885,0.0,6.01364874671,18.163451543,17.1618371989,1.02062941388,16.1412077851
 10/11  08:00:00,23.8781287421,0.411153039884,0.235625960569,0.0,4.35151303671,18.8798367041,17.0699108343,1.56294903126,15.5069618031
 10/11  09:00:00,21.4302275687,0.457353399658,0.565156267877,0.0,3.78894180059,16.6187760998,14.458219291,0.854002707541,13.6042165834
 10/11  10:00:00,19.3635830273,0.594696156111,1.27779567315,0.0,3.78894180059,13.7021493968,12.4568832381,0.121163472131,12.335719766
 10/11  11:00:00,20.730419123,0.807030350353,2.28511642077,0.0,3.78894180059,13.8493305508,9.95728823323,0.0,9.95728823323
 10/11  12:00:00,21.1996066412,0.941759184342,2.93001632311,0.0,3.69398621738,13.6338449159,8.68879141575,0.0,8.68879141575
 10/11  13:00:00,21.6992308734,1.07217805105,3.57750508651,0.0,3.78894180059,13.2606059349,7.73741880265,0.0,7.73741880265
 10/11  14:00:00,23.2840508863,1.34254533734,5.03913896707,0.0,3.78894180059,13.1134247809,6.78604618955,0.0,6.78604618955
 10/11  15:00:00,26.2421410516,1.59445522715,6.3803097893,0.0,4.71240779196,13.5549682428,7.73741880265,0.0,7.73741880265
 10/11  16:00:00,34.4086093781,1.74643819699,6.94444175856,0.0,7.18559832057,18.5321311015,9.00591562012,0.0,9.00591562012
 10/11  17:00:00,40.1585968428,1.58204908472,6.88106206627,0.0,8.38069375907,23.3147919321,11.8600334594,0.0,11.8600334594
 10/11  18:00:00,41.6217587582,1.52500900287,6.33389392975,0.0,10.6415932552,23.1212625696,13.9213407878,0.0,13.9213407878
 10/11  19:00:00,43.9783461827,1.20300563895,4.62476269643,0.0,12.3080778603,20.4854999863,13.2870923791,0.0,13.2870923791
 10/11  20:00:00,42.2042195479,0.965981937318,3.52778065644,0.0,12.456681583,19.8967753704,12.1771576638,0.0,12.1771576638
 10/11  21:00:00,35.9721311526,0.806693495478,2.91848172503,0.0,9.18739968257,17.702556249,9.95728823323,0.0,9.95728823323
 10/11  22:00:00,27.8597830967,0.562703083288,1.98543664297,0.0,5.91811778209,14.0365255879,8.68879141575,0.0,8.68879141575
 10/11  23:00:00,21.2073911999,0.398009920159,1.39424698063,0.0,3.54045821811,10.5176760807,4.88330096334,0.0,4.88330096334
 10/11  24:00:00,17.132018748,0.312390293713,1.10774971089,0.0,2.55330491699,7.80157382632,1.55349681747,0.0,1.55349681747
 10/12  01:00:00,16.1819039409,0.236065613023,0.822684200475,0.0,2.55330491699,7.21284921042,0.920231063629,0.0,0.920231063629
 10/12  02:00:00,15.5658635569,0.167762931239,0.56930880616,0.0,2.55330491699,6.91848690247,0.443849385803,0.0,0.443849385803
 10/12  03:00:00,15.2599247459,0.132811704149,0.445502376263,0.0,2.55330491699,6.7713057485,0.443864149996,0.0,0.443864149996
 10/12  04:00:00,17.2122023524,0.105939742508,0.348158496633,0.0,3.82705111198,7.57405300124,0.920587994708,0.0,0.920587994708
 10/12  05:00:00,21.7726125451,0.111819638381,0.364076331558,0.0,6.02426329834,9.91545327661,4.57837081755,0.0,4.57837081755
 10/12  06:00:00,27.2982736183,0.158713768097,0.524592194913,0.0,6.51253267309,14.7454349813,15.2403706411,0.0,15.2403706411
 10/12  07:00:00,29.3843688012,0.171314817159,0.571787026842,0.0,6.01364874671,18.163451543,16.1956395523,0.0,16.1956395523
 10/12  08:00:00,24.3245784535,0.449655398198,0.643573313613,0.0,4.35151303671,18.8798367041,15.5765246971,0.0173083941382,15.5592163029
 10/12  09:00:00,22.4897499659,0.621328002899,1.46070406179,0.0,3.78894180059,16.6187760998,13.6499392708,0.0,13.6499392708
 10/12  10:00:00,20.8385534364,0.83319936874,2.51426286961,0.0,3.78894180059,13.7021493968,12.3770879117,0.0,12.3770879117
 10/12  11:00:00,22.2655285479,1.02660187332,3.60065432266,0.0,3.78894180059,13.8493305508,9.99049161334,0.0,9.99049161334
 10/12  12:00:00,22.7939413704,1.141078343,4.3250318936,0.0,3.69398621738,13.6338449159,8.71764025421,0.0,8.71764025421
 10/12  13:00:00,23.5669770309,1.28845627588,5.2289730191,0.0,3.78894180059,13.2606059349,7.76300173487,0.0,7.76300173487
 10/12  14:00:00,25.3613460436,1.58940056894,6.86957889278,0.0,3.78894180059,13.1134247809,6.80836321552,0.0,6.80836321552
 10/12  15:00:00,27.5554148385,1.72120007175,7.5668387316,0.0,4.71240779196,13.5549682428,7.76300173487,0.0,7.76300173487
 10/12  16:00:00,36.0246471059,1.89502558875,8.41189209457,0.0,7.18559832057,18.5321311015,9.03585309399,0.0,9.03585309399
 10/12  17:00:00,42.8759036914,1.90813542583,9.27228257375,0.0,8.38069375907,23.3147919321,11.899768652,0.0,11.899768652
 10/12  18:00:00,44.2979851942,1.86865320533,8.66647616328,0.0,10.6415932552,23.1212625696,13.9681521106,0.0,13.9681521106
 10/12  19:00:00,47.4811403913,1.71173299955,7.61882954439,0.0,12.3080778603,20.4854999863,13.331726431,0.0,13.331726431
 10/12  20:00:00,46.6737677189,1.65668650613,7.30662425866,0.0,12.456681583,19.8967753704,12.2179814918,0.0,12.2179814918
 10/12  21:00:00,40.4067604784,1.52390170682,6.63590283949,0.0,9.18739968257,17.702556249,9.99049161334,0.0,9.99049161334
 10/12  22:00:00,31.7644915138,1.22697074851,5.22587739483,0.0,5.91811778209,14.0365255879,8.71764025421,0.0,8.71764025421
 10/12  23:00:00,24.5796849105,0.989356417013,4.17519419439,0.0,3.54045821811,10.5176760807,4.89908617683,0.0,4.89908617683
 10/12  24:00:00,19.4909904351,0.735766861396,3.04334483035,0.0,2.55330491699,7.80157382632,1.55785135913,0.0,1.55785135913
 10/13  01:00:00,18.22325736,0.60838344553,2.49171978705,0.0,2.55330491699,7.21284921042,0.922417927516,0.0,0.922417927516
 10/13  02:00:00,17.55431487,0.535747653094,2.18977539748,0.0,2.55330491699,6.91848690247,0.444396670086,0.0,0.444396670086
 10/13  03:00:00,17.2002587873,0.493854247671,2.02479387409,0.0,2.55330491699,6.7713057485,0.444411633465,0.0,0.444411633465
 10/13  04:00:00,19.3889049696,0.510904598157,2.11989625814,0.0,3.82705111198,7.57405300124,0.922779680972,0.0,0.922779680972
 10/13  05:00:00,24.162820767,0.557379076042,2.3087251158,0.0,6.02426329834,9.91545327661,4.59320466786,0.0,4.59320466786
 10/13  06:00:00,30.2176686833,0.697895858904,2.90480516912,0.0,6.51253267309,14.7454349813,15.2921046133,0.0,15.2921046133
 10/13  07:00:00,32.7984343948,0.795726507328,3.3614409302,0.0,6.01364874671,18.163451543,16.2506812826,0.0,16.2506812826
 10/13  08:00:00,27.4192941717,0.9771435364,3.21080089366,0.0,4.35151303671,18.8798367041,15.6120563661,0.0,15.6120563661
 10/13  09:00:00,24.7519733716,0.994060995225,3.3501944752,0.0,3.78894180059,16.6187760998,13.696174326,0.0,13.696174326
 10/13  10:00:00,20.6646051533,0.806597996955,2.36691595833,0.0,3.78894180059,13.7021493968,12.4189196283,0.0,12.4189196283
 10/13  11:00:00,20.0735408318,0.68615843253,1.74911004738,0.0,3.78894180059,13.8493305508,10.0240670701,0.0,10.0240670701
 10/13  12:00:00,19.6602969015,0.672394392299,1.66007137538,0.0,3.69398621738,13.6338449159,8.74681237238,0.0,8.74681237238
 10/13  13:00:00,19.1959535352,0.6339728477,1.51243295158,0.0,3.78894180059,13.2606059349,7.78887134909,0.0,7.78887134909
 10/13  14:00:00,18.7921448119,0.58682184519,1.30295638483,0.0,3.78894180059,13.1134247809,6.83093032581,0.0,6.83093032581
 10/13  15:00:00,19.9467185756,0.550618125188,1.12872441523,0.0,4.71240779196,13.5549682428,7.78887134909,0.0,7.78887134909
 10/13  16:00:00,27.0572174873,0.489026914447,0.850461150269,0.0,7.18559832057,18.5321311015,9.06612604681,0.0,9.06612604681
 10/13  17:00:00,32.9873853682,0.292470153816,0.999429522632,0.0,8.38069375907,23.3147919321,11.9399491167,0.0,11.9399491167
 10/13  18:00:00,35.3839830232,0.371021245106,1.25010595254,0.0,10.6415932552,23.1212625696,14.0154880005,0.0,14.0154880005
 10/13  19:00:00,39.1124061991,0.226445627577,0.735382724197,0.0,12.3080778603,20.4854999863,13.3768606516,0.0,13.3768606516
 10/13  20:00:00,38.475722763,0.182769637974,0.582496170868,0.0,12.456681583,19.8967753704,12.2592627911,0.0,12.2592627911
 10/13  21:00:00,33.2016686857,0.22542407723,0.729288676345,0.0,9.18739968257,17.702556249,10.0240670701,0.0,10.0240670701
 10/13  22:00:00,25.938393443,0.147381345163,0.479368727392,0.0,5.91811778209,14.0365255879,8.74681237238,0.0,8.74681237238
 10/13  23:00:00,19.806676871,0.0920272800694,0.299515291834,0.0,3.54045821811,10.5176760807,4.91504827923,0.0,4.91504827923
 10/13  24:00:00,15.9726100214,0.0795549160489,0.181176361986,0.0,2.55330491699,7.80157382632,2.16743968216,0.605184984445,1.56225469772
 10/14  01:00:00,15.2975284309,0.100220006087,0.0741542973599,0.0,2.55330491699,7.21284921042,2.86926863428,1.9446397781,0.924628856181
 10/14  02:00:00,15.008959693,0.178667166781,0.00150070677548,0.0,2.55330491699,6.91848690247,5.0400543608,4.59510439973,0.444949961066
 10/14  03:00:00,14.9319479236,0.250337258092,0.0,0.0,2.55330491699,6.7713057485,6.94785634456,6.50289122438,0.444965120182
 10/14  04:00:00,17.0605990947,0.302494981392,0.0,0.0,3.82705111198,7.57405300124,8.80608998495,7.88109463607,0.924995348881
 10/14  05:00:00,21.6363543199,0.339637744722,0.0,0.0,6.02426329834,9.91545327661,13.4953204732,8.88712089585,4.60819957733
 10/14  06:00:00,26.9496216214,0.333503497825,0.00115046833342,0.0,6.51253267309,14.7454349813,24.0480763202,8.703679457,15.3443968632
 10/14  07:00:00,28.8373536862,0.389616091391,0.0,0.0,6.01364874671,17.9699221805,26.5112465036,10.204929828,16.3063166756
 10/14  08:00:00,22.2046223892,0.419686216192,0.0,0.0,3.66783283761,18.1171033345,26.6193356716,10.9538693272,15.6654663444
 10/14  09:00:00,19.3122975169,0.321747431021,0.0292457533754,0.0,3.10526160149,15.8560427302,21.7389269314,7.99601887444,13.742908057
 10/14  10:00:00,16.5458950357,0.269298749347,0.231918656959,0.0,3.10526160149,12.9394160272,17.4773159175,5.01611338975,12.4612025278
 10/14  11:00:00,17.0597528727,0.2782918886,0.589602200937,0.0,3.10526160149,13.0865971812,12.7095823332,2.65157767272,10.0580046605
 10/14  12:00:00,17.2616995882,0.320116299203,0.896905659811,0.0,3.10526160149,12.9394160272,10.3685660822,1.59226695095,8.77629913122
 10/14  13:00:00,17.1518533206,0.366973532778,1.18174562067,0.0,3.10526160149,12.4978725653,8.69729806518,0.882278080892,7.81501998429
 10/14  14:00:00,17.0972526142,0.381807721608,1.25949187941,0.0,3.10526160149,12.3506914113,7.45637331066,0.602632473297,6.85374083736
 10/14  15:00:00,18.3829536163,0.357754717782,1.20423643205,0.0,4.02872759285,12.7922348732,8.07106448977,0.256044505473,7.81501998429
 10/14  16:00:00,26.0050209491,0.392267583635,1.34143751165,0.0,6.50191812146,17.7693977319,9.09672551353,0.0,9.09672551353
 10/14  17:00:00,33.2315698376,0.40152574532,1.3280877629,0.0,8.38069375907,23.1212625696,11.9805629543,0.0,11.9805629543
 10/14  18:00:00,35.2649178238,0.360788179027,1.14127381922,0.0,10.6415932552,23.1212625696,14.0741200232,0.0107855838937,14.0633344393
 10/14  19:00:00,39.1792016822,0.27024050848,0.758383326375,0.0,12.3080778603,20.4854999863,13.8701509521,0.447669277392,13.4224816747
 10/14  20:00:00,38.4648146803,0.240410863559,0.513946862639,0.0,12.456681583,19.8967753704,13.8841470474,1.58315771077,12.3009893366
 10/14  21:00:00,32.8242306642,0.222840806349,0.354433925708,0.0,9.18739968257,17.702556249,12.5942334477,2.53622878728,10.0580046605
 10/14  22:00:00,25.7685139282,0.232029592449,0.224840965276,0.0,5.91811778209,14.0365255879,12.7578109646,3.98151183339,8.77629913122
