Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  23:00:00,19.8279821366,0.320627175297,0.0922206621898,0.0,3.54045821811,10.5176760807,12.5352169857,7.60403444218,4.9311825435
 10/14  24:00:00,16.1600734855,0.431222095846,0.0169726462386,0.0,2.55330491699,7.80157382632,12.9285857923,11.3618802631,1.56670552924
 10/15  01:00:00,15.6413000768,0.518145949317,0.0,0.0,2.55330491699,7.21284921042,14.8610694718,13.9342062758,0.926863196044
 10/15  02:00:00,15.42128047,0.592488650568,0.0,0.0,2.55330491699,6.91848690247,16.4548547993,16.0093457042,0.445509095106
 10/15  03:00:00,15.3493681291,0.667757463577,0.0,0.0,2.55330491699,6.7713057485,18.5908484392,18.1453239928,0.445524446426
 10/15  04:00:00,17.4586655756,0.700561462341,0.0,0.0,3.82705111198,7.57405300124,19.916987723,18.9897533802,0.927234342819
 10/15  05:00:00,22.0222717141,0.725555138889,0.0,0.0,6.02426329834,9.91545327661,24.3684551707,19.7451040657,4.62335110499
 10/15  06:00:00,27.3190327694,0.704065114134,0.0,0.0,6.51253267309,14.7454349813,34.5010635506,19.1038316471,15.3972319034
 10/15  07:00:00,29.1636811859,0.715943591056,0.0,0.0,6.01364874671,17.9699221805,35.806180167,19.4436509115,16.3625292555
 10/15  08:00:00,22.5219386068,0.737002433831,0.0,0.0,3.66783283761,18.1171033345,35.7012219413,19.9817915202,15.7194304211
 10/15  09:00:00,19.5841438883,0.622839555869,0.0,0.0,3.10526160149,15.8560427302,30.3053463504,16.5152197264,13.790126624
 10/15  10:00:00,16.5962779103,0.506085440475,0.04551484041,0.0,3.10526160149,12.9394160272,25.1729379846,12.6690138961,12.5039240884
 10/15  11:00:00,16.7826304437,0.415429824478,0.175341836059,0.0,3.10526160149,13.0865971812,19.213617094,9.12132275983,10.0922943341
 10/15  12:00:00,16.7087782747,0.349143437703,0.314957207876,0.0,3.10526160149,12.9394160272,15.1449087223,6.3388169238,8.80609179851
 10/15  13:00:00,16.3156749602,0.305074493215,0.407466299813,0.0,3.10526160149,12.4978725653,12.3661284045,4.5246885077,7.84143989679
 10/15  14:00:00,16.2282004403,0.257682001619,0.514565425523,0.0,3.10526160149,12.3506914113,9.47416154148,2.59737354641,6.87678799507
 10/15  15:00:00,17.6742442296,0.237256826739,0.616024936357,0.0,4.02872759285,12.7922348732,9.243725995,1.40228609821,7.84143989679
 10/15  16:00:00,25.0377572448,0.207884340726,0.558557050235,0.0,6.50191812146,17.7693977319,10.1736525033,1.04601007086,9.12764243241
 10/15  17:00:00,32.4215398946,0.233571929123,0.686011636151,0.0,8.38069375907,23.1212625696,12.669104055,0.647505917477,12.0215981376
 10/15  18:00:00,34.7970257175,0.250040086124,0.784129805781,0.0,10.6415932552,23.1212625696,14.4020341743,0.290356916341,14.111677258
 10/15  19:00:00,39.0614915795,0.229583419586,0.681330312573,0.0,12.3080778603,20.4854999863,13.9841246659,0.515548675735,13.4685759901
 10/15  20:00:00,38.4378208711,0.212404924884,0.514958992057,0.0,12.456681583,19.8967753704,13.5948918164,1.25174304488,12.3431487715
 10/15  21:00:00,32.7974411054,0.211450187522,0.339034985691,0.0,9.18739968257,17.702556249,12.665085232,2.57279089788,10.0922943341
 10/15  22:00:00,25.7547094155,0.240320319657,0.202745725353,0.0,5.91811778209,14.0365255879,13.2587980366,4.45270623807,8.80609179851
 10/15  23:00:00,19.810279423,0.284770288611,0.110374835252,0.0,3.54045821811,10.5176760807,11.3417992569,6.39431506523,4.94748419164
 10/15  24:00:00,16.1001060834,0.338289217461,0.0499381225651,0.0,2.55330491699,7.80157382632,9.86737069623,8.29616816061,1.57120253562
 10/16  01:00:00,15.5179066882,0.376673315952,0.0180792448473,0.0,2.55330491699,7.21284921042,10.4881569544,9.55903666781,0.929120286632
 10/16  02:00:00,15.240163544,0.410539219632,0.000832504899267,0.0,2.55330491699,6.91848690247,11.035140604,10.5890666972,0.446073906844
 10/16  03:00:00,15.1240157007,0.442405035202,0.0,0.0,2.55330491699,6.7713057485,11.8801690421,11.4340795953,0.446089446752
 10/16  04:00:00,17.2185457529,0.460441639623,0.0,0.0,3.82705111198,7.57405300124,12.8294025076,11.8999065073,0.929496000277
 10/16  05:00:00,21.7455427779,0.448826202703,0.0,0.0,6.02426329834,9.91545327661,16.2022015267,11.5635467632,4.63865476351
 10/16  06:00:00,27.0717126594,0.438947710261,0.017797293874,0.0,6.51253267309,14.7454349813,26.6482395626,11.1976454771,15.4505940855
 10/16  07:00:00,30.0088261304,0.454182539006,0.0205433008266,0.0,6.01364874671,18.163451543,28.0379689585,11.618666583,16.4193023755
 10/16  08:00:00,23.9951026011,0.76375285942,0.0,0.0,4.35151303671,18.8798367041,28.4727327572,12.6988001422,15.7739326151
 10/16  09:00:00,21.1593143677,0.739357222552,0.0122392440068,0.0,3.78894180059,16.6187760998,25.7285018437,11.8906858,13.8378160437
 10/16  10:00:00,18.2422390243,0.666557624713,0.0845902015248,0.0,3.78894180059,13.7021493968,21.7847359215,9.23766426289,12.5470716586
 10/16  11:00:00,18.4456736789,0.60430575725,0.203095569761,0.0,3.78894180059,13.8493305508,16.7847275391,6.65780160259,10.1269259365
 10/16  12:00:00,18.3223129065,0.576150137763,0.418331634909,0.0,3.69398621738,13.6338449159,13.2140065085,4.37782495708,8.83618155142
 10/16  13:00:00,18.1930876419,0.557284696784,0.586255209198,0.0,3.78894180059,13.2606059349,10.8675651799,2.99944191734,7.86812326258
 10/16  14:00:00,18.0344193386,0.528579784867,0.603472971865,0.0,3.78894180059,13.1134247809,9.13821308551,2.23814811177,6.90006497374
 10/16  15:00:00,19.5203649993,0.525480064662,0.727508899407,0.0,4.71240779196,13.5549682428,9.28129107265,1.41316781007,7.86812326258
 10/16  16:00:00,27.1233844912,0.535774137567,0.86988093111,0.0,7.18559832057,18.5321311015,9.88533807879,0.726470431088,9.1588676477
 10/16  17:00:00,32.9010196396,0.274864655302,0.9306692925,0.0,8.38069375907,23.3147919321,12.1475691141,0.0845265998629,12.0630425142
 10/16  18:00:00,34.9017103518,0.269219430848,0.86963509536,0.0,10.6415932552,23.1212625696,14.3344766571,0.173974517077,14.16050214
 10/16  19:00:00,39.057351848,0.235925581719,0.670848418923,0.0,12.3080778603,20.4854999863,14.1680111189,0.652881171446,13.5151299475
 10/16  20:00:00,38.5183324254,0.221934597075,0.585940874209,0.0,12.456681583,19.8967753704,13.3303931529,0.94466454242,12.3857286105
 10/16  21:00:00,32.9571200132,0.211861357914,0.49830272312,0.0,9.18739968257,17.702556249,11.527432534,1.40050659742,10.1269259365
 10/16  22:00:00,25.8160070197,0.197943122817,0.306420526464,0.0,5.91811778209,14.0365255879,11.405314743,2.56913319161,8.83618155142
 10/16  23:00:00,19.8117532548,0.238985420289,0.15763353545,0.0,3.54045821811,10.5176760807,9.77083471771,4.80688632165,4.96394839606
 10/16  24:00:00,16.0927273386,0.308554749038,0.0722938461363,0.0,2.55330491699,7.80157382632,8.89405629116,7.31831190604,1.57574438512
 10/17  01:00:00,15.511869521,0.356253410893,0.0324619826805,0.0,2.55330491699,7.21284921042,9.84023044758,8.90883098681,0.931399460778
 10/17  02:00:00,15.2310255268,0.39580564882,0.00642805854319,0.0,2.55330491699,6.91848690247,10.6338744162,10.187230187,0.446644229246
 10/17  03:00:00,15.1150885183,0.433477852757,0.0,0.0,2.55330491699,6.7713057485,11.6943663687,11.2477064146,0.44665995404
 10/17  04:00:00,17.2194576454,0.461353532122,0.0,0.0,3.82705111198,7.57405300124,12.9250277187,11.9932480667,0.93177965205
 10/17  05:00:00,21.760269949,0.463553373817,0.0,0.0,6.02426329834,9.91545327661,16.7080322762,12.0539262557,4.65410602045
 10/17  06:00:00,27.0771091315,0.443458367982,0.0186831082705,0.0,6.51253267309,14.7454349813,26.8565217067,11.3520541018,15.5044676049
 10/17  07:00:00,30.0105375204,0.449311553976,0.0271256758388,0.0,6.01364874671,18.163451543,27.9212985854,11.4446793628,16.4766192226
 10/17  08:00:00,24.0020972237,0.770747482,0.0,0.0,4.35151303671,18.8798367041,28.7035697554,12.8746129693,15.8289567861
 10/17  09:00:00,21.1492542199,0.737240386085,0.00429593263061,0.0,3.78894180059,16.6187760998,25.7440392833,11.8580770899,13.8859621934
 10/17  10:00:00,18.21571667,0.662915075311,0.0617103966253,0.0,3.78894180059,13.7021493968,21.9005987723,9.30996631159,12.5906324607
 10/17  11:00:00,18.3837335978,0.612486219579,0.132975026342,0.0,3.78894180059,13.8493305508,17.5664474047,7.4045581928,10.1618892119
 10/17  12:00:00,18.0577973814,0.569005122114,0.160961125523,0.0,3.69398621738,13.6338449159,14.9401537433,6.07359426413,8.86655947917
 10/17  13:00:00,17.9564259145,0.533963113463,0.372915065131,0.0,3.78894180059,13.2606059349,11.9418358142,4.04677363461,7.89506217964
 10/17  14:00:00,17.7000485363,0.507598001248,0.290083953204,0.0,3.78894180059,13.1134247809,10.8948464701,3.97128158996,6.92356488011
 10/17  15:00:00,19.0422718286,0.484759239899,0.290136553525,0.0,4.71240779196,13.5549682428,11.3123916234,3.41732944374,7.89506217964
 10/17  16:00:00,26.6518748597,0.477534580384,0.456610856792,0.0,7.18559832057,18.5321311015,11.2380323485,2.0476404362,9.19039191234
 10/17  17:00:00,32.4570951886,0.210605580684,0.551003916131,0.0,8.38069375907,23.3147919321,13.203009985,1.09812617409,12.1048838109
 10/17  18:00:00,35.5546293177,0.225050126006,0.67389003279,0.0,10.6415932552,23.1212625696,14.7532549258,0.543460299252,14.2097946266
 10/17  19:00:00,38.9627588484,0.217111693205,0.59506930783,0.0,12.3080778603,20.4854999863,14.4559269741,0.893797213848,13.5621297602
 10/17  20:00:00,38.4557135659,0.214966497346,0.530290114402,0.0,12.456681583,19.8967753704,13.7353741433,1.30665789916,12.4287162441
 10/17  21:00:00,32.8433888011,0.217894410696,0.378538458238,0.0,9.18739968257,17.702556249,12.659522949,2.4976337371,10.1618892119
 10/17  22:00:00,25.768196361,0.257229799643,0.19932319086,0.0,5.91811778209,14.0365255879,13.7880313433,4.92147186416,8.86655947917
 10/17  23:00:00,19.8146619218,0.319441538882,0.0800860838259,0.0,3.54045821811,10.5176760807,12.5582357243,7.57766544321,4.98057028105
 10/17  24:00:00,16.1246177746,0.402505788081,0.0102332431843,0.0,2.55330491699,7.80157382632,12.0161842851,10.4358545524,1.5803297327
 10/18  01:00:00,15.6029123569,0.479758229478,0.0,0.0,2.55330491699,7.21284921042,13.5905515538,12.656851509,0.933700044808
 10/18  02:00:00,15.3754958099,0.5467039904,0.0,0.0,2.55330491699,6.91848690247,14.9478094731,14.5005895794,0.447219893649
 10/18  03:00:00,15.2879531284,0.606342462854,0.0,0.0,2.55330491699,6.7713057485,16.5968394517,16.1496036521,0.447235799546
 10/18  04:00:00,17.4138003138,0.655696200519,0.0,0.0,3.82705111198,7.57405300124,18.4777989658,17.5437143434,0.934084622432
 10/18  05:00:00,21.971532999,0.674816423803,0.0,0.0,6.02426329834,9.91545327661,22.7687352258,18.0990349261,4.66970029963
 10/18  06:00:00,27.2757606885,0.660793033288,0.0,0.0,6.51253267309,14.7454349813,33.2706879875,17.7118514818,15.5588365057
 10/18  07:00:00,30.2153095264,0.681209235867,0.0,0.0,6.01364874671,18.163451543,34.842090208,18.3076273849,16.534462823
 10/18  08:00:00,24.2152090531,0.983859311394,0.0,0.0,4.35151303671,18.8798367041,34.9166495102,19.0321628708,15.8844866394
 10/18  09:00:00,21.2693837358,0.859293225648,0.00237260893386,0.0,3.78894180059,16.6187760998,29.2107252569,15.276174442,13.9345508149
 10/18  10:00:00,18.3286771962,0.742557397624,0.0950286005457,0.0,3.78894180059,13.7021493968,23.7705037341,11.1359101396,12.6345935945
 10/18  11:00:00,18.6755055943,0.67411657981,0.363116662537,0.0,3.78894180059,13.8493305508,17.7761118002,7.57893799414,10.1971738061
 10/18  12:00:00,18.6549293598,0.634764799574,0.692333426423,0.0,3.69398621738,13.6338449159,13.2980783173,4.40086173164,8.89721658561
 10/18  13:00:00,18.7416684863,0.652970772952,1.0391499775,0.0,3.78894180059,13.2606059349,10.695758039,2.77350936879,7.92224867026
 10/18  14:00:00,18.7702982409,0.654932379903,1.21299927918,0.0,3.78894180059,13.1134247809,8.72877343396,1.78149267906,6.9472807549
 10/18  15:00:00,20.2054176359,0.639878069331,1.29816353138,0.0,4.71240779196,13.5549682428,8.81975034815,0.897501677891,7.92224867026
 10/18  16:00:00,27.7366160532,0.635508464908,1.38337816576,0.0,7.18559832057,18.5321311015,9.35082354245,0.128617651725,9.22220589073
 10/18  17:00:00,33.3898104661,0.382468562093,1.31185621217,0.0,8.38069375907,23.3147919321,12.1471096368,0.0,12.1471096368
 10/18  18:00:00,36.3533578357,0.385037370189,1.31263130655,0.0,10.6415932552,23.1212625696,14.25954012,0.0,14.25954012
 10/18  19:00:00,39.4381019162,0.302152607614,0.985371461201,0.0,12.3080778603,20.4854999863,13.6095615098,0.0,13.6095615098
 10/18  20:00:00,38.6682290772,0.236944826884,0.720827296167,0.0,12.456681583,19.8967753704,12.6077102722,0.135611330292,12.4720989419
 10/18  21:00:00,32.954129887,0.198725331678,0.508448623148,0.0,9.18739968257,17.702556249,10.9998786073,0.80270480122,10.1971738061
 10/18  22:00:00,25.7045324104,0.168692708331,0.224196331562,0.0,5.91811778209,14.0365255879,11.3071243618,2.40990777624,8.89721658561
 10/18  23:00:00,19.7621272734,0.20784479603,0.139148178256,0.0,3.54045821811,10.5176760807,9.19279482328,4.19544989908,4.9973449242
 10/18  24:00:00,16.0641501856,0.279949802937,0.0723216393199,0.0,2.55330491699,7.80157382632,8.26752086366,6.68256364319,1.58495722047
 10/19  01:00:00,15.518599746,0.368724238378,0.0267213801997,0.0,2.55330491699,7.21284921042,10.4369326803,9.50091132154,0.936021358749
 10/19  02:00:00,15.2730018019,0.442773580305,0.00143640212336,0.0,2.55330491699,6.91848690247,12.2002177489,11.7524170191,0.447800729818
 10/19  03:00:00,15.1909734244,0.509362758923,0.0,0.0,2.55330491699,6.7713057485,14.0343572352,13.5865404222,0.447816812949
 10/19  04:00:00,17.3202990138,0.562194900562,0.0,0.0,3.82705111198,7.57405300124,15.9903006849,15.0538904554,0.936410229417
 10/19  05:00:00,21.8822632864,0.585546711175,0.0,0.0,6.02426329834,9.91545327661,20.3981569683,15.7127239858,4.68543298252
 10/19  06:00:00,27.1911625378,0.576194882503,0.0,0.0,6.51253267309,14.7454349813,31.0565076555,15.4428229704,15.6136846851
 10/19  07:00:00,30.1332789285,0.599178637943,0.0,0.0,6.01364874671,18.163451543,32.689154522,16.0963384751,16.5928160469
 10/19  08:00:00,24.1717820607,0.94043231901,0.0,0.0,4.35151303671,18.8798367041,33.8755925564,17.9350868262,15.9405057301
 10/19  09:00:00,21.2443312409,0.809278350065,0.0273349896977,0.0,3.78894180059,16.6187760998,27.7360980377,13.7525305184,13.9835675193
 10/19  10:00:00,18.4175474319,0.678253969047,0.248202264831,0.0,3.78894180059,13.7021493968,21.0805472605,8.40160521927,12.6789420413
 10/19  11:00:00,18.8569566162,0.634038835239,0.584645429099,0.0,3.78894180059,13.8493305508,15.4526115679,5.21984229794,10.23276927
 10/19  12:00:00,18.8154299442,0.620471153282,0.867127657102,0.0,3.69398621738,13.6338449159,11.9692392516,3.04109545968,8.92814379194
 10/19  13:00:00,18.9866475927,0.658864854542,1.27823500232,0.0,3.78894180059,13.2606059349,9.70177417552,1.75209949211,7.94967468341
 10/19  14:00:00,19.05096436,0.664957358499,1.48364041966,0.0,3.78894180059,13.1134247809,7.78028906986,0.809083494969,6.97120557489
 10/19  15:00:00,20.5205098762,0.666235922488,1.58689791848,0.0,4.71240779196,13.5549682428,8.12139593274,0.171721249324,7.94967468341
 10/19  16:00:00,28.1947525363,0.704361767028,1.77266134674,0.0,7.18559832057,18.5321311015,9.25430016144,0.0,9.25430016144
 10/19  17:00:00,33.8616101162,0.46316605162,1.70295837278,0.0,8.38069375907,23.3147919321,12.189707487,0.0,12.189707487
 10/19  18:00:00,36.5586760749,0.421278547064,1.48170836887,0.0,10.6415932552,23.1212625696,14.3097238888,0.0,14.3097238888
 10/19  19:00:00,39.7269242922,0.359433061443,1.21691338337,0.0,12.3080778603,20.4854999863,13.6574111498,0.0,13.6574111498
 10/19  20:00:00,39.1520268586,0.330152260304,1.1114176442,0.0,12.456681583,19.8967753704,12.5158638565,0.0,12.5158638565
 10/19  21:00:00,33.5352891047,0.294553224517,0.993779948005,0.0,9.18739968257,17.702556249,10.23276927,0.0,10.23276927
 10/19  22:00:00,26.4243234236,0.248836193548,0.863843859624,0.0,5.91811778209,14.0365255879,8.92814379194,0.0,8.92814379194
 10/19  23:00:00,20.3025431928,0.195436314612,0.691972579042,0.0,3.54045821811,10.5176760807,5.01426735785,0.0,5.01426735785
 10/19  24:00:00,16.2437918694,0.129546658389,0.402366467583,0.0,2.55330491699,7.80157382632,1.92508356782,0.335458089792,1.58962547803
 10/20  01:00:00,15.4569300438,0.108702955294,0.225072961028,0.0,2.55330491699,7.21284921042,1.97644657839,1.03808386187,0.938362716519
 10/20  02:00:00,15.1066182541,0.119086228795,0.158740205799,0.0,2.55330491699,6.91848690247,2.21798612715,1.76959956116,0.448386565988
 10/20  03:00:00,14.9484984619,0.146268629854,0.120619166538,0.0,2.55330491699,6.7713057485,3.18445744985,2.73605462745,0.448402822402
 10/20  04:00:00,17.0310800088,0.17715091266,0.0958249828323,0.0,3.82705111198,7.57405300124,4.64791192524,3.70915614034,0.938755784899
 10/20  05:00:00,21.6005545018,0.208878347556,0.0949595790159,0.0,6.02426329834,9.91545327661,9.22932780049,4.52802839096,4.70129940953
 10/20  06:00:00,26.9624947706,0.227677282019,0.11984983332,0.0,6.51253267309,14.7454349813,20.4806420653,4.81164616672,15.6689958986
 10/20  07:00:00,29.9117015152,0.262552854126,0.115048370447,0.0,6.01364874671,18.163451543,22.4270893446,5.77542773107,16.6516616135
 10/20  08:00:00,23.8790755602,0.574377720465,0.0733480980911,0.0,4.35151303671,18.8798367041,23.0242303601,7.02723289117,15.9969974689
 10/20  09:00:00,21.0895624785,0.548796823862,0.133047753445,0.0,3.78894180059,16.6187760998,19.922956245,5.88995845436,14.0329977906
 10/20  10:00:00,18.330092853,0.527645165078,0.311356489811,0.0,3.78894180059,13.7021493968,17.031874617,4.30820994929,12.7236646677
 10/20  11:00:00,18.6270555832,0.511876725716,0.476906505535,0.0,3.78894180059,13.8493305508,13.2097114704,2.94104640813,10.2686650623
 10/20  12:00:00,18.5551312481,0.530883230775,0.696416883539,0.0,3.69398621738,13.6338449159,10.8758490533,1.91651711397,8.95933193935
 10/20  13:00:00,18.5515685091,0.572390540681,0.929630232561,0.0,3.78894180059,13.2606059349,9.51917082917,1.54183873202,7.97733209716
 10/20  14:00:00,18.6154931908,0.599378744903,1.11374786408,0.0,3.78894180059,13.1134247809,8.0744497341,1.07911747913,6.99533225497
 10/20  15:00:00,20.1432141143,0.616018127915,1.25981995114,0.0,4.71240779196,13.5549682428,8.53385920866,0.556527111504,7.97733209716
 10/20  16:00:00,27.7427234614,0.633998137721,1.39099590116,0.0,7.18559832057,18.5321311015,9.32022713898,0.0335619189014,9.28666522008
 10/20  17:00:00,33.4216798342,0.389668588967,1.33652555345,0.0,8.38069375907,23.3147919321,12.2326647467,0.0,12.2326647467
 10/20  18:00:00,36.2330476122,0.365038927421,1.21231952582,0.0,10.6415932552,23.1212625696,14.3603310714,0.0,14.3603310714
 10/20  19:00:00,39.3903788882,0.297548052475,0.942252988393,0.0,12.3080778603,20.4854999863,13.7505074047,0.0448428947342,13.7056645099
 10/20  20:00:00,38.6837349803,0.25246298971,0.720815036465,0.0,12.456681583,19.8967753704,12.9973733155,0.437375288105,12.5599980274
 10/20  21:00:00,33.0267331246,0.227869584204,0.551907608284,0.0,9.18739968257,17.702556249,11.4229601988,1.15429513657,10.2686650623
 10/20  22:00:00,25.8134411245,0.196367099524,0.305430654483,0.0,5.91811778209,14.0365255879,11.3809164235,2.42158448418,8.95933193935
 10/20  23:00:00,19.7910231562,0.238312260951,0.137576596118,0.0,3.54045821811,10.5176760807,10.0106559748,4.97932340421,5.03133257059
 10/20  24:00:00,16.1029633747,0.327817609245,0.0632670220464,0.0,2.55330491699,7.80157382632,9.62801205116,8.03367892824,1.59433312292
 10/21  01:00:00,15.5449846015,0.402369878684,0.019460595349,0.0,2.55330491699,7.21284921042,11.4134786228,10.4727551967,0.94072342613
 10/21  02:00:00,15.3004098947,0.471618075225,0.0,0.0,2.55330491699,6.91848690247,13.0320034875,12.5830262586,0.448977228921
 10/21  03:00:00,15.218457278,0.53684661249,0.0,0.0,2.55330491699,6.7713057485,14.8443426709,14.3953490163,0.448993654584
 10/21  04:00:00,17.3489012742,0.590797160921,0.0,0.0,3.82705111198,7.57405300124,16.8544357669,15.913315172,0.941120594874
 10/21  05:00:00,21.9135168093,0.616800234094,0.0,0.0,6.02426329834,9.91545327661,21.3729451494,16.6556502679,4.71729488149
 10/21  06:00:00,27.2244717611,0.609504105828,0.0,0.0,6.51253267309,14.7454349813,32.1678858998,16.4431321356,15.7247537641
 10/21  07:00:00,29.9775250834,0.636954155246,0.0,0.0,6.01364874671,17.9699221805,33.9443548729,17.2333727768,16.7109820961
 10/21  08:00:00,22.4329205869,0.647984413916,0.0,0.0,3.66783283761,18.1171033345,33.4332101523,17.3792650261,16.0539451262
 10/21  09:00:00,19.5233362026,0.559588716095,0.0024431540401,0.0,3.10526160149,15.8560427302,28.7588729369,14.6760459462,14.0828269907
 10/21  10:00:00,16.6065199025,0.464646376858,0.0971958962303,0.0,3.10526160149,12.9394160272,23.88642754,11.1176793103,12.7687482297
 10/21  11:00:00,16.7907716292,0.399846906875,0.199065939085,0.0,3.10526160149,13.0865971812,18.838626317,8.53377576423,10.3048505528
 10/21  12:00:00,16.6465011678,0.338640240647,0.263183298025,0.0,3.10526160149,12.9394160272,15.4645148889,6.47374309714,8.99077179177
 10/21  13:00:00,16.3535874618,0.310564625497,0.439888669149,0.0,3.10526160149,12.4978725653,12.4619672274,4.45675450635,8.00521272101
 10/21  14:00:00,16.0852849212,0.277752856931,0.351579051098,0.0,3.10526160149,12.3506914113,11.2694605956,4.24980694539,7.01965365024
 10/21  15:00:00,17.3991682924,0.26084694373,0.317358882131,0.0,4.02872759285,12.7922348732,12.0442251596,4.03901243863,8.00521272101
 10/21  16:00:00,24.8748535517,0.246205160389,0.357332537399,0.0,6.50191812146,17.7693977319,12.612085575,3.29279409299,9.31929148203
 10/21  17:00:00,32.1444703902,0.244611623611,0.397902437268,0.0,8.38069375907,23.1212625696,15.1490334046,2.87306471032,12.2759686943
 10/21  18:00:00,35.289090758,0.259064966094,0.374336632948,0.0,10.6415932552,23.1212625696,17.7908111712,3.37946449023,14.411346681
 10/21  19:00:00,38.6818414859,0.27673205523,0.254531583299,0.0,12.3080778603,20.4854999863,18.6097309624,4.85542366189,13.7543073005
 10/21  20:00:00,38.2258603495,0.314644468316,0.20075892708,0.0,12.456681583,19.8967753704,18.9570856436,6.35259725902,12.6044883846
 10/21  21:00:00,32.7615851492,0.394112013522,0.120517203543,0.0,9.18739968257,17.702556249,19.6072261461,9.30237559329,10.3048505528
 10/21  22:00:00,25.853369338,0.49146572341,0.0502602441015,0.0,5.91811778209,14.0365255879,21.7185006479,12.7277288562,8.99077179177
 10/21  23:00:00,20.0326517521,0.616149754482,0.00136769854356,0.0,3.54045821811,10.5176760807,21.9309873902,16.8824518815,5.04853550871
 10/21  24:00:00,16.4687419026,0.756863159234,0.0,0.0,2.55330491699,7.80157382632,22.6311545355,21.0320757745,1.59907876102
 10/22  01:00:00,15.9619811465,0.838827019093,0.0,0.0,2.55330491699,7.21284921042,24.3431584692,23.4000556793,0.943102789896
 10/22  02:00:00,15.7307527697,0.901960950226,0.0,0.0,2.55330491699,6.91848690247,25.6620416468,25.2124691028,0.449572543953
 10/22  03:00:00,15.6331256791,0.951515013573,0.0,0.0,2.55330491699,6.7713057485,27.0663375084,26.6167483737,0.449589134747
 10/22  04:00:00,17.7467229904,0.988618877115,0.0,0.0,3.82705111198,7.57405300124,28.6254831951,27.6819792355,0.943503959646
 10/22  05:00:00,22.2840554905,0.987338915255,0.0,0.0,6.02426329834,9.91545327661,32.3436880891,27.6102734282,4.73341466094
 10/22  06:00:00,27.5511090716,0.936141416384,0.0,0.0,6.51253267309,14.7454349813,41.792851167,26.0119093992,15.7809417678
 10/22  07:00:00,30.2727391084,0.932168180212,0.0,0.0,6.01364874671,17.9699221805,42.6314097277,25.8606498001,16.7707599276
 10/22  08:00:00,22.7528669498,0.967930776821,0.0,0.0,3.66783283761,18.1171033345,42.8755146165,26.7641827789,16.1113318375
 10/22  09:00:00,19.8774919545,0.916187621997,0.0,0.0,3.10526160149,15.8560427302,39.1569420635,25.0239017004,14.133040363
 10/22  10:00:00,16.8404529816,0.795775352246,0.0,0.0,3.10526160149,12.9394160272,34.2472224618,21.4330430857,12.8141793761
 10/22  11:00:00,16.8778273627,0.685968579468,0.0,0.0,3.10526160149,13.0865971812,28.5339596599,18.1926446343,10.3413150256
 10/22  12:00:00,16.637300957,0.592623327821,0.0,0.0,3.10526160149,12.9394160272,24.6140315057,15.5915774671,9.0224540386
 10/22  13:00:00,16.1059023469,0.491001621277,0.0117665583958,0.0,3.10526160149,12.4978725653,20.7168704914,12.683562193,8.03330829838
 10/22  14:00:00,15.9350190463,0.417192523798,0.061873509378,0.0,3.10526160149,12.3506914113,17.2968744759,10.2527119177,7.04416255816
 10/22  15:00:00,17.234374328,0.366330356702,0.0470815047778,0.0,4.02872759285,12.7922348732,17.0813443985,9.04803610012,8.03330829838
 10/22  16:00:00,24.6717517061,0.310395586503,0.0900402657709,0.0,6.50191812146,17.7693977319,16.5581209836,7.2059516983,9.35216928534
 10/22  17:00:00,31.911558472,0.267797267448,0.1418048752,0.0,8.38069375907,23.1212625696,17.9781013162,5.65849481025,12.319606506
 10/22  18:00:00,35.0667900314,0.281436129148,0.129664743317,0.0,10.6415932552,23.1212625696,20.6109999166,6.14824430681,14.4627556098
 10/22  19:00:00,38.5704601927,0.330926378366,0.0889559669743,0.0,12.3080778603,20.4854999863,21.6866807451,7.88335562882,13.8033251163
 10/22  20:00:00,38.1564309635,0.39047013066,0.0555038787211,0.0,12.456681583,19.8967753704,22.5300447897,9.88072303693,12.6493217527
 10/22  21:00:00,32.7339829546,0.470399742108,0.0166272803014,0.0,9.18739968257,17.702556249,22.8944492848,12.5531342592,10.3413150256
 10/22  22:00:00,25.9341168869,0.62247351639,0.0,0.0,5.91811778209,14.0365255879,26.2350263964,17.2125723578,9.0224540386
 10/22  23:00:00,20.1737739626,0.758639663518,0.0,0.0,3.54045821811,10.5176760807,26.2640437569,21.1981726792,5.06587107772
 10/22  24:00:00,16.596612697,0.884733953639,0.0,0.0,2.55330491699,7.80157382632,26.4763122422,24.8724512552,1.60386098696
 10/23  01:00:00,16.0885055754,0.965351447941,0.0,0.0,2.55330491699,7.21284921042,28.0959382048,27.1504381002,0.945500104629
 10/23  02:00:00,15.8461642192,1.01737239974,0.0,0.0,2.55330491699,6.91848690247,28.9921323557,28.5419600206,0.450172335049
 10/23  03:00:00,15.7327311214,1.05112045594,0.0,0.0,2.55330491699,6.7713057485,29.8421634626,29.3919743758,0.450189086774
 10/23  04:00:00,17.8173133934,1.05920928011,0.0,0.0,3.82705111198,7.57405300124,30.4515595856,29.5056544115,0.945905174032
 10/23  05:00:00,22.3174332054,1.02071663022,0.0,0.0,6.02426329834,9.91545327661,33.0143994515,28.2647454779,4.74965397362
 10/23  06:00:00,27.5485058976,0.933538242382,0.0,0.0,6.51253267309,14.7454349813,41.4348472372,25.5973039693,15.8375432679
 10/23  07:00:00,30.4266731062,0.892572815644,0.0,0.0,6.01364874671,18.163451543,41.1540483191,24.3230709138,16.8309774052
 10/23  08:00:00,24.468085704,1.23673596234,0.0,0.0,4.35151303671,18.8798367041,42.759086083,26.5899454747,16.1691406083
 10/23  09:00:00,21.6431756771,1.23545777591,0.0,0.0,3.78894180059,16.6187760998,40.3454847317,26.1618616943,14.1836230374
 10/23  10:00:00,18.6405623704,1.14947117237,0.0,0.0,3.78894180059,13.7021493968,36.290668144,23.4307234911,12.8599446529
 10/23  11:00:00,18.6488870097,1.01061465779,0.0,0.0,3.78894180059,13.8493305508,29.5627790484,19.1847313665,10.3780476819
 10/23  12:00:00,18.2376533343,0.909822200526,0.0,0.0,3.69398621738,13.6338449159,25.3543048604,16.299935563,9.05436929742
 10/23  13:00:00,17.8436569892,0.794109253325,0.0,0.0,3.78894180059,13.2606059349,21.2052022312,13.1435917222,8.06161050903
 10/23  14:00:00,17.6544928151,0.7521262332,0.0,0.0,3.78894180059,13.1134247809,19.0530875146,11.984235794,7.06885172064
 10/23  15:00:00,18.9182435028,0.650867467621,0.0,0.0,4.71240779196,13.5549682428,17.4124733874,9.35086287839,8.06161050903
 10/23  16:00:00,26.2787188812,0.560989458617,0.0,0.0,7.18559832057,18.5321311015,16.4343678231,7.0490789296,9.38528889355
 10/23  17:00:00,31.9007062414,0.205220549617,0.0,0.0,8.38069375907,23.3147919321,17.4653192034,5.10175394474,12.3635652587
 10/23  18:00:00,34.8771968906,0.195650113791,0.0258576178479,0.0,10.6415932552,23.1212625696,19.2123836766,4.69784104301,14.5145426335
 10/23  19:00:00,38.3857196117,0.229287717023,0.00585404735696,0.0,12.3080778603,20.4854999863,19.628745675,5.7760422337,13.8527034413
 10/23  20:00:00,38.0027086542,0.292251700019,0.0,0.0,12.456681583,19.8967753704,20.2554096244,7.56092476953,12.6944848548
 10/23  21:00:00,32.6088882747,0.361932342509,0.0,0.0,9.18739968257,17.702556249,19.8698123657,9.49176468377,10.3780476819
 10/23  22:00:00,25.7366416421,0.424998271667,0.0,0.0,5.91811778209,14.0365255879,20.2100945821,11.1557252846,9.05436929742
 10/23  23:00:00,19.908500148,0.493365848877,0.0,0.0,3.54045821811,10.5176760807,18.0405703097,12.9572361658,5.08333414387
 10/23  24:00:00,16.3129025719,0.601023828514,0.0,0.0,2.55330491699,7.80157382632,17.5744701745,15.96579179,1.60867838452
 10/24  01:00:00,15.7795110876,0.656356960163,0.0,0.0,2.55330491699,7.21284921042,18.4296245966,17.4817099348,0.947914661852
 10/24  02:00:00,15.513993364,0.68520154456,0.0,0.0,2.55330491699,6.91848690247,18.6849579014,18.2341814766,0.450776424848
 10/24  03:00:00,15.3818148215,0.700204156035,0.0,0.0,2.55330491699,6.7713057485,19.0428066311,18.5920132979,0.450793333223
 10/24  04:00:00,17.454659437,0.696555323743,0.0,0.0,3.82705111198,7.57405300124,19.387224143,18.4389006154,0.948323527571
 10/24  05:00:00,21.9504765109,0.653759935737,0.0,0.0,6.02426329834,9.91545327661,21.9765082381,17.2105002283,4.76600800983
 10/24  06:00:00,27.1815312549,0.566563599642,0.0,0.0,6.51253267309,14.7454349813,30.6420500168,14.7475085162,15.8945415006
 10/24  07:00:00,30.0640484479,0.529948157303,0.0,0.0,6.01364874671,18.163451543,30.6005104897,13.7088937935,16.8916166962
 10/24  08:00:00,24.1248960467,0.893546305058,0.0,0.0,4.35151303671,18.8798367041,32.458503088,16.231148769,16.227354319
 10/24  09:00:00,21.2945428379,0.886824936742,0.0,0.0,3.78894180059,16.6187760998,30.2303196875,15.9957596532,14.2345600342
 10/24  10:00:00,18.2967612055,0.805670007383,0.0,0.0,3.78894180059,13.7021493968,26.5933585454,13.6873280383,12.9060305072
 10/24  11:00:00,18.3534474572,0.715175105242,0.0,0.0,3.78894180059,13.8493305508,21.6293894549,11.214351811,10.4150376439
 10/24  12:00:00,17.9588180433,0.630986909547,0.0,0.0,3.69398621738,13.6338449159,18.0867265399,9.00021842301,9.08650811684
 10/24  13:00:00,17.6521095639,0.602561827995,0.0,0.0,3.78894180059,13.2606059349,16.3715132621,8.2814022906,8.09011097154
 10/24  14:00:00,17.450806243,0.548439661166,0.0,0.0,3.78894180059,13.1134247809,13.9996472297,6.90593340345,7.09371382623
 10/24  15:00:00,18.8014541868,0.534078151573,0.0,0.0,4.71240779196,13.5549682428,14.6634091734,6.57329820182,8.09011097154
 10/24  16:00:00,26.1967020798,0.478972657249,0.0,0.0,7.18559832057,18.5321311015,14.5620885027,5.14344800407,9.41864049861
 10/24  17:00:00,31.8868262782,0.14762432982,0.0437162565756,0.0,8.38069375907,23.3147919321,15.7995557011,3.39172376655,12.4078319345
 10/24  18:00:00,35.7801016508,0.144603995403,0.0869751631645,0.0,10.6415932552,23.1212625696,17.5564579034,2.98976548736,14.566692416
 10/24  19:00:00,38.3748825946,0.168615669049,0.0556890781887,0.0,12.3080778603,20.4854999863,17.7597664751,3.85733882267,13.9024276525
 10/24  20:00:00,37.9444537736,0.183453282593,0.0505435368327,0.0,12.456681583,19.8967753704,17.0142318085,4.27426749222,12.7399643163
 10/24  21:00:00,32.4920533825,0.2156453175,0.0294521328663,0.0,9.18739968257,17.702556249,15.7062782437,5.29124059974,10.4150376439
 10/24  22:00:00,25.5749659586,0.263322588133,0.0,0.0,5.91811778209,14.0365255879,15.8480555387,6.76154742185,9.08650811684
 10/24  23:00:00,19.7365385574,0.321404258273,0.0,0.0,3.54045821811,10.5176760807,13.3468814335,8.24596189792,5.10091953563
 10/24  24:00:00,16.1107246967,0.398845953306,0.0,0.0,2.55330491699,7.80157382632,11.9002947097,10.2867651827,1.61352952707
 10/25  01:00:00,15.568811996,0.445657868568,0.0,0.0,2.55330491699,7.21284921042,12.4838701413,11.5335243933,0.950345748003
 10/25  02:00:00,15.3070045986,0.478212779143,0.0,0.0,2.55330491699,6.91848690247,12.8435729191,12.3921882844,0.451384634724
 10/25  03:00:00,15.1848782085,0.50326754298,0.0,0.0,2.55330491699,6.7713057485,13.5078201614,13.056418466,0.451401695386
 10/25  04:00:00,17.2700747541,0.511970640829,0.0,0.0,3.82705111198,7.57405300124,14.234639206,13.2838809013,0.950758304731
 10/25  05:00:00,21.7777841561,0.481067580855,0.0,0.0,6.02426329834,9.91545327661,17.2196385729,12.437166647,4.78247192589
 10/25  06:00:00,27.0381125689,0.423144913648,0.0,0.0,6.51253267309,14.7454349813,26.828154826,10.8762352417,15.9519195843
 10/25  07:00:00,29.9402492976,0.406149007046,0.0,0.0,6.01364874671,18.163451543,27.3784268087,10.425766966,16.9526598427
 10/25  08:00:00,24.8707068434,0.746523768368,0.0,0.0,4.35151303671,18.8798367041,28.444661173,12.1587054427,16.2859557302
 10/25  09:00:00,21.1393765708,0.731658669568,0.0,0.0,3.78894180059,16.6187760998,26.0598421666,11.7740058977,14.285836269
 10/25  10:00:00,18.1413031477,0.650211949611,0.0,0.0,3.78894180059,13.7021493968,22.4943390241,9.5419157331,12.952423291
 10/25  11:00:00,18.184087667,0.543623624307,0.00219169074125,0.0,3.78894180059,13.8493305508,17.1462759542,6.69400199692,10.4522739573
 10/25  12:00:00,17.8571665263,0.485651418676,0.0436839738751,0.0,3.69398621738,13.6338449159,13.9913992611,4.87253828189,9.11886097925
 10/25  13:00:00,17.5280905048,0.458005152924,0.0205376159866,0.0,3.78894180059,13.2606059349,12.5400548746,4.42125362884,8.11880124575
 10/25  14:00:00,17.4038735079,0.416813134883,0.084693791128,0.0,3.78894180059,13.1134247809,10.26272931,3.14398779775,7.11874151225
 10/25  15:00:00,18.8133991599,0.378175521316,0.167847603346,0.0,4.71240779196,13.5549682428,9.89662146684,1.77782022109,8.11880124575
 10/25  16:00:00,26.2590750724,0.367046405673,0.174299244194,0.0,7.18559832057,18.5321311015,10.8599117614,1.40769753767,9.45221422375
 10/25  17:00:00,31.9460072606,0.0884290253858,0.162092543425,0.0,8.38069375907,23.3147919321,13.4666303158,1.01423689156,12.4523934243
 10/25  18:00:00,35.8330527914,0.0848546315334,0.199675667568,0.0,10.6415932552,23.1212625696,15.2599844363,0.640794922797,14.6191895135
 10/25  19:00:00,38.4194154882,0.0941413686984,0.1746962721,0.0,12.3080778603,20.4854999863,14.9946636982,1.04218067365,13.9524830245
 10/25  20:00:00,37.9655837783,0.11654641317,0.13858041102,0.0,12.456681583,19.8967753704,14.6468725778,1.86112590904,12.7857466688
 10/25  21:00:00,32.5003421116,0.154767193327,0.0986189861672,0.0,9.18739968257,17.702556249,13.5921296866,3.13985572931,10.4522739573
 10/25  22:00:00,25.5531302258,0.216798871144,0.0246879841713,0.0,5.91811778209,14.0365255879,14.4729602835,5.35409930423,9.11886097925
 10/25  23:00:00,19.727320075,0.312185775891,0.0,0.0,3.54045821811,10.5176760807,13.2204464613,8.1018244161,5.11862204525
 10/25  24:00:00,16.1112801079,0.399401364566,0.0,0.0,2.55330491699,7.80157382632,12.0489711292,10.4305581512,1.618412978
 10/26  01:00:00,15.5758806711,0.452726543679,0.0,0.0,2.55330491699,7.21284921042,12.8047251815,11.8519325369,0.952792644645
 10/26  02:00:00,15.3290594103,0.500267590866,0.0,0.0,2.55330491699,6.91848690247,13.5809022768,13.1289054919,0.451996784831
 10/26  03:00:00,15.2248333572,0.543222691691,0.0,0.0,2.55330491699,6.7713057485,14.7538936133,14.30187962,0.452013993338
 10/26  04:00:00,17.3341974098,0.576093296567,0.0,0.0,3.82705111198,7.57405300124,16.1688046045,15.2155958194,0.953208785124
 10/26  05:00:00,21.8670434415,0.57032686635,0.0,0.0,6.02426329834,9.91545327661,19.8561018396,15.0570609941,4.79904084553
 10/26  06:00:00,27.1399892521,0.525021596811,0.0,0.0,6.51253267309,14.7454349813,29.7856234017,13.7759628766,16.0096605251
 10/26  07:00:00,30.0545754982,0.520475207568,0.0,0.0,6.01364874671,18.163451543,30.6698347844,13.655746017,17.0140887674
 10/26  08:00:00,25.0010161514,0.87683307636,0.0,0.0,4.35151303671,18.8798367041,32.2359558062,15.8910283185,16.3449274877
 10/26  09:00:00,21.3081154937,0.900397592465,0.0,0.0,3.78894180059,16.6187760998,30.9052689279,16.5678323712,14.3374365567
 10/26  10:00:00,18.4187982304,0.927707032322,0.0,0.0,3.78894180059,13.7021493968,30.3606385572,17.3615292916,12.9991092656
 10/26  11:00:00,18.5172891769,0.879016824971,0.0,0.0,3.78894180059,13.8493305508,26.4538504042,15.9641048095,10.4897455948
 10/26  12:00:00,18.1342349046,0.806403770842,0.0,0.0,3.69398621738,13.6338449159,23.0550043692,13.9035860655,9.15141830366
 10/26  13:00:00,17.8851936348,0.835645898945,0.0,0.0,3.78894180059,13.2606059349,22.8320428766,14.6843700413,8.14767283532
 10/26  14:00:00,17.7028091059,0.800442524015,0.0,0.0,3.78894180059,13.1134247809,20.8386916686,13.6947643016,7.14392736698
 10/26  15:00:00,19.0129220803,0.745546045077,0.0,0.0,4.71240779196,13.5549682428,20.3794532446,12.2317804093,8.14767283532
 10/26  16:00:00,26.4863230709,0.768593648289,0.0,0.0,7.18559832057,18.5321311015,22.3961873394,12.910187213,9.48600012644
 10/26  17:00:00,32.1065161666,0.411030474811,0.0,0.0,8.38069375907,23.3147919321,23.1954368978,10.6982003663,12.4972365315
 10/26  18:00:00,35.8934767676,0.344954275293,0.0,0.0,10.6415932552,23.1212625696,23.6149823336,8.94296395408,14.6720183795
 10/26  19:00:00,38.5479049328,0.397327085471,0.0,0.0,12.3080778603,20.4854999863,24.3943851809,10.3915304469,14.002854734
 10/26  20:00:00,38.1125611927,0.402104238592,0.0,0.0,12.456681583,19.8967753704,23.3378364829,10.5060181287,12.8318183542
 10/26  21:00:00,32.6489053104,0.401949378227,0.0,0.0,9.18739968257,17.702556249,20.993448174,10.5037025793,10.4897455948
 10/26  22:00:00,25.7805435169,0.46890014642,0.0,0.0,5.91811778209,14.0365255879,21.4722010666,12.3207827629,9.15141830366
 10/26  23:00:00,19.989393812,0.574259512898,0.0,0.0,3.54045821811,10.5176760807,20.4190832468,15.2826468164,5.1364364303
 10/26  24:00:00,16.4176718988,0.705793155433,0.0,0.0,2.55330491699,7.80157382632,20.7455127353,19.1221854442,1.62332729112
 10/27  01:00:00,15.9006061998,0.777452072329,0.0,0.0,2.55330491699,7.21284921042,22.1559680355,21.2007134068,0.955254628674
 10/27  02:00:00,15.6694824177,0.840690598271,0.0,0.0,2.55330491699,6.91848690247,23.4641202671,23.0115075729,0.45261269416
 10/27  03:00:00,15.5711922313,0.889581565848,0.0,0.0,2.55330491699,6.7713057485,24.8577491011,24.4051190551,0.452630045989
 10/27  04:00:00,17.6753370492,0.917232935987,0.0,0.0,3.82705111198,7.57405300124,26.1595741582,25.2038999144,0.955674243713
 10/27  05:00:00,22.1989145834,0.902198008173,0.0,0.0,6.02426329834,9.91545327661,29.6073126441,24.7916027827,4.81570986139
 10/27  06:00:00,27.4489375114,0.833969856125,0.0,0.0,6.51253267309,14.7454349813,38.8893843204,22.8216370989,16.0677472215
 10/27  07:00:00,30.4761518446,0.942051553976,0.0,0.0,6.01364874671,18.163451543,43.040956633,25.9650713544,17.0758852786
 10/27  08:00:00,25.4409441609,1.31676108586,0.0,0.0,4.35151303671,18.8798367041,45.3321400969,28.9278879693,16.4042521275
 10/27  09:00:00,21.5720416545,1.16432375334,0.0,0.0,3.78894180059,16.6187760998,38.6851204678,24.2957748513,14.3893456165
 10/27  10:00:00,18.5922385598,1.10114736176,0.0,0.0,3.78894180059,13.7021493968,35.4660572702,22.4199826648,13.0460746054
 10/27  11:00:00,18.6559278464,1.01765549449,0.0,0.0,3.78894180059,13.8493305508,30.6162411958,20.0887997361,10.5274414596
 10/27  12:00:00,18.2903820411,0.962550907285,0.0,0.0,3.69398621738,13.6338449159,27.5916170631,18.4074466146,9.18417044852
 10/27  13:00:00,17.9155074404,0.865959704465,0.0,0.0,3.78894180059,13.2606059349,23.9395268848,15.7628096946,8.1767171902
 10/27  14:00:00,17.745000171,0.842633589176,0.0,0.0,3.78894180059,13.1134247809,22.2985869193,15.1293229875,7.16926393188
 10/27  15:00:00,19.0657757038,0.798399668549,0.0,0.0,4.71240779196,13.5549682428,21.9830550059,13.8063378157,8.1767171902
 10/27  16:00:00,26.4369367071,0.7192072845,0.0,0.0,7.18559832057,18.5321311015,21.1803950237,11.6604068224,9.5199882013
 10/27  17:00:00,32.0661228088,0.370637116978,0.0,0.0,8.38069375907,23.3147919321,22.2762772375,9.73392926122,12.5423479763
 10/27  18:00:00,35.9024658794,0.353943387103,0.0,0.0,10.6415932552,23.1212625696,24.0238185534,9.29865518411,14.7251633693
 10/27  19:00:00,38.5672807303,0.416702882917,0.0,0.0,12.3080778603,20.4854999863,25.1495532008,11.096025337,14.0535278638
 10/27  20:00:00,38.1884900661,0.478033111919,0.0,0.0,12.456681583,19.8967753704,25.7286308148,12.8504650858,12.878165729
 10/27  21:00:00,32.7983670482,0.551411116028,0.0,0.0,9.18739968257,17.702556249,25.4693138592,14.9418723996,10.5274414596
 10/27  22:00:00,25.9844969799,0.672853609419,0.0,0.0,5.91811778209,14.0365255879,27.6353505241,18.4511800756,9.18417044852
 10/27  23:00:00,20.2869686607,0.871834361613,0.0,0.0,3.54045821811,10.5176760807,29.5738369861,24.4194795708,5.15435741523
 10/27  24:00:00,16.7942630186,1.08238427524,0.0,0.0,2.55330491699,7.80157382632,32.4866456267,30.8583746156,1.6282710111
 10/28  01:00:00,16.3190729342,1.19591880676,0.0,0.0,2.55330491699,7.21284921042,35.2555733578,34.2978423853,0.957730972537
 10/28  02:00:00,16.1172212392,1.28842941971,0.0,0.0,2.55330491699,6.91848690247,37.5608523581,37.1076201775,0.45323218059
 10/28  03:00:00,16.0476450924,1.36603442688,0.0,0.0,2.55330491699,6.7713057485,39.9180333055,39.4647836344,0.453249671141
 10/28  04:00:00,18.1767163453,1.41861223206,0.0,0.0,3.82705111198,7.57405300124,42.041919193,41.083765242,0.958153951031
 10/28  05:00:00,22.7212361359,1.42451956075,0.0,0.0,6.02426329834,9.91545327661,46.1543698086,41.3218957722,4.83247403644
 10/28  06:00:00,27.9908212657,1.37585361046,0.0,0.0,6.51253267309,14.7454349813,55.9951569041,39.8689944344,16.1261624697
 10/28  07:00:00,30.7290709278,1.38849999962,0.0,0.0,6.01364874671,17.9699221805,57.4352867294,40.2972556535,17.1380310758
 10/28  08:00:00,24.105084873,1.42731536668,0.0,0.0,3.66783283761,18.1171033345,57.6769828692,41.213070788,16.4639120813
 10/28  09:00:00,20.1621299,1.2008255675,0.0,0.0,3.10526160149,15.8560427302,48.070059957,33.628511881,14.441548076
 10/28  10:00:00,16.9754760453,0.930798415887,0.0,0.0,3.10526160149,12.9394160272,38.3408972425,25.2475918405,13.0933054021
 10/28  11:00:00,16.9441311522,0.752272368957,0.0,0.0,3.10526160149,13.0865971812,30.4748859915,19.909535603,10.5653503885
 10/28  12:00:00,16.6343340888,0.589656459598,0.0,0.0,3.10526160149,12.9394160272,24.5461865971,15.3290788825,9.2171077146
 10/28  13:00:00,16.0764342344,0.473300067181,0.0,0.0,3.10526160149,12.4978725653,20.3930863431,12.1871606339,8.20592570918
 10/28  14:00:00,15.8147635155,0.35881050231,0.0,0.0,3.10526160149,12.3506914113,16.3448492888,9.15010558503,7.19474370375
 10/28  15:00:00,17.1221085059,0.301146039428,0.0,0.0,4.02872759285,12.7922348732,15.8258152719,7.61988956271,8.20592570918
 10/28  16:00:00,24.5096649125,0.238349058594,0.0,0.0,6.50191812146,17.7693977319,15.5426741596,5.98850577651,9.55416838308
 10/28  17:00:00,31.682486379,0.180530049617,0.0,0.0,8.38069375907,23.1212625696,17.1280172657,4.54030286635,12.5877143994
 10/28  18:00:00,35.7473344261,0.198811933787,0.0,0.0,10.6415932552,23.1212625696,19.862862479,5.08425373458,14.7786087445
 10/28  19:00:00,38.3962788472,0.245700999821,0.0,0.0,12.3080778603,20.4854999863,20.4600091929,6.35552178544,14.1044874075
 10/28  20:00:00,37.9789855425,0.26852858831,0.0,0.0,12.456681583,19.8967753704,19.8780590284,6.95328396059,12.9247750678
 10/28  21:00:00,32.5518520854,0.304896153211,0.0,0.0,9.18739968257,17.702556249,18.4740591537,7.90870876522,10.5653503885
 10/28  22:00:00,25.765557146,0.453913775515,0.0,0.0,5.91811778209,14.0365255879,21.2774883331,12.0603806185,9.2171077146
 10/28  23:00:00,20.0216024573,0.606468158213,0.0,0.0,3.54045821811,10.5176760807,21.6010511339,16.428671441,5.1723796929
 10/28  24:00:00,16.4523990775,0.740520334127,0.0,0.0,2.55330491699,7.80157382632,21.9445077904,20.3112651165,1.6332426739
 10/29  01:00:00,15.9771835586,0.854029431111,0.0,0.0,2.55330491699,7.21284921042,24.5758333028,23.6156123584,0.960220944439
 10/29  02:00:00,15.7739959515,0.945204132078,0.0,0.0,2.55330491699,6.91848690247,26.7414912585,26.2876361976,0.453855060944
 10/29  03:00:00,15.7034812102,1.02187054471,0.0,0.0,2.55330491699,6.7713057485,29.0004361678,28.5465634823,0.453872685537
 10/29  04:00:00,17.8327633314,1.07465921818,0.0,0.0,3.82705111198,7.57405300124,31.089711826,30.1290646526,0.960647173392
 10/29  05:00:00,22.3825510482,1.08583447296,0.0,0.0,6.02426329834,9.91545327661,35.3792641445,30.529935739,4.84932840544
 10/29  06:00:00,27.6581813933,1.04321373798,0.0,0.0,6.51253267309,14.7454349813,45.4948205019,29.3099315334,16.1848889685
 10/29  07:00:00,30.3993982901,1.0588273619,0.0,0.0,6.01364874671,17.9699221805,47.0022419228,29.8017341675,17.2005077553
 10/29  08:00:00,23.782538571,1.10476906466,0.0,0.0,3.66783283761,18.1171033345,47.4941336188,30.9702439376,16.5238896812
 10/29  09:00:00,19.8560713505,0.894767018009,0.0,0.0,3.10526160149,15.8560427302,38.8138572576,24.3198287818,14.4940284758
 10/29  10:00:00,16.7254936357,0.680816006318,0.0,0.0,3.10526160149,12.9394160272,31.0896633494,17.9488756808,13.1407876686
 10/29  11:00:00,16.7259173324,0.53405854914,0.0,0.0,3.10526160149,13.0865971812,24.4117637823,13.8083026273,10.6034611551
 10/29  12:00:00,16.4197992929,0.375121663701,0.0,0.0,3.10526160149,12.9394160272,18.7572013663,9.50698101842,9.25022034784
 10/29  13:00:00,15.8376910227,0.225632831723,0.00892402376288,0.0,3.10526160149,12.4978725653,13.781444984,5.54615524154,8.23528974243
 10/29  14:00:00,15.6490153075,0.14971248828,0.0433498060907,0.0,3.10526160149,12.3506914113,10.5971841139,3.37682497686,7.22035913701
 10/29  15:00:00,17.1255388447,0.115232509552,0.189343868643,0.0,4.02872759285,12.7922348732,9.7906409938,1.55535125137,8.23528974243
 10/29  16:00:00,24.5455308237,0.0834489755789,0.190765994239,0.0,6.50191812146,17.7693977319,10.3556587543,0.767128204642,9.58853054965
 10/29  17:00:00,31.8099844434,0.0765084096149,0.231519704453,0.0,8.38069375907,23.1212625696,12.9155099428,0.282187576926,12.6333223659
 10/29  18:00:00,35.8411820285,0.0742734403502,0.218386095832,0.0,10.6415932552,23.1212625696,15.1003619091,0.268023231427,14.8323386776
 10/29  19:00:00,38.3987753737,0.077885189071,0.170312337307,0.0,12.3080778603,20.4854999863,14.8279171373,0.672198863323,14.155718274
 10/29  20:00:00,37.9266234381,0.0827506860349,0.133415797965,0.0,12.456681583,19.8967753704,14.0303770119,1.05874444422,12.9716325677
 10/29  21:00:00,32.428153665,0.0946309266879,0.0865668062072,0.0,9.18739968257,17.702556249,12.320561077,1.71709992196,10.6034611551
 10/29  22:00:00,25.471370874,0.146724469794,0.0130030337648,0.0,5.91811778209,14.0365255879,12.9105794181,3.66035907022,9.25022034784
 10/29  23:00:00,19.6836072495,0.268472950431,0.0,0.0,3.54045821811,10.5176760807,12.1961035754,7.00560564919,5.19049792618
 10/29  24:00:00,16.1298450014,0.417966257968,0.0,0.0,2.55330491699,7.80157382632,12.7859506086,11.1477098014,1.63824080722
 10/30  01:00:00,15.6349194319,0.51176530448,0.0,0.0,2.55330491699,7.21284921042,14.7132609716,13.7505371631,0.962723808561
 10/30  02:00:00,15.4121652076,0.583373388155,0.0,0.0,2.55330491699,6.91848690247,16.1818963098,15.7274151588,0.45448115104
 10/30  03:00:00,15.3267045749,0.645093909404,0.0,0.0,2.55330491699,6.7713057485,17.8861368951,17.4316379902,0.454498904919
 10/30  04:00:00,17.4489523095,0.690848196208,0.0,0.0,3.82705111198,7.57405300124,19.679762043,18.7166088699,0.96315317311
 10/30  05:00:00,21.9934603823,0.696743807127,0.0,0.0,6.02426329834,9.91545327661,23.7338304789,18.8675625024,4.86626797645
 10/30  06:00:00,27.2740855477,0.659117892418,0.0,0.0,6.51253267309,14.7454349813,34.0147107098,17.7708013852,16.2439093246
 10/30  07:00:00,30.1993565183,0.665256227687,0.0,0.0,6.01364874671,18.163451543,35.1986925336,17.9353957187,17.2632968149
 10/30  08:00:00,25.1020596424,0.977876567384,0.0,0.0,4.35151303671,18.8798367041,35.5136264028,18.9294592373,16.5841671655
 10/30  09:00:00,21.300546232,0.892828330764,0.0,0.0,3.78894180059,16.6187760998,30.759076026,16.2123047515,14.5467712745
