Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  10:00:00,18.2221265452,0.731035347083,0.0,0.0,3.78894180059,13.7021493968,24.7652520786,11.576744735,13.1885073436
 10/30  11:00:00,18.1952700391,0.556997687211,0.0,0.0,3.78894180059,13.8493305508,17.5471167809,6.90535430772,10.6417624731
 10/30  12:00:00,17.8085862474,0.45407172437,0.0266833892467,0.0,3.69398621738,13.6338449159,13.3911523829,4.1076538407,9.28349854224
 10/30  13:00:00,17.6624297079,0.399979233804,0.212902738197,0.0,3.78894180059,13.2606059349,10.0150723671,1.75027177299,8.26480059407
 10/30  14:00:00,17.7351984009,0.400360598257,0.432471220766,0.0,3.78894180059,13.1134247809,8.10282628711,0.856723641221,7.24610264589
 10/30  15:00:00,19.122784461,0.375227478333,0.480180947493,0.0,4.71240779196,13.5549682428,8.3839606516,0.119160057534,8.26480059407
 10/30  16:00:00,26.6191549781,0.380449615541,0.520975939983,0.0,7.18559832057,18.5321311015,9.62306452497,0.0,9.62306452497
 10/30  17:00:00,32.3200632323,0.129231600336,0.495345940107,0.0,8.38069375907,23.3147919321,12.6791583695,0.0,12.6791583695
 10/30  18:00:00,36.1138161275,0.121267335768,0.444026299478,0.0,10.6415932552,23.1212625696,14.8863372572,0.0,14.8863372572
 10/30  19:00:00,38.5387640316,0.0867386436556,0.301447540568,0.0,12.3080778603,20.4854999863,14.2072052918,0.0,14.2072052918
 10/30  20:00:00,38.0687767374,0.0802849645857,0.278034818649,0.0,12.456681583,19.8967753704,13.0187243522,0.0,13.0187243522
 10/30  21:00:00,32.5773495415,0.0736974288438,0.256696180466,0.0,9.18739968257,17.702556249,10.6468878506,0.0051253774773,10.6417624731
 10/30  22:00:00,25.5630820546,0.0622904898335,0.189148194264,0.0,5.91811778209,14.0365255879,9.48168069716,0.198182154916,9.28349854224
 10/30  23:00:00,19.6088145866,0.057237590066,0.136442697455,0.0,3.54045821811,10.5176760807,5.66269631755,0.453989568021,5.20870674953
 10/30  24:00:00,15.8511172187,0.0651131638009,0.0741253114876,0.0,2.55330491699,7.80157382632,2.7184324611,1.0751685302,1.6432639309
 10/31  01:00:00,15.2463625849,0.0843402702455,0.0388681872087,0.0,2.55330491699,7.21284921042,2.75041400574,1.78517518047,0.965238825273
 10/31  02:00:00,14.9492111492,0.103119996492,0.0172993332424,0.0,2.55330491699,6.91848690247,2.85604732566,2.40093705991,0.455110265747
 10/31  03:00:00,14.810445528,0.125135470158,0.0036993923215,0.0,2.55330491699,6.7713057485,3.49981830133,3.04469015724,0.455128144082
 10/31  04:00:00,16.9001759734,0.141128580033,0.000943280071389,0.0,3.82705111198,7.57405300124,4.42834820242,3.46267699371,0.965671208716
 10/31  05:00:00,21.4639788173,0.145315742156,0.0219464999668,0.0,6.02426329834,9.91545327661,8.3021956053,3.41890787306,4.88328773224
 10/31  06:00:00,26.8279253602,0.138723735732,0.0742339691898,0.0,6.51253267309,14.7454349813,19.1856737197,2.88246766202,16.3032060576
 10/31  07:00:00,29.7688814123,0.143862001482,0.0909191202485,0.0,6.01364874671,18.163451543,20.2257899526,2.8994102922,17.3263796604
 10/31  08:00:00,24.6100557629,0.444075967753,0.0417967201218,0.0,4.35151303671,18.8798367041,20.4763052172,3.8315785337,16.6447266835
 10/31  09:00:00,20.9168446276,0.425031997867,0.0840947284912,0.0,3.78894180059,16.6187760998,17.6533908376,3.05362998491,14.5997608527
 10/31  10:00:00,18.0622424762,0.405559226585,0.165592051534,0.0,3.78894180059,13.7021493968,15.4073561806,2.17090588526,13.2364502953
 10/31  11:00:00,18.4001874442,0.394815227804,0.367099864453,0.0,3.78894180059,13.8493305508,11.6898118282,1.00956882805,10.6802430002
 10/31  12:00:00,18.0858756551,0.380662613702,0.377381907575,0.0,3.69398621738,13.6338449159,9.88692157083,0.569989128042,9.31693244279
 10/31  13:00:00,18.1985517803,0.43547272826,0.713531316161,0.0,3.78894180059,13.2606059349,8.49602917745,0.201579652715,8.29444952474
 10/31  14:00:00,18.0313980853,0.422303750044,0.706727753433,0.0,3.78894180059,13.1134247809,7.27969132137,0.00772471468823,7.27196660669
 10/31  15:00:00,19.7663431125,0.49439287458,1.00457420268,0.0,4.71240779196,13.5549682428,8.29444952474,0.0,8.29444952474
 10/31  16:00:00,27.3710214327,0.526712725527,1.12657928462,0.0,7.18559832057,18.5321311015,9.65776008214,0.0,9.65776008214
 10/31  17:00:00,33.0448283541,0.282977380342,1.06636528195,0.0,8.38069375907,23.3147919321,12.7252088363,0.0,12.7252088363
 10/31  18:00:00,37.8730589107,0.304111356277,1.12759172877,0.0,10.6415932552,23.1212625696,14.9405884921,0.0,14.9405884921
 10/31  19:00:00,39.4242118298,0.274567601802,0.999066380598,0.0,12.3080778603,20.4854999863,14.2589332134,0.0,14.2589332134
 10/31  20:00:00,38.8080056438,0.240378008001,0.857170681659,0.0,12.456681583,19.8967753704,13.0660364756,0.0,13.0660364756
 10/31  21:00:00,33.2438172918,0.217626018412,0.779235341186,0.0,9.18739968257,17.702556249,10.6802430002,0.0,10.6802430002
 10/31  22:00:00,26.0328624703,0.156877506893,0.564341592896,0.0,5.91811778209,14.0365255879,9.31693244279,0.0,9.31693244279
 10/31  23:00:00,19.8167126215,0.0879135369777,0.313664785405,0.0,3.54045821811,10.5176760807,5.23213510488,0.0051343342983,5.22700077058
 10/31  24:00:00,15.9679151939,0.0652747081131,0.190761742402,0.0,2.55330491699,7.80157382632,1.9332346289,0.284924071502,1.6483105574
 11/01  01:00:00,15.3309684703,0.0679483795132,0.139865963311,0.0,2.55330491699,7.21284921042,1.65290966602,0.685144414664,0.967765251354
 11/01  02:00:00,15.0174258976,0.0853208851564,0.103313192996,0.0,2.55330491699,6.91848690247,1.81116564603,1.35542342699,0.455742219039
 11/01  03:00:00,14.867752043,0.106698524391,0.0794428530819,0.0,2.55330491699,6.7713057485,2.50151949902,2.04575928209,0.455760216923
 11/01  04:00:00,16.9543380267,0.127409116435,0.0688247969871,0.0,3.82705111198,7.57405300124,3.60426612448,2.6360655893,0.968200535174
 11/01  05:00:00,21.5215748028,0.135544387561,0.0893138400329,0.0,6.02426329834,9.91545327661,7.57790394563,2.67752131377,4.90038263186
 11/01  06:00:00,26.8869305023,0.129986749283,0.141976097718,0.0,6.51253267309,14.7454349813,18.519056927,2.15629532152,16.3627616055
 11/01  07:00:00,29.8314761162,0.135167486935,0.162208338695,0.0,6.01364874671,18.163451543,19.5395017108,2.14976410048,17.3897376103
 11/01  08:00:00,24.6773057221,0.44811487593,0.105007771157,0.0,4.35151303671,18.8798367041,20.1696869234,3.46413662219,16.7055503012
 11/01  09:00:00,21.0024981815,0.453232163604,0.141548116711,0.0,3.78894180059,16.6187760998,18.0461648399,3.39318332175,14.6529815181
 11/01  10:00:00,18.3015049922,0.429291183889,0.381122610251,0.0,3.78894180059,13.7021493968,14.8493740738,1.5647717479,13.2846023259
 11/01  11:00:00,18.8096264559,0.456439447566,0.714914656413,0.0,3.78894180059,13.8493305508,11.1494708001,0.4305794596,10.7188913405
 11/01  12:00:00,19.1586267584,0.565247526774,1.26554809787,0.0,3.69398621738,13.6338449159,9.36209166846,0.0115795201176,9.35051214834
 11/01  13:00:00,18.8019862385,0.53790853529,1.21452996728,0.0,3.78894180059,13.2606059349,8.32422775419,0.0,8.32422775419
 11/01  14:00:00,18.8468267902,0.566698746122,1.37776146222,0.0,3.78894180059,13.1134247809,7.29794336004,0.0,7.29794336004
 11/01  15:00:00,20.9515307047,0.696060199009,1.98809447051,0.0,4.71240779196,13.5549682428,8.32422775419,0.0,8.32422775419
 11/01  16:00:00,28.8628410183,0.779835651988,2.36527594379,0.0,7.18559832057,18.5321311015,9.69260694639,0.0,9.69260694639
 11/01  17:00:00,34.8576696348,0.618796893268,2.54338704969,0.0,8.38069375907,23.3147919321,12.7714601288,0.0,12.7714601288
 11/01  18:00:00,39.3871098895,0.596851684098,2.34890237977,0.0,10.6415932552,23.1212625696,14.9950763162,0.0,14.9950763162
 11/01  19:00:00,40.6336638489,0.515964452179,1.96712154932,0.0,12.3080778603,20.4854999863,14.3108867201,0.0,14.3108867201
 11/01  20:00:00,39.8889360212,0.46078756317,1.71769150391,0.0,12.456681583,19.8967753704,13.1135549269,0.0,13.1135549269
 11/01  21:00:00,34.0775518012,0.394035104856,1.43656076421,0.0,9.18739968257,17.702556249,10.7188913405,0.0,10.7188913405
 11/01  22:00:00,26.5965527694,0.281625320659,1.00328407826,0.0,5.91811778209,14.0365255879,9.35051214834,0.0,9.35051214834
 11/01  23:00:00,20.2178959943,0.179104854899,0.62365684028,0.0,3.54045821811,10.5176760807,5.24537457173,0.0,5.24537457173
 11/01  24:00:00,16.1935633387,0.108477301705,0.373207293607,0.0,2.55330491699,7.80157382632,1.6533791922,0.0,1.6533791922
 11/02  01:00:00,15.4890321868,0.0822558092736,0.283622250109,0.0,2.55330491699,7.21284921042,0.970302340209,0.0,0.970302340209
 11/02  02:00:00,15.113865262,0.064003379247,0.221070063275,0.0,2.55330491699,6.91848690247,0.45637682405,0.0,0.45637682405
 11/02  03:00:00,14.9167416315,0.0560224464194,0.179108519553,0.0,2.55330491699,6.7713057485,0.551505049052,0.0951101125475,0.456394936504
 11/02  04:00:00,16.992375386,0.0620771104796,0.172194162304,0.0,3.82705111198,7.57405300124,1.25777478129,0.287034377182,0.970740404105
 11/02  05:00:00,21.5940534516,0.0783039971985,0.21903287924,0.0,6.02426329834,9.91545327661,5.26459943517,0.347051823096,4.91754761207
 11/02  06:00:00,27.0918980667,0.116235261778,0.360695149644,0.0,6.51253267309,14.7454349813,16.692334953,0.269776623562,16.4225583294
 11/02  07:00:00,30.0717852583,0.131217666473,0.40646730125,0.0,6.01364874671,18.163451543,17.7784745009,0.325122599151,17.4533519017
 11/02  08:00:00,24.754148454,0.384344427903,0.245620951043,0.0,4.35151303671,18.8798367041,17.6550019496,0.888381943475,16.7666200062
 11/02  09:00:00,21.1169766398,0.39219330552,0.317065433038,0.0,3.78894180059,16.6187760998,15.4757410125,0.769323502621,14.7064175099
 11/02  10:00:00,18.6357379458,0.448275465494,0.696371282178,0.0,3.78894180059,13.7021493968,13.4579173241,0.124968148437,13.3329491756
 11/02  11:00:00,19.1094348408,0.500199191987,0.970963296916,0.0,3.78894180059,13.8493305508,10.7576960489,0.0,10.7576960489
 11/02  12:00:00,19.0740014076,0.550725529144,1.19544474464,0.0,3.69398621738,13.6338449159,9.3842277146,0.0,9.3842277146
 11/02  13:00:00,19.281755939,0.625172519029,1.60703568412,0.0,3.78894180059,13.2606059349,8.35412646389,0.0,8.35412646389
 11/02  14:00:00,19.2889663898,0.649590633214,1.73700917476,0.0,3.78894180059,13.1134247809,7.32402521318,0.0,7.32402521318
 11/02  15:00:00,20.6811650349,0.656774740694,1.757014259,0.0,4.71240779196,13.5549682428,8.35412646389,0.0,8.35412646389
 11/02  16:00:00,28.4188756063,0.716511813665,1.98463437007,0.0,7.18559832057,18.5321311015,9.72759479816,0.0,9.72759479816
 11/02  17:00:00,34.4460433382,0.549505466188,2.20105218018,0.0,8.38069375907,23.3147919321,12.8178985503,0.0,12.8178985503
 11/02  18:00:00,39.5147101163,0.618022872601,2.45533141812,0.0,10.6415932552,23.1212625696,15.0497845935,0.0,15.0497845935
 11/02  19:00:00,41.0862550064,0.596468137667,2.33920902135,0.0,12.3080778603,20.4854999863,14.3630504264,0.0,14.3630504264
 11/02  20:00:00,40.379910505,0.551442865507,2.11801068531,0.0,12.456681583,19.8967753704,13.1612656339,0.0,13.1612656339
 11/02  21:00:00,34.5747465066,0.488564934172,1.83922564024,0.0,9.18739968257,17.702556249,10.7576960489,0.0,10.7576960489
 11/02  22:00:00,27.1376646153,0.385548550942,1.44047269388,0.0,5.91811778209,14.0365255879,9.3842277146,0.0,9.3842277146
 11/02  23:00:00,20.6639832115,0.265874408153,0.982974504255,0.0,3.54045821811,10.5176760807,5.26382271176,0.0,5.26382271176
 11/02  24:00:00,16.4208756908,0.153120536668,0.555876410741,0.0,2.55330491699,7.80157382632,1.65846833428,0.0,1.65846833428
 11/03  01:00:00,15.6259268495,0.109487028093,0.393285693959,0.0,2.55330491699,7.21284921042,0.972849342087,0.0,0.972849342087
 11/03  02:00:00,15.202020249,0.0823870606844,0.290841368869,0.0,2.55330491699,6.91848690247,0.467606640283,0.010592747154,0.457013893129
 11/03  03:00:00,14.9806765158,0.0776139705045,0.221451879798,0.0,2.55330491699,6.7713057485,0.805982730647,0.348950615545,0.457032115101
 11/03  04:00:00,17.0365124345,0.0938594141428,0.184548907102,0.0,3.82705111198,7.57405300124,1.9661317936,0.992841729595,0.973290064006
 11/03  05:00:00,21.6273874117,0.123945828735,0.206725007812,0.0,6.02426329834,9.91545327661,6.49653024686,1.56175265799,4.93477758887
 11/03  06:00:00,27.061491486,0.158481259309,0.288042571408,0.0,6.51253267309,14.7454349813,18.2911635406,1.80858502158,16.4825785191
 11/03  07:00:00,30.0059529771,0.187259986244,0.284592700224,0.0,6.01364874671,18.163451543,20.0672845019,2.55008080594,17.5172036959
 11/03  08:00:00,25.6690656015,0.491018667651,0.161030525534,0.0,4.35151303671,18.8798367041,21.0201006826,4.19218296933,16.8279177132
 11/03  09:00:00,21.1696394724,0.496411637828,0.265509933408,0.0,3.78894180059,16.6187760998,18.3994901259,3.63943712241,14.7600530035
 11/03  10:00:00,18.8218919672,0.544504320427,0.786296448688,0.0,3.78894180059,13.7021493968,15.086689119,1.70521259198,13.381476527
 11/03  11:00:00,19.5466739519,0.619879910186,1.28852168984,0.0,3.78894180059,13.8493305508,11.478785925,0.682140291486,10.7966456335
 11/03  12:00:00,19.9019760508,0.728270262062,1.84587465492,0.0,3.69398621738,13.6338449159,9.52183283686,0.103763679861,9.418069157
 11/03  13:00:00,20.2009926503,0.817510914815,2.33393399956,0.0,3.78894180059,13.2606059349,8.3841367996,0.0,8.3841367996
 11/03  14:00:00,20.1984170957,0.844949463062,2.45110105081,0.0,3.78894180059,13.1134247809,7.35020444221,0.0,7.35020444221
 11/03  15:00:00,21.656479232,0.871772848623,2.51733034816,0.0,4.71240779196,13.5549682428,8.3841367996,0.0,8.3841367996
 11/03  16:00:00,29.1190606345,0.894297218165,2.50703399378,0.0,7.18559832057,18.5321311015,9.76271327613,0.0,9.76271327613
 11/03  17:00:00,34.3871799303,0.5915402192,2.10015401931,0.0,8.38069375907,23.3147919321,12.8645103483,0.0,12.8645103483
 11/03  18:00:00,38.6190477207,0.503731864248,1.67396003083,0.0,10.6415932552,23.1212625696,15.1046971227,0.0,15.1046971227
 11/03  19:00:00,39.7502424324,0.387289412021,1.21237517296,0.0,12.3080778603,20.4854999863,14.4154088844,0.0,14.4154088844
 11/03  20:00:00,39.0431212156,0.326631410021,1.00603285142,0.0,12.456681583,19.8967753704,13.2091544675,0.0,13.2091544675
 11/03  21:00:00,33.2861959601,0.257613637287,0.781626390703,0.0,9.18739968257,17.702556249,10.8183139903,0.0216683567377,10.7966456335
 11/03  22:00:00,26.0113945733,0.190626768997,0.509124433808,0.0,5.91811778209,14.0365255879,9.97511573576,0.557046578759,9.418069157
 11/03  23:00:00,19.8597153882,0.157913580608,0.286667508438,0.0,3.54045821811,10.5176760807,6.90013091097,1.61779118356,5.28233972741
 11/03  24:00:00,16.0349523728,0.176607096343,0.146466533096,0.0,2.55330491699,7.80157382632,4.9720420227,3.30846554617,1.66357647653
 11/04  01:00:00,15.4309404201,0.213629258657,0.0941570339721,0.0,2.55330491699,7.21284921042,5.67820447122,4.70279896692,0.9754055043
 11/04  02:00:00,15.1548832226,0.259027389883,0.0670640132397,0.0,2.55330491699,6.91848690247,6.561819197,6.10416595911,0.457653237892
 11/04  03:00:00,15.0320460257,0.306964887964,0.0434704722655,0.0,2.55330491699,6.7713057485,8.01550188373,7.55783031947,0.457671564262
 11/04  04:00:00,17.1308372947,0.340389378506,0.0323438028985,0.0,3.82705111198,7.57405300124,9.50209948689,8.52625072642,0.97584876047
 11/04  05:00:00,21.6959829688,0.356008803194,0.0432575903739,0.0,6.02426329834,9.91545327661,13.7949063276,8.84283886862,4.95206745899
 11/04  06:00:00,27.0520822573,0.352058147518,0.0850564545062,0.0,6.51253267309,14.7454349813,24.9183490371,8.37554463894,16.5428043981
 11/04  07:00:00,29.8096607338,0.369679946232,0.0994098594055,0.0,6.01364874671,17.9699221805,26.3160203285,8.73474624479,17.5812740837
 11/04  08:00:00,24.0263108963,0.422296479343,0.0334115772695,0.0,3.66783283761,18.1171033345,27.6501349502,10.7607096806,16.8894252697
 11/04  09:00:00,19.4670577769,0.400709574435,0.105043870003,0.0,3.10526160149,15.8560427302,24.3424787943,9.52860667899,14.8138721153
 11/04  10:00:00,16.6410613847,0.349604572858,0.246779182479,0.0,3.10526160149,12.9394160272,20.3749638747,6.94479386556,13.4301700091
 11/04  11:00:00,16.9284492847,0.331044871288,0.405545630176,0.0,3.10526160149,13.0865971812,16.0492220164,5.21349345647,10.83572856
 11/04  12:00:00,17.0079682247,0.332336126379,0.630954469139,0.0,3.10526160149,12.9394160272,12.988534337,3.53650788324,9.45202645373
 11/04  13:00:00,16.7988715262,0.346440605208,0.849296753786,0.0,3.10526160149,12.4978725653,10.7079663051,2.29371643102,8.41424987407
 11/04  14:00:00,16.3818773611,0.271021064256,0.654903283712,0.0,3.10526160149,12.3506914113,9.24284789947,1.86637460507,7.3764732944
 11/04  15:00:00,18.1559932007,0.341509629436,0.993521104778,0.0,4.02872759285,12.7922348732,9.57008631513,1.15583644106,8.41424987407
 11/04  16:00:00,25.9056137934,0.387567375685,1.2467305638,0.0,6.50191812146,17.7693977319,10.2758500284,0.477898048122,9.79795198029
 11/04  17:00:00,33.2551198557,0.406471052141,1.34669247413,0.0,8.38069375907,23.1212625696,12.9990566531,0.0877749337836,12.9112817193
 11/04  18:00:00,37.9895934298,0.367750168329,1.18048743581,0.0,10.6415932552,23.1212625696,15.2643610978,0.104563455857,15.1597976419
 11/04  19:00:00,39.4180543169,0.315103576244,0.952372893252,0.0,12.3080778603,20.4854999863,14.816791546,0.348844957164,14.4679465888
 11/04  20:00:00,38.7934854479,0.288665410975,0.794363082734,0.0,12.456681583,19.8967753704,14.0843308286,0.827123582761,13.2572072458
 11/04  21:00:00,33.1344151274,0.261746182595,0.625713012598,0.0,9.18739968257,17.702556249,12.2815279112,1.44579935124,10.83572856
 11/04  22:00:00,25.931190979,0.242527989189,0.377019619354,0.0,5.91811778209,14.0365255879,12.4505754858,2.99854903204,9.45202645373
 11/04  23:00:00,19.8656142726,0.269532901589,0.180947071882,0.0,3.54045821811,10.5176760807,10.6734090356,5.3724889005,5.30092013506
 11/04  24:00:00,16.1345898385,0.339284429377,0.0834266657691,0.0,2.55330491699,7.80157382632,9.72654070021,8.05783859399,1.66870210622
 11/05  01:00:00,15.5686763669,0.400881635593,0.0446406038866,0.0,2.55330491699,7.21284921042,11.0429975236,10.0650274521,0.977970071448
 11/05  02:00:00,15.297098243,0.453738921044,0.0145675025222,0.0,2.55330491699,6.91848690247,12.2395084209,11.7812137516,0.458294669285
 11/05  03:00:00,15.1914533826,0.5098427171,0.0,0.0,2.55330491699,6.7713057485,13.9257047312,13.4673916363,0.45831309486
 11/05  04:00:00,17.3140135279,0.555909414653,0.0,0.0,3.82705111198,7.57405300124,15.7289656705,14.7505499341,0.978415736412
 11/05  05:00:00,21.8734305574,0.57671398219,0.0,0.0,6.02426329834,9.91545327661,20.3235402443,15.3541281429,4.96941210142
 11/05  06:00:00,27.1829283637,0.56796070839,0.0,0.0,6.51253267309,14.7454349813,31.7336593868,15.1304412575,16.6032181293
 11/05  07:00:00,29.9387551509,0.598184222713,0.0,0.0,6.01364874671,17.9699221805,33.6654457197,16.0199016284,17.6455440913
 11/05  08:00:00,24.2525514746,0.681948634911,0.0,0.0,3.66783283761,18.1171033345,35.3896048439,18.4384803833,16.9511244606
 11/05  09:00:00,19.5824402752,0.608754703678,0.0123812389963,0.0,3.10526160149,15.8560427302,30.9940812568,16.1262223495,14.8678589073
 11/05  10:00:00,16.6625895929,0.470990305595,0.146921657892,0.0,3.10526160149,12.9394160272,24.3768655302,10.8978503283,13.4790152019
 11/05  11:00:00,16.9035215919,0.368611704697,0.343051103988,0.0,3.10526160149,13.0865971812,17.5011520607,6.62621880654,10.8749332541
 11/05  12:00:00,17.0069842186,0.3433670815,0.618939507968,0.0,3.10526160149,12.9394160272,13.5341905972,4.04810104849,9.48608954867
 11/05  13:00:00,16.890983639,0.365431732891,0.922417738946,0.0,3.10526160149,12.4978725653,10.9867362909,2.54227952129,8.44445676957
 11/05  14:00:00,16.9861550809,0.393156751902,1.13704531585,0.0,3.10526160149,12.3506914113,9.16020245684,1.75737846636,7.40282399048
 11/05  15:00:00,18.5534189445,0.406490200006,1.32596627795,0.0,4.02872759285,12.7922348732,9.31712845156,0.872671681986,8.44445676957
 11/05  16:00:00,26.0858292626,0.404627628896,1.40988577979,0.0,6.50191812146,17.7693977319,10.042206949,0.208906473947,9.83330047503
 11/05  17:00:00,33.3220685764,0.412223859839,1.40788838718,0.0,8.38069375907,23.1212625696,13.0208253854,0.0626265730388,12.9581988123
 11/05  18:00:00,37.872762901,0.350736361041,1.0806707144,0.0,10.6415932552,23.1212625696,15.5732204079,0.358150574263,15.2150698337
 11/05  19:00:00,39.2630488597,0.3055926871,0.806878325239,0.0,12.3080778603,20.4854999863,15.5803350519,1.05968707096,14.520647981
 11/05  20:00:00,38.6633625406,0.281150493057,0.671755093354,0.0,12.456681583,19.8967753704,14.801814916,1.49640517733,13.3054097387
 11/05  21:00:00,33.0234406173,0.256167525649,0.520317159468,0.0,9.18739968257,17.702556249,12.9882302281,2.113296974,10.8749332541
 11/05  22:00:00,25.8588478552,0.245332431707,0.301872053002,0.0,5.91811778209,14.0365255879,13.1974254689,3.71133592028,9.48608954867
 11/05  23:00:00,19.8648435367,0.305398865993,0.144310371646,0.0,3.54045821811,10.5176760807,11.9768285344,6.65727010209,5.31955843229
 11/05  24:00:00,16.1832724521,0.401836200429,0.0695575082703,0.0,2.55330491699,7.80157382632,11.6293498109,9.95550610542,1.67384370546
 11/06  01:00:00,16.1972089989,0.440343972509,0.0449862830035,0.0,2.55330491699,7.80157382632,12.8632914896,11.1868904286,1.67640106106
 11/06  02:00:00,15.619340388,0.478635815751,0.0175504447587,0.0,2.55330491699,7.21284921042,13.4342533902,12.4531468452,0.981106545079
 11/06  03:00:00,15.3480449815,0.518764935875,0.000488226113282,0.0,2.55330491699,6.91848690247,14.1489822195,13.6899234522,0.459058767355
 11/06  04:00:00,15.2365424595,0.554931793962,0.0,0.0,2.55330491699,6.7713057485,15.117873951,14.6588038334,0.459070117636
 11/06  05:00:00,17.3348703765,0.576766263231,0.0,0.0,3.82705111198,7.57405300124,16.2197626799,15.2383815964,0.981381083501
 11/06  06:00:00,21.8628547401,0.566138164863,0.0,0.0,6.02426329834,9.91545327661,19.9128170767,14.9248714935,4.98794558319
 11/06  07:00:00,27.1499408563,0.529897607447,0.00507559357177,0.0,6.51253267309,14.7454349813,30.5366203745,13.8725494065,16.664070968
 11/06  08:00:00,26.4949946088,0.51038737085,0.02184028065,0.0,6.01364874671,18.163451543,30.8550189717,13.1450234307,17.7099955409
 11/06  09:00:00,24.0265552556,0.790292321541,0.00491319235708,0.0,4.35151303671,18.8798367041,30.3711721236,13.3581751074,17.0129970162
 11/06  10:00:00,21.172722743,0.763658828806,0.00134601294875,0.0,3.78894180059,16.6187760998,27.4221466883,12.5001492965,14.9219973918
 11/06  11:00:00,18.2258991863,0.709613038816,0.0251949493543,0.0,3.78894180059,13.7021493968,24.2989308549,10.7709332147,13.5279976402
 11/06  12:00:00,18.3604022627,0.641514559477,0.0806153513206,0.0,3.78894180059,13.8493305508,19.4115610161,8.49731291012,10.9142481059
 11/06  13:00:00,18.0850983269,0.589478080251,0.167789112847,0.0,3.69398621738,13.6338449159,16.0326853436,6.51243698927,9.52024835433
 11/06  14:00:00,17.766741992,0.566548259906,0.150645996172,0.0,3.78894180059,13.2606059349,14.5406226704,6.06587412972,8.47474854063
 11/06  15:00:00,17.5684776626,0.590384111143,0.0757269695559,0.0,3.78894180059,13.1134247809,14.7153388258,7.28609009891,7.42924872694
 11/06  16:00:00,18.9199138804,0.632096536295,0.0204413089217,0.0,4.71240779196,13.5549682428,17.3774324023,8.90268386164,8.47474854063
 11/06  17:00:00,26.382497053,0.612804720034,0.0519629104167,0.0,7.18559832057,18.5321311015,18.031264451,8.16251615875,9.86874829223
 11/06  18:00:00,34.8238210927,0.290365836022,0.159469564844,0.0,8.38069375907,23.3147919321,19.13018682,6.12493908664,13.0052477333
 11/06  19:00:00,39.6449689453,0.292054324378,0.233058795266,0.0,10.6415932552,23.1212625696,20.8737251155,5.6032277858,15.2704973297
 11/06  20:00:00,38.6887680734,0.297566545576,0.240623680436,0.0,12.3080778603,20.4854999863,20.2706350413,5.69713758745,14.5734974539
 11/06  21:00:00,38.2821717379,0.300779595597,0.270935188184,0.0,12.456681583,19.8967753704,18.902779988,5.5490323168,13.3537476712
 11/06  22:00:00,32.7807162607,0.296750797005,0.237009531566,0.0,9.18739968257,17.702556249,16.628203057,5.71395495109,10.9142481059
 11/06  23:00:00,25.778845095,0.29383352834,0.173368196191,0.0,5.91811778209,14.0365255879,15.643742217,6.12349386262,9.52024835433
 11/06  24:00:00,19.8139447254,0.298027036544,0.10078338972,0.0,3.54045821811,10.5176760807,12.0945281244,6.75627902482,5.33824909954
 11/07  01:00:00,16.0697897273,0.311740278989,0.0461707049472,0.0,2.55330491699,7.80157382632,9.16632867879,7.484767871,1.68156080779
 11/07  02:00:00,15.4641803935,0.313853844412,0.0271724215915,0.0,2.55330491699,7.21284921042,8.64024832368,7.65656000546,0.98368831822
 11/07  03:00:00,15.1595395842,0.314922816045,0.0158249486531,0.0,2.55330491699,6.91848690247,8.21201752046,7.75231317179,0.459704348666
 11/07  04:00:00,15.0039035164,0.311372422804,0.0109204281124,0.0,2.55330491699,6.7713057485,8.15765254722,7.69793680145,0.459715745774
 11/07  05:00:00,17.0773976403,0.299822172038,0.0194713549528,0.0,3.82705111198,7.57405300124,8.3108086552,7.32684466013,0.983963995067
 11/07  06:00:00,21.6327203607,0.272566882478,0.0634369030215,0.0,6.02426329834,9.91545327661,11.3334886113,6.32810056459,5.0053880467
 11/07  07:00:00,26.9947833209,0.247763628385,0.132052037199,0.0,6.51253267309,14.7454349813,21.9566950826,5.23188826569,16.7248068169
 11/07  08:00:00,26.4043762504,0.240750361666,0.20085893147,0.0,6.01364874671,18.163451543,22.3639510328,4.58934340327,17.7746076295
 11/07  09:00:00,23.9272516635,0.497853368145,0.198048553675,0.0,4.35151303671,18.8798367041,21.1932942104,4.11826960067,17.0750246098
 11/07  10:00:00,21.0617648847,0.481183681317,0.172863302148,0.0,3.78894180059,16.6187760998,18.8491418037,3.87287026758,14.9762715361
 11/07  11:00:00,18.182003391,0.460333687195,0.230578505672,0.0,3.78894180059,13.7021493968,16.5724476928,2.99534487445,13.5771028184
 11/07  12:00:00,18.3976127108,0.431667252162,0.327673106752,0.0,3.78894180059,13.8493305508,12.6897150925,1.73605361988,10.9536614727
 11/07  13:00:00,18.1460504027,0.406151107185,0.412068161745,0.0,3.69398621738,13.6338449159,10.2324068924,0.677914137446,9.55449275493
 11/07  14:00:00,17.8047001095,0.405987962464,0.349164411181,0.0,3.78894180059,13.2606059349,9.57162785295,1.06651163632,8.50511621663
 11/07  15:00:00,17.9221648375,0.42956797073,0.590230284874,0.0,3.78894180059,13.1134247809,7.99820279534,0.542463116996,7.45573967834
 11/07  16:00:00,19.3039231819,0.437582891393,0.598964255251,0.0,4.71240779196,13.5549682428,9.11303805877,0.607921842134,8.50511621663
 11/07  17:00:00,26.6004722697,0.427670689778,0.455072157315,0.0,7.18559832057,18.5321311015,10.8967166321,0.99243169774,9.90428493436
 11/07  18:00:00,35.0914927987,0.178434897177,0.5390722097,0.0,8.38069375907,23.3147919321,13.7108985734,0.65848402415,13.0524145492
 11/07  19:00:00,39.7981966934,0.209913734926,0.468427132845,0.0,10.6415932552,23.1212625696,17.069483443,1.7434197275,15.3260637155
 11/07  20:00:00,38.6547645733,0.285845681737,0.218341044193,0.0,12.3080778603,20.4854999863,20.2427440354,5.61626467871,14.6264793567
 11/07  21:00:00,38.2648175682,0.256224962456,0.298135651616,0.0,12.456681583,19.8967753704,17.608494154,4.20628742528,13.4022067287
 11/07  22:00:00,32.8472895532,0.2275803183,0.372753302788,0.0,9.18739968257,17.702556249,13.8518199082,2.89815843552,10.9536614727
 11/07  23:00:00,25.7836780445,0.266735139152,0.205299534865,0.0,5.91811778209,14.0365255879,14.7478688655,5.19337611061,9.55449275493
 11/07  24:00:00,19.7910977131,0.308801774653,0.0671616393786,0.0,3.54045821811,10.5176760807,12.7656970477,7.40871044593,5.35698660175
 11/08  01:00:00,16.0714530714,0.353232910885,0.00634141712321,0.0,2.55330491699,7.80157382632,10.7436971521,9.05696444014,1.68673271195
 11/08  02:00:00,15.5159518606,0.392797733162,0.0,0.0,2.55330491699,7.21284921042,11.136870485,10.1505944334,0.986276051662
 11/08  03:00:00,15.2592070809,0.430415261405,0.0,0.0,2.55330491699,6.91848690247,11.6107686217,11.1504172111,0.460351410608
 11/08  04:00:00,15.1432376143,0.461626948809,0.0,0.0,2.55330491699,6.7713057485,12.4468746093,11.9865117581,0.460362851198
 11/08  05:00:00,17.2403968412,0.482292727929,0.0,0.0,3.82705111198,7.57405300124,13.5340288707,12.5474760847,0.986552786032
 11/08  06:00:00,21.7655294933,0.468812918113,0.0,0.0,6.02426329834,9.91545327661,17.1882630078,12.1653935193,5.02286948857
 11/08  07:00:00,27.0897592435,0.474791588223,0.0,0.0,6.51253267309,14.7454349813,29.1142045119,12.3285278987,16.7856766132
 11/08  08:00:00,26.4392112317,0.476444274421,0.0,0.0,6.01364874671,18.163451543,30.2194930551,12.3801309712,17.839362084
 11/08  09:00:00,24.0094812445,0.778131502821,0.0,0.0,4.35151303671,18.8798367041,30.1986515627,13.0614626884,17.1371888743
 11/08  10:00:00,21.1725627821,0.764844880879,0.0,0.0,3.78894180059,16.6187760998,27.6957191797,12.6650539122,15.0306652676
 11/08  11:00:00,18.2235972582,0.671129674664,0.061376385411,0.0,3.78894180059,13.7021493968,23.2396417142,9.61332551972,13.6263161945
 11/08  12:00:00,18.317969191,0.643218423168,0.0364784159243,0.0,3.78894180059,13.8493305508,20.0126178484,9.01945616598,10.9931616824
 11/08  13:00:00,17.9644836417,0.630315673194,0.00633683475047,0.0,3.69398621738,13.6338449159,18.4956785653,8.90686595599,9.58881260929
 11/08  14:00:00,17.6582965477,0.595745973498,0.013002838266,0.0,3.78894180059,13.2606059349,16.4780357309,7.94248492647,8.53555080447
 11/08  15:00:00,17.5185281327,0.5701828305,0.0459787203574,0.0,3.78894180059,13.1134247809,14.5344161601,7.05212716045,7.48228899964
 11/08  16:00:00,18.8578114133,0.562904832697,0.0275305454059,0.0,4.71240779196,13.5549682428,15.5322562206,6.99670541614,8.53555080447
 11/08  17:00:00,26.3208381584,0.541722924339,0.0613858115071,0.0,7.18559832057,18.5321311015,16.1392094344,6.19930955679,9.93989987757
 11/08  18:00:00,35.6936367052,0.246187211332,0.180630468701,0.0,8.38069375907,23.3147919321,17.9264722869,4.82678699486,13.099685292
 11/08  19:00:00,39.6717981523,0.240937702067,0.311004624635,0.0,10.6415932552,23.1212625696,19.0835978661,3.70184533023,15.3817525358
 11/08  20:00:00,38.6953186161,0.255977615864,0.288763152905,0.0,12.3080778603,20.4854999863,18.9263431289,4.24676512958,14.6795779993
 11/08  21:00:00,38.2370817352,0.286254347645,0.240370433422,0.0,12.456681583,19.8967753704,18.8582308265,5.40745826618,13.4507725603
 11/08  22:00:00,32.7490620068,0.311668940512,0.190437134155,0.0,9.18739968257,17.702556249,17.4667738716,6.4736121892,10.9931616824
 11/08  23:00:00,25.7394834356,0.327307361758,0.100532703321,0.0,5.91811778209,14.0365255879,17.1731421119,7.58432950263,9.58881260929
 11/08  24:00:00,19.7937813041,0.346999584253,0.0316474207823,0.0,3.54045821811,10.5176760807,13.9689273075,8.59316191753,5.37576538999
 11/09  01:00:00,16.0809898943,0.369111150958,0.0,0.0,2.55330491699,7.80157382632,11.0352547693,9.34333952495,1.69191524435
 11/09  02:00:00,15.4977749642,0.374620836769,0.0,0.0,2.55330491699,7.21284921042,10.4354826612,9.44661368176,0.988868979491
 11/09  03:00:00,15.2001294379,0.37133761844,0.0,0.0,2.55330491699,6.91848690247,9.78730159874,9.32630183712,0.460999761613
 11/09  04:00:00,15.0397981627,0.358187497178,0.0,0.0,2.55330491699,6.7713057485,9.41494655035,8.95393530804,0.461011242308
 11/09  05:00:00,17.0885200718,0.330415958579,0.0,0.0,3.82705111198,7.57405300124,9.19826878451,8.20912209475,0.989146689763
 11/09  06:00:00,21.6149879459,0.286185277755,0.032086092897,0.0,6.02426329834,9.91545327661,11.8952374455,6.85485271527,5.04038473027
 11/09  07:00:00,27.0113204926,0.250536953293,0.14581588404,0.0,6.51253267309,14.7454349813,22.0358178985,5.18915556884,16.8466623297
 11/09  08:00:00,26.45687998,0.231747683382,0.262365339321,0.0,6.01364874671,18.163451543,21.8670389064,3.96279917858,17.9042397278
 11/09  09:00:00,23.9140274316,0.49387740472,0.188800285183,0.0,4.35151303671,18.8798367041,21.2802753734,4.08080397284,17.1994714005
 11/09  10:00:00,21.0534533469,0.471557786557,0.174177659119,0.0,3.78894180059,16.6187760998,18.7155751509,3.63041267299,15.0851624779
 11/09  11:00:00,18.2137810461,0.447071715049,0.275618132998,0.0,3.78894180059,13.7021493968,16.0911314052,2.41550821088,13.6756231943
 11/09  12:00:00,18.6099879338,0.433308811274,0.538406770645,0.0,3.78894180059,13.8493305508,11.7633842837,0.730647246104,11.0327370375
 11/09  13:00:00,18.8506461929,0.502296906315,1.02051815281,0.0,3.69398621738,13.6338449159,9.63095174646,0.00775399252341,9.62319775394
 11/09  14:00:00,18.1479063387,0.41922521773,0.679133385071,0.0,3.78894180059,13.2606059349,8.56604329123,0.0,8.56604329123
 11/09  15:00:00,17.7122442787,0.38606396607,0.423813730738,0.0,3.78894180059,13.1134247809,7.9546392238,0.445750395286,7.50888882852
 11/09  16:00:00,18.8140029409,0.417271310368,0.12935559528,0.0,4.71240779196,13.5549682428,11.3052054615,2.73916217029,8.56604329123
 11/09  17:00:00,26.284163263,0.439861396037,0.126572444406,0.0,7.18559832057,18.5321311015,13.1995312514,3.22394867657,9.97558257484
 11/09  18:00:00,35.7803575562,0.178224603778,0.335313927281,0.0,8.38069375907,23.3147919321,15.1663092382,2.01926327526,13.147045963
 11/09  19:00:00,39.650787986,0.195372688306,0.335559472087,0.0,10.6415932552,23.1212625696,17.8412972538,2.40374995492,15.4375472988
 11/09  20:00:00,38.6695602625,0.211718372761,0.307264042377,0.0,12.3080778603,20.4854999863,17.7461551614,3.01337750439,14.732777657
 11/09  21:00:00,38.2557787134,0.231909135155,0.313412624042,0.0,12.456681583,19.8967753704,16.9578627713,3.45843198742,13.4994307839
 11/09  22:00:00,32.6992051451,0.255127763602,0.197121449327,0.0,9.18739968257,17.702556249,16.0198534121,4.98711637454,11.0327370375
 11/09  23:00:00,25.6611791598,0.303884330539,0.0456514587349,0.0,5.91811778209,14.0365255879,17.1577340354,7.53453628142,9.62319775394
 11/09  24:00:00,19.7835120333,0.366970887804,0.00140684639674,0.0,3.54045821811,10.5176760807,15.0023096015,9.60772969842,5.3945799031
 11/10  01:00:00,16.1479753595,0.43609661608,0.0,0.0,2.55330491699,7.80157382632,13.1813244571,11.4842175844,1.69710687266
 11/10  02:00:00,15.6057461536,0.482592026163,0.0,0.0,2.55330491699,7.21284921042,13.7274375206,12.7359711863,0.99146633425
 11/10  03:00:00,15.352260426,0.523468606524,0.0,0.0,2.55330491699,6.91848690247,14.3076181199,13.8459689101,0.46164920973
 11/10  04:00:00,15.2365190935,0.55490842797,0.0,0.0,2.55330491699,6.7713057485,15.1549659065,14.6933051794,0.461660727127
 11/10  05:00:00,17.3317593721,0.573655258876,0.0,0.0,3.82705111198,7.57405300124,16.1931448521,15.201399914,0.99174493811
 11/10  06:00:00,21.8535347137,0.556818138535,0.0,0.0,6.02426329834,9.91545327661,19.7686955006,14.7107669173,5.05792858327
 11/10  07:00:00,27.1240570192,0.509089363899,0.0,0.0,6.51253267309,14.7454349813,30.262670511,13.3549246065,16.9077459045
 11/10  08:00:00,26.4676330656,0.504866108321,0.0,0.0,6.01364874671,18.163451543,31.2156625358,13.2464411876,17.9692213482
 11/10  09:00:00,24.0547109425,0.82336120076,0.0,0.0,4.35151303671,18.8798367041,31.6498176884,14.3879639445,17.261853744
 11/10  10:00:00,21.2420335721,0.834315670925,0.0,0.0,3.78894180059,16.6187760998,29.7709990343,14.6312520059,15.1397470284
 11/10  11:00:00,18.3121525214,0.821061323309,0.0,0.0,3.78894180059,13.7021493968,27.9491596667,14.2241504506,13.7250092162
 11/10  12:00:00,18.4235854352,0.785313083318,0.0,0.0,3.78894180059,13.8493305508,24.2778385641,13.2054627458,11.0723758182
 11/10  13:00:00,18.0767318979,0.74890076406,0.0,0.0,3.69398621738,13.6338449159,21.8661251099,12.2084871039,9.65763800602
 11/10  14:00:00,17.7866899748,0.737142238883,0.0,0.0,3.78894180059,13.2606059349,20.5478474092,11.9512627623,8.59658464684
 11/10  15:00:00,17.6476437936,0.745277211706,0.0,0.0,3.78894180059,13.1134247809,19.6959455031,12.1604142154,7.53553128767
 11/10  16:00:00,18.9790112049,0.711635169693,0.0,0.0,4.71240779196,13.5549682428,19.8046816337,11.2080969868,8.59658464684
 11/10  17:00:00,26.3969271542,0.679197731659,0.0,0.0,7.18559832057,18.5321311015,20.3732645328,10.3619420738,10.0113224591
 11/10  18:00:00,35.6072222549,0.340403229719,0.0,0.0,8.38069375907,23.3147919321,21.9349671455,8.74048460891,13.1944825366
 11/10  19:00:00,39.4855498151,0.334286747177,0.0314072422844,0.0,10.6415932552,23.1212625696,23.8761127706,8.38268128914,15.4934314815
 11/10  20:00:00,38.5283666496,0.359747748546,0.0180410536628,0.0,12.3080778603,20.4854999863,23.995940222,9.20987764665,14.7860625753
 11/10  21:00:00,38.1001412264,0.385797980969,0.0038862913186,0.0,12.456681583,19.8967753704,23.6022925428,10.0541255532,13.5481669896
 11/10  22:00:00,32.7057536488,0.458797716665,0.0,0.0,9.18739968257,17.702556249,23.2231566519,12.1507808336,11.0723758182
 11/10  23:00:00,25.8659012694,0.55425789896,0.0,0.0,5.91811778209,14.0365255879,24.5072826842,14.8496446782,9.65763800602
 11/10  24:00:00,20.0582905409,0.643156241828,0.0,0.0,3.54045821811,10.5176760807,22.7962845889,17.3828600196,5.41342456933
 11/11  01:00:00,16.4277876878,0.715908944386,0.0,0.0,2.55330491699,7.80157382632,21.1059048722,19.4035988104,1.70230606181
 11/11  02:00:00,15.875457466,0.752303338524,0.0,0.0,2.55330491699,7.21284921042,21.3713862347,20.3773188875,0.994067347162
 11/11  03:00:00,15.6116036683,0.782811848869,0.0,0.0,2.55330491699,6.91848690247,21.6809438272,21.2186442645,0.462299562681
 11/11  04:00:00,15.4867665802,0.805155914715,0.0,0.0,2.55330491699,6.7713057485,22.2883546669,21.8260435536,0.462311113349
 11/11  05:00:00,17.5719956424,0.813891529088,0.0,0.0,3.82705111198,7.57405300124,23.0544411969,22.0600944352,0.994346761635
 11/11  06:00:00,22.0713557577,0.774639182459,0.0,0.0,6.02426329834,9.91545327661,25.9852019466,20.9097060961,5.07549585057
 11/11  07:00:00,27.3427464974,0.727778842145,0.0,0.0,6.51253267309,14.7454349813,36.5321761933,19.5632669462,16.9689092471
 11/11  08:00:00,27.369329412,0.707258483825,0.0,0.0,6.01364874671,17.9699221805,37.0323939258,18.9981062243,18.0342877015
 11/11  09:00:00,22.5502338409,0.76529766787,0.0,0.0,3.66783283761,18.1171033345,38.0253249612,20.7010075305,17.3243174307
 11/11  10:00:00,19.7119477631,0.750643430569,0.0,0.0,3.10526160149,15.8560427302,35.3293474147,20.1349446605,15.1944027543
 11/11  11:00:00,16.7063547188,0.661677089438,0.0,0.0,3.10526160149,12.9394160272,31.1607098109,17.386250176,13.7744596348
 11/11  12:00:00,16.8162128766,0.624354093374,0.0,0.0,3.10526160149,13.0865971812,27.3804441813,16.2683778955,11.1120662858
 11/11  13:00:00,16.6582749448,0.613597315622,0.0,0.0,3.10526160149,12.9394160272,25.6742136458,15.9820904794,9.69212316638
 11/11  14:00:00,16.1889068117,0.585772644452,0.0,0.0,3.10526160149,12.4978725653,23.8007565565,15.1735907298,8.62716582679
 11/11  15:00:00,16.0385817966,0.58262878339,0.0,0.0,3.10526160149,12.3506914113,22.6856339018,15.1234254146,7.5622084872
 11/11  16:00:00,17.371094015,0.550131548502,0.0,0.0,4.02872759285,12.7922348732,22.8672351297,14.2400693029,8.62716582679
 11/11  17:00:00,24.7674349711,0.496119117225,0.0,0.0,6.50191812146,17.7693977319,22.8508014156,12.8036924694,10.0471089462
 11/11  18:00:00,35.511666077,0.438376414324,0.0,0.0,8.38069375907,23.1212625696,24.5484919653,11.3065110003,13.241980965
 11/11  19:00:00,39.5260165804,0.406160754794,0.0,0.0,10.6415932552,23.1212625696,26.0935873021,10.544198768,15.5493885341
 11/11  20:00:00,38.5704728788,0.419895031399,0.0,0.0,12.3080778603,20.4854999863,25.8023630628,10.9629460884,14.8394169744
 11/11  21:00:00,38.1522386442,0.441781690053,0.0,0.0,12.456681583,19.8967753704,25.1839107646,11.5869440197,13.5969667449
 11/11  22:00:00,32.7209082466,0.473952314423,0.0,0.0,9.18739968257,17.702556249,23.5835652425,12.4714989567,11.1120662858
 11/11  23:00:00,25.8714995644,0.559856193884,0.0,0.0,5.91811778209,14.0365255879,24.6137556242,14.9216324578,9.69212316638
 11/11  24:00:00,20.0849359096,0.66980161052,0.0,0.0,3.54045821811,10.5176760807,23.5173075046,18.0850136966,5.43229380802
 11/12  01:00:00,16.5003164869,0.788437743494,0.0,0.0,2.55330491699,7.80157382632,23.1644608674,21.456949593,1.70751127448
 11/12  02:00:00,15.9774111065,0.854256979074,0.0,0.0,2.55330491699,7.21284921042,24.3251312458,23.3284599975,0.996671248364
 11/12  03:00:00,15.7389852518,0.910193432328,0.0,0.0,2.55330491699,6.91848690247,25.4144760661,24.9515254382,0.46295062792
 11/12  04:00:00,15.6379538662,0.956343200694,0.0,0.0,2.55330491699,6.7713057485,26.7699422824,26.306980074,0.462962208402
 11/12  05:00:00,17.7414327368,0.983328623548,0.0,0.0,3.82705111198,7.57405300124,28.1324567782,27.1355053884,0.996951389837
 11/12  06:00:00,22.2521776073,0.955461032138,0.0,0.0,6.02426329834,9.91545327661,31.4532985923,26.3602172641,5.09308132825
 11/12  07:00:00,27.5001623548,0.885194699553,0.0,0.0,6.51253267309,14.7454349813,41.3974537655,24.3673195224,17.0301342432
 11/12  08:00:00,27.5406162903,0.878545362118,0.0,0.0,6.01364874671,17.9699221805,42.3182410354,24.2188215166,18.0994195187
 11/12  09:00:00,22.6978794354,0.91294326242,0.0,0.0,3.66783283761,18.1171033345,42.4257049734,25.0388610107,17.3868439627
 11/12  10:00:00,19.7492149235,0.787910591013,0.0,0.0,3.10526160149,15.8560427302,36.4215594804,21.1724460106,15.2491134697
 11/12  11:00:00,16.6872268012,0.642549171824,0.0,0.0,3.10526160149,12.9394160272,30.7050049225,16.8810451166,13.823959806
 11/12  12:00:00,16.7641599943,0.572301211083,0.0,0.0,3.10526160149,13.0865971812,26.0464356354,14.894638949,11.1517966864
 11/12  13:00:00,16.5231668094,0.4784891802,0.0,0.0,3.10526160149,12.9394160272,22.1214447295,12.3948017069,9.72664302257
 11/12  14:00:00,16.0583753322,0.455241164967,0.0,0.0,3.10526160149,12.4978725653,20.4149629417,11.757185167,8.65777777474
 11/12  15:00:00,15.7921401698,0.336187156589,0.0,0.0,3.10526160149,12.3506914113,16.1623981903,8.57348566343,7.5889125269
 11/12  16:00:00,17.07393267,0.252970203529,0.0,0.0,4.02872759285,12.7922348732,15.0789700607,6.42119228593,8.65777777474
 11/12  17:00:00,24.49047056,0.219154706084,0.0,0.0,6.50191812146,17.7693977319,15.6515554813,5.56862404276,10.0829314385
 11/12  18:00:00,35.2791608545,0.20587119175,0.0,0.0,8.38069375907,23.1212625696,18.5428654152,5.25333823312,13.289527182
 11/12  19:00:00,39.3065911837,0.186735358033,0.0,0.0,10.6415932552,23.1212625696,20.3864992359,4.78109735024,15.6054018857
 11/12  20:00:00,38.3588552703,0.208277422958,0.0,0.0,12.3080778603,20.4854999863,20.249656903,5.3568318492,14.8928250538
 11/12  21:00:00,37.9506030322,0.240146078016,0.0,0.0,12.456681583,19.8967753704,19.8443531352,6.19853753717,13.645815598
 11/12  22:00:00,32.5256742753,0.278718343117,0.0,0.0,9.18739968257,17.702556249,18.3666167473,7.21482006097,11.1517966864
 11/12  23:00:00,25.6631605336,0.351517163105,0.0,0.0,5.91811778209,14.0365255879,18.8642372011,9.13759417855,9.72664302257
 11/12  24:00:00,19.8523713181,0.437237018949,0.0,0.0,3.54045821811,10.5176760807,16.9107159236,11.4595338924,5.45118203122
 11/13  01:00:00,16.2349739607,0.523095217364,0.0,0.0,2.55330491699,7.80157382632,15.5268197586,13.8140987871,1.71272097153
 11/13  02:00:00,15.6985839712,0.575429843783,0.0,0.0,2.55330491699,7.21284921042,16.2410852469,15.2418079798,0.999277267125
 11/13  03:00:00,15.4451079238,0.6163161043,0.0,0.0,2.55330491699,6.91848690247,16.8359274365,16.3723252238,0.463602212688
 11/13  04:00:00,15.3288044964,0.647193830911,0.0,0.0,2.55330491699,6.7713057485,17.6917982196,17.2281844001,0.463613819501
 11/13  05:00:00,17.4184686952,0.660364581937,0.0,0.0,3.82705111198,7.57405300124,18.5972808106,17.5977227592,0.999558051381
 11/13  06:00:00,21.9207625131,0.624045937904,0.0,0.0,6.02426329834,9.91545327661,21.6864737399,16.5757939329,5.11067980701
 11/13  07:00:00,27.2310568957,0.616089240453,0.0,0.0,6.51253267309,14.7454349813,33.4562796863,16.364876926,17.0914027603
 11/13  08:00:00,27.4551567254,0.599556434758,0.0,0.0,6.01364874671,18.163451543,34.0850740439,15.920476532,18.1645975119
 11/13  09:00:00,24.1711476894,0.939797947697,0.0,0.0,4.35151303671,18.8798367041,35.4131654689,17.9637506455,17.4494148234
 11/13  10:00:00,21.4078147014,1.00009680017,0.0,0.0,3.78894180059,16.6187760998,34.922872183,19.6190092102,15.3038629728
 11/13  11:00:00,18.4144957391,0.923404541053,0.0,0.0,3.78894180059,13.7021493968,31.4157114296,17.542216359,13.8734950706
 11/13  12:00:00,18.6463742017,1.00810184974,0.0,0.0,3.78894180059,13.8493305508,31.2160783563,20.0245231022,11.191555254
 11/13  13:00:00,18.3625930595,1.03476192572,0.0,0.0,3.69398621738,13.6338449159,30.5712019293,20.8100145774,9.76118735187
 11/13  14:00:00,18.1394754204,1.08992768447,0.0,0.0,3.78894180059,13.2606059349,31.1659409654,22.4775295402,8.68841142524
 11/13  15:00:00,18.0758238614,1.17345727952,0.0,0.0,3.78894180059,13.1134247809,32.6624371982,25.0468016996,7.61563549862
 11/13  16:00:00,19.4748945008,1.20751846556,0.0,0.0,4.71240779196,13.5549682428,34.7654976268,26.0770862016,8.68841142524
 11/13  17:00:00,26.8799283577,1.16219893514,0.0,0.0,7.18559832057,18.5321311015,34.8204140213,24.7016346938,10.1187793274
 11/13  18:00:00,36.0752581374,0.808439112275,0.0,0.0,8.38069375907,23.3147919321,35.8188059817,22.4816988744,13.3371071073
 11/13  19:00:00,39.8636372274,0.743781401817,0.0,0.0,10.6415932552,23.1212625696,36.2541242605,20.5926693122,15.6614549483
 11/13  20:00:00,38.9129120361,0.76233418868,0.0,0.0,12.3080778603,20.4854999863,36.0787105239,21.1324395266,14.9462709972
 11/13  21:00:00,38.5046479498,0.79419099561,0.0,0.0,12.456681583,19.8967753704,35.7504475742,22.0557484913,13.6946990828
 11/13  22:00:00,33.0855360762,0.838580144084,0.0,0.0,9.18739968257,17.702556249,34.5303805951,23.3388253411,11.191555254
 11/13  23:00:00,26.2587397254,0.94709635492,0.0,0.0,5.91811778209,14.0365255879,36.2885363355,26.5273489836,9.76118735187
 11/13  24:00:00,20.4847531031,1.06961880403,0.0,0.0,3.54045821811,10.5176760807,35.6080650476,30.1379814023,5.47008364536
 11/14  01:00:00,16.8809511999,1.16907245654,0.0,0.0,2.55330491699,7.80157382632,34.7208037557,33.0028701432,1.71793361246
 11/14  02:00:00,16.3403343145,1.21718018708,0.0,0.0,2.55330491699,7.21284921042,35.3608738485,34.3589892164,1.00188463208
 11/14  03:00:00,16.0887692177,1.25997739825,0.0,0.0,2.55330491699,6.91848690247,36.0837119517,35.6194578276,0.464254124072
 11/14  04:00:00,15.9717557833,1.29014511779,0.0,0.0,2.55330491699,6.7713057485,36.9645726808,36.5003069271,0.464265753711
 11/14  05:00:00,18.0569567213,1.29885260807,0.0,0.0,3.82705111198,7.57405300124,37.7627377421,36.7605717678,1.00216597433
 11/14  06:00:00,22.5516843632,1.25496778799,0.0,0.0,6.02426329834,9.91545327661,40.5791508016,35.4508647279,5.12828607372
 11/14  07:00:00,27.8192185988,1.20425094355,0.0,0.0,6.51253267309,14.7454349813,51.1137842179,33.9610875648,17.1526966531
 11/14  08:00:00,28.0292891583,1.17368886768,0.0,0.0,6.01364874671,18.163451543,51.3252645428,33.0954621638,18.229802379
 11/14  09:00:00,24.7198201433,1.48847040162,0.0,0.0,4.35151303671,18.8798367041,52.2108455343,34.6988340514,17.5120114829
 11/14  10:00:00,21.9227389546,1.51502105335,0.0,0.0,3.78894180059,16.6187760998,50.2813657097,34.9227306599,15.3586350498
 11/14  11:00:00,18.9982326365,1.50714143842,0.0,0.0,3.78894180059,13.7021493968,48.5182122696,34.5951615103,13.9230507594
 11/14  12:00:00,19.0965327579,1.45826040595,0.0,0.0,3.78894180059,13.8493305508,44.2440819046,33.0127516899,11.2313302148
 11/14  13:00:00,18.7411190738,1.41328794004,0.0,0.0,3.69398621738,13.6338449159,41.4155158611,31.6197699368,9.79574592429
 11/14  14:00:00,18.5130617723,1.46351403639,0.0,0.0,3.78894180059,13.2606059349,41.9694266963,33.2503689899,8.71905770645
 11/14  15:00:00,18.4154035121,1.5130369302,0.0,0.0,3.78894180059,13.1134247809,42.4900303312,34.8476608426,7.6423694886
 11/14  16:00:00,19.8042348763,1.53685884107,0.0,0.0,4.71240779196,13.5549682428,44.4355891856,35.7165314792,8.71905770645
 11/14  17:00:00,27.1984788653,1.48074944272,0.0,0.0,7.18559832057,18.5321311015,44.2563297901,34.1016877932,10.1546419969
