Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  18:00:00,36.3263911946,1.05957216942,0.0,0.0,8.38069375907,23.3147919321,43.1553898747,29.7706832242,13.3847066504
 11/14  19:00:00,40.0682315526,0.948375727031,0.0,0.0,10.6415932552,23.1212625696,42.1880773683,26.4705462458,15.7175311224
 11/14  20:00:00,39.1081679768,0.957590129438,0.0,0.0,12.3080778603,20.4854999863,41.750683168,26.7509441908,14.9997389772
 11/14  21:00:00,38.6838533809,0.97339642678,0.0,0.0,12.456681583,19.8967753704,40.9572162992,27.2136135762,13.7436027231
 11/14  22:00:00,33.2515035251,1.00454759289,0.0,0.0,9.18739968257,17.702556249,39.3531629464,28.1218327317,11.2313302148
 11/14  23:00:00,26.4190764244,1.10743305387,0.0,0.0,5.91811778209,14.0365255879,40.9487927426,31.1530468183,9.79574592429
 11/14  24:00:00,20.6515137638,1.2363794647,0.0,0.0,3.54045821811,10.5176760807,40.523350053,35.0343570001,5.48899305291
 11/15  01:00:00,17.0867708339,1.37489209051,0.0,0.0,2.55330491699,7.80157382632,41.0115261529,39.2883784971,1.72314765588
 11/15  02:00:00,16.5897218061,1.46656767866,0.0,0.0,2.55330491699,7.21284921042,43.1948950161,42.1904024446,1.00449257147
 11/15  03:00:00,16.3727061579,1.54391433846,0.0,0.0,2.55330491699,6.91848690247,45.1645778549,44.6996716858,0.464906169058
 11/15  04:00:00,16.2889945133,1.60738384778,0.0,0.0,2.55330491699,6.7713057485,47.2480396006,46.7831217826,0.464917817995
 11/15  05:00:00,18.4058258474,1.64772173418,0.0,0.0,3.82705111198,7.57405300124,49.1879771804,48.183202794,1.00477438636
 11/15  06:00:00,22.914094299,1.6173777238,0.0,0.0,6.02426329834,9.91545327661,52.4742666266,47.3283717136,5.14589491295
 11/15  07:00:00,28.1462309982,1.53126334289,0.0,0.0,6.51253267309,14.7454349813,61.9355718334,44.7215740646,17.2139977688
 11/15  08:00:00,28.3772552027,1.52165491208,0.0,0.0,6.01364874671,18.163451543,62.805587227,44.5105724167,18.2950148103
 11/15  09:00:00,25.0629017979,1.83155205615,0.0,0.0,4.35151303671,18.8798367041,63.9173301612,46.3427147573,17.5746154039
 11/15  10:00:00,22.0535219273,1.64580402612,0.0,0.0,3.78894180059,16.6187760998,54.9457707658,39.5323572851,15.4134134806
 11/15  11:00:00,18.939625375,1.44853417696,0.0,0.0,3.78894180059,13.7021493968,47.316242928,33.3436307312,13.9726121968
 11/15  12:00:00,18.8812396784,1.24296732644,0.0,0.0,3.78894180059,13.8493305508,38.3231865393,27.0520767498,11.2711097895
 11/15  13:00:00,18.4366926669,1.10886153309,0.0,0.0,3.69398621738,13.6338449159,32.9897880863,23.1594795807,9.83030850565
 11/15  14:00:00,18.0711764003,1.02162866439,0.0,0.0,3.78894180059,13.2606059349,29.4048979511,20.6551904083,8.74970754274
 11/15  15:00:00,17.8137977666,0.91143118475,0.0,0.0,3.78894180059,13.1134247809,25.110802748,17.4416961681,7.66910657984
 11/15  16:00:00,19.1352759856,0.867899950354,0.0,0.0,4.71240779196,13.5549682428,25.0059869341,16.2562793913,8.74970754274
 11/15  17:00:00,26.5709056377,0.853176215084,0.0,0.0,7.18559832057,18.5321311015,26.0143064356,15.823797609,10.1905088266
 11/15  18:00:00,35.8408646178,0.574045592642,0.0,0.0,8.38069375907,23.3147919321,29.3210464162,15.8887347008,13.4323117153
 11/15  19:00:00,39.6924769625,0.572621136921,0.0,0.0,10.6415932552,23.1212625696,31.6958473159,15.9222335143,15.7736138016
 11/15  20:00:00,38.7540915592,0.603513711785,0.0,0.0,12.3080778603,20.4854999863,31.8371069665,16.7838938069,15.0532131597
 11/15  21:00:00,38.3636287662,0.653171812079,0.0,0.0,12.456681583,19.8967753704,31.9785573736,18.1860453373,13.7925120363
 11/15  22:00:00,32.9737272535,0.726771321383,0.0,0.0,9.18739968257,17.702556249,31.5228606666,20.251750877,11.2711097895
 11/15  23:00:00,26.207901354,0.896257983485,0.0,0.0,5.91811778209,14.0365255879,35.1135664412,25.2832579356,9.83030850565
 11/15  24:00:00,20.4782089416,1.06307464248,0.0,0.0,3.54045821811,10.5176760807,35.7981658448,30.2902611908,5.50790465403
 11/16  01:00:00,16.8753706852,1.16349194182,0.0,0.0,2.55330491699,7.80157382632,34.8068907403,33.0785291804,1.72836155993
 11/16  02:00:00,16.3232595679,1.20010544049,0.0,0.0,2.55330491699,7.21284921042,34.9436689562,33.9365686429,1.00710031333
 11/16  03:00:00,16.0451227744,1.21633095489,0.0,0.0,2.55330491699,6.91848690247,34.6869236297,34.2213654751,0.465558154593
 11/16  04:00:00,15.8953585638,1.21374789828,0.0,0.0,2.55330491699,6.7713057485,34.4192397248,33.9536699056,0.465569819281
 11/16  05:00:00,17.9432886721,1.18518455888,0.0,0.0,3.82705111198,7.57405300124,33.9662643389,32.9588818239,1.00738251502
 11/16  06:00:00,22.3844714194,1.08775484419,0.0,0.0,6.02426329834,9.91545327661,35.1101004394,29.9465993309,5.16350110854
 11/16  07:00:00,27.5518617841,0.936894128786,0.0,0.0,6.51253267309,14.7454349813,42.7181355311,25.4428475788,17.2752879523
 11/16  08:00:00,27.7118869395,0.856286648921,0.0,0.0,6.01364874671,18.163451543,41.4087251985,23.0485097048,18.3602154937
 11/16  09:00:00,24.4220931367,1.19074339498,0.0,0.0,4.35151303671,18.8798367041,42.4445708891,24.8073628423,17.6372080468
 11/16  10:00:00,21.5964252288,1.18870732763,0.0,0.0,3.78894180059,16.6187760998,40.0220390696,24.5538570265,15.4681820431
 11/16  11:00:00,18.5302150575,1.03912385936,0.0,0.0,3.78894180059,13.7021493968,34.1607660058,20.1386013001,14.0221647057
 11/16  12:00:00,18.6228982951,0.984625943147,0.0,0.0,3.78894180059,13.8493305508,29.8488713725,18.5379891745,11.310882198
 11/16  13:00:00,18.284751829,0.956920695197,0.0,0.0,3.69398621738,13.6338449159,27.7263915925,17.861526732,9.86486486055
 11/16  14:00:00,17.9151504734,0.865602737464,0.0,0.0,3.78894180059,13.2606059349,24.3129215094,15.532569652,8.78035185747
 11/16  15:00:00,17.7806230395,0.878256457639,0.0,0.0,3.78894180059,13.1134247809,23.7657215274,16.069882673,7.69583885439
 11/16  16:00:00,19.2700461157,1.0026700805,0.0,0.0,4.71240779196,13.5549682428,28.5110255316,19.7306736741,8.78035185747
 11/16  17:00:00,26.7284554609,1.0107260383,0.0,0.0,7.18559832057,18.5321311015,30.3081723152,20.0818031202,10.2263691949
 11/16  18:00:00,35.9329804303,0.666161405102,0.0,0.0,8.38069375907,23.3147919321,31.6692767742,18.18936857,13.4799082042
 11/16  19:00:00,39.7282069896,0.608351163981,0.0,0.0,10.6415932552,23.1212625696,32.380704614,16.5510182365,15.8296863775
 11/16  20:00:00,38.8389094381,0.688331590728,0.0,0.0,12.3080778603,20.4854999863,34.0716190345,18.9649413257,15.1066777088
 11/16  21:00:00,38.4824202042,0.771963250007,0.0,0.0,12.456681583,19.8967753704,35.3270948595,21.485682321,13.8414125385
 11/16  22:00:00,33.0725559381,0.825600005903,0.0,0.0,9.18739968257,17.702556249,34.3361964509,23.0253142529,11.310882198
 11/16  23:00:00,26.2956655489,0.984022178429,0.0,0.0,5.91811778209,14.0365255879,37.6804134248,27.8155485643,9.86486486055
 11/16  24:00:00,20.5803071304,1.16517283124,0.0,0.0,3.54045821811,10.5176760807,38.9254891388,33.3986762906,5.52681284823
 11/17  01:00:00,17.0117464585,1.29986771507,0.0,0.0,2.55330491699,7.80157382632,39.1732971126,37.4397233298,1.73357378276
 11/17  02:00:00,16.4963293887,1.37317526123,0.0,0.0,2.55330491699,7.21284921042,40.6197252332,39.6100181474,1.00970708577
 11/17  03:00:00,16.2693150574,1.44052323796,0.0,0.0,2.55330491699,6.91848690247,42.1416532025,41.6754433149,0.466209887642
 11/17  04:00:00,16.1807382733,1.49912760776,0.0,0.0,2.55330491699,6.7713057485,43.9593447072,43.4931231427,0.46622156451
 11/17  05:00:00,18.2894535598,1.53134944652,0.0,0.0,3.82705111198,7.57405300124,45.5387165349,44.528726947,1.00998958792
 11/17  06:00:00,22.7884883455,1.49177177026,0.0,0.0,6.02426329834,9.91545327661,48.4854238863,43.3043244412,5.18109944512
 11/17  07:00:00,28.0050614769,1.39009382157,0.0,0.0,6.51253267309,14.7454349813,57.4707701243,40.1342210721,17.3365490522
 11/17  08:00:00,28.2278209635,1.37222067284,0.0,0.0,6.01364874671,18.163451543,58.0548489161,39.6294637954,18.4253851207
 11/17  09:00:00,24.9964011457,1.76505140396,0.0,0.0,4.35151303671,18.8798367041,61.6053689841,43.9055981087,17.6997708754
 11/17  10:00:00,22.2259125601,1.81819465893,0.0,0.0,3.78894180059,16.6187760998,60.6746565201,45.151732002,15.5229245181
 11/17  11:00:00,19.3155438161,1.82445261804,0.0,0.0,3.78894180059,13.7021493968,59.340791988,45.2690983764,14.0716936116
 11/17  12:00:00,19.440703291,1.80243093903,0.0,0.0,3.78894180059,13.8493305508,55.8994007044,44.5487650424,11.350635662
 11/17  13:00:00,19.0931814682,1.76535033436,0.0,0.0,3.69398621738,13.6338449159,53.1703330167,43.2709282612,9.89940475547
 11/17  14:00:00,18.8381825491,1.78863481324,0.0,0.0,3.78894180059,13.2606059349,52.6328707269,43.8218891513,8.81098157561
 11/17  15:00:00,18.7129630063,1.81059642443,0.0,0.0,3.78894180059,13.1134247809,52.2335115622,44.5109531664,7.72255839574
 11/17  16:00:00,20.0266421891,1.75926615393,0.0,0.0,4.71240779196,13.5549682428,51.7518762407,42.9408946651,8.81098157561
 11/17  17:00:00,27.3350417945,1.61731237194,0.0,0.0,7.18559832057,18.5321311015,49.0616324813,38.7994199992,10.2622124821
 11/17  18:00:00,36.5066923842,1.23987335904,0.0,0.0,8.38069375907,23.3147919321,49.2067260305,35.6792440088,13.5274820217
 11/17  19:00:00,40.2436083935,1.12375256783,0.0,0.0,10.6415932552,23.1212625696,47.9385654199,32.0528331752,15.8857322447
 11/17  20:00:00,39.2766560512,1.1260782038,0.0,0.0,12.3080778603,20.4854999863,47.2983508568,32.1382340653,15.1601167915
 11/17  21:00:00,38.8576238584,1.14716690426,0.0,0.0,12.456681583,19.8967753704,46.6706285211,32.7803387728,13.8902897483
 11/17  22:00:00,33.4335206834,1.18656475121,0.0,0.0,9.18739968257,17.702556249,45.311170357,33.960534695,11.350635662
 11/17  23:00:00,26.6331758257,1.32153245521,0.0,0.0,5.91811778209,14.0365255879,48.0365857277,38.1371809723,9.89940475547
 11/17  24:00:00,20.898973527,1.48383922792,0.0,0.0,3.54045821811,10.5176760807,48.7582485486,43.2125365126,5.54571203601
 11/18  01:00:00,17.3323025208,1.62042377737,0.0,0.0,2.55330491699,7.80157382632,49.1690668617,47.4302840787,1.738782783
 11/18  02:00:00,16.8109044872,1.68775035978,0.0,0.0,2.55330491699,7.21284921042,50.5059898503,49.4936777332,1.01231211717
 11/18  03:00:00,16.5740649418,1.74527312229,0.0,0.0,2.55330491699,6.91848690247,51.7953733214,51.3285121461,0.466861175239
 11/18  04:00:00,16.4690607935,1.78745012801,0.0,0.0,2.55330491699,6.7713057485,53.1414308278,52.6745579671,0.466872860703
 11/18  05:00:00,18.5641419958,1.8060378825,0.0,0.0,3.82705111198,7.57405300124,54.3377970374,53.3252022044,1.01259483299
 11/18  06:00:00,23.0510495264,1.75433295115,0.0,0.0,6.02426329834,9.91545327661,56.930057763,51.7313730533,5.19868470967
 11/18  07:00:00,28.2560026908,1.64103503554,0.0,0.0,6.51253267309,14.7454349813,65.5895389642,48.1917760389,17.3977629253
 11/18  08:00:00,28.310018084,1.64794715578,0.0,0.0,6.01364874671,17.9699221805,67.1845886465,48.6940842547,18.4905043918
 11/18  09:00:00,23.478468199,1.693532026,0.0,0.0,3.66783283761,18.1171033345,67.980746013,50.2184606507,17.7622853623
 11/18  10:00:00,20.4993470335,1.53804270098,0.0,0.0,3.10526160149,15.8560427302,60.6671403611,45.089515667,15.5776246941
 11/18  11:00:00,17.3813123189,1.33663468952,0.0,0.0,3.10526160149,12.9394160272,52.73603866,38.614854413,14.121184247
 11/18  12:00:00,17.3340848055,1.1422260223,0.0,0.0,3.10526160149,13.0865971812,43.8440659844,32.4537075756,11.3903584088
 11/18  13:00:00,17.037471449,0.992793819768,0.0,0.0,3.10526160149,12.9394160272,37.730359404,27.7964414423,9.93391796174
 11/18  14:00:00,16.5707488544,0.967614687246,0.0,0.0,3.10526160149,12.4978725653,35.7309713768,26.8893837504,8.84158762645
 11/18  15:00:00,16.3240801959,0.868127182752,0.0,0.0,3.10526160149,12.3506914113,31.9239455244,24.1746882333,7.74925729116
 11/18  16:00:00,17.8243892623,1.00342679574,0.0,0.0,4.02872759285,12.7922348732,37.1358364854,28.294248859,8.84158762645
 11/18  17:00:00,25.2568839417,0.985568087797,0.0,0.0,6.50191812146,17.7693977319,38.0956028328,27.7975747593,10.2980280735
 11/18  18:00:00,35.9561711506,0.88288148788,0.0,0.0,8.38069375907,23.1212625696,38.3372087782,24.7621896988,13.5750190794
 11/18  19:00:00,39.9501619149,0.830306089238,0.0,0.0,10.6415932552,23.1212625696,39.1953854509,23.253650645,15.9417348058
 11/18  20:00:00,39.0603587989,0.909780951535,0.0,0.0,12.3080778603,20.4854999863,41.0134450015,25.7999304192,15.2135145823
 11/18  21:00:00,38.6814973471,0.971040392939,0.0,0.0,12.456681583,19.8967753704,41.6395912476,27.7004620564,13.9391291911
 11/18  22:00:00,33.2461535657,0.999197633565,0.0,0.0,9.18739968257,17.702556249,39.777702283,28.3873438742,11.3903584088
 11/18  23:00:00,26.4276967892,1.11605341874,0.0,0.0,5.91811778209,14.0365255879,41.7461943179,31.8122763562,9.93391796174
 11/18  24:00:00,20.6940706991,1.27893639997,0.0,0.0,3.54045821811,10.5176760807,42.3555450781,36.7909484575,5.56459662058
 11/19  01:00:00,17.1575189061,1.44564016267,0.0,0.0,2.55330491699,7.80157382632,43.7223558821,41.978368862,1.74398702017
 11/19  02:00:00,16.6686879063,1.5455337789,0.0,0.0,2.55330491699,7.21284921042,46.1500749298,45.1351602934,1.01491463641
 11/19  03:00:00,16.4592071503,1.6304153308,0.0,0.0,2.55330491699,6.91848690247,48.3533104468,47.8857986223,0.467511824552
 11/19  04:00:00,16.3827159502,1.70110528474,0.0,0.0,2.55330491699,6.7713057485,50.6678218343,50.2002983193,0.467523515007
 11/19  05:00:00,18.506734763,1.74863064975,0.0,0.0,3.82705111198,7.57405300124,52.8434571756,51.8282596969,1.01519747871
 11/19  06:00:00,23.0218700733,1.7251534981,0.0,0.0,6.02426329834,9.91545327661,56.3798095385,51.1635578454,5.21625169307
 11/19  07:00:00,28.259416683,1.64444902774,0.0,0.0,6.51253267309,14.7454349813,66.1495555034,48.6906440607,17.4589114427
 11/19  08:00:00,28.2963454497,1.63427452148,0.0,0.0,6.01364874671,17.9699221805,67.0084434495,48.4528894268,18.5555540227
 11/19  09:00:00,23.3724151204,1.58747894737,0.0,0.0,3.66783283761,18.1171033345,64.3135323593,46.4887993649,17.8247329944
 11/19  10:00:00,20.2747794877,1.31347515518,0.0,0.0,3.10526160149,15.8560427302,52.8558185662,37.2235521941,15.6322663721
 11/19  11:00:00,17.0719406149,1.02726298554,0.0,0.0,3.10526160149,12.9394160272,42.4573233698,28.2867014141,14.1706219557
 11/19  12:00:00,17.0668894654,0.8750306822,0.0,0.0,3.10526160149,13.0865971812,35.3115836288,23.8815449538,11.430038675
 11/19  13:00:00,16.7713626128,0.72668498357,0.0,0.0,3.10526160149,12.9394160272,29.5932372487,19.6248429901,9.9683942586
 11/19  14:00:00,16.2615039214,0.658369754191,0.0,0.0,3.10526160149,12.4978725653,26.4948902192,17.6227292729,8.87216094631
 11/19  15:00:00,16.1493348431,0.693381829953,0.0,0.0,3.10526160149,12.3506914113,26.3589829615,18.5830553275,7.77592763401
 11/19  16:00:00,17.5298622272,0.708899760728,0.0,0.0,4.02872759285,12.7922348732,27.9938809559,19.1217200095,8.87216094631
 11/19  17:00:00,24.9520035798,0.680687725908,0.0,0.0,6.50191812146,17.7693977319,28.7815250455,18.4477196828,10.3338053627
 11/19  18:00:00,36.5482483646,0.582125368493,0.0,0.0,8.38069375907,23.1212625696,29.2666158462,15.6441105466,13.6225052996
 11/19  19:00:00,39.6473094921,0.527453666487,0.0,0.0,10.6415932552,23.1212625696,30.1469750497,14.1492975734,15.9976774762
 11/19  20:00:00,38.7434023378,0.592824490385,0.0,0.0,12.3080778603,20.4854999863,31.3545256073,16.0876703392,15.266855268
 11/19  21:00:00,38.3786574364,0.668200482228,0.0,0.0,12.456681583,19.8967753704,32.3023887692,18.3144723655,13.9879164037
 11/19  22:00:00,33.003838875,0.756882942867,0.0,0.0,9.18739968257,17.702556249,32.3682152552,20.9381765802,11.430038675
 11/19  23:00:00,26.2416577127,0.930014342238,0.0,0.0,5.91811778209,14.0365255879,36.1312437596,26.162849501,9.9683942586
 11/19  24:00:00,20.5378595575,1.1227252584,0.0,0.0,3.54045821811,10.5176760807,37.6678396353,32.0843786259,5.58346100942
 11/20  01:00:00,16.9978271151,1.28594837169,0.0,0.0,2.55330491699,7.80157382632,38.8321833578,37.0829984027,1.74918495515
 11/20  02:00:00,16.5217430168,1.39858888937,0.0,0.0,2.55330491699,7.21284921042,41.6240967915,40.6065829184,1.01751387311
 11/20  03:00:00,16.3394674785,1.510675659,0.0,0.0,2.55330491699,6.91848690247,44.701359201,44.2331975581,0.468161642936
 11/20  04:00:00,16.2939352553,1.61232458977,0.0,0.0,2.55330491699,6.7713057485,48.0489958787,47.5808225439,0.468173334762
 11/20  05:00:00,18.4470037113,1.68889959804,0.0,0.0,3.82705111198,7.57405300124,51.2097656766,50.1919689223,1.01779675429
 11/20  06:00:00,22.9905844647,1.69386788948,0.0,0.0,6.02426329834,9.91545327661,55.7340080076,50.500212816,5.23379519164
 11/20  07:00:00,28.2549018695,1.63993421424,0.0,0.0,6.51253267309,14.7454349813,66.4460942354,48.9261177407,17.5199764947
 11/20  08:00:00,29.4096092155,1.66117559153,0.0,0.0,6.01364874671,18.163451543,68.2795271743,49.6590124248,18.6205147495
 11/20  09:00:00,25.3234571352,2.09210739352,0.0,0.0,4.35151303671,18.8798367041,74.1212579823,56.2341627039,17.8870952784
 11/20  10:00:00,22.5380918134,2.13037391216,0.0,0.0,3.78894180059,16.6187760998,72.5049045962,56.8180712256,15.6868333706
 11/20  11:00:00,19.5817676887,2.09067649057,0.0,0.0,3.78894180059,13.7021493968,69.3031451604,55.0831530632,14.2199920972
 11/20  12:00:00,19.6977140003,2.05944164837,0.0,0.0,3.78894180059,13.8493305508,65.2439540011,53.7742892914,11.4696647096
 11/20  13:00:00,19.3970942273,2.06926309349,0.0,0.0,3.69398621738,13.6338449159,64.1674370653,54.1646136291,10.0028234362
 11/20  14:00:00,19.116349045,2.06680130911,0.0,0.0,3.78894180059,13.2606059349,62.7733217874,53.8706293062,8.90269248118
 11/20  15:00:00,18.9729478795,2.07058129762,0.0,0.0,3.78894180059,13.1134247809,61.7284169644,53.9258554383,7.80256152614
 11/20  16:00:00,20.3366729169,2.06929688173,0.0,0.0,4.71240779196,13.5549682428,62.7409089782,53.8382164971,8.90269248118
 11/20  17:00:00,27.6541079883,1.93637856575,0.0,0.0,7.18559832057,18.5321311015,59.9354164854,49.5658827308,10.3695337546
 11/20  18:00:00,37.6769086047,1.51725624618,0.0,0.0,8.38069375907,23.3147919321,58.4377093854,44.7677827657,13.6699266197
 11/20  19:00:00,40.5054534638,1.38559763821,0.0,0.0,10.6415932552,23.1212625696,56.5876126333,40.5340689443,16.053543689
 11/20  20:00:00,39.5477295594,1.39715171206,0.0,0.0,12.3080778603,20.4854999863,56.2406860616,40.9205630093,15.3201230523
 11/20  21:00:00,39.1730578805,1.46260092635,0.0,0.0,12.456681583,19.8967753704,57.198341068,43.16170413,14.0366369381
 11/20  22:00:00,33.7912164549,1.5442605227,0.0,0.0,9.18739968257,17.702556249,57.3285571035,45.8588923938,11.4696647096
 11/20  23:00:00,27.0372387127,1.72559534218,0.0,0.0,5.91811778209,14.0365255879,61.8901181815,51.8872947453,10.0028234362
 11/20  24:00:00,21.3405863973,1.92545209821,0.0,0.0,3.54045821811,10.5176760807,64.1761246858,58.5738250698,5.60229961605
 11/21  01:00:00,17.7913400311,2.07946128775,0.0,0.0,2.55330491699,7.80157382632,65.3259534379,63.5715783872,1.75437505068
 11/21  02:00:00,17.2929317356,2.16977760811,0.0,0.0,2.55330491699,7.21284921042,67.5594233529,66.5393142951,1.02010905787
 11/21  03:00:00,17.0782786032,2.24948678376,0.0,0.0,2.55330491699,6.91848690247,69.7263542022,69.2575437642,0.468810437988
 11/21  04:00:00,16.9950172969,2.31340663142,0.0,0.0,2.55330491699,6.7713057485,71.930066061,71.4612439335,0.468822127553
 11/21  05:00:00,19.1060391942,2.3479350809,0.0,0.0,3.82705111198,7.57405300124,73.7355942449,72.7152023549,1.02039188998
 11/21  06:00:00,23.6081493317,2.31143275648,0.0,0.0,6.02426329834,9.91545327661,76.8472912289,71.5959812202,5.25131000866
 11/21  07:00:00,28.8280770177,2.21310936242,0.0,0.0,6.51253267309,14.7454349813,86.0152721209,68.4343321245,17.5809399964
 11/21  08:00:00,29.9530349811,2.20460135711,0.0,0.0,6.01364874671,18.163451543,86.8112873047,68.12591997,18.6853673346
 11/21  09:00:00,25.665765391,2.43441564932,0.0,0.0,4.35151303671,18.8798367041,86.0328403184,68.083486572,17.9493537464
 11/21  10:00:00,22.6798656397,2.27214773849,0.0,0.0,3.78894180059,16.6187760998,77.2771442723,61.5358347422,15.7413095301
 11/21  11:00:00,19.691476326,2.20038512787,0.0,0.0,3.78894180059,13.7021493968,73.1322214533,58.8629414023,14.269280051
 11/21  12:00:00,19.6999054703,2.06163311841,0.0,0.0,3.78894180059,13.8493305508,65.5331485247,54.0239237469,11.5092247778
 11/21  13:00:00,19.2249469701,1.89711583625,0.0,0.0,3.69398621738,13.6338449159,58.4643743043,48.4271790056,10.0371952987
 11/21  14:00:00,18.8981807125,1.8486329766,0.0,0.0,3.78894180059,13.2606059349,55.8777819248,46.9446087354,8.93317318945
 11/21  15:00:00,18.7789297505,1.87656316861,0.0,0.0,3.78894180059,13.1134247809,55.9430123274,48.1138612473,7.82915108016
 11/21  16:00:00,20.0109044434,1.74352840814,0.0,0.0,4.71240779196,13.5549682428,52.7570128452,43.8238396558,8.93317318945
 11/21  17:00:00,27.432015837,1.71428641441,0.0,0.0,7.18559832057,18.5321311015,53.3293694271,42.9241667585,10.4052026685
 11/21  18:00:00,37.5922189515,1.43256659299,0.0,0.0,8.38069375907,23.3147919321,56.5804719152,42.8632029188,13.7172689964
 11/21  19:00:00,40.5192075337,1.39935170803,0.0,0.0,10.6415932552,23.1212625696,58.0408284597,41.9315115598,16.1093168998
 11/21  20:00:00,39.6568714913,1.50629364388,0.0,0.0,12.3080778603,20.4854999863,61.043196982,45.6698948217,15.3733021603
 11/21  21:00:00,39.3143570763,1.60390012212,0.0,0.0,12.456681583,19.8967753704,63.0039428182,48.918666452,14.0852763661
 11/21  22:00:00,33.9849322104,1.73797627823,0.0,0.0,9.18739968257,17.702556249,64.954222602,53.4449978242,11.5092247778
 11/21  23:00:00,27.2549703119,1.94332694145,0.0,0.0,5.91811778209,14.0365255879,70.4016106433,60.3644153446,10.0371952987
 11/21  24:00:00,21.5541559943,2.13902169516,0.0,0.0,3.54045821811,10.5176760807,72.5183584139,66.8972515523,5.62110686158
 11/22  01:00:00,18.027734979,2.31585623559,0.0,0.0,2.55330491699,7.80157382632,74.5175616783,72.7580059065,1.75955577173
 11/22  02:00:00,17.5458799307,2.4227258033,0.0,0.0,2.55330491699,7.21284921042,77.3510923609,76.3283929385,1.02269942244
 11/22  03:00:00,17.3441533853,2.51536156583,0.0,0.0,2.55330491699,6.91848690247,80.0067659225,79.5373079049,0.469458017611
 11/22  04:00:00,17.2712824378,2.58967177233,0.0,0.0,2.55330491699,6.7713057485,82.6014686011,82.1319988998,0.469469701267
 11/22  05:00:00,19.3899380869,2.63183397364,0.0,0.0,3.82705111198,7.57405300124,84.6833593501,83.6603772329,1.02298211722
 11/22  06:00:00,23.8981332801,2.60141670491,0.0,0.0,6.02426329834,9.91545327661,87.9638768744,82.6950859184,5.26879095596
 11/22  07:00:00,29.123365254,2.50839759873,0.0,0.0,6.51253267309,14.7454349813,97.2461783264,79.6043944332,17.6417838932
 11/22  08:00:00,30.2575867808,2.50915315681,0.0,0.0,6.01364874671,18.163451543,98.2966648691,79.5465722965,18.7500925727
 11/22  09:00:00,25.883863324,2.65251358232,0.0,0.0,4.35151303671,18.8798367041,94.1084401994,76.0969502383,18.0114899611
 11/22  10:00:00,22.7183164894,2.31059858819,0.0,0.0,3.78894180059,16.6187760998,77.9452001445,62.1495214266,15.7956787179
 11/22  11:00:00,19.5104041644,2.01931296628,0.0,0.0,3.78894180059,13.7021493968,65.8916933002,51.5732220793,14.318471221
 11/22  12:00:00,19.4164413774,1.77816902544,0.0,0.0,3.78894180059,13.8493305508,55.0940458764,43.5453387122,11.5487071642
 11/22  13:00:00,18.864087063,1.53625592916,0.0,0.0,3.69398621738,13.6338449159,45.9155223402,35.844022673,10.0714996672
 11/22  14:00:00,18.480788593,1.43124085713,0.0,0.0,3.78894180059,13.2606059349,41.8047973794,32.8412033349,8.96359404454
 11/22  15:00:00,18.2280633916,1.32569680975,0.0,0.0,3.78894180059,13.1134247809,37.7290476044,29.8733591825,7.85568842183
 11/22  16:00:00,19.528883853,1.26150781779,0.0,0.0,4.71240779196,13.5549682428,37.071686811,28.1080927665,8.96359404454
 11/22  17:00:00,26.9596391151,1.24190969252,0.0,0.0,7.18559832057,18.5321311015,38.151430467,27.7106289255,10.4408015415
 11/22  18:00:00,37.1099775229,0.950325164377,0.0,0.0,8.38069375907,23.3147919321,41.0411612461,27.2766428365,13.7645184096
 11/22  19:00:00,40.044424646,0.924568820355,0.0,0.0,10.6415932552,23.1212625696,42.7345920027,26.5696114106,16.1649805921
 11/22  20:00:00,39.1729223512,1.02234450384,0.0,0.0,12.3080778603,20.4854999863,45.1345467308,29.7081698872,15.4263768437
 11/22  21:00:00,38.8184218565,1.10796490235,0.0,0.0,12.456681583,19.8967753704,46.5014378448,32.367617561,14.1338202838
 11/22  22:00:00,33.4727942766,1.22583834442,0.0,0.0,9.18739968257,17.702556249,47.6276468965,36.0789397323,11.5487071642
 11/22  23:00:00,26.7255022977,1.41385892717,0.0,0.0,5.91811778209,14.0365255879,52.0871188997,42.0156192325,10.0714996672
 11/22  24:00:00,21.0228884493,1.60775415015,0.0,0.0,3.54045821811,10.5176760807,53.7990555919,48.1591784155,5.63987717642
 11/23  01:00:00,17.495701135,1.78382239157,0.0,0.0,2.55330491699,7.80157382632,55.4771432306,53.7124176446,1.76472558602
 11/23  02:00:00,17.0096760019,1.88652187441,0.0,0.0,2.55330491699,7.21284921042,57.9466443174,56.9213601173,1.02528420002
 11/23  03:00:00,16.8027709588,1.97397913938,0.0,0.0,2.55330491699,6.91848690247,60.2161118158,59.7460076257,0.470104190061
 11/23  04:00:00,16.7221198257,2.04050916017,0.0,0.0,2.55330491699,6.7713057485,62.3754353712,61.905319507,0.470115864151
 11/23  05:00:00,18.8311490013,2.07304488807,0.0,0.0,3.82705111198,7.57405300124,64.0137323837,62.9881657148,1.02556666893
 11/23  06:00:00,23.3295545888,2.03283801359,0.0,0.0,6.02426329834,9.91545327661,66.9785993058,61.6923664504,5.2862328554
 11/23  07:00:00,28.548851987,1.93388433166,0.0,0.0,6.51253267309,14.7454349813,76.2230636512,58.5205734855,17.7024901657
 11/23  08:00:00,29.4763532875,1.92144902594,0.0,0.0,6.01364874671,17.9699221805,77.0341079362,58.2194366404,18.8146712958
 11/23  09:00:00,23.7981208625,2.01318468952,0.0,0.0,3.66783283761,18.1171033345,79.1783680728,61.1048825513,18.0734855214
 11/23  10:00:00,20.9126265817,1.95132224919,0.0,0.0,3.10526160149,15.8560427302,74.6284126758,58.7784878426,15.8499248331
 11/23  11:00:00,17.8066555991,1.76197796973,0.0,0.0,3.10526160149,12.9394160272,66.5928368349,52.2252857954,14.3675510395
 11/23  12:00:00,17.6379103923,1.44605160903,0.0,0.0,3.10526160149,13.0865971812,53.5537392001,41.9656390236,11.5881001765
 11/23  13:00:00,17.2467593183,1.20208168909,0.0,0.0,3.10526160149,12.9394160272,44.5391390312,34.4334126484,10.1057263828
 11/23  14:00:00,16.6320946958,1.02896052856,0.0,0.0,3.10526160149,12.4978725653,38.2712214384,29.2772754008,8.99394603759
 11/23  15:00:00,16.4015423869,0.945589373703,0.0,0.0,3.10526160149,12.3506914113,34.970598203,27.0884325107,7.88216569237
 11/23  16:00:00,17.7581569854,0.937194518884,0.0,0.0,4.02872759285,12.7922348732,36.2238354244,27.2298893868,8.99394603759
 11/23  17:00:00,25.1503934414,0.879077587488,0.0,0.0,6.50191812146,17.7693977319,35.9643247797,25.4880049485,10.4763198312
 11/23  18:00:00,36.7525058031,0.786382807017,0.0,0.0,8.38069375907,23.1212625696,36.2926288612,22.4809679943,13.8116608669
 11/23  19:00:00,39.8665261417,0.746670316082,0.0,0.0,10.6415932552,23.1212625696,37.4885404162,21.2680221347,16.2205182816
 11/23  20:00:00,38.9752594252,0.824681577776,0.0,0.0,12.3080778603,20.4854999863,39.0958589835,23.6165275988,15.4793313847
 11/23  21:00:00,38.6136537351,0.90319678091,0.0,0.0,12.456681583,19.8967753704,40.1114646311,25.9292103158,14.1822543153
 11/23  22:00:00,33.287600224,1.04064429185,0.0,0.0,9.18739968257,17.702556249,41.7635530996,30.1754529231,11.5881001765
 11/23  23:00:00,26.5550004681,1.24335709762,0.0,0.0,5.91811778209,14.0365255879,46.6156278617,36.5099014789,10.1057263828
 11/23  24:00:00,20.8426967215,1.42756242238,0.0,0.0,3.54045821811,10.5176760807,47.9086393261,42.2500343241,5.65860500192
 11/24  01:00:00,17.3023482915,1.59046954808,0.0,0.0,2.55330491699,7.80157382632,49.0877507192,47.3178677547,1.76988296446
 11/24  02:00:00,16.8232985364,1.70014440893,0.0,0.0,2.55330491699,7.21284921042,51.8136065564,50.785743931,1.02786262545
 11/24  03:00:00,16.6270567649,1.79826494545,0.0,0.0,2.55330491699,6.91848690247,54.4561360797,53.9853873157,0.470748764014
 11/24  04:00:00,16.5556081333,1.87399746784,0.0,0.0,2.55330491699,6.7713057485,56.9313729653,56.4606125405,0.47076042487
 11/24  05:00:00,18.6818091687,1.9237050554,0.0,0.0,3.82705111198,7.57405300124,59.1873622082,58.1592174285,1.02814477969
 11/24  06:00:00,23.1965230733,1.89980649809,0.0,0.0,6.02426329834,9.91545327661,62.7390858306,57.4354552902,5.30363054045
 11/24  07:00:00,28.4283649941,1.81339733881,0.0,0.0,6.51253267309,14.7454349813,72.4469620459,54.6839212106,17.7630408353
 11/24  08:00:00,29.5551583199,1.80672469593,0.0,0.0,6.01364874671,18.163451543,73.365516596,54.4864322163,18.8790843797
 11/24  09:00:00,25.2698014533,2.03845171161,0.0,0.0,4.35151303671,18.8798367041,72.4516981323,54.3163760643,18.135322068
 11/24  10:00:00,22.2381533022,1.83043540095,0.0,0.0,3.78894180059,16.6187760998,61.9957988262,46.0917670149,15.9040318114
 11/24  11:00:00,19.0430774927,1.55198629462,0.0,0.0,3.78894180059,13.7021493968,50.7845156815,36.3680107093,14.4165049722
 11/24  12:00:00,18.944024162,1.3057518101,0.0,0.0,3.78894180059,13.8493305508,40.0603666189,28.4329744702,11.6273921487
 11/24  13:00:00,18.3846618697,1.05683073585,0.0,0.0,3.69398621738,13.6338449159,31.1884079211,21.0485426116,10.1398653095
 11/24  14:00:00,17.9562930239,0.906745287998,0.0,0.0,3.78894180059,13.2606059349,25.7988640884,16.7746439082,9.02422018016
 11/24  15:00:00,17.7127492115,0.810382629643,0.0,0.0,3.78894180059,13.1134247809,22.0755150931,14.1669400423,7.90857505078
 11/24  16:00:00,19.0281945482,0.760818512959,0.0,0.0,4.71240779196,13.5549682428,21.9319256479,12.9077054677,9.02422018016
 11/24  17:00:00,26.4669981512,0.749268728631,0.0,0.0,7.18559832057,18.5321311015,23.215074894,12.7033278747,10.5117470193
 11/24  18:00:00,36.545793365,0.386141006466,0.0,0.0,8.38069375907,23.3147919321,24.1120537248,10.2533713173,13.8586824075
 11/24  19:00:00,39.459858795,0.340002969381,0.0,0.0,10.6415932552,23.1212625696,25.2518692762,8.97595575502,16.2759135212
 11/24  20:00:00,38.556801091,0.406223243627,0.0,0.0,12.3080778603,20.4854999863,26.4036341479,10.8714840464,15.5321501016
 11/24  21:00:00,38.1624957361,0.452038781885,0.0,0.0,12.456681583,19.8967753704,26.3759623575,12.1453982402,14.2305641173
 11/24  22:00:00,32.7390544509,0.492098518711,0.0,0.0,9.18739968257,17.702556249,24.8300509867,13.202658838,11.6273921487
 11/24  23:00:00,25.9168083386,0.60516496807,0.0,0.0,5.91811778209,14.0365255879,26.5228945761,16.3830292666,10.1398653095
 11/24  24:00:00,20.1822113199,0.767077020795,0.0,0.0,3.54045821811,10.5176760807,26.7177844683,21.0404996763,5.67728479202
 11/25  01:00:00,16.6219218814,0.910043137989,0.0,0.0,2.55330491699,7.80157382632,26.9142758094,25.1392494278,1.77502638158
 11/25  02:00:00,16.1147705009,0.991616373493,0.0,0.0,2.55330491699,7.21284921042,28.4915771621,27.4611432267,1.03043393543
 11/25  03:00:00,15.8846412674,1.05584944795,0.0,0.0,2.55330491699,6.91848690247,29.7863048887,29.3149133401,0.471391548616
 11/25  04:00:00,15.7826305438,1.10101987833,0.0,0.0,2.55330491699,6.7713057485,31.0809722668,30.6095690742,0.47140319256
 11/25  05:00:00,17.8825939549,1.12448984159,0.0,0.0,3.82705111198,7.57405300124,32.3417351179,31.3110194319,1.03071568599
 11/25  06:00:00,22.3793165567,1.08259998152,0.0,0.0,6.02426329834,9.91545327661,35.3869109963,30.0659321386,5.32097885771
 11/25  07:00:00,27.6033753001,0.988407644774,0.0,0.0,6.51253267309,14.7454349813,45.1244669733,27.3010490035,17.8234179698
 11/25  08:00:00,28.5231472259,0.968242964342,0.0,0.0,6.01364874671,17.9699221805,45.7028636987,26.7595509497,18.943312749
 11/25  09:00:00,22.8607070611,1.07577088806,0.0,0.0,3.66783283761,18.1171033345,48.2293588599,30.0323775714,18.1969812885
 11/25  10:00:00,20.0727558899,1.11145155738,0.0,0.0,3.10526160149,15.8560427302,47.0714458377,31.1134622084,15.9579836293
 11/25  11:00:00,17.0985243665,1.05384673709,0.0,0.0,3.10526160149,12.9394160272,43.7641935932,29.2988750715,14.4653185217
 11/25  12:00:00,17.1913203412,0.999461558009,0.0,0.0,3.10526160149,13.0865971812,39.3311714491,27.664600004,11.6665714451
 11/25  13:00:00,17.0678581109,1.02318048176,0.0,0.0,3.10526160149,12.9394160272,38.4516839978,28.2777776602,10.1739063375
 11/25  14:00:00,16.6003421265,0.997207959272,0.0,0.0,3.10526160149,12.4978725653,36.5258448729,27.4714373661,9.05440750685
 11/25  15:00:00,16.3681864602,0.91223344703,0.0,0.0,3.10526160149,12.3506914113,32.8652139881,24.9303053119,7.93490867619
 11/25  16:00:00,17.7702457366,0.949283270074,0.0,0.0,4.02872759285,12.7922348732,34.9797878758,25.9253803689,9.05440750685
 11/25  17:00:00,25.1287696154,0.857453761514,0.0,0.0,6.50191812146,17.7693977319,33.8449208626,23.2978482482,10.5470726144
 11/25  18:00:00,36.6520930053,0.685970009233,0.0,0.0,8.38069375907,23.1212625696,32.3812356007,18.4756664943,13.9055691064
 11/25  19:00:00,39.7267828152,0.606926989571,0.0,0.0,10.6415932552,23.1212625696,32.6163469353,16.2851970291,16.3311499061
 11/25  20:00:00,38.7680077327,0.617429885353,0.0,0.0,12.3080778603,20.4854999863,32.208304666,16.6234873137,15.5848173524
 11/25  21:00:00,38.3466562722,0.636199318005,0.0,0.0,12.456681583,19.8967753704,31.4631306504,17.1843952672,14.2787353833
 11/25  22:00:00,32.9151518329,0.668195900749,0.0,0.0,9.18739968257,17.702556249,29.7570705911,18.090499146,11.6665714451
 11/25  23:00:00,26.0825118445,0.770868474022,0.0,0.0,5.91811778209,14.0365255879,31.211044581,21.0371382435,10.1739063375
 11/25  24:00:00,20.2990102855,0.883875986417,0.0,0.0,3.54045821811,10.5176760807,29.9782802754,24.2823692605,5.69591101486
 11/26  01:00:00,16.6949412845,0.983062541117,0.0,0.0,2.55330491699,7.80157382632,28.8918660608,27.1117117449,1.78015431598
 11/26  02:00:00,16.1468856445,1.0237315171,0.0,0.0,2.55330491699,7.21284921042,29.2630571715,28.2300598028,1.03299736876
 11/26  03:00:00,15.8798254452,1.05103362571,0.0,0.0,2.55330491699,6.91848690247,29.4599079155,28.987875562,0.47203235354
 11/26  04:00:00,15.7501275756,1.06851691005,0.0,0.0,2.55330491699,6.7713057485,29.9432771522,29.4712331753,0.47204397689
 11/26  05:00:00,17.8227371801,1.06463306686,0.0,0.0,3.82705111198,7.57405300124,30.3831284989,29.3498498724,1.03327862645
 11/26  06:00:00,22.2960234973,0.999306922063,0.0,0.0,6.02426329834,9.91545327661,32.7651258356,27.4268531672,5.33827266842
 11/26  07:00:00,27.5924656158,0.977497960542,0.0,0.0,6.51253267309,14.7454349813,44.6593450636,26.7757413755,17.8836036881
 11/26  08:00:00,28.5357061031,0.98080184155,0.0,0.0,6.01364874671,17.9699221805,46.0167261611,27.009388778,19.0073373831
 11/26  09:00:00,22.8194941659,1.03455799292,0.0,0.0,3.66783283761,18.1171033345,46.9709277583,28.7124828351,18.2584449232
 11/26  10:00:00,20.0330748372,1.07177050463,0.0,0.0,3.10526160149,15.8560427302,45.8288729492,29.8171086397,16.0117643095
 11/26  11:00:00,17.1006241816,1.05594655223,0.0,0.0,3.10526160149,12.9394160272,43.8722474126,29.3582701802,14.5139772324
 11/26  12:00:00,17.267216077,1.07535729377,0.0,0.0,3.10526160149,13.0865971812,41.6426643913,29.9370379284,11.7056264629
 11/26  13:00:00,17.1303282717,1.08565064252,0.0,0.0,3.10526160149,12.9394160272,40.4605980124,30.2527586266,10.2078393858
 11/26  14:00:00,16.6938145856,1.09068041838,0.0,0.0,3.10526160149,12.4978725653,39.5033585745,30.4188594965,9.08449907796
 11/26  15:00:00,16.5417312599,1.08577824677,0.0,0.0,3.10526160149,12.3506914113,38.2513345132,30.2901757431,7.96115877013
 11/26  16:00:00,17.9007626983,1.07980023176,0.0,0.0,4.02872759285,12.7922348732,39.1921485437,30.1076494658,9.08449907796
 11/26  17:00:00,25.255738575,0.984422721089,0.0,0.0,6.50191812146,17.7693977319,37.8525398537,27.2702536986,10.5822861551
 11/26  18:00:00,36.8271768889,0.861053892881,0.0,0.0,8.38069375907,23.1212625696,37.6817040006,23.7293969221,13.9523070785
 11/26  19:00:00,39.9019165658,0.782060740194,0.0,0.0,10.6415932552,23.1212625696,37.8969442076,21.5107331288,16.3862110788
 11/26  20:00:00,38.9479473383,0.797369490933,0.0,0.0,12.3080778603,20.4854999863,37.6457602941,22.0084427539,15.6373175403
 11/26  21:00:00,38.5315087127,0.821051758537,0.0,0.0,12.456681583,19.8967753704,37.0460035729,22.7192497251,14.3267538478
 11/26  22:00:00,33.1036118448,0.85665591265,0.0,0.0,9.18739968257,17.702556249,35.4481504212,23.7425239584,11.7056264629
 11/26  23:00:00,26.2800622421,0.968418871607,0.0,0.0,5.91811778209,14.0365255879,37.239442736,27.0316033502,10.2078393858
 11/26  24:00:00,20.5147581785,1.09962387936,0.0,0.0,3.54045821811,10.5176760807,36.6452161932,30.9307380387,5.71447815448
 11/27  01:00:00,16.9269804431,1.21510169973,0.0,0.0,2.55330491699,7.80157382632,36.108683326,34.3234180752,1.78526525081
 11/27  02:00:00,16.3863675742,1.26321344671,0.0,0.0,2.55330491699,7.21284921042,36.7264231367,35.6908709702,1.03555216657
 11/27  03:00:00,16.1256165666,1.29682474715,0.0,0.0,2.55330491699,6.91848690247,37.1295994817,36.6569284927,0.472670989046
 11/27  04:00:00,16.0002614379,1.31865077236,0.0,0.0,2.55330491699,6.7713057485,37.7537460005,37.2810634124,0.472682588112
 11/27  05:00:00,18.0727081924,1.31460407913,0.0,0.0,3.82705111198,7.57405300124,38.1851758588,37.1493430168,1.03583284205
 11/27  06:00:00,22.5367124591,1.23999588387,0.0,0.0,6.02426329834,9.91545327661,40.2325352667,34.8770284167,5.35550684999
 11/27  07:00:00,27.7223136526,1.10734599732,0.0,0.0,6.51253267309,14.7454349813,48.8267119407,30.8831317748,17.943580166
 11/27  08:00:00,28.8172346057,1.06880098172,0.0,0.0,6.01364874671,18.163451543,48.8386595361,29.7675202144,19.0711393217
 11/27  09:00:00,24.7235364822,1.49218674049,0.0,0.0,4.35151303671,18.8798367041,53.7322737253,35.4125789552,18.3196947701
 11/27  10:00:00,21.9803795698,1.57266166855,0.0,0.0,3.78894180059,16.6187760998,53.5116000716,37.4462421461,16.0653579256
 11/27  11:00:00,19.0496754526,1.55858425445,0.0,0.0,3.78894180059,13.7021493968,51.4086188729,36.8461521783,14.5624666946
 11/27  12:00:00,19.2006254808,1.56235312887,0.0,0.0,3.78894180059,13.8493305508,48.5969154549,36.8523698185,11.7445456364
 11/27  13:00:00,18.9058804307,1.57804929683,0.0,0.0,3.69398621738,13.6338449159,47.6412558474,37.3996014419,10.2416544054
 11/27  14:00:00,18.664962974,1.6154152381,0.0,0.0,3.78894180059,13.2606059349,47.6216288684,38.5071428862,9.11448598216
 11/27  15:00:00,18.5635265676,1.66115998573,0.0,0.0,3.78894180059,13.1134247809,47.9633281799,39.976010621,7.9873175589
 11/27  16:00:00,19.882211187,1.61483515179,0.0,0.0,4.71240779196,13.5549682428,47.4421811152,38.327695133,9.11448598216
 11/27  17:00:00,27.251849314,1.5341198914,0.0,0.0,7.18559832057,18.5321311015,46.5105731582,35.8931959451,10.6173772132
 11/27  18:00:00,37.2625287259,1.1028763674,0.0,0.0,8.38069375907,23.3147919321,45.2295842969,31.230701814,13.9988824829
 11/27  19:00:00,40.125490539,1.00563471336,0.0,0.0,10.6415932552,23.1212625696,44.7705121311,28.3294313978,16.4410807333
 11/27  20:00:00,39.1856132957,1.03503544827,0.0,0.0,12.3080778603,20.4854999863,45.0021961627,29.3125610449,15.6896351178
 11/27  21:00:00,38.7700080807,1.05955112649,0.0,0.0,12.456681583,19.8967753704,44.4325208058,30.0579155151,14.3746052907
 11/27  22:00:00,33.3545012753,1.10754534311,0.0,0.0,9.18739968257,17.702556249,43.251190264,31.5066446276,11.7445456364
 11/27  23:00:00,26.5513905522,1.23974718175,0.0,0.0,5.91811778209,14.0365255879,45.8132118369,35.5715574315,10.2416544054
 11/27  24:00:00,20.795489202,1.38035490289,0.0,0.0,3.54045821811,10.5176760807,45.6100176989,39.8770369865,5.73298071239
 11/28  01:00:00,17.2048343062,1.4929555628,0.0,0.0,2.55330491699,7.80157382632,45.0288401085,43.2384824343,1.7903576742
 11/28  02:00:00,16.6661040519,1.54294992444,0.0,0.0,2.55330491699,7.21284921042,45.7203700671,44.6822724946,1.03809757252
 11/28  03:00:00,16.4070116044,1.57821978493,0.0,0.0,2.55330491699,6.91848690247,46.1901752519,45.7168679858,0.473307266034
 11/28  04:00:00,16.2787570532,1.59714638769,0.0,0.0,2.55330491699,6.7713057485,46.715974146,46.2426553089,0.473318837122
 11/28  05:00:00,18.3486857598,1.59058164656,0.0,0.0,3.82705111198,7.57405300124,47.0544475998,46.0160700234,1.03837757635
 11/28  06:00:00,22.8091949103,1.51247833505,0.0,0.0,6.02426329834,9.91545327661,48.9278906429,43.5552143454,5.37267629754
 11/28  07:00:00,27.9909548759,1.37598722061,0.0,0.0,6.51253267309,14.7454349813,57.3403759453,39.3370463041,18.0033296412
 11/28  08:00:00,30.0203278347,1.37906087736,0.0,0.0,6.01364874671,18.163451543,58.7745053819,39.6398057115,19.1346996704
 11/28  09:00:00,24.9807228306,1.74937308888,0.0,0.0,4.35151303671,18.8798367041,62.0349042816,43.6541915909,18.3807126907
 11/28  10:00:00,21.9306903745,1.52297247323,0.0,0.0,3.78894180059,16.6187760998,51.9358055089,35.8170569029,16.1187486061
 11/28  11:00:00,18.7911906334,1.30009943529,0.0,0.0,3.78894180059,13.7021493968,43.4170501145,28.8062775662,14.6107725483
 11/28  12:00:00,18.7474379214,1.10916556944,0.0,0.0,3.78894180059,13.8493305508,34.781961506,22.9986440659,11.7833174401
 11/28  13:00:00,18.2920334638,0.964202329963,0.0,0.0,3.69398621738,13.6338449159,29.0370329512,18.7616915688,10.2753413824
 11/28  14:00:00,17.9498178634,0.90027012751,0.0,0.0,3.78894180059,13.2606059349,26.1205683106,16.9762089715,9.14435933911
 11/28  15:00:00,17.7274420054,0.825075423477,0.0,0.0,3.78894180059,13.1134247809,22.8673746701,14.8539973743,8.01337729582
 11/28  16:00:00,19.0663727239,0.798996688664,0.0,0.0,4.71240779196,13.5549682428,23.2918107344,14.1474513953,9.14435933911
 11/28  17:00:00,26.519853135,0.80212371237,0.0,0.0,7.18559832057,18.5321311015,25.0366804162,14.3843450194,10.6523353968
 11/28  18:00:00,36.7001517629,0.540499404427,0.0,0.0,8.38069375907,23.3147919321,28.9546162319,14.9093347052,14.0452815267
 11/28  19:00:00,39.6670875498,0.547231724138,0.0,0.0,10.6415932552,23.1212625696,31.6757963074,15.1800536869,16.4957426205
 11/28  20:00:00,38.7721205764,0.621542728966,0.0,0.0,12.3080778603,20.4854999863,33.1584853762,17.4167307846,15.7417545916
 11/28  21:00:00,38.4129047414,0.702447787183,0.0,0.0,12.456681583,19.8967753704,34.1928003794,19.7705248383,14.4222755411
 11/28  22:00:00,33.0627778658,0.815821933635,0.0,0.0,9.18739968257,17.702556249,34.9217597978,23.1384423577,11.7833174401
 11/28  23:00:00,26.3120610581,1.00041768764,0.0,0.0,5.91811778209,14.0365255879,39.0330157655,28.7576743831,10.2753413824
 11/28  24:00:00,20.5768275735,1.16169327438,0.0,0.0,3.54045821811,10.5176760807,39.3317899314,33.5803767221,5.75141320924
 11/29  01:00:00,17.0007194769,1.28884073352,0.0,0.0,2.55330491699,7.80157382632,39.0665435427,37.271113463,1.79543007968
 11/29  02:00:00,16.4763131074,1.35315897991,0.0,0.0,2.55330491699,7.21284921042,40.0943571673,39.0537243342,1.04063283306
 11/29  03:00:00,16.2281513385,1.399359519,0.0,0.0,2.55330491699,6.91848690247,40.814830658,40.3408896619,0.473940996101
 11/29  04:00:00,16.113993746,1.43238308046,0.0,0.0,2.55330491699,6.7713057485,41.7103361443,41.2363836088,0.473952535514
 11/29  05:00:00,18.1955809436,1.43747683037,0.0,0.0,3.82705111198,7.57405300124,42.3474485085,41.3065364328,1.04091207572
 11/29  06:00:00,22.6643627703,1.36764619508,0.0,0.0,6.02426329834,9.91545327661,44.4522295681,39.0624536427,5.38977592537
 11/29  07:00:00,27.8612851367,1.24631748142,0.0,0.0,6.51253267309,14.7454349813,53.3775635887,35.31472917,18.0628344187
 11/29  08:00:00,29.8552757141,1.21400875676,0.0,0.0,6.01364874671,18.163451543,53.5493260435,34.351326437,19.1979996065
 11/29  09:00:00,24.810620824,1.57927108231,0.0,0.0,4.35151303671,18.8798367041,55.7418619014,37.3003812863,18.4414806152
 11/29  10:00:00,21.9815891343,1.57387123303,0.0,0.0,3.78894180059,16.6187760998,52.6980565663,36.5261360264,16.1719205399
 11/29  11:00:00,18.9264582914,1.43536709325,0.0,0.0,3.78894180059,13.7021493968,46.8759664455,32.217085957,14.6588804885
 11/29  12:00:00,18.8599080541,1.22163570221,0.0,0.0,3.78894180059,13.8493305508,37.7336711765,25.9117407844,11.8219303921
 11/29  13:00:00,18.570888766,1.24305763221,0.0,0.0,3.69398621738,13.6338449159,36.903088052,26.5941977113,10.3088903407
 11/29  14:00:00,18.3129955619,1.26344782597,0.0,0.0,3.78894180059,13.2606059349,36.4908557315,27.3167454294,9.1741103021
 11/29  15:00:00,18.2316191491,1.32925256721,0.0,0.0,3.78894180059,13.1134247809,37.5908027774,29.5514725139,8.03933026353
 11/29  16:00:00,19.679606535,1.41223049978,0.0,0.0,4.71240779196,13.5549682428,41.5221585711,32.348048269,9.1741103021
 11/29  17:00:00,27.087087843,1.36935842044,0.0,0.0,7.18559832057,18.5321311015,41.8028677516,31.1157173981,10.6871503535
 11/29  18:00:00,37.1150487721,0.955396413611,0.0,0.0,8.38069375907,23.3147919321,40.99825599,26.9067655208,14.0914904692
 11/29  19:00:00,39.9720226457,0.852166820072,0.0,0.0,10.6415932552,23.1212625696,40.2940608199,23.7438802671,16.5501805528
 11/29  20:00:00,38.9855751792,0.83499733182,0.0,0.0,12.3080778603,20.4854999863,38.9433892199,23.1497286928,15.7936605271
 11/29  21:00:00,38.5504536416,0.83999668741,0.0,0.0,12.456681583,19.8967753704,37.6965520206,23.2268015385,14.4697504821
 11/29  22:00:00,33.1277898711,0.880833938895,0.0,0.0,9.18739968257,17.702556249,36.2277485786,24.4058181865,11.8219303921
 11/29  23:00:00,26.3071620088,0.995518638331,0.0,0.0,5.91811778209,14.0365255879,38.1263590693,27.8174687287,10.3088903407
 11/29  24:00:00,20.5328439359,1.11770963681,0.0,0.0,3.54045821811,10.5176760807,37.2108464404,31.441076254,5.7697701864
 11/30  01:00:00,16.9332305195,1.22135177608,0.0,0.0,2.55330491699,7.80157382632,36.2638325257,34.463351559,1.80048096669
 11/30  02:00:00,16.3932459941,1.27009186662,0.0,0.0,2.55330491699,7.21284921042,36.9089136608,35.8657564632,1.04315719763
 11/30  03:00:00,16.1315537971,1.3027619776,0.0,0.0,2.55330491699,6.91848690247,37.2888139388,36.8142419472,0.474571991597
 11/30  04:00:00,16.0023053515,1.320694686,0.0,0.0,2.55330491699,6.7713057485,37.7874584101,37.3128749145,0.474583495637
 11/30  05:00:00,18.0713073661,1.31320325284,0.0,0.0,3.82705111198,7.57405300124,38.1173712064,37.0739356168,1.04343558957
 11/30  06:00:00,22.5306271045,1.2339105293,0.0,0.0,6.02426329834,9.91545327661,40.0551739865,34.648373318,5.40680066851
 11/30  07:00:00,27.7127764897,1.09780883442,0.0,0.0,6.51253267309,14.7454349813,48.6705018849,30.5484250088,18.1220768761
 11/30  08:00:00,29.7058233071,1.06455634983,0.0,0.0,6.01364874671,18.163451543,48.8567506846,29.5957303004,19.2610203842
 11/30  09:00:00,24.6851814393,1.45383169759,0.0,0.0,4.35151303671,18.8798367041,51.821945537,33.3199649894,18.5019805476
 11/30  10:00:00,21.9168865835,1.50916868233,0.0,0.0,3.78894180059,16.6187760998,50.9124863699,34.6876283892,16.2248579808
 11/30  11:00:00,18.9814909277,1.49039972963,0.0,0.0,3.78894180059,13.7021493968,48.7508726595,34.0440963912,14.7067762683
 11/30  12:00:00,19.0918976417,1.45362528979,0.0,0.0,3.78894180059,13.8493305508,44.7150517502,32.8546786927,11.8603730575
 11/30  13:00:00,18.7905919239,1.46276079006,0.0,0.0,3.69398621738,13.6338449159,43.6049553816,33.2626640366,10.342291345
 11/30  14:00:00,18.507392712,1.45784497607,0.0,0.0,3.78894180059,13.2606059349,42.3045989729,33.1008689123,9.20373006067
 11/30  15:00:00,18.32168919,1.41932260808,0.0,0.0,3.78894180059,13.1134247809,39.9546948103,31.889526034,8.06516877632
 11/30  16:00:00,19.663164804,1.39578876882,0.0,0.0,4.71240779196,13.5549682428,40.4058994766,31.2021694159,9.20373006067
 11/30  17:00:00,27.00773231,1.29000288742,0.0,0.0,7.18559832057,18.5321311015,38.7923965989,28.0705848257,10.7218117731
 11/30  18:00:00,37.0294765912,0.869824232668,0.0,0.0,8.38069375907,23.3147919321,38.0576026016,23.9201069755,14.1374956261
 11/30  19:00:00,39.8927033253,0.772847499679,0.0,0.0,10.6415932552,23.1212625696,37.7607752003,21.1563967914,16.6043784089
 11/30  20:00:00,38.9141582344,0.763580386992,0.0,0.0,12.3080778603,20.4854999863,36.7537214993,20.9083839467,15.8453375526
 11/30  21:00:00,38.4896165274,0.779159573209,0.0,0.0,12.456681583,19.8967753704,35.8761848661,21.3591688119,14.5170160543
