Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  22:00:00,33.0525292429,0.80557331069,0.0,0.0,9.18739968257,17.702556249,33.9310585765,22.070685519,11.8603730575
 11/30  23:00:00,26.1983263574,0.886682986914,0.0,0.0,5.91811778209,14.0365255879,34.6687139222,24.3264225772,10.342291345
 11/30  24:00:00,20.404641238,0.989506938924,0.0,0.0,3.54045821811,10.5176760807,33.0435686398,27.2555224322,5.78804620764
 12/01  01:00:00,16.7955613644,1.083682621,0.0,0.0,2.55330491699,7.80157382632,31.7437816731,29.9382728321,1.80550884095
 12/01  02:00:00,16.2296034594,1.10644933198,0.0,0.0,2.55330491699,7.21284921042,31.5531581071,30.5074881882,1.04566991887
 12/01  03:00:00,15.937622548,1.10883072851,0.0,0.0,2.55330491699,6.91848690247,30.946819098,30.4716190323,0.475200065679
 12/01  04:00:00,15.7799728871,1.09836222159,0.0,0.0,2.55330491699,6.7713057485,30.5468116608,30.0716001302,0.475211530649
 12/01  05:00:00,17.8354484352,1.07734432192,0.0,0.0,3.82705111198,7.57405300124,30.5000341226,29.454086752,1.04594737054
 12/01  06:00:00,22.295470662,0.998754086833,0.0,0.0,6.02426329834,9.91545327661,32.6211098348,27.1973643506,5.4237454842
 12/01  07:00:00,27.4825591434,0.867591488129,0.0,0.0,6.51253267309,14.7454349813,41.6079718305,23.4269323618,18.1810394686
 12/01  08:00:00,29.4766826077,0.835415650362,0.0,0.0,6.01364874671,18.163451543,41.8835163824,22.5597730417,19.3237433406
 12/01  09:00:00,24.4531469837,1.22179724202,0.0,0.0,4.35151303671,18.8798367041,44.4983110643,25.9361164928,18.5621945715
 12/01  10:00:00,21.657455102,1.24973720075,0.0,0.0,3.78894180059,16.6187760998,42.8755310259,26.5979857742,16.2775452517
 12/01  11:00:00,18.6970399662,1.20594876808,0.0,0.0,3.78894180059,13.7021493968,40.1080638631,25.3536181592,14.7544457039
 12/01  12:00:00,18.847465879,1.2091935271,0.0,0.0,3.78894180059,13.8493305508,37.3525794255,25.4539453736,11.8986340518
 12/01  13:00:00,18.4464029188,1.11857178498,0.0,0.0,3.69398621738,13.6338449159,33.1493373036,22.7738027996,10.375534504
 12/01  14:00:00,18.1181505659,1.06860283,0.0,0.0,3.78894180059,13.2606059349,30.5538732395,21.3206633963,9.23320984319
 12/01  15:00:00,17.9145878068,1.01222122492,0.0,0.0,3.78894180059,13.1134247809,27.8785044062,19.7876192238,8.09088518236
 12/01  16:00:00,19.2324715064,0.965095471129,0.0,0.0,4.71240779196,13.5549682428,27.728726393,18.4955165498,9.23320984319
 12/01  17:00:00,26.567833347,0.850103924384,0.0,0.0,7.18559832057,18.5321311015,26.0381104787,15.2818010877,10.756309391
 12/01  18:00:00,36.696417972,0.536765613516,0.0,0.0,8.38069375907,23.3147919321,28.5391195948,14.3558362213,14.1832833735
 12/01  19:00:00,39.6665765937,0.546720768089,0.0,0.0,10.6415932552,23.1212625696,31.46580074,14.8074806013,16.6583201386
 12/01  20:00:00,38.7539949288,0.603417081427,0.0,0.0,12.3080778603,20.4854999863,32.3844682231,16.4876978584,15.8967703647
 12/01  21:00:00,38.3162774046,0.605820450466,0.0,0.0,12.456681583,19.8967753704,31.0316102948,16.4675520344,14.5640582604
 12/01  22:00:00,32.9151548698,0.668198937636,0.0,0.0,9.18739968257,17.702556249,30.1563219759,18.2576879241,11.8986340518
 12/01  23:00:00,26.119871842,0.808228471488,0.0,0.0,5.91811778209,14.0365255879,32.7127217879,22.3371872838,10.375534504
 12/01  24:00:00,20.3556589866,0.940524687465,0.0,0.0,3.54045821811,10.5176760807,31.979027176,26.1727913153,5.80623586069
 12/02  01:00:00,16.7935821767,1.08170343327,0.0,0.0,2.55330491699,7.80157382632,32.137346257,30.3268340421,1.81051221496
 12/02  02:00:00,16.2953635211,1.1722093936,0.0,0.0,2.55330491699,7.21284921042,34.0716420412,33.0234717884,1.04817025287
 12/02  03:00:00,16.0703702564,1.24157843697,0.0,0.0,2.55330491699,6.91848690247,35.5814012714,35.105576239,0.475825032369
 12/02  04:00:00,15.9814235522,1.29981288674,0.0,0.0,2.55330491699,6.7713057485,37.3495057098,36.8736692552,0.475836454574
 12/02  05:00:00,18.0882519797,1.33014786644,0.0,0.0,3.82705111198,7.57405300124,38.8570612337,37.8086145589,1.04844667475
 12/02  06:00:00,22.5958127679,1.29909619266,0.0,0.0,6.02426329834,9.91545327661,42.3389577108,36.8983523574,5.44060535339
 12/02  07:00:00,27.8405164644,1.22554880909,0.0,0.0,6.51253267309,14.7454349813,52.9988739126,34.7591691782,18.2397047343
 12/02  08:00:00,29.7069346539,1.25919705904,0.0,0.0,6.01364874671,17.9699221805,55.3953125801,36.0091626793,19.3861499009
 12/02  09:00:00,23.0142768879,1.22934071491,0.0,0.0,3.66783283761,18.1171033345,53.6524403927,35.0303355376,18.6221048551
 12/02  10:00:00,19.9213036621,0.959999329597,0.0,0.0,3.10526160149,15.8560427302,42.8987875336,26.5688207838,16.3299667498
 12/02  11:00:00,16.751781597,0.707103967555,0.0,0.0,3.10526160149,12.9394160272,33.7529679247,18.9510932463,14.8018746784
 12/02  12:00:00,16.7123981391,0.520539355904,0.0,0.0,3.10526160149,13.0865971812,25.5729376251,13.6362355806,11.9367020445
 12/02  13:00:00,16.4268626766,0.38218504743,0.0,0.0,3.10526160149,12.9394160272,20.3045001548,9.89589018168,10.4086099731
 12/02  14:00:00,15.8850262247,0.281892057503,0.0,0.0,3.10526160149,12.4978725653,16.5136281149,7.25108719534,9.26254091953
 12/02  15:00:00,15.6615353591,0.205582345951,0.0,0.0,3.10526160149,12.3506914113,13.3520516115,5.23557974548,8.11647186597
 12/02  16:00:00,16.9690879024,0.14812543585,0.0,0.0,4.02872759285,12.7922348732,13.0082701278,3.74572920822,9.26254091953
 12/02  17:00:00,24.3841247784,0.112808924537,0.0,0.0,6.50191812146,17.7693977319,13.6393835227,2.84875053174,10.7906329909
 12/02  18:00:00,36.0840979739,0.117974977786,0.0,0.0,8.38069375907,23.1212625696,17.2613110831,3.03247093151,14.2288401516
 12/02  19:00:00,39.2435714184,0.123715592748,0.0,0.0,10.6415932552,23.1212625696,19.9169302691,3.20494050142,16.7119897677
 12/02  20:00:00,38.2764436544,0.125865807054,0.0,0.0,12.3080778603,20.4854999863,19.1898308465,3.24188711453,15.9479437319
 12/02  21:00:00,37.8488080325,0.138351078316,0.0,0.0,12.456681583,19.8967753704,18.1596917815,3.54882861207,14.6108631695
 12/02  22:00:00,32.4201595491,0.173203616964,0.0,0.0,9.18739968257,17.702556249,16.3782726449,4.44157060038,11.9367020445
 12/02  23:00:00,25.5525305746,0.240887204142,0.0,0.0,5.91811778209,14.0365255879,16.6034966261,6.194886653,10.4086099731
 12/02  24:00:00,19.7457166982,0.330582399103,0.0,0.0,3.54045821811,10.5176760807,14.4075409812,8.58320722238,5.82433375886
 12/03  01:00:00,16.1262069757,0.414328232329,0.0,0.0,2.55330491699,7.80157382632,12.6319881385,10.8164985302,1.8154896084
 12/03  02:00:00,15.584301917,0.461147789579,0.0,0.0,2.55330491699,7.21284921042,13.1057085256,12.0550510662,1.05065745938
 12/03  03:00:00,15.3289612408,0.500169421307,0.0,0.0,2.55330491699,6.91848690247,13.5729187093,13.0964720027,0.476446706608
 12/03  04:00:00,15.2181455391,0.536534873617,0.0,0.0,2.55330491699,6.7713057485,14.5632501716,14.0867920892,0.476458082355
 12/03  05:00:00,17.3124336751,0.554329561818,0.0,0.0,3.82705111198,7.57405300124,15.6235130488,14.5725802868,1.05093276202
 12/03  06:00:00,21.8333637266,0.536647151409,0.0,0.0,6.02426329834,9.91545327661,19.5396023217,14.0822270395,5.45737528221
 12/03  07:00:00,27.111873089,0.496905433736,0.0,0.0,6.51253267309,14.7454349813,31.3308719977,13.0328166982,18.2980552996
 12/03  08:00:00,28.9633528072,0.515615212325,0.0,0.0,6.01364874671,17.9699221805,33.0515248277,13.6033032439,19.4482215839
 12/03  09:00:00,22.3449800749,0.560043901917,0.0,0.0,3.66783283761,18.1171033345,33.4979961021,14.8163024456,18.6816936566
 12/03  10:00:00,19.3916470155,0.430342682939,0.0,0.0,3.10526160149,15.8560427302,27.5898622845,11.2077553335,16.382106951
 12/03  11:00:00,16.3166837546,0.272006125216,0.0,0.0,3.10526160149,12.9394160272,21.7535782088,6.90452906266,14.8490491462
 12/03  12:00:00,16.3660122282,0.174153444909,0.0,0.0,3.10526160149,13.0865971812,16.3074047401,4.33283897803,11.9745657621
 12/03  13:00:00,16.2190358084,0.174358179238,0.0,0.0,3.10526160149,12.9394160272,14.7576126184,4.31610466121,10.4415079572
 12/03  14:00:00,15.7466793947,0.14354522746,0.0,0.0,3.10526160149,12.4978725653,12.825597008,3.53388240449,9.29171460355
 12/03  15:00:00,15.5703350781,0.11438206496,0.0,0.0,3.10526160149,12.3506914113,10.943685544,2.80176429413,8.1419212499
 12/03  16:00:00,16.8944837828,0.0735213162366,0.0,0.0,4.02872759285,12.7922348732,11.0933555898,1.80164098621,9.29171460355
 12/03  17:00:00,24.334295804,0.0629799501509,0.0,0.0,6.50191812146,17.7693977319,12.3808427906,1.55607038217,10.8247724084
 12/03  18:00:00,36.0448931201,0.0548646179588,0.0239055060916,0.0,8.38069375907,23.1212625696,15.4639221052,1.18976963587,14.2741524693
 12/03  19:00:00,39.2675406707,0.0598316581043,0.0878531869957,0.0,10.6415932552,23.1212625696,17.6281290047,0.862757602505,16.7653714022
 12/03  20:00:00,38.3077740077,0.0715269240458,0.0856692362673,0.0,12.3080778603,20.4854999863,17.1679118425,1.16906934264,15.9988424998
 12/03  21:00:00,37.8665359375,0.0976909614862,0.0583880218681,0.0,12.456681583,19.8967753704,16.6829033464,2.02548642588,14.6574169206
 12/03  22:00:00,32.4058174966,0.134516246714,0.0243453176936,0.0,9.18739968257,17.702556249,15.2033543021,3.22878854002,11.9745657621
 12/03  23:00:00,25.4630137239,0.151370353409,0.0,0.0,5.91811778209,14.0365255879,14.2600514808,3.81854352364,10.4415079572
 12/03  24:00:00,19.5963701401,0.181235841026,0.0,0.0,3.54045821811,10.5176760807,10.3821925752,4.53985803255,5.84233454262
 12/04  01:00:00,15.9401713647,0.228292621337,0.0,0.0,2.55330491699,7.80157382632,7.53209570056,5.71165615198,1.82043954858
 12/04  02:00:00,15.3760174214,0.252863293975,0.0,0.0,2.55330491699,7.21284921042,7.37463370257,6.32150290054,1.05313080203
 12/04  03:00:00,15.0976502375,0.268858418003,0.0,0.0,2.55330491699,6.91848690247,7.19596859982,6.71890369551,0.47706490431
 12/04  04:00:00,14.9615861219,0.27997545645,0.0,0.0,2.55330491699,6.7713057485,7.46947104699,6.99239481708,0.477076229911
 12/04  05:00:00,17.0343346258,0.276230512535,0.0,0.0,3.82705111198,7.57405300124,7.93745394033,6.88404904425,1.05340489609
 12/04  06:00:00,21.5438376089,0.247121033726,0.0,0.0,6.02426329834,9.91545327661,11.6049643993,6.13091409578,5.47405030348
 12/04  07:00:00,26.8228935395,0.207925884214,0.0,0.0,6.51253267309,14.7454349813,23.5103807034,5.15430681964,18.3560738837
 12/04  08:00:00,28.8418162493,0.200549291998,0.0,0.0,6.01364874671,18.163451543,24.4898142041,4.97987419648,19.5099400077
 12/04  09:00:00,23.7544853343,0.523135592572,0.0,0.0,4.35151303671,18.8798367041,24.8784193311,6.13747600195,18.7409433292
 12/04  10:00:00,20.9252772975,0.517559396314,0.0,0.0,3.78894180059,16.6187760998,22.4102634317,5.9763130172,16.4339504145
 12/04  11:00:00,17.9753942187,0.484303020549,0.0,0.0,3.78894180059,13.7021493968,20.0030324449,5.10707730791,14.8959551369
 12/04  12:00:00,18.0838132097,0.445540857739,0.0,0.0,3.78894180059,13.8493305508,16.1278717895,4.11565779801,12.0122139915
 12/04  13:00:00,17.7488012794,0.420970145613,0.0,0.0,3.69398621738,13.6338449159,13.9745282164,3.50030950251,10.4742187139
 12/04  14:00:00,17.4454331257,0.395885389815,0.0,0.0,3.78894180059,13.2606059349,12.1968809905,2.87615873474,9.32072225574
 12/04  15:00:00,17.2786183332,0.376251751361,0.0,0.0,3.78894180059,13.1134247809,10.5593013366,2.39207553905,8.16722579756
 12/04  16:00:00,18.6161628792,0.348786843944,0.0,0.0,4.71240779196,13.5549682428,11.0474322621,1.7267100064,9.32072225574
 12/04  17:00:00,26.1379959236,0.332823958966,0.0874425420673,0.0,7.18559832057,18.5321311015,11.6534683478,0.794750814448,10.8587175333
 12/04  18:00:00,36.3768166344,0.0589812906472,0.158182985265,0.0,8.38069375907,23.3147919321,14.7271299177,0.407923009808,14.3192069079
 12/04  19:00:00,39.4120631716,0.0652252905846,0.226982055396,0.0,10.6415932552,23.1212625696,16.917221206,0.098771972135,16.8184492339
 12/04  20:00:00,38.4590991197,0.0654433901096,0.24307788223,0.0,12.3080778603,20.4854999863,16.0632911724,0.0138395773138,16.0494515951
 12/04  21:00:00,38.0252023896,0.0659351126938,0.248810322702,0.0,12.456681583,19.8967753704,14.7037057273,0.0,14.7037057273
 12/04  22:00:00,32.5426153587,0.0621622494424,0.233497177084,0.0,9.18739968257,17.702556249,12.0172318039,0.0050178124459,12.0122139915
 12/04  23:00:00,25.5375470949,0.0567767211449,0.169127003252,0.0,5.91811778209,14.0365255879,10.7613242895,0.287105575562,10.4742187139
 12/04  24:00:00,19.5739199614,0.0581804917949,0.100605170478,0.0,3.54045821811,10.5176760807,6.62130581896,0.76107293776,5.8602328812
 12/05  01:00:00,15.8220059379,0.0745783435021,0.0355488509635,0.0,2.55330491699,7.80157382632,3.40175057439,1.5763900035,1.82536057089
 12/05  02:00:00,15.2226025365,0.0932055649992,0.00624284407568,0.0,2.55330491699,7.21284921042,3.27968456176,2.22409501325,1.05558954852
 12/05  03:00:00,14.9421672575,0.113375437986,0.0,0.0,2.55330491699,6.91848690247,3.23933441304,2.76165497062,0.477679442417
 12/05  04:00:00,14.8141013319,0.132490666378,0.0,0.0,2.55330491699,6.7713057485,3.71509174926,3.23740103507,0.47769071419
 12/05  05:00:00,16.900235689,0.14213157571,0.0,0.0,3.82705111198,7.57405300124,4.53563415737,3.47977181256,1.05586234481
 12/05  06:00:00,21.4342129375,0.132337475124,0.00515888712619,0.0,6.02426329834,9.91545327661,8.69875665564,3.20813117747,5.49062547816
 12/05  07:00:00,26.8102069141,0.126965777095,0.0682734816606,0.0,6.51253267309,14.7454349813,21.0666645826,2.65292127802,18.4137433046
 12/05  08:00:00,28.8624447928,0.122303494013,0.0988743415299,0.0,6.01364874671,18.163451543,21.9066921371,2.33540524219,19.5712868949
 12/05  09:00:00,23.6992513583,0.413408512131,0.0544931044241,0.0,4.35151303671,18.8798367041,21.7774692746,2.97763294785,18.7998363267
 12/05  10:00:00,20.9791234956,0.411180747493,0.160224846865,0.0,3.78894180059,16.6187760998,18.7062700667,2.22078827935,16.4854817873
 12/05  11:00:00,18.4680315238,0.43367791004,0.543262415628,0.0,3.78894180059,13.7021493968,15.7314356152,0.788856855186,14.94257876
 12/05  12:00:00,19.3240669599,0.537221394737,1.14857321326,0.0,3.78894180059,13.8493305508,12.1960759097,0.14644032607,12.0496355837
 12/05  13:00:00,19.6728625078,0.649326380239,1.69570499379,0.0,3.69398621738,13.6338449159,10.5067325563,0.0,10.5067325563
 12/05  14:00:00,19.8346858594,0.718405677278,2.06673244618,0.0,3.78894180059,13.2606059349,9.34955528577,0.0,9.34955528577
 12/05  15:00:00,19.7483129778,0.730355925771,2.11559047014,0.0,3.78894180059,13.1134247809,8.19237801525,0.0,8.19237801525
 12/05  16:00:00,20.9054872433,0.698980164886,1.93913104321,0.0,4.71240779196,13.5549682428,9.34955528577,0.0,9.34955528577
 12/05  17:00:00,27.9870720538,0.638747917138,1.63059471406,0.0,7.18559832057,18.5321311015,10.8924583131,0.0,10.8924583131
 12/05  18:00:00,37.8810364696,0.357306054171,1.36407805692,0.0,8.38069375907,23.3147919321,14.3639901247,0.0,14.3639901247
 12/05  19:00:00,40.8288412746,0.36300657801,1.34597887092,0.0,10.6415932552,23.1212625696,16.8712075442,0.0,16.8712075442
 12/05  20:00:00,39.7895658694,0.347270827675,1.29171719433,0.0,12.3080778603,20.4854999863,16.0997560305,0.0,16.0997560305
 12/05  21:00:00,39.2819305562,0.331120041789,1.24035356027,0.0,12.456681583,19.8967753704,14.7497158815,0.0,14.7497158815
 12/05  22:00:00,33.6859738385,0.303301690443,1.13571621583,0.0,9.18739968257,17.702556249,12.0496355837,0.0,12.0496355837
 12/05  23:00:00,26.481760568,0.245929344706,0.924187852845,0.0,5.91811778209,14.0365255879,10.5067325563,0.0,10.5067325563
 12/05  24:00:00,20.2310982007,0.172410926465,0.643552975074,0.0,3.54045821811,10.5176760807,5.8780234742,0.0,5.8780234742
 12/06  01:00:00,16.1427095702,0.0924942680802,0.338336558766,0.0,2.55330491699,7.80157382632,1.83025121923,0.0,1.83025121923
 12/06  02:00:00,15.3894983586,0.0592926508206,0.207051580343,0.0,2.55330491699,7.21284921042,1.09028664985,0.0322536789656,1.05803297088
 12/06  03:00:00,15.0441308812,0.0615968916549,0.153742170074,0.0,2.55330491699,6.91848690247,0.912135942092,0.433845803139,0.478290138953
 12/06  04:00:00,14.8680010546,0.076434321083,0.109956068019,0.0,2.55330491699,6.7713057485,1.58800385825,1.10970250502,0.478301353225
 12/06  05:00:00,16.9387255638,0.0991064847035,0.0815149658314,0.0,3.82705111198,7.57405300124,2.95028818678,1.89198380638,1.0583043804
 12/06  06:00:00,21.5076031392,0.130587586163,0.0802989778767,0.0,6.02426329834,9.91545327661,8.20557960178,2.69848370496,5.50709589682
 12/06  07:00:00,26.8664224907,0.164421694588,0.0870331407906,0.0,6.51253267309,14.7454349813,21.9951700455,3.52412356191,18.4710464835
 12/06  08:00:00,28.9253295085,0.208366216298,0.0756963349431,0.0,6.01364874671,18.163451543,24.4116683202,4.77942424189,19.6322440783
 12/06  09:00:00,23.8007743916,0.551178601347,0.0182460485664,0.0,4.35151303671,18.8798367041,25.8833518241,7.02499661552,18.8583552086
 12/06  10:00:00,21.0000523481,0.584559935189,0.00777451164245,0.0,3.78894180059,16.6187760998,24.5525979069,8.01591209792,16.5366858089
 12/06  11:00:00,18.089850933,0.587201105303,0.0115586295495,0.0,3.78894180059,13.7021493968,22.9882888915,7.99938268337,14.9889062081
 12/06  12:00:00,18.2487877641,0.575150159855,0.0353652522666,0.0,3.78894180059,13.8493305508,19.503135082,7.41631562551,12.0868194565
 12/06  13:00:00,18.0188714436,0.541544848696,0.149495461109,0.0,3.69398621738,13.6338449159,16.1180394595,5.57899960387,10.5390398556
 12/06  14:00:00,17.7758990025,0.527101622211,0.199249644384,0.0,3.78894180059,13.2606059349,14.3316591729,4.95345401794,9.378205155
 12/06  15:00:00,17.8149769688,0.526297087983,0.386313298906,0.0,3.78894180059,13.1134247809,11.9874047738,3.77003431946,8.21737045436
 12/06  16:00:00,19.2406243761,0.521163480135,0.452084860706,0.0,4.71240779196,13.5549682428,12.5059825293,3.12777737434,9.378205155
 12/06  17:00:00,26.6601137438,0.498353282253,0.444031038987,0.0,7.18559832057,18.5321311015,13.4469033308,2.52091857491,10.9259847559
 12/06  18:00:00,36.7721771395,0.199621087379,0.412903693587,0.0,8.38069375907,23.3147919321,16.1939437014,1.78545484368,14.4084888578
 12/06  19:00:00,39.9127384376,0.225609984384,0.567272627542,0.0,10.6415932552,23.1212625696,18.1934336882,1.26980297905,16.9236307092
 12/06  20:00:00,38.9241589896,0.226669059967,0.546912082283,0.0,12.3080778603,20.4854999863,17.624829406,1.47508849729,16.1497409087
 12/06  21:00:00,38.437310731,0.226764304268,0.500089472592,0.0,12.456681583,19.8967753704,16.6463184256,1.85088466763,14.795433758
 12/06  22:00:00,32.8347500327,0.223050557718,0.364743542826,0.0,9.18739968257,17.702556249,14.8817068197,2.79488736317,12.0868194565
 12/06  23:00:00,25.7553140949,0.257484029754,0.186186694646,0.0,5.91811778209,14.0365255879,15.6547037706,5.11566391497,10.5390398556
 12/06  24:00:00,19.8303795921,0.307624394562,0.107620898387,0.0,3.54045821811,10.5176760807,12.9709952199,7.07529416677,5.89570105309
 12/07  01:00:00,16.1124697636,0.353652773547,0.0469382466259,0.0,2.55330491699,7.80157382632,10.6245593191,8.78944927265,1.83511004641
 12/07  02:00:00,15.5265549102,0.388529554211,0.0148712285214,0.0,2.55330491699,7.21284921042,11.0298492777,9.96938893202,1.06046034568
 12/07  03:00:00,15.2494253625,0.420633543068,0.0,0.0,2.55330491699,6.91848690247,11.4099652414,10.9310684283,0.47889681308
 12/07  04:00:00,15.1317689512,0.450158285728,0.0,0.0,2.55330491699,6.7713057485,12.1795128412,11.700604875,0.478907966185
 12/07  05:00:00,17.2233231071,0.46521899388,0.0,0.0,3.82705111198,7.57405300124,13.1468327968,12.0861025172,1.06073027963
 12/07  06:00:00,21.7479317133,0.451215138138,0.0,0.0,6.02426329834,9.91545327661,17.2177250189,11.6942683379,5.52345668108
 12/07  07:00:00,27.0657597549,0.426938706894,0.0238533927105,0.0,6.51253267309,14.7454349813,29.369662721,10.8416962708,18.5279664502
 12/07  08:00:00,29.1139095058,0.447587752619,0.0250547958738,0.0,6.01364874671,18.163451543,31.1372266677,11.4444331617,19.692793506
 12/07  09:00:00,24.0055424978,0.77419275607,0.0,0.0,4.35151303671,18.8798367041,31.9359576987,13.0194750538,18.916482645
 12/07  10:00:00,21.1828894558,0.775171554574,0.0,0.0,3.78894180059,16.6187760998,29.6000531757,13.01250586,16.5875473157
 12/07  11:00:00,18.2665928235,0.775501625353,0.0,0.0,3.78894180059,13.7021493968,28.0534853655,13.0185616036,15.0349237619
 12/07  12:00:00,18.4360628543,0.797790502329,0.0,0.0,3.78894180059,13.8493305508,25.8131324361,13.6893778378,12.1237545983
 12/07  13:00:00,18.1136609766,0.785829842809,0.0,0.0,3.69398621738,13.6338449159,23.9290129698,13.3578819253,10.5711310445
 12/07  14:00:00,17.839625404,0.790077668093,0.0,0.0,3.78894180059,13.2606059349,22.9089053317,13.5022419527,9.40666337905
 12/07  15:00:00,17.6989242597,0.796557677869,0.0,0.0,3.78894180059,13.1134247809,21.9762397165,13.7340440028,8.24219571364
 12/07  16:00:00,19.039058276,0.771682240757,0.0,0.0,4.71240779196,13.5549682428,22.4637277193,13.0570643402,9.40666337905
 12/07  17:00:00,26.4610909349,0.743361512351,0.0,0.0,7.18559832057,18.5321311015,23.2827245034,12.3234375705,10.9592869329
 12/07  18:00:00,36.5968961614,0.436886910857,0.000356892064376,0.0,8.38069375907,23.3147919321,26.0131703292,11.5604804001,14.4526899292
 12/07  19:00:00,39.5873669331,0.431641710662,0.0358693967878,0.0,10.6415932552,23.1212625696,28.1280769976,11.1523737934,16.9757032042
 12/07  20:00:00,38.6300276856,0.453289535591,0.0261603026129,0.0,12.3080778603,20.4854999863,28.0567557235,11.8573642963,16.1993914273
 12/07  21:00:00,38.2119594177,0.493352476818,0.00814998671383,0.0,12.456681583,19.8967753704,28.0002448665,13.1593990488,14.8408458176
 12/07  22:00:00,32.7975473256,0.550591393398,0.0,0.0,9.18739968257,17.702556249,26.9826976103,14.858943012,12.1237545983
 12/07  23:00:00,25.9541637962,0.642520425678,0.0,0.0,5.91811778209,14.0365255879,28.0331427233,17.4620116788,10.5711310445
 12/07  24:00:00,20.141762968,0.726628668843,0.0,0.0,3.54045821811,10.5176760807,25.72171021,19.8084498272,5.91326038282
 12/08  01:00:00,16.5033234304,0.791444686967,0.0,0.0,2.55330491699,7.80157382632,23.3953838269,21.5554482123,1.83993561461
 12/08  02:00:00,15.9429382515,0.819784124086,0.0,0.0,2.55330491699,7.21284921042,23.3246204119,22.2617494577,1.0628709542
 12/08  03:00:00,15.6622326624,0.833440842978,0.0,0.0,2.55330491699,6.91848690247,23.0452534061,22.5657541209,0.479499285148
 12/08  04:00:00,15.520139864,0.838529198491,0.0,0.0,2.55330491699,6.7713057485,23.1194788194,22.639968446,0.479510373433
 12/08  05:00:00,17.5803057856,0.822201672323,0.0,0.0,3.82705111198,7.57405300124,23.1774106357,22.1142713116,1.06313932406
 12/08  06:00:00,22.0643696977,0.767653122518,0.0,0.0,6.02426329834,9.91545327661,26.0655428411,20.5258398561,5.53970298507
 12/08  07:00:00,27.3095859262,0.694618270937,0.0,0.0,6.51253267309,14.7454349813,37.0600102413,18.4755238934,18.5844863479
 12/08  08:00:00,30.20627041,0.672170119334,0.0,0.0,6.01364874671,18.163451543,37.6411040765,17.8881868296,19.7529172469
 12/08  09:00:00,24.2416338254,1.01028408367,0.0,0.0,4.35151303671,18.8798367041,38.7152483559,19.7410469339,18.974201422
 12/08  10:00:00,21.4158385615,1.00812066026,0.0,0.0,3.78894180059,16.6187760998,36.2640473391,19.6259960935,16.6380512456
 12/08  11:00:00,18.409804264,0.918713065934,0.0,0.0,3.78894180059,13.7021493968,32.1466639482,17.0660461545,15.0806177937
 12/08  12:00:00,18.531126953,0.892854601029,0.0,0.0,3.78894180059,13.8493305508,28.4859626379,16.3255325666,12.1604300712
 12/08  13:00:00,18.1919455973,0.86411446346,0.0,0.0,3.69398621738,13.6338449159,26.1690362822,15.566039663,10.6029966193
 12/08  14:00:00,17.8933553862,0.843807650339,0.0,0.0,3.78894180059,13.2606059349,24.479370102,15.0444485717,9.43492153028
 12/08  15:00:00,17.7358884037,0.83352182181,0.0,0.0,3.78894180059,13.1134247809,22.9921446178,14.7252981765,8.26684644131
 12/08  16:00:00,19.0618461605,0.794470125237,0.0,0.0,4.71240779196,13.5549682428,23.0522766981,13.6173551678,9.43492153028
 12/08  17:00:00,26.4774021472,0.759672724564,0.0,0.0,7.18559832057,18.5321311015,23.6985315575,12.7061765753,10.9923549822
 12/08  18:00:00,36.6399159746,0.480263616134,0.0,0.0,8.38069375907,23.3147919321,27.2802075225,12.7836272733,14.4965802492
 12/08  19:00:00,39.5649531981,0.445097372469,0.0,0.0,10.6415932552,23.1212625696,28.8561566082,11.8287469996,17.0274096086
 12/08  20:00:00,38.5903894279,0.439811580539,0.0,0.0,12.3080778603,20.4854999863,27.9013967764,11.6527038938,16.2486928826
 12/08  21:00:00,38.1942838335,0.483826879273,0.0,0.0,12.456681583,19.8967753704,27.7903862194,12.9044476072,14.8859386122
 12/08  22:00:00,32.7635199423,0.516564010115,0.0,0.0,9.18739968257,17.702556249,25.9448490542,13.784418983,12.1604300712
 12/08  23:00:00,25.896083593,0.58444022249,0.0,0.0,5.91811778209,14.0365255879,26.2748471438,15.6718505245,10.6029966193
 12/08  24:00:00,20.1191004624,0.703966163258,0.0,0.0,3.54045821811,10.5176760807,25.0520534652,19.1213572018,5.93069626337
 12/09  01:00:00,16.5422679793,0.830389235876,0.0,0.0,2.55330491699,7.80157382632,24.6809018006,22.8361753048,1.84472649581
 12/09  02:00:00,16.0556157498,0.932461622367,0.0,0.0,2.55330491699,7.21284921042,26.9389205622,25.8736564795,1.06526408271
 12/09  03:00:00,15.8581735028,1.02938168329,0.0,0.0,2.55330491699,6.91848690247,29.2935428803,28.8134455035,0.48009737675
 12/09  04:00:00,15.8020976841,1.12048701857,0.0,0.0,2.55330491699,6.7713057485,32.1147996058,31.6346912092,0.480108396574
 12/09  05:00:00,17.9468448887,1.18874077547,0.0,0.0,3.82705111198,7.57405300124,34.8691209192,33.803590119,1.06553080023
 12/09  06:00:00,22.5122122008,1.21549562563,0.0,0.0,6.02426329834,9.91545327661,40.334070097,34.7782401001,5.55582999689
 12/09  07:00:00,27.8274090449,1.21244138956,0.0,0.0,6.51253267309,14.7454349813,53.5686721773,34.9280827389,18.6405894384
 12/09  08:00:00,30.5898871771,1.24931624893,0.0,0.0,6.01364874671,17.9699221805,55.9733131625,36.1607156667,19.8125974958
 12/09  09:00:00,23.0719903072,1.28705413418,0.0,0.0,3.66783283761,18.1171033345,56.0403083347,37.0088138879,19.0314944468
 12/09  10:00:00,20.0211942669,1.05988993433,0.0,0.0,3.10526160149,15.8560427302,46.6293198505,29.9411372082,16.6881826423
 12/09  11:00:00,16.910145862,0.865468232612,0.0,0.0,3.10526160149,12.9394160272,39.0108721622,23.8848973906,15.1259747716
 12/09  12:00:00,16.9141026168,0.722243833601,0.0,0.0,3.10526160149,13.0865971812,31.7968274535,19.5999924394,12.196835014
 12/09  13:00:00,16.6924455071,0.633999461927,0.0137684159771,0.0,3.10526160149,12.9394160272,27.6791945689,17.0445674256,10.6346271433
 12/09  14:00:00,16.2490605141,0.56185703488,0.0840693119876,0.0,3.10526160149,12.4978725653,23.8700387,14.4070674597,9.46297124032
 12/09  15:00:00,16.0482416309,0.469675056152,0.122613561547,0.0,3.10526160149,12.3506914113,19.7841290145,11.4928136772,8.2913153373
 12/09  16:00:00,17.3471431783,0.415847422543,0.110333289178,0.0,4.02872759285,12.7922348732,19.6312423278,10.1682710875,9.46297124032
 12/09  17:00:00,24.7487912446,0.395137756607,0.0823376341337,0.0,6.50191812146,17.7693977319,20.932388663,9.90720955199,11.025179111
 12/09  18:00:00,36.4080829647,0.38313580557,0.0588241630715,0.0,8.38069375907,23.1212625696,24.3243544603,9.78420764025,14.5401468201
 12/09  19:00:00,39.5744236126,0.40159744583,0.0529703411596,0.0,10.6415932552,23.1212625696,27.4731341318,10.3943995219,17.0787346099
 12/09  20:00:00,38.6352885293,0.46447196447,0.0202387174342,0.0,12.3080778603,20.4854999863,28.8444560195,12.5468253449,16.2976306746
 12/09  21:00:00,38.2494937155,0.538213789207,0.000822972130116,0.0,12.456681583,19.8967753704,29.8038503276,14.8731515398,14.9306987877
 12/09  22:00:00,32.8440670677,0.597111135511,0.0,0.0,9.18739968257,17.702556249,28.6948957582,16.4980607442,12.196835014
 12/09  23:00:00,26.0553779476,0.743734577134,0.0,0.0,5.91811778209,14.0365255879,31.4591883729,20.8245612295,10.6346271433
 12/09  24:00:00,20.3227188345,0.907584535403,0.0,0.0,3.54045821811,10.5176760807,31.7128178753,25.764814344,5.94800353126
 12/10  01:00:00,16.7352932313,1.02341448794,0.0,0.0,2.55330491699,7.80157382632,30.9930855005,29.1436042284,1.84948127217
 12/10  02:00:00,16.2317996154,1.10864548795,0.0,0.0,2.55330491699,7.21284921042,32.6875487195,31.6199096969,1.06763902262
 12/10  03:00:00,16.0179847858,1.18919296638,0.0,0.0,2.55330491699,6.91848690247,34.4306862797,33.9499953689,0.480690910776
 12/10  04:00:00,15.9350462748,1.25343560934,0.0,0.0,2.55330491699,6.7713057485,36.2959441512,35.8152422926,0.480701858511
 12/10  05:00:00,18.0487294155,1.29062530219,0.0,0.0,3.82705111198,7.57405300124,37.9599908454,36.8920868455,1.06790399988
 12/10  06:00:00,22.5736108227,1.27689424748,0.0,0.0,6.02426329834,9.91545327661,42.0489420054,36.4771090654,5.57183293998
 12/10  07:00:00,27.8443830027,1.22941534735,0.0,0.0,6.51253267309,14.7454349813,53.8299388815,35.1336797745,18.696259107
 12/10  08:00:00,30.6170598816,1.27648895335,0.0,0.0,6.01364874671,17.9699221805,56.6441060015,36.7722894225,19.871816579
 12/10  09:00:00,23.1453016544,1.36036548135,0.0,0.0,3.66783283761,18.1171033345,58.3834192195,39.2950744669,19.0883447525
 12/10  10:00:00,20.0737875388,1.11248320622,0.0,0.0,3.10526160149,15.8560427302,48.1550024265,31.4170757667,16.7379266598
 12/10  11:00:00,16.9520571,0.907379470566,0.0,0.0,3.10526160149,12.9394160272,40.1538577089,24.9828764453,15.1709812636
 12/10  12:00:00,16.9462482577,0.754389474485,0.0,0.0,3.10526160149,13.0865971812,32.6445229652,20.4115643194,12.2329586458
 12/10  13:00:00,16.761448297,0.643501129146,0.0732695387018,0.0,3.10526160149,12.9394160272,27.2229224129,16.5569091633,10.6660132496
 12/10  14:00:00,16.3056956645,0.558178560538,0.144382936707,0.0,3.10526160149,12.4978725653,23.0560791952,13.5652749927,9.49080420249
 12/10  15:00:00,16.1232360248,0.499746773438,0.167536238148,0.0,3.10526160149,12.3506914113,20.1515663726,11.8359712172,8.31559515537
 12/10  16:00:00,17.4283438767,0.446301855113,0.161079555026,0.0,4.02872759285,12.7922348732,19.9812470601,10.4904428576,9.49080420249
 12/10  17:00:00,24.8196831005,0.424793773791,0.123573472848,0.0,6.50191812146,17.7693977319,21.3602814907,10.302531892,11.0577495987
 12/10  18:00:00,36.4827148617,0.437612579696,0.0789792859569,0.0,8.38069375907,23.1212625696,25.7287575616,11.1453808215,14.58337674
 12/10  19:00:00,39.6357953006,0.44500559336,0.070933881631,0.0,10.6415932552,23.1212625696,28.601082151,11.4714191422,17.1296630088
 12/10  20:00:00,38.6958003002,0.511188679718,0.0340337731216,0.0,12.3080778603,20.4854999863,30.1540960257,13.8079057149,16.3461903107
 12/10  21:00:00,38.2696396867,0.547567935643,0.0116147968683,0.0,12.456681583,19.8967753704,30.000494577,15.0253814879,14.9751130891
 12/10  22:00:00,32.8869186765,0.63996274431,0.0,0.0,9.18739968257,17.702556249,30.0876175389,17.8546588931,12.2329586458
 12/10  23:00:00,26.1328545778,0.821211207329,0.0,0.0,5.91811778209,14.0365255879,33.9908330584,23.3248198088,10.6660132496
 12/10  24:00:00,20.3887541773,0.973619878221,0.0,0.0,3.54045821811,10.5176760807,33.8769433984,27.9117663373,5.96517706111
 12/11  01:00:00,16.8081660074,1.09628726401,0.0,0.0,2.55330491699,7.80157382632,33.3740082798,31.5198097433,1.85419853652
 12/11  02:00:00,16.318258276,1.19510414853,0.0,0.0,2.55330491699,7.21284921042,35.52204142,34.4520463493,1.06999507071
 12/11  03:00:00,16.1178887937,1.28909697422,0.0,0.0,2.55330491699,6.91848690247,37.7366808647,37.2554011532,0.481279711465
 12/11  04:00:00,16.0444280633,1.36281739784,0.0,0.0,2.55330491699,6.7713057485,39.9391861048,39.4578955213,0.481290583497
 12/11  05:00:00,18.1635738401,1.40546972681,0.0,0.0,3.82705111198,7.57405300124,41.7931361906,40.7228779704,1.07025822018
 12/11  06:00:00,22.6873410501,1.39062447488,0.0,0.0,6.02426329834,9.91545327661,45.8295155496,40.241808475,5.58770707458
 12/11  07:00:00,27.9493979995,1.33443034422,0.0,0.0,6.51253267309,14.7454349813,57.3138951671,38.5624162998,18.7514788672
 12/11  08:00:00,30.8853308111,1.3512305205,0.0,0.0,6.01364874671,18.163451543,59.0710353684,39.140478409,19.9305569594
 12/11  09:00:00,24.9140307567,1.68268101495,0.0,0.0,4.35151303671,18.8798367041,60.6655608834,41.5208253798,19.1447355036
 12/11  10:00:00,21.8205336764,1.41281577519,0.0,0.0,3.78894180059,16.6187760998,48.7184558549,31.931187288,16.7872685669
 12/11  11:00:00,18.7252177305,1.23412653235,0.0,0.0,3.78894180059,13.7021493968,41.3723353075,26.156711366,15.2156239415
 12/11  12:00:00,18.8129257494,1.17465339748,0.0,0.0,3.78894180059,13.8493305508,36.256242238,23.9874519692,12.2687902688
 12/11  13:00:00,18.4026169657,1.07478583188,0.0,0.0,3.69398621738,13.6338449159,31.6508494646,20.9537038212,10.6971456434
 12/11  14:00:00,18.0576602253,1.00811248939,0.0,0.0,3.78894180059,13.2606059349,28.5348946544,19.0164824801,9.51841217434
 12/11  15:00:00,17.8744908134,0.972124231557,0.0,0.0,3.78894180059,13.1134247809,26.3513332893,18.011654584,8.33967870528
 12/11  16:00:00,19.2064620702,0.939086034925,0.0,0.0,4.71240779196,13.5549682428,26.6625637213,17.144151547,9.51841217434
 12/11  17:00:00,26.627294167,0.909564744416,0.0,0.0,7.18559832057,18.5321311015,27.6054728319,16.5154160321,11.0900567998
 12/11  18:00:00,36.7430146876,0.583362329103,0.0,0.0,8.38069375907,23.3147919321,30.0118398697,15.3855826627,14.626257207
 12/11  19:00:00,39.6978768707,0.578021045029,0.0,0.0,10.6415932552,23.1212625696,32.6252619526,15.4450822294,17.1801797233
 12/11  20:00:00,38.7687411948,0.61816334739,0.0,0.0,12.3080778603,20.4854999863,33.0606809747,16.6663235641,16.3943574106
 12/11  21:00:00,38.3504941215,0.640037167277,0.0,0.0,12.456681583,19.8967753704,32.2957541099,17.2765857466,15.0191683633
 12/11  22:00:00,32.9571153496,0.710159417373,0.0,0.0,9.18739968257,17.702556249,31.6225842402,19.3537939713,12.2687902688
 12/11  23:00:00,26.1837448493,0.872101478796,0.0,0.0,5.91811778209,14.0365255879,34.8767879832,24.1796423398,10.6971456434
 12/11  24:00:00,20.4080430557,0.992908756626,0.0,0.0,3.54045821811,10.5176760807,33.6574339473,27.6752221801,5.98221176715
 12/12  01:00:00,16.7911230147,1.07924427128,0.0,0.0,2.55330491699,7.80157382632,31.8998916724,30.0410147798,1.85887689268
 12/12  02:00:00,16.2418517476,1.1186976202,0.0,0.0,2.55330491699,7.21284921042,32.145067631,31.0727361017,1.07233152938
 12/12  03:00:00,15.9646658343,1.13587401487,0.0,0.0,2.55330491699,6.91848690247,31.9433208703,31.4614572659,0.481863604453
 12/12  04:00:00,15.8194778616,1.13786719606,0.0,0.0,2.55330491699,6.7713057485,31.8972037697,31.4153293726,0.481874397189
 12/12  05:00:00,17.8689127219,1.11080860865,0.0,0.0,3.82705111198,7.57405300124,31.6085286929,30.535935929,1.07259276391
 12/12  06:00:00,22.3242018682,1.02748529302,0.0,0.0,6.02426329834,9.91545327661,33.6581246085,28.0546769094,5.6034476991
 12/12  07:00:00,27.5302992598,0.915331604492,0.0,0.0,6.51253267309,14.7454349813,43.6626401102,24.8564077442,18.8062323661
 12/12  08:00:00,30.4207055757,0.886605285081,0.0,0.0,6.01364874671,18.163451543,44.0786771656,24.0898759241,19.9888012415
 12/12  09:00:00,24.460629646,1.22927990425,0.0,0.0,4.35151303671,18.8798367041,45.3414904178,26.1408404174,19.2006500003
 12/12  10:00:00,21.5820039692,1.17428606797,0.0,0.0,3.78894180059,16.6187760998,40.9077880032,24.0715942517,16.8361937515
 12/12  11:00:00,18.5696513304,1.07856013232,0.0,0.0,3.78894180059,13.7021493968,36.4609700587,21.201080474,15.2598895847
 12/12  12:00:00,18.6458662683,1.00759391638,0.0,0.0,3.78894180059,13.8493305508,31.5354971368,19.2311778648,12.304319272
 12/12  13:00:00,18.3152394253,0.987408291481,0.0,0.0,3.69398621738,13.6338449159,29.3585687444,18.6305536393,10.7280151051
 12/12  14:00:00,17.9978051711,0.948257435192,0.0,0.0,3.78894180059,13.2606059349,27.094338896,17.548551916,9.54578698003
 12/12  15:00:00,17.8215160897,0.919149507817,0.0,0.0,3.78894180059,13.1134247809,25.1563506734,16.7927918184,8.36355885492
 12/12  16:00:00,19.1698803146,0.902504279323,0.0,0.0,4.71240779196,13.5549682428,25.9084960123,16.3627090323,9.54578698003
 12/12  17:00:00,26.5289529437,0.811223521156,0.0,0.0,7.18559832057,18.5321311015,25.0263285491,13.9042374023,11.1220911468
 12/12  18:00:00,36.5387206581,0.379068299551,0.0,0.0,8.38069375907,23.3147919321,24.3788106792,9.71003515707,14.6687755222
 12/12  19:00:00,39.4718417763,0.351985950606,0.0,0.0,10.6415932552,23.1212625696,26.2801195346,9.04984974138,17.2302697932
 12/12  20:00:00,38.5075894186,0.357011571242,0.0,0.0,12.3080778603,20.4854999863,25.6577830605,9.21566535068,16.4421177098
 12/12  21:00:00,38.0386039687,0.328147014526,0.0,0.0,12.456681583,19.8967753704,23.5102550629,8.44740349904,15.0628515639
 12/12  22:00:00,32.6137575148,0.366801582629,0.0,0.0,9.18739968257,17.702556249,21.7815378647,9.47721859272,12.304319272
 12/12  23:00:00,25.720468306,0.408824935517,0.0,0.0,5.91811778209,14.0365255879,21.2883854031,10.5603702979,10.7280151051
 12/12  24:00:00,19.8528846306,0.437750331433,0.0,0.0,3.54045821811,10.5176760807,17.3071559472,11.3080533425,5.9991026047
 12/13  01:00:00,16.2168474683,0.504968724871,0.0,0.0,2.55330491699,7.80157382632,14.9516469686,13.0881320127,1.86351495598
 12/13  02:00:00,15.6475323356,0.524378208193,0.0,0.0,2.55330491699,7.21284921042,14.6529739512,13.5783262444,1.07464770677
 12/13  03:00:00,15.3619562236,0.533164404159,0.0,0.0,2.55330491699,6.91848690247,14.2778910711,13.7954486543,0.482442416833
 12/13  04:00:00,15.2171845099,0.535573844439,0.0,0.0,2.55330491699,6.7713057485,14.3315472651,13.8490941384,0.482453126694
 12/13  05:00:00,17.2738568054,0.515752692129,0.0,0.0,3.82705111198,7.57405300124,14.3807860734,13.3058791338,1.07490693967
 12/13  06:00:00,21.7509694544,0.45425287916,0.0,0.0,6.02426329834,9.91545327661,17.2820872726,11.6630371211,5.61905015154
 12/13  07:00:00,27.0265400511,0.411572395736,0.0,0.0,6.51253267309,14.7454349813,29.4065283419,10.5460249534,18.8605033885
 12/13  08:00:00,29.9514922602,0.41739196951,0.0,0.0,6.01364874671,18.163451543,30.8132844556,10.7667522787,20.0465321769
 12/13  09:00:00,23.997156259,0.765806517226,0.0,0.0,4.35151303671,18.8798367041,32.0554618483,12.7993901641,19.2560716843
 12/13  10:00:00,21.2088372405,0.801119339294,0.0,0.0,3.78894180059,16.6187760998,30.6488375512,13.7641498262,16.8846877249
 12/13  11:00:00,18.2770573607,0.785966162579,0.0,0.0,3.78894180059,13.7021493968,28.6372364519,13.3334713674,15.3037650845
 12/13  12:00:00,18.4039491928,0.765676840809,0.0,0.0,3.78894180059,13.8493305508,25.0873589573,12.7478238237,12.3395351336
 12/13  13:00:00,18.1262937157,0.798462581923,0.0,0.0,3.69398621738,13.6338449159,24.4566510313,13.6980385382,10.7586124931
 12/13  14:00:00,17.8768302508,0.827282514865,0.0,0.0,3.78894180059,13.2606059349,24.1007199005,14.5277993877,9.57292051277
 12/13  15:00:00,17.7418356281,0.839469046206,0.0,0.0,3.78894180059,13.1134247809,23.2459826693,14.8587541369,8.38722853241
 12/13  16:00:00,19.1244403206,0.857064285328,0.0,0.0,4.71240779196,13.5549682428,24.9725045004,15.3995839876,9.57292051277
 12/13  17:00:00,26.5284980469,0.81076862432,0.0,0.0,7.18559832057,18.5321311015,25.30350166,14.1496585068,11.1538431532
 12/13  18:00:00,36.5603924785,0.400740120006,0.0,0.0,8.38069375907,23.3147919321,25.1518901766,10.4409710823,14.7109190943
 12/13  19:00:00,39.4644583206,0.344602494996,0.0,0.0,10.6415932552,23.1212625696,26.2445096844,8.96459129935,17.2799183851
 12/13  20:00:00,38.5095331641,0.358955316736,0.0,0.0,12.3080778603,20.4854999863,25.8705814903,9.38112442543,16.4894570648
 12/13  21:00:00,38.079028577,0.368571622852,0.0,0.0,12.456681583,19.8967753704,24.7442554146,9.63810566017,15.1061497544
 12/13  22:00:00,32.6383782724,0.39142234018,0.0,0.0,9.18739968257,17.702556249,22.5866527476,10.247117614,12.3395351336
 12/13  23:00:00,25.7894216266,0.477778256094,0.0,0.0,5.91811778209,14.0365255879,23.3669845959,12.6083721028,10.7586124931
 12/13  24:00:00,19.9982221875,0.583087888422,0.0,0.0,3.54045821811,10.5176760807,21.541933731,15.5260891593,6.01584457171
 12/14  01:00:00,16.3902324277,0.678353684341,0.0,0.0,2.55330491699,7.80157382632,20.0179876747,18.1498763211,1.86811135358
 12/14  02:00:00,15.8510584397,0.727904312239,0.0,0.0,2.55330491699,7.21284921042,20.58769238,19.510749463,1.07694291707
 12/14  03:00:00,15.5919991239,0.76320730442,0.0,0.0,2.55330491699,6.91848690247,20.9708947537,20.4878787765,0.483015977197
 12/14  04:00:00,15.470980271,0.789369605471,0.0,0.0,2.55330491699,6.7713057485,21.6996948969,21.2166682963,0.483026600627
 12/14  05:00:00,17.5530753716,0.794971258323,0.0,0.0,3.82705111198,7.57405300124,22.4548292186,21.3776291564,1.0772000621
 12/14  06:00:00,22.0536743253,0.756957750072,0.0,0.0,6.02426329834,9.91545327661,25.9658826998,20.331372889,5.63450981087
 12/14  07:00:00,27.3295251586,0.714557503266,0.0,0.0,6.51253267309,14.7454349813,38.1192612481,19.2049853855,18.9142758625
 12/14  08:00:00,30.2362443676,0.70214407695,0.0,0.0,6.01364874671,18.163451543,39.0056564221,18.9019237531,20.103732669
 12/14  09:00:00,24.3027524731,1.07140273133,0.0,0.0,4.35151303671,18.8798367041,40.9421191151,21.6311349724,19.3109841427
 12/14  10:00:00,21.6040717998,1.19635389854,0.0,0.0,3.78894180059,16.6187760998,41.9884503326,25.0557142065,16.9327361261
 12/14  11:00:00,18.7202357176,1.22914451952,0.0,0.0,3.78894180059,13.7021493968,41.4341547932,26.0869173458,15.3472374474
 12/14  12:00:00,18.8109841126,1.17271176068,0.0,0.0,3.78894180059,13.8493305508,36.9260761697,24.5516487448,12.3744274249
 12/14  13:00:00,18.5815416548,1.25371052099,0.0,0.0,3.69398621738,13.6338449159,37.790254395,27.0013256488,10.7889287462
 12/14  14:00:00,18.3297463707,1.28019863479,0.0,0.0,3.78894180059,13.2606059349,37.4660357071,27.8662309699,9.59980473721
 12/14  15:00:00,18.1590937501,1.25672716821,0.0,0.0,3.78894180059,13.1134247809,35.5521003076,27.1414195794,8.4106807282
 12/14  16:00:00,19.4820852549,1.21470921969,0.0,0.0,4.71240779196,13.5549682428,35.5146067738,25.9148020365,9.59980473721
 12/14  17:00:00,26.8460853682,1.12835594562,0.0,0.0,7.18559832057,18.5321311015,34.5051128369,23.319809421,11.1853034159
 12/14  18:00:00,36.859970623,0.700318264523,0.0,0.0,8.38069375907,23.3147919321,33.6850429606,18.9323675177,14.7526754429
 12/14  19:00:00,39.7062633355,0.586407509882,0.0,0.0,10.6415932552,23.1212625696,33.0119265787,15.6828157829,17.3291107957
 12/14  20:00:00,38.7287942491,0.578216401719,0.0,0.0,12.3080778603,20.4854999863,32.0025212413,15.4661597849,16.5363614564
 12/14  21:00:00,38.2978585784,0.587401624218,0.0,0.0,12.456681583,19.8967753704,30.8819131274,15.7328630149,15.1490501126
 12/14  22:00:00,32.8663872308,0.619431298619,0.0,0.0,9.18739968257,17.702556249,29.0194488692,16.6450214443,12.3744274249
 12/14  23:00:00,26.0304353656,0.718791995112,0.0,0.0,5.91811778209,14.0365255879,30.2581519936,19.4692232474,10.7889287462
 12/14  24:00:00,20.2398946406,0.824760341444,0.0,0.0,3.54045821811,10.5176760807,28.5113182493,22.4788855391,6.03243271019
 12/15  01:00:00,16.6627352489,0.950856505498,0.0,0.0,2.55330491699,7.80157382632,28.0425585154,26.1698937904,1.87266472495
 12/15  02:00:00,16.1410269115,1.01787278404,0.0,0.0,2.55330491699,7.21284921042,29.2244302401,28.1452137595,1.07921648063
 12/15  03:00:00,15.8752679506,1.04647613111,0.0,0.0,2.55330491699,6.91848690247,29.4396081594,28.9560240437,0.483584115694
 12/15  04:00:00,15.7545378452,1.07292717967,0.0,0.0,2.55330491699,6.7713057485,30.1989942391,29.71539959,0.483594649156
 12/15  05:00:00,17.867337446,1.10923333278,0.0,0.0,3.82705111198,7.57405300124,31.9743252946,30.8948538425,1.07947145208
 12/15  06:00:00,22.3795173208,1.08280074559,0.0,0.0,6.02426329834,9.91545327661,35.8339636718,30.1841415734,5.64982209839
 12/15  07:00:00,27.7337872755,1.11881962016,0.0,0.0,6.51253267309,14.7454349813,50.1819237046,31.2143898409,18.9675338637
 12/15  08:00:00,30.6320391064,1.09793881579,0.0,0.0,6.01364874671,18.163451543,50.7737289475,30.6133431689,20.1603857786
 12/15  09:00:00,24.6295070921,1.39815735041,0.0,0.0,4.35151303671,18.8798367041,50.9986005642,31.6332294502,19.3653711139
 12/15  10:00:00,21.8010049457,1.39328704448,0.0,0.0,3.78894180059,16.6187760998,48.0701268656,31.0898021398,16.9803247259
 12/15  11:00:00,18.8573534456,1.36626224748,0.0,0.0,3.78894180059,13.7021493968,45.5984871178,30.2081933182,15.3902937996
 12/15  12:00:00,19.0056164756,1.36734412369,0.0,0.0,3.78894180059,13.8493305508,42.6626899403,30.2537041274,12.4089858128
 12/15  13:00:00,18.6086198284,1.28078869456,0.0,0.0,3.69398621738,13.6338449159,38.3400142843,27.5210593977,10.8189548866
 12/15  14:00:00,18.250587061,1.20103932507,0.0,0.0,3.78894180059,13.2606059349,34.6167133734,24.9902816815,9.62643169185
 12/15  15:00:00,18.069078674,1.16671209208,0.0,0.0,3.78894180059,13.1134247809,32.4120883459,23.9781798488,8.43390849714
 12/15  16:00:00,19.4018657416,1.13448970638,0.0,0.0,4.71240779196,13.5549682428,32.7153542994,23.0889226076,9.62643169185
 12/15  17:00:00,26.7890153364,1.0712859138,0.0,0.0,7.18559832057,18.5321311015,32.6324027267,21.4159401086,11.2164626181
 12/15  18:00:00,36.8296794022,0.670027043723,0.0,0.0,8.38069375907,23.3147919321,32.7722940325,17.9782618302,14.7940322022
 12/15  19:00:00,39.6748206919,0.554964866298,0.0,0.0,10.6415932552,23.1212625696,32.1030408302,14.7252083728,17.3778324574
 12/15  20:00:00,38.693845021,0.543267173643,0.0,0.0,12.3080778603,20.4854999863,30.9898480254,14.4070310312,16.5828169943
 12/15  21:00:00,38.2620637476,0.551606793413,0.0,0.0,12.456681583,19.8967753704,29.8506315711,14.6590916373,15.1915399338
 12/15  22:00:00,32.8586442666,0.611688334367,0.0,0.0,9.18739968257,17.702556249,28.824983849,16.4159980362,12.4089858128
 12/15  23:00:00,26.0407730472,0.729129676664,0.0,0.0,5.91811778209,14.0365255879,30.6134947915,19.7945399049,10.8189548866
 12/15  24:00:00,20.2383756012,0.823241302055,0.0,0.0,3.54045821811,10.5176760807,28.4732903386,22.4244282309,6.04886210774
 12/16  01:00:00,16.6152103913,0.903331647864,0.0,0.0,2.55330491699,7.80157382632,26.4935945986,24.6164208764,1.8771737222
 12/16  02:00:00,16.0614934244,0.938339296972,0.0,0.0,2.55330491699,7.21284921042,26.6276362263,25.5461685021,1.08146772421
 12/16  03:00:00,15.7907254107,0.961933591235,0.0,0.0,2.55330491699,6.91848690247,26.6670633861,26.182916722,0.484146664075
 12/16  04:00:00,15.6572511494,0.975640483864,0.0,0.0,2.55330491699,6.7713057485,27.0311747596,26.5470176555,0.484157104056
 12/16  05:00:00,17.7188588007,0.960754687454,0.0,0.0,3.82705111198,7.57405300124,27.1689080611,26.0871876242,1.08172043692
 12/16  06:00:00,22.1913746337,0.894658058512,0.0,0.0,6.02426329834,9.91545327661,29.8444832927,24.1795008136,5.66498247905
 12/16  07:00:00,27.4440294823,0.829061826962,0.0,0.0,6.51253267309,14.7454349813,41.3980026611,22.3777410411,19.02026162
 12/16  08:00:00,30.1428230234,0.802252095205,0.0,0.0,6.01364874671,17.9699221805,41.8845002313,21.6680255031,20.2164747283
 12/16  09:00:00,22.6411198479,0.856183674864,0.0,0.0,3.66783283761,18.1171033345,42.5418112211,23.1225947293,19.4192164917
 12/16  10:00:00,19.8224802103,0.861175877791,0.0,0.0,3.10526160149,15.8560427302,40.2366590287,23.2092195974,17.0274394314
 12/16  11:00:00,16.8982778142,0.853600184793,0.0,0.0,3.10526160149,12.9394160272,38.4412451081,23.0083237178,15.4329213903
 12/16  12:00:00,17.0393729556,0.847514172324,0.0,0.0,3.10526160149,13.0865971812,35.2992762423,22.856076179,12.4432000633
 12/16  13:00:00,16.9535104616,0.908832832398,0.0,0.0,3.10526160149,12.9394160272,35.4633562105,24.6146741884,10.8486820222
 12/16  14:00:00,16.4830260447,0.879891877442,0.0,0.0,3.10526160149,12.4978725653,33.3611221216,23.7083286302,9.65279349137
 12/16  15:00:00,16.2635757252,0.807622712025,0.0,0.0,3.10526160149,12.3506914113,30.0696994325,21.612794472,8.45690496056
 12/16  16:00:00,17.6760317936,0.855069327082,0.0,0.0,4.02872759285,12.7922348732,32.6013765737,22.9485830823,9.65279349137
