Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  17:00:00,25.0269057908,0.755589936919,0.0,0.0,6.50191812146,17.7693977319,31.4126287336,20.1653172011,11.2473115325
 12/16  18:00:00,36.5237634084,0.557640412279,0.0,0.0,8.38069375907,23.1212625696,29.5289309913,14.6939538664,14.8349771249
 12/16  19:00:00,39.6275037715,0.50764794582,0.0,0.0,10.6415932552,23.1212625696,30.7422978305,13.3162288889,17.4260689417
 12/16  20:00:00,38.6408070047,0.490229157248,0.0,0.0,12.3080778603,20.4854999863,29.4871936887,12.8583837676,16.6288099211
 12/16  21:00:00,38.1388178168,0.428360862638,0.0,0.0,12.456681583,19.8967753704,26.4029771495,11.1693705143,15.2336066352
 12/16  22:00:00,32.7464062619,0.499450329707,0.0,0.0,9.18739968257,17.702556249,25.5719708709,13.1287708077,12.4432000633
 12/16  23:00:00,25.8955328546,0.583889484065,0.0,0.0,5.91811778209,14.0365255879,26.3115681319,15.4628861097,10.8486820222
 12/16  24:00:00,20.0403327435,0.625198444387,0.0,0.0,3.54045821811,10.5176760807,22.65392944,16.588801541,6.06512789893
 12/17  01:00:00,16.4156091053,0.703730361963,0.0,0.0,2.55330491699,7.80157382632,20.6186564793,18.7370194687,1.88163701056
 12/17  02:00:00,15.8631043053,0.739950177859,0.0,0.0,2.55330491699,7.21284921042,20.8114823434,19.7277863622,1.08369598118
 12/17  03:00:00,15.5932039605,0.764412141074,0.0,0.0,2.55330491699,6.91848690247,20.8899557664,20.4052523106,0.484703455749
 12/17  04:00:00,15.4660687119,0.784458046368,0.0,0.0,2.55330491699,6.7713057485,21.4492952403,20.9645814416,0.48471379876
 12/17  05:00:00,17.5427518324,0.784647719147,0.0,0.0,3.82705111198,7.57405300124,22.0617907674,20.9778444168,1.08394635056
 12/17  06:00:00,22.0369072582,0.740190683009,0.0,0.0,6.02426329834,9.91545327661,25.4461504044,19.7661639416,5.67998646288
 12/17  07:00:00,27.3645913213,0.749623665983,0.0,0.0,6.51253267309,14.7454349813,39.1620021978,20.0895586813,19.0724435165
 12/17  08:00:00,30.0775149625,0.736944034252,0.0,0.0,6.01364874671,17.9699221805,40.0593908675,19.7874079596,20.2719829079
 12/17  09:00:00,22.5602106934,0.775274520357,0.0,0.0,3.66783283761,18.1171033345,40.3557039755,20.8831996452,19.4725043303
 12/17  10:00:00,19.8095075089,0.848203176328,0.0,0.0,3.10526160149,15.8560427302,39.9057972246,22.8317309345,17.0740662901
 12/17  11:00:00,16.8589638874,0.814286258013,0.0,0.0,3.10526160149,12.9394160272,37.2943226754,21.8192150796,15.4751075958
 12/17  12:00:00,16.9514060588,0.759547275576,0.0,0.0,3.10526160149,13.0865971812,32.7785954003,20.3015353563,12.477060044
 12/17  13:00:00,16.8842388772,0.839561247991,0.0,0.0,3.10526160149,12.9394160272,33.4205941618,22.5424928121,10.8781013497
 12/17  14:00:00,16.3931763333,0.790042166116,0.0,0.0,3.10526160149,12.4978725653,30.7638660498,21.0849837209,9.67888232897
 12/17  15:00:00,16.1719701792,0.716017166024,0.0,0.0,3.10526160149,12.3506914113,27.4547027815,18.9750394732,8.47966330825
 12/17  16:00:00,17.5431775975,0.722215130925,0.0,0.0,4.02872759285,12.7922348732,28.8321158986,19.1532335697,9.67888232897
 12/17  17:00:00,24.9003213933,0.629005539381,0.0,0.0,6.50191812146,17.7693977319,27.882021158,16.6041801347,11.2778410233
 12/17  18:00:00,36.4365557677,0.470432771639,0.0,0.0,8.38069375907,23.1212625696,27.1407610423,12.2652629569,14.8754980854
 12/17  19:00:00,39.542679115,0.422823289398,0.0,0.0,10.6415932552,23.1212625696,28.4860326082,11.0122266446,17.4738059637
 12/17  20:00:00,38.5820689761,0.431491128724,0.0,0.0,12.3080778603,20.4854999863,27.952777634,11.2784510175,16.6743266165
 12/17  21:00:00,38.1132480953,0.402791141067,0.0,0.0,12.456681583,19.8967753704,25.7770282169,10.5017904579,15.275237759
 12/17  22:00:00,32.694972442,0.44801650979,0.0,0.0,9.18739968257,17.702556249,24.2466865807,11.7696265367,12.477060044
 12/17  23:00:00,25.8755481423,0.563904771761,0.0,0.0,5.91811778209,14.0365255879,25.9082905914,15.0301892417,10.8781013497
 12/17  24:00:00,20.0920271522,0.676892853105,0.0,0.0,3.54045821811,10.5176760807,24.2685264001,18.1873011333,6.08122526681
 12/18  01:00:00,16.4995169516,0.787638208243,0.0,0.0,2.55330491699,7.80157382632,23.1868926607,21.300839392,1.88605326868
 12/18  02:00:00,15.9781210172,0.85496688979,0.0,0.0,2.55330491699,7.21284921042,24.3148761199,23.2289755282,1.08590059169
 12/18  03:00:00,15.7452855387,0.916493719196,0.0,0.0,2.55330491699,6.91848690247,25.5352538494,25.0499995236,0.485254325824
 12/18  04:00:00,15.6575795248,0.97596885934,0.0,0.0,2.55330491699,6.7713057485,27.3351311231,26.8498665547,0.485264568402
 12/18  05:00:00,17.768798429,1.01069431572,0.0,0.0,3.82705111198,7.57405300124,29.0272467236,27.9410981898,1.08614853378
 12/18  06:00:00,22.2813679499,0.98465137472,0.0,0.0,6.02426329834,9.91545327661,32.9397049286,27.2448753224,5.69482960623
 12/18  07:00:00,27.6623589847,1.04739132936,0.0,0.0,6.51253267309,14.7454349813,48.3442419934,29.2201778935,19.1240641
 12/18  08:00:00,30.6289005557,1.09480026506,0.0,0.0,6.01364874671,18.163451543,51.1689774925,30.8420836133,20.3268938792
 12/18  09:00:00,24.6478219572,1.41647221541,0.0,0.0,4.35151303671,18.8798367041,52.6317077363,33.1064888874,19.5252188489
 12/18  10:00:00,21.8092940244,1.40157612313,0.0,0.0,3.78894180059,16.6187760998,49.0435014438,31.92330995,17.1201914938
 12/18  11:00:00,18.7781586262,1.28706742807,0.0,0.0,3.78894180059,13.7021493968,43.8357716276,28.3189317046,15.516839923
 12/18  12:00:00,18.7274859047,1.08921355272,0.0,0.0,3.78894180059,13.8493305508,35.0246346554,22.5140789277,12.5105557277
 12/18  13:00:00,18.2534410788,0.925609945005,0.0,0.0,3.69398621738,13.6338449159,28.6314541288,17.724249972,10.9072041568
 12/18  14:00:00,17.8793178426,0.829770106636,0.0,0.0,3.78894180059,13.2606059349,24.7214123278,15.0167218491,9.7046904787
 12/18  15:00:00,17.6523057227,0.74993914079,0.0,0.0,3.78894180059,13.1134247809,21.3031069821,12.8009301815,8.50217680056
 12/18  16:00:00,18.9465597092,0.679183673994,0.0,0.0,4.71240779196,13.5549682428,20.5296383316,10.8249478529,9.7046904787
 12/18  17:00:00,26.374513874,0.656784451367,0.0,0.0,7.18559832057,18.5321311015,21.5688670875,10.2608250379,11.3080420495
 12/18  18:00:00,36.5511891831,0.391536824585,0.0,0.0,8.38069375907,23.3147919321,25.5456569064,10.6300738225,14.9155830839
 12/18  19:00:00,39.5094915368,0.389635711166,0.0,0.0,10.6415932552,23.1212625696,28.1226610167,10.6016316302,17.5210293865
 12/18  20:00:00,38.5893332263,0.438755378876,0.0,0.0,12.3080778603,20.4854999863,28.7128329694,11.9934793683,16.7193536011
 12/18  21:00:00,38.1966498093,0.486192855106,0.0,0.0,12.456681583,19.8967753704,28.6174863297,13.301065353,15.3164209766
 12/18  22:00:00,32.7648344175,0.517878485334,0.0,0.0,9.18739968257,17.702556249,26.611173058,14.1006173303,12.5105557277
 12/18  23:00:00,25.942798702,0.631155331495,0.0,0.0,5.91811778209,14.0365255879,28.2249024289,17.3176982721,10.9072041568
 12/18  24:00:00,20.1932909074,0.778156608236,0.0,0.0,3.54045821811,10.5176760807,27.6297346187,21.5325851744,6.0971494443
 12/19  01:00:00,16.6116212148,0.899742471373,0.0,0.0,2.55330491699,7.80157382632,26.8697382961,24.979317107,1.89042118912
 12/19  02:00:00,16.0832055431,0.960051415646,0.0,0.0,2.55330491699,7.21284921042,27.7251306157,26.6370497128,1.0880809029
 12/19  03:00:00,15.8292238487,1.00043202921,0.0,0.0,2.55330491699,6.91848690247,28.2234211106,27.7376219995,0.485799111165
 12/19  04:00:00,15.7109600214,1.02934935586,0.0,0.0,2.55330491699,6.7713057485,29.0073051406,28.5214958907,0.485809249873
 12/19  05:00:00,17.7840341767,1.02593006344,0.0,0.0,3.82705111198,7.57405300124,29.4477156156,28.3593892812,1.0883263344
 12/19  06:00:00,22.2667020623,0.969985487104,0.0,0.0,6.02426329834,9.91545327661,32.4006031564,26.6910956432,5.70950751314
 12/19  07:00:00,27.4890340679,0.874066412582,0.0,0.0,6.51253267309,14.7454349813,43.0944025478,23.9192944644,19.1751080834
 12/19  08:00:00,30.397093711,0.862993420394,0.0,0.0,6.01364874671,18.163451543,44.0208907155,23.6396993347,20.3811913808
 12/19  09:00:00,24.4992299903,1.26788024861,0.0,0.0,4.35151303671,18.8798367041,47.1503673492,27.5730229125,19.5773444367
 12/19  10:00:00,21.681553338,1.27383543673,0.0,0.0,3.78894180059,16.6187760998,44.6374472076,27.4716458245,17.1658013831
 12/19  11:00:00,18.6854261981,1.19433500002,0.0,0.0,3.78894180059,13.7021493968,40.5531957929,24.9950897796,15.5581060133
 12/19  12:00:00,18.8108551584,1.17258280642,0.0,0.0,3.78894180059,13.8493305508,36.8601747779,24.316497583,12.5436771949
 12/19  13:00:00,18.5079136393,1.1800825055,0.0,0.0,3.69398621738,13.6338449159,35.4920183445,24.5560365194,10.9359818251
 12/19  14:00:00,18.2688856934,1.21933795752,0.0,0.0,3.78894180059,13.2606059349,35.5516272846,25.8214169869,9.7302102977
 12/19  15:00:00,18.2216845505,1.31931796859,0.0,0.0,3.78894180059,13.1134247809,37.5913170129,29.0668782425,8.52443877033
 12/19  16:00:00,19.6494514335,1.38207539827,0.0,0.0,4.71240779196,13.5549682428,40.8139537176,31.0837434199,9.7302102977
 12/19  17:00:00,27.0191313027,1.30140188007,0.0,0.0,7.18559832057,18.5321311015,39.9930219759,28.6551163084,11.3379056675
 12/19  18:00:00,37.0538599681,0.8942076096,0.0,0.0,8.38069375907,23.3147919321,39.7902640022,24.8350437526,14.9552202496
 12/19  19:00:00,40.0097456261,0.889889800427,0.0,0.0,10.6415932552,23.1212625696,42.4192530489,24.8515278233,17.5677252256
 12/19  20:00:00,39.0694565317,0.918878684249,0.0,0.0,12.3080778603,20.4854999863,42.5134788839,25.7496013432,16.7638775407
 12/19  21:00:00,38.6407583182,0.930301363991,0.0,0.0,12.456681583,19.8967753704,41.414495152,26.0573510599,15.3571440921
 12/19  22:00:00,33.2561473965,1.00919146436,0.0,0.0,9.18739968257,17.702556249,41.0146914441,28.4710142492,12.5436771949
 12/19  23:00:00,26.4766236576,1.16498028711,0.0,0.0,5.91811778209,14.0365255879,44.1978925959,33.2619107708,10.9359818251
 12/19  24:00:00,20.7167218649,1.30158756578,0.0,0.0,3.54045821811,10.5176760807,43.4640674191,37.3511717035,6.1128957156
 12/20  01:00:00,17.1442771399,1.43239839649,0.0,0.0,2.55330491699,7.80157382632,43.1814276341,41.2866881554,1.89473947867
 12/20  02:00:00,16.6319581777,1.50880405028,0.0,0.0,2.55330491699,7.21284921042,44.7006591337,43.6104228646,1.09023626914
 12/20  03:00:00,16.3918849342,1.56309311472,0.0,0.0,2.55330491699,6.91848690247,45.7647160755,45.278378425,0.486337650433
 12/20  04:00:00,16.2863460012,1.6047353357,0.0,0.0,2.55330491699,6.7713057485,47.0550632312,46.5687155493,0.486347681865
 12/20  05:00:00,18.3741073907,1.61600327741,0.0,0.0,3.82705111198,7.57405300124,48.0226234716,46.9321443641,1.09047910743
 12/20  06:00:00,22.8618079339,1.56509135874,0.0,0.0,6.02426329834,9.91545327661,51.1198418416,45.395826005,5.72401583662
 12/20  07:00:00,28.1406637082,1.52569605292,0.0,0.0,6.51253267309,14.7454349813,63.5299097004,44.3043493499,19.2255603505
 12/20  08:00:00,31.0700276617,1.53592737106,0.0,0.0,6.01364874671,18.163451543,65.353308712,44.9184493789,20.4348593331
 12/20  09:00:00,25.1163143041,1.88496456238,0.0,0.0,4.35151303671,18.8798367041,67.7306803688,48.1018147117,19.6288656571
 12/20  10:00:00,22.028653075,1.6209351738,0.0,0.0,3.78894180059,16.6187760998,55.9272876144,38.7164051634,17.210882451
 12/20  11:00:00,18.8511459925,1.36005479439,0.0,0.0,3.78894180059,13.7021493968,46.0355048679,30.4366112218,15.5988936461
 12/20  12:00:00,18.8517747616,1.21350240964,0.0,0.0,3.78894180059,13.8493305508,38.7000828465,26.1236682095,12.576414637
 12/20  13:00:00,18.4098811395,1.08205000565,0.0,0.0,3.69398621738,13.6338449159,33.226016155,22.2615903228,10.9644258322
 12/20  14:00:00,18.0387519402,0.989204204269,0.0,0.0,3.78894180059,13.2606059349,29.3232012217,19.5677669932,9.75543422853
 12/20  15:00:00,17.8354364796,0.933069897718,0.0,0.0,3.78894180059,13.1134247809,26.6161815793,18.0697389544,8.54644262489
 12/20  16:00:00,19.1672751972,0.899899161948,0.0,0.0,4.71240779196,13.5549682428,27.0080194746,17.2525852461,9.75543422853
 12/20  17:00:00,26.6049948077,0.887265385056,0.0,0.0,7.18559832057,18.5321311015,28.3428288499,16.9754058166,11.3674230334
 12/20  18:00:00,36.8127743794,0.653122020912,0.0,0.0,8.38069375907,23.3147919321,33.3623133555,18.3679155112,14.9943978443
 12/20  19:00:00,39.7739988113,0.654142985645,0.0,0.0,10.6415932552,23.1212625696,36.0446628154,18.4307831632,17.6138796522
 12/20  20:00:00,38.8402856219,0.68970777446,0.0,0.0,12.3080778603,20.4854999863,36.2395889027,19.4317036529,16.8078852498
 12/20  21:00:00,38.4835010076,0.773044053394,0.0,0.0,12.456681583,19.8967753704,37.344347367,21.9469523214,15.3973950455
 12/20  22:00:00,33.1280815866,0.881125654402,0.0,0.0,9.18739968257,17.702556249,37.7375432832,25.1611286462,12.576414637
 12/20  23:00:00,26.3555069133,1.04386354277,0.0,0.0,5.91811778209,14.0365255879,41.0294377505,30.0650119183,10.9644258322
 12/20  24:00:00,20.6311725579,1.21603825876,0.0,0.0,3.54045821811,10.5176760807,41.3949059278,35.2664465102,6.1284594176
 12/21  01:00:00,17.0927120869,1.3808333435,0.0,0.0,2.55330491699,7.80157382632,42.1826350979,40.2836282391,1.89900685877
 12/21  02:00:00,16.604519906,1.4813657785,0.0,0.0,2.55330491699,7.21284921042,44.4478549677,43.3554889155,1.09236605213
 12/21  03:00:00,16.3928175511,1.56402573161,0.0,0.0,2.55330491699,6.91848690247,46.4301996186,45.9433298345,0.486869784143
 12/21  04:00:00,16.3178832729,1.63627260739,0.0,0.0,2.55330491699,6.7713057485,48.7404625457,48.2535828408,0.486879704921
 12/21  05:00:00,18.4369416983,1.67883758499,0.0,0.0,3.82705111198,7.57405300124,50.7332332252,49.6406270099,1.09260621532
 12/21  06:00:00,22.9636961001,1.66697952488,0.0,0.0,6.02426329834,9.91545327661,55.0988078435,49.3604575635,5.73835027996
 12/21  07:00:00,28.2315113517,1.61654369638,0.0,0.0,6.51253267309,14.7454349813,67.2287031082,47.9532971478,19.2754059604
 12/21  08:00:00,31.2021521737,1.668051883,0.0,0.0,6.01364874671,18.163451543,70.3928463121,49.9049644694,20.4878818428
 12/21  09:00:00,25.2500051661,2.0186554244,0.0,0.0,4.35151303671,18.8798367041,72.563342551,52.8835752983,19.6797672527
 12/21  10:00:00,22.1155734624,1.70785556111,0.0,0.0,3.78894180059,16.6187760998,58.9253433557,41.6699220086,17.2554213471
 12/21  11:00:00,18.9148759154,1.4237847173,0.0,0.0,3.78894180059,13.7021493968,48.1737924553,32.5346017127,15.6391907426
 12/21  12:00:00,18.8673433339,1.22907098199,0.0,0.0,3.78894180059,13.8493305508,39.1646568767,26.5558985175,12.6087583592
 12/21  13:00:00,18.4013010583,1.07346992445,0.0,0.0,3.69398621738,13.6338449159,32.9466192382,21.9540914834,10.9925277547
 12/21  14:00:00,17.9974347047,0.947886968753,0.0,0.0,3.78894180059,13.2606059349,28.150111471,18.3697566697,9.78035480136
 12/21  15:00:00,17.7513799644,0.84901338253,0.0,0.0,3.78894180059,13.1134247809,24.212628361,15.644446513,8.568181848
 12/21  16:00:00,19.0481837798,0.780807744602,0.0,0.0,4.71240779196,13.5549682428,23.5379635635,13.7576087622,9.78035480136
 12/21  17:00:00,26.4666384796,0.748909056997,0.0,0.0,7.18559832057,18.5321311015,24.2636303171,12.8670449113,11.3965854058
 12/21  18:00:00,36.6176564833,0.458004124741,0.0,0.0,8.38069375907,23.3147919321,27.5634458367,12.5303415707,15.0331042659
 12/21  19:00:00,39.5847831376,0.464927311976,0.0,0.0,10.6415932552,23.1212625696,30.4585369367,12.7990579385,17.6594789982
 12/21  20:00:00,38.6923349133,0.541757065856,0.0,0.0,12.3080778603,20.4854999863,31.9246205883,15.0732568924,16.851363696
 12/21  21:00:00,38.3422109103,0.631753956119,0.0,0.0,12.456681583,19.8967753704,33.1911746899,17.7540127729,15.4371619171
 12/21  22:00:00,32.9352189143,0.688262982095,0.0,0.0,9.18739968257,17.702556249,31.926584679,19.3178263198,12.6087583592
 12/21  23:00:00,26.1371189412,0.825475570715,0.0,0.0,5.91811778209,14.0365255879,34.3850255558,23.392497801,10.9925277547
 12/21  24:00:00,20.4135530773,0.998418778224,0.0,0.0,3.54045821811,10.5176760807,34.6875552883,28.5437193471,6.14383594127
 12/22  01:00:00,16.837165705,1.12528696163,0.0,0.0,2.55330491699,7.80157382632,34.0390962992,32.1358742334,1.90322206585
 12/22  02:00:00,16.3122083261,1.18905419863,0.0,0.0,2.55330491699,7.21284921042,34.9289131063,33.8344434852,1.09446962116
 12/22  03:00:00,16.0559788939,1.22718707447,0.0,0.0,2.55330491699,6.91848690247,35.2788719146,34.7914765599,0.487395354702
 12/22  04:00:00,15.9303340712,1.24872340573,0.0,0.0,2.55330491699,6.7713057485,35.7543302568,35.2669250953,0.48740516148
 12/22  05:00:00,17.9979405597,1.23983644643,0.0,0.0,3.82705111198,7.57405300124,35.9489214517,34.8542144236,1.09470702811
 12/22  06:00:00,22.4694122524,1.1726956772,0.0,0.0,6.02426329834,9.91545327661,38.506235664,32.7537290661,5.75250659795
 12/22  07:00:00,27.6801291736,1.06516151825,0.0,0.0,6.51253267309,14.7454349813,48.8741758742,29.5495457223,19.3246301518
 12/22  08:00:00,30.5730875648,1.03898727416,0.0,0.0,6.01364874671,18.163451543,49.3525415919,28.8122983841,20.5402432077
 12/22  09:00:00,25.506867019,1.38268394396,0.0,0.0,4.35151303671,18.8798367041,50.6087903697,30.8787562202,19.7300341494
 12/22  10:00:00,21.6439185763,1.2362006751,0.0,0.0,3.78894180059,16.6187760998,43.6255232556,26.3261183739,17.2994048817
 12/22  11:00:00,18.5991562509,1.10806505274,0.0,0.0,3.78894180059,13.7021493968,38.137006674,22.4580213048,15.6789853692
 12/22  12:00:00,18.6410123915,1.00274003959,0.0,0.0,3.78894180059,13.8493305508,31.9364992965,19.2958005133,12.6406987832
 12/22  13:00:00,18.173995902,0.846164768127,0.0,0.0,3.69398621738,13.6338449159,25.9529914635,14.9327121929,11.0202792706
 12/22  14:00:00,17.8860584476,0.836510711698,0.0,0.0,3.78894180059,13.2606059349,24.4381904881,14.6332258519,9.8049646362
 12/22  15:00:00,17.7451048327,0.84273825077,0.0,0.0,3.78894180059,13.1134247809,23.3608968766,14.7712468748,8.58965000179
 12/22  16:00:00,19.0649807464,0.79760471112,0.0,0.0,4.71240779196,13.5549682428,23.3007166109,13.4957519747,9.8049646362
 12/22  17:00:00,26.4362748336,0.718545411011,0.0,0.0,7.18559832057,18.5321311015,22.8064214878,11.381037339,11.4253841487
 12/22  18:00:00,36.5222281726,0.362575814093,0.0,0.0,8.38069375907,23.3147919321,24.3645755059,9.2932474539,15.071328052
 12/22  19:00:00,39.4390674389,0.319211613211,0.0,0.0,10.6415932552,23.1212625696,25.8914742857,8.18696452586,17.7045097599
 12/22  20:00:00,38.4614234589,0.310845611464,0.0,0.0,12.3080778603,20.4854999863,24.8705949543,7.9762949507,16.8943000036
 12/22  21:00:00,38.0170588161,0.306601861941,0.0,0.0,12.456681583,19.8967753704,23.3454982537,7.86906532357,15.4764329301
 12/22  22:00:00,32.5731801678,0.326224235563,0.0,0.0,9.18739968257,17.702556249,21.0298722357,8.38917345259,12.6406987832
 12/22  23:00:00,25.7036491268,0.392005756343,0.0,0.0,5.91811778209,14.0365255879,21.1557545703,10.1354752997,11.0202792706
 12/22  24:00:00,19.9049998528,0.489865553718,0.0,0.0,3.54045821811,10.5176760807,18.9844804502,12.8254597172,6.15902073298
 12/23  01:00:00,16.3318399677,0.619961224303,0.0,0.0,2.55330491699,7.80157382632,18.4047425212,16.4973586695,1.90738385174
 12/23  02:00:00,15.8472322362,0.724078108701,0.0,0.0,2.55330491699,7.21284921042,20.6049817427,19.5084353894,1.09654635325
 12/23  03:00:00,15.6514450284,0.822653208972,0.0,0.0,2.55330491699,6.91848690247,22.9381135095,22.450199303,0.487914206461
 12/23  04:00:00,15.6013026087,0.919691943211,0.0,0.0,2.55330491699,6.7713057485,25.9000925733,25.4121686774,0.487923895926
 12/23  05:00:00,17.7563451896,0.998241076319,0.0,0.0,3.82705111198,7.57405300124,28.979717376,27.8829364524,1.09678092364
 12/23  06:00:00,22.3265008073,1.02978423204,0.0,0.0,6.02426329834,9.91545327661,34.7685182973,29.002037699,5.76648059821
 12/23  07:00:00,27.7267100126,1.11174235724,0.0,0.0,6.51253267309,14.7454349813,51.0979542266,31.7247358791,19.3732183475
 12/23  08:00:00,30.492951527,1.15238059879,0.0,0.0,6.01364874671,17.9699221805,53.6540674955,33.0621395738,20.5919279217
 12/23  09:00:00,23.928430515,1.25066100866,0.0,0.0,3.66783283761,18.1171033345,56.0076908823,36.2280394211,19.7796514612
 12/23  10:00:00,20.1346540796,1.17334974708,0.0,0.0,3.10526160149,15.8560427302,51.4061390676,34.0633190381,17.3428200295
 12/23  11:00:00,17.1168135544,1.07213592498,0.0,0.0,3.10526160149,12.9394160272,46.5861932507,30.8679275098,15.718265741
 12/23  12:00:00,17.2805753068,1.08871652354,0.0,0.0,3.10526160149,13.0865971812,43.9143935118,31.2421670618,12.67222645
 12/23  13:00:00,17.1339574565,1.08927982728,0.0,0.0,3.10526160149,12.9394160272,42.1576163342,31.1099441728,11.0476721615
 12/23  14:00:00,16.7287234485,1.12558928132,0.0,0.0,3.10526160149,12.4978725653,41.9145196437,32.0852631986,9.82925644508
 12/23  15:00:00,16.628275756,1.17232274276,0.0,0.0,3.10526160149,12.3506914113,42.0794187107,33.468577982,8.61084072869
 12/23  16:00:00,18.077712961,1.25675049447,0.0,0.0,4.02872759285,12.7922348732,46.1426584928,36.3134020477,9.82925644508
 12/23  17:00:00,25.5548809448,1.2835650909,0.0,0.0,6.50191812146,17.7693977319,48.926050178,37.4722394444,11.4538107336
 12/23  18:00:00,37.1542147513,1.18809175519,0.0,0.0,8.38069375907,23.1212625696,49.6188477622,34.5097898794,15.1090578828
 12/23  19:00:00,40.2131137249,1.09325789921,0.0,0.0,10.6415932552,23.1212625696,49.2175357451,31.4685771435,17.7489586016
 12/23  20:00:00,39.2686707011,1.11809285368,0.0,0.0,12.3080778603,20.4854999863,49.1410762939,32.2043948366,16.9366814574
 12/23  21:00:00,38.8605365914,1.15007963721,0.0,0.0,12.456681583,19.8967753704,48.6796476256,33.1644511707,15.5151964549
 12/23  22:00:00,33.4483399958,1.20138406361,0.0,0.0,9.18739968257,17.702556249,47.3926730754,34.7204466254,12.67222645
 12/23  23:00:00,26.6401645361,1.32852116559,0.0,0.0,5.91811778209,14.0365255879,49.7089763795,38.661304218,11.0476721615
 12/23  24:00:00,20.8884947788,1.47336047967,0.0,0.0,3.54045821811,10.5176760807,49.3526667833,43.1786574874,6.1740092959
 12/24  01:00:00,17.329123261,1.61724451759,0.0,0.0,2.55330491699,7.80157382632,49.6186622507,47.7071712667,1.91149098405
 12/24  02:00:00,16.842759073,1.71960494559,0.0,0.0,2.55330491699,7.21284921042,52.1479540761,51.0493584427,1.09859563338
 12/24  03:00:00,16.6403189119,1.81152709241,0.0,0.0,2.55330491699,6.91848690247,54.6235647999,54.1351386141,0.48842618576
 12/24  04:00:00,16.5742811885,1.89267052299,0.0,0.0,2.55330491699,6.7713057485,57.3906118968,56.9021761421,0.488435754634
 12/24  05:00:00,18.7041228788,1.94601876558,0.0,0.0,3.82705111198,7.57405300124,59.8963398523,58.7975125646,1.09882728771
 12/24  06:00:00,23.2324793712,1.93576279603,0.0,0.0,6.02426329834,9.91545327661,64.418724226,58.6384560836,5.78026814238
 12/24  07:00:00,28.5001098801,1.88514222478,0.0,0.0,6.51253267309,14.7454349813,76.6940150516,57.2728588929,19.4211561587
 12/24  08:00:00,31.2445798326,1.90400890439,0.0,0.0,6.01364874671,17.9699221805,78.7256932675,58.0827725889,20.6429206786
 12/24  09:00:00,24.7513013806,2.07353187423,0.0,0.0,3.66783283761,18.1171033345,83.5440774052,63.7154729108,19.8286044943
 12/24  10:00:00,21.105449343,2.1441450104,0.0,0.0,3.10526160149,15.8560427302,83.4211758855,66.035521952,17.3856539335
 12/24  11:00:00,18.1858050491,2.14112741966,0.0,0.0,3.10526160149,12.9394160272,81.6849669482,65.9279467227,15.7570202255
 12/24  12:00:00,18.3006665144,2.10880773119,0.0,0.0,3.10526160149,13.0865971812,77.2916117454,64.5882797223,12.7033320231
 12/24  13:00:00,18.2099291122,2.16525148303,0.0,0.0,3.10526160149,12.9394160272,77.2992098584,66.2245115432,11.0746983152
 12/24  14:00:00,17.7605419656,2.15740779843,0.0,0.0,3.10526160149,12.4978725653,75.8334285141,65.9802054799,9.85322303421
 12/24  15:00:00,17.6435834729,2.18763045968,0.0,0.0,3.10526160149,12.3506914113,75.9023589602,67.270611207,8.63174775324
 12/24  16:00:00,19.0173748028,2.19641233627,0.0,0.0,4.02872759285,12.7922348732,77.6139084021,67.7606853678,9.85322303421
 12/24  17:00:00,26.3606826461,2.08936679215,0.0,0.0,6.50191812146,17.7693977319,75.7235607044,64.2417039622,11.4818567422
 12/24  18:00:00,37.930719772,1.96459677594,0.0,0.0,8.38069375907,23.1212625696,75.4555665415,60.3092839564,15.146282585
 12/24  19:00:00,40.9742383046,1.85438247899,0.0,0.0,10.6415932552,23.1212625696,74.5708127322,56.7780003717,17.7928123605
 12/24  20:00:00,39.9980146927,1.84743684532,0.0,0.0,12.3080778603,20.4854999863,73.5474611312,56.5689656247,16.9784955065
 12/24  21:00:00,39.574866017,1.8644090628,0.0,0.0,12.456681583,19.8967753704,72.6763355529,57.1228945408,15.553441012
 12/24  22:00:00,34.161480774,1.91452484181,0.0,0.0,9.18739968257,17.702556249,71.4484047297,58.7450727066,12.7033320231
 12/24  23:00:00,27.372221107,2.06057773654,0.0,0.0,5.91811778209,14.0365255879,74.6500331631,63.575334848,11.0746983152
 12/24  24:00:00,21.638485387,2.22335108786,0.0,0.0,3.54045821811,10.5176760807,75.1789441291,68.9901469378,6.18879719132
 12/25  01:00:00,18.0880329951,2.37615425168,0.0,0.0,2.55330491699,7.80157382632,76.0385553188,74.1230130723,1.91554224647
 12/25  02:00:00,17.5849262143,2.46177208687,0.0,0.0,2.55330491699,7.21284921042,78.1688569186,77.068240064,1.10061685466
 12/25  03:00:00,17.3616494522,2.53285763278,0.0,0.0,2.55330491699,6.91848690247,80.1023503297,79.6134191887,0.488931140972
 12/25  04:00:00,17.2772318515,2.59562118605,0.0,0.0,2.55330491699,6.7713057485,82.4206342196,81.9316936335,0.488940586012
 12/25  05:00:00,19.3854009834,2.62729687009,0.0,0.0,3.82705111198,7.57405300124,84.2801510949,83.1793055806,1.10084551427
 12/25  06:00:00,23.8937471436,2.59703056841,0.0,0.0,6.02426329834,9.91545327661,88.1671949378,82.3733297904,5.79386514734
 12/25  07:00:00,29.2198846146,2.60491695927,0.0,0.0,6.51253267309,14.7454349813,102.45605434,82.9876249508,19.4684293891
 12/25  08:00:00,31.9258967485,2.58532582031,0.0,0.0,6.01364874671,17.9699221805,103.21536873,82.5221623526,20.6932063776
 12/25  09:00:00,25.3243479044,2.64657839801,0.0,0.0,3.66783283761,18.1171033345,104.251696728,84.374817976,19.8768787519
 12/25  10:00:00,21.50392089,2.54261655743,0.0,0.0,3.10526160149,15.8560427302,97.7884524008,80.360558492,17.4278939088
 12/25  11:00:00,18.4445570268,2.39987939736,0.0,0.0,3.10526160149,12.9394160272,90.851874909,75.0566375629,15.795237346
 12/25  12:00:00,18.4534094415,2.26155065829,0.0,0.0,3.10526160149,13.0865971812,82.7523541002,70.0183478093,12.7340062909
 12/25  13:00:00,18.1565104572,2.111832828,0.0,0.0,3.10526160149,12.9394160272,75.8264025924,64.7250528643,11.1013497282
 12/25  14:00:00,17.5995386037,1.99640443644,0.0,0.0,3.10526160149,12.4978725653,70.8059903245,60.9291330184,9.87685730611
 12/25  15:00:00,17.3202063415,1.86425332833,0.0,0.0,3.10526160149,12.3506914113,65.2431845067,56.5908196226,8.65236488405
 12/25  16:00:00,18.580277321,1.75931485444,0.0,0.0,4.02872759285,12.7922348732,63.0824086354,53.2055513293,9.87685730611
 12/25  17:00:00,25.9582488258,1.68693297186,0.0,0.0,6.50191812146,17.7693977319,62.6893620022,51.1798481333,11.5095138688
 12/25  18:00:00,37.6681151019,1.70199210579,0.0,0.0,8.38069375907,23.1212625696,67.2801868139,52.0971956789,15.182991135
 12/25  19:00:00,40.6779269431,1.55807111744,0.0,0.0,10.6415932552,23.1212625696,65.0104982825,47.174440233,17.8360580495
 12/25  20:00:00,39.6357141976,1.48513635023,0.0,0.0,12.3080778603,20.4854999863,61.3478906072,44.3281608391,17.0197297681
 12/25  21:00:00,39.2196707314,1.50921377718,0.0,0.0,12.456681583,19.8967753704,60.5110301045,44.9198748288,15.5911552757
 12/25  22:00:00,33.8672620152,1.62030608303,0.0,0.0,9.18739968257,17.702556249,61.3642531092,48.6302468183,12.7340062909
 12/25  23:00:00,27.1086442526,1.79700088211,0.0,0.0,5.91811778209,14.0365255879,65.5914237807,54.4900740525,11.1013497282
 12/25  24:00:00,21.3850601577,1.96992585861,0.0,0.0,3.54045821811,10.5176760807,66.3988396249,60.1954595849,6.20338003994
 12/26  01:00:00,17.863588582,2.15170983866,0.0,0.0,2.55330491699,7.80157382632,68.2542769968,66.3347405576,1.91953643922
 12/26  02:00:00,17.3962791036,2.27312497616,0.0,0.0,2.55330491699,7.21284921042,71.7292078807,70.6265984622,1.10260941846
 12/26  03:00:00,17.2062077209,2.37741590139,0.0,0.0,2.55330491699,6.91848690247,74.9081144075,74.4186854849,0.489428922551
 12/26  04:00:00,17.157994265,2.47638359955,0.0,0.0,2.55330491699,6.7713057485,78.5821173188,78.0926790783,0.489438240551
 12/26  05:00:00,19.3038309175,2.54572680421,0.0,0.0,3.82705111198,7.57405300124,81.8963586966,80.793523691,1.10283500561
 12/26  06:00:00,23.8488174724,2.55210089721,0.0,0.0,6.02426329834,9.91545327661,87.1662279444,81.358960358,5.80726758647
 12/26  07:00:00,29.1341939143,2.519226259,0.0,0.0,6.51253267309,14.7454349813,100.230079052,80.7150550125,19.5150240394
 12/26  08:00:00,32.1395086573,2.60540836665,0.0,0.0,6.01364874671,18.163451543,104.234610039,83.4918399119,20.7427701269
 12/26  09:00:00,27.1065363321,2.98235325697,0.0,0.0,4.35151303671,18.8798367041,110.304459766,90.3799998283,19.9244599378
 12/26  10:00:00,23.1985466765,2.79082877522,0.0,0.0,3.78894180059,16.6187760998,99.3493252394,81.879797793,17.4695274465
 12/26  11:00:00,20.1244956631,2.63340446496,0.0,0.0,3.78894180059,13.7021493968,90.984714874,75.1518090891,15.8329057849
 12/26  12:00:00,20.1304053107,2.49213295874,0.0,0.0,3.78894180059,13.8493305508,82.4467689286,69.6825287591,12.7642401695
 12/26  13:00:00,19.6229120758,2.295080942,0.0,0.0,3.69398621738,13.6338449159,73.8030150473,62.6753965394,11.1276185079
 12/26  14:00:00,19.2601332382,2.21058550231,0.0,0.0,3.78894180059,13.2606059349,69.4454728485,59.5453205868,9.90015226171
 12/26  15:00:00,19.0082987185,2.10593213657,0.0,0.0,3.78894180059,13.1134247809,64.7946362431,56.1219502276,8.67268601553
 12/26  16:00:00,20.3276761485,2.06030011326,0.0,0.0,4.71240779196,13.5549682428,64.6508576626,54.7507054009,9.90015226171
 12/26  17:00:00,27.7184793956,2.00074997297,0.0,0.0,7.18559832057,18.5321311015,64.6378704582,53.101096535,11.5367739233
 12/26  18:00:00,37.8794486163,1.71979625775,0.0,0.0,8.38069375907,23.3147919321,68.019777665,52.8006050032,15.2191726618
 12/26  19:00:00,40.7638275138,1.64397168818,0.0,0.0,10.6415932552,23.1212625696,68.2119062853,50.3332234234,17.8786828619
 12/26  20:00:00,39.824392313,1.67381446563,0.0,0.0,12.3080778603,20.4854999863,68.3430800331,51.282708002,17.0603720311
 12/26  21:00:00,39.432278578,1.72182162377,0.0,0.0,12.456681583,19.8967753704,68.4365480068,52.8082199296,15.6283280772
 12/26  22:00:00,34.044601839,1.79764590684,0.0,0.0,9.18739968257,17.702556249,67.9981010157,55.2338608463,12.7642401695
 12/26  23:00:00,27.2848850891,1.97324171855,0.0,0.0,5.91811778209,14.0365255879,72.1261479504,60.9985294425,11.1276185079
 12/26  24:00:00,21.5404359035,2.12530160439,0.0,0.0,3.54045821811,10.5176760807,72.0365300414,65.8187765182,6.21775352318
 12/27  01:00:00,17.9539642565,2.24208551311,0.0,0.0,2.55330491699,7.80157382632,71.3029314554,69.379459076,1.92347237934
 12/27  02:00:00,17.4153374094,2.29218328195,0.0,0.0,2.55330491699,7.21284921042,71.9220177262,70.8174449915,1.10457273468
 12/27  03:00:00,17.1463590541,2.31756723459,0.0,0.0,2.55330491699,6.91848690247,71.9633553542,71.4734359711,0.489919383074
 12/27  04:00:00,17.008366108,2.3267554425,0.0,0.0,2.55330491699,6.7713057485,72.1152992545,71.6253706836,0.489928570867
 12/27  05:00:00,19.063611463,2.30550734978,0.0,0.0,3.82705111198,7.57405300124,71.8903490669,70.7855538944,1.10479517254
 12/27  06:00:00,23.5126756171,2.21595904186,0.0,0.0,6.02426329834,9.91545327661,73.5619982909,67.7415268001,5.82047149079
 12/27  07:00:00,28.6966427293,2.08167507395,0.0,0.0,6.51253267309,14.7454349813,82.9604489532,63.3995226419,19.5609263112
 12/27  08:00:00,31.6043687121,2.07026842145,0.0,0.0,6.01364874671,18.163451543,83.804742108,63.0131448592,20.7915972488
 12/27  09:00:00,26.5485466232,2.42436354812,0.0,0.0,4.35151303671,18.8798367041,87.2608504412,67.2895164798,19.9713339615
 12/27  10:00:00,22.8589045992,2.45118669798,0.0,0.0,3.78894180059,16.6187760998,84.5667954345,67.0562532174,17.5105422171
 12/27  11:00:00,19.8796090675,2.38851786938,0.0,0.0,3.78894180059,13.7021493968,80.4658826938,64.5958683069,15.8700143869
 12/27  12:00:00,19.9273660465,2.28909369458,0.0,0.0,3.78894180059,13.8493305508,74.0324875711,61.2384628658,12.7940247053
 12/27  13:00:00,19.5597292445,2.23189811063,0.0,0.0,3.69398621738,13.6338449159,70.0884889865,58.9349921114,11.1534968751
 12/27  14:00:00,19.059636364,2.01008862808,0.0,0.0,3.78894180059,13.2606059349,60.9531474839,51.0300464815,9.92310100244
 12/27  15:00:00,18.7616543106,1.85928772873,0.0,0.0,3.78894180059,13.1134247809,54.7941150083,46.1014098785,8.69270512979
 12/27  16:00:00,20.1069739491,1.83959791384,0.0,0.0,4.71240779196,13.5549682428,55.4747812569,45.5516802544,9.92310100244
 12/27  17:00:00,27.5096305979,1.7919011753,0.0,0.0,7.18559832057,18.5321311015,55.6586897591,44.0950609264,11.5636288326
 12/27  18:00:00,37.484961081,1.32530872249,0.0,0.0,8.38069375907,23.3147919321,53.402523583,38.1477071324,15.2548164506
 12/27  19:00:00,40.3215516751,1.20169584946,0.0,0.0,10.6415932552,23.1212625696,52.3899333761,34.4692592014,17.9206741747
 12/27  20:00:00,39.343052816,1.19247496862,0.0,0.0,12.3080778603,20.4854999863,51.2693154102,34.1689051506,17.1004102596
 12/27  21:00:00,38.9023098482,1.19185289403,0.0,0.0,12.456681583,19.8967753704,49.7098168781,34.0448684699,15.6649484081
 12/27  22:00:00,33.4825022866,1.23554635436,0.0,0.0,9.18739968257,17.702556249,48.157523732,35.3634990267,12.7940247053
 12/27  23:00:00,26.7136876966,1.40204432613,0.0,0.0,5.91811778209,14.0365255879,51.8259957681,40.672498893,11.1534968751
 12/27  24:00:00,20.9842782218,1.56914392266,0.0,0.0,3.54045821811,10.5176760807,52.2077948366,45.9758814521,6.23191338448
 12/28  01:00:00,17.4123638303,1.70048508695,0.0,0.0,2.55330491699,7.80157382632,51.9870202681,50.0596713671,1.92734890105
 12/28  02:00:00,16.8954145394,1.77226041198,0.0,0.0,2.55330491699,7.21284921042,53.4572971495,52.3507909277,1.10650622182
 12/28  03:00:00,16.6519171495,1.82312532999,0.0,0.0,2.55330491699,6.91848690247,54.504646697,54.0142443197,0.490402377283
 12/28  04:00:00,16.5458935638,1.86428289827,0.0,0.0,2.55330491699,6.7713057485,55.8840466808,55.393635249,0.490411431742
 12/28  05:00:00,18.6344516728,1.87634755954,0.0,0.0,3.82705111198,7.57405300124,56.9688469634,55.8621215289,1.10672543454
 12/28  06:00:00,23.1209332441,1.82421666891,0.0,0.0,6.02426329834,9.91545327661,60.1441719528,54.3106990026,5.83347295015
 12/28  07:00:00,28.4700874624,1.85511980707,0.0,0.0,6.51253267309,14.7454349813,75.1012586457,55.4951360345,19.6061226112
 12/28  08:00:00,31.3511693906,1.81706909997,0.0,0.0,6.01364874671,18.163451543,74.989620738,54.1499474545,20.8396732836
 12/28  09:00:00,26.2394458137,2.11526273865,0.0,0.0,4.35151303671,18.8798367041,76.1643370475,56.146850106,20.0174869415
 12/28  10:00:00,22.5419894002,2.13427149893,0.0,0.0,3.78894180059,16.6187760998,73.6811061646,56.13018009,17.5509260746
 12/28  11:00:00,19.5610781854,2.06998698731,0.0,0.0,3.78894180059,13.7021493968,69.5519480066,53.6453958438,15.9065521628
 12/28  12:00:00,19.680527367,2.04225501501,0.0,0.0,3.78894180059,13.8493305508,65.3052922393,52.4819411613,12.823351078
 12/28  13:00:00,19.377871118,2.05003998413,0.0,0.0,3.69398621738,13.6338449159,63.9987535503,52.8197763842,11.1789771661
 12/28  14:00:00,19.0905193756,2.04097163969,0.0,0.0,3.78894180059,13.2606059349,62.2947900372,52.349093305,9.94569673224
 12/28  15:00:00,18.9475208699,2.04515428805,0.0,0.0,3.78894180059,13.1134247809,61.1434382708,52.4310219724,8.71241629834
 12/28  16:00:00,20.3357736046,2.06839756937,0.0,0.0,4.71240779196,13.5549682428,63.3243899692,53.378693237,9.94569673224
 12/28  17:00:00,27.7381861586,2.02045673598,0.0,0.0,7.18559832057,18.5321311015,63.8437452396,52.2536745955,11.5900706441
 12/28  18:00:00,37.7788390511,1.61918669253,0.0,0.0,8.38069375907,23.3147919321,63.6903731551,48.4004612092,15.2899119458
 12/28  19:00:00,40.6862138221,1.56635799639,0.0,0.0,10.6415932552,23.1212625696,65.146501659,47.1844821064,17.9620195526
 12/28  20:00:00,39.7319275334,1.58134968597,0.0,0.0,12.3080778603,20.4854999863,64.8867368892,47.7469042925,17.1398325967
 12/28  21:00:00,39.2966732361,1.58621628193,0.0,0.0,12.456681583,19.8967753704,63.4323223641,47.7313169403,15.7010054238
 12/28  22:00:00,33.8977019411,1.65074600894,0.0,0.0,9.18739968257,17.702556249,62.5827778159,49.7594267379,12.823351078
 12/28  23:00:00,27.074429141,1.76278577053,0.0,0.0,5.91811778209,14.0365255879,64.3129518301,53.133974664,11.1789771661
 12/28  24:00:00,21.3178179322,1.90268363306,0.0,0.0,3.54045821811,10.5176760807,63.7255130099,57.4796575794,6.24585543053
 12/29  01:00:00,17.7761253145,2.06424657112,0.0,0.0,2.55330491699,7.80157382632,64.6950160805,62.7638512244,1.93116485612
 12/29  02:00:00,17.2817360581,2.15858193069,0.0,0.0,2.55330491699,7.21284921042,67.0756042387,65.9671949315,1.10840930724
 12/29  03:00:00,17.0659271548,2.23713533538,0.0,0.0,2.55330491699,6.91848690247,69.2290838761,68.7382061139,0.490877762134
 12/29  04:00:00,16.9898264427,2.30821577721,0.0,0.0,2.55330491699,6.7713057485,71.7847735507,71.2938868705,0.490886680171
 12/29  05:00:00,19.1103409277,2.35223681441,0.0,0.0,3.82705111198,7.57405300124,74.0889435942,72.9803183743,1.10862521997
 12/29  06:00:00,23.6274827584,2.33076618323,0.0,0.0,6.02426329834,9.91545327661,78.3481941297,72.5019260153,5.84626811441
 12/29  07:00:00,28.8846487918,2.26968113651,0.0,0.0,6.51253267309,14.7454349813,90.4973994938,70.8467999386,19.6505995552
 12/29  08:00:00,31.8313764233,2.29727613268,0.0,0.0,6.01364874671,18.163451543,92.7486664135,71.8616824195,20.8869839939
 12/29  09:00:00,26.8364460863,2.71226301125,0.0,0.0,4.35151303671,18.8798367041,98.6581305387,78.5952253285,20.0629052102
 12/29  10:00:00,23.1158084122,2.70809051098,0.0,0.0,3.78894180059,16.6187760998,95.3573067871,77.7666397274,17.5906670597
 12/29  11:00:00,19.9660950129,2.4750038148,0.0,0.0,3.78894180059,13.7021493968,85.2201173761,69.277609084,15.9425082921
 12/29  12:00:00,20.0483326166,2.41006026461,0.0,0.0,3.78894180059,13.8493305508,79.3764175669,66.5242069641,12.8522106029
 12/29  13:00:00,19.8315264173,2.50369528348,0.0,0.0,3.69398621738,13.6338449159,81.0973327769,69.8932809416,11.2040518353
 12/29  14:00:00,19.6108788298,2.5613310939,0.0,0.0,3.78894180059,13.2606059349,81.8433609221,71.8754281625,9.9679327596
 12/29  15:00:00,19.4194568159,2.51709023398,0.0,0.0,3.78894180059,13.1134247809,79.058875609,70.3270619251,8.73181368391
 12/29  16:00:00,20.7576116765,2.49023564124,0.0,0.0,4.71240779196,13.5549682428,79.3794750768,69.4115423171,9.9679327596
 12/29  17:00:00,28.1152008476,2.39747142503,0.0,0.0,7.18559832057,18.5321311015,77.9031451512,66.287053624,11.6160915272
 12/29  18:00:00,38.1355997469,1.97594738837,0.0,0.0,8.38069375907,23.3147919321,76.2944584284,60.9700096741,15.3244487543
 12/29  19:00:00,41.0057499114,1.88589408572,0.0,0.0,10.6415932552,23.1212625696,76.1573925161,58.1546857645,18.0027067516
 12/29  20:00:00,40.078554085,1.92797623756,0.0,0.0,12.3080778603,20.4854999863,76.8979993551,59.7193719872,17.1786273678
 12/29  21:00:00,39.6734882864,1.96303133225,0.0,0.0,12.456681583,19.8967753704,76.6029228654,60.8664344192,15.7364884462
 12/29  22:00:00,34.3129422239,2.06598629173,0.0,0.0,9.18739968257,17.702556249,77.3741428918,64.5219322889,12.8522106029
 12/29  23:00:00,27.6009914293,2.28934805879,0.0,0.0,5.91811778209,14.0365255879,83.7001059579,72.4960541226,11.2040518353
 12/29  24:00:00,21.910703607,2.49556930792,0.0,0.0,3.54045821811,10.5176760807,85.9658964834,79.7063209509,6.25957553252
 12/30  01:00:00,18.3847260154,2.67284727201,0.0,0.0,2.55330491699,7.80157382632,87.70253956,85.7676204458,1.93491911422
 12/30  02:00:00,17.9072897883,2.78413566085,0.0,0.0,2.55330491699,7.21284921042,90.723710912,89.6134294847,1.1102814273
 12/30  03:00:00,17.7085035192,2.87971169973,0.0,0.0,2.55330491699,6.91848690247,93.5067494172,93.0154040204,0.491345396832
 12/30  04:00:00,17.6473840541,2.96577338858,0.0,0.0,2.55330491699,6.7713057485,96.6408587775,96.1495046021,0.491354175405
 12/30  05:00:00,19.7726760259,3.01457191261,0.0,0.0,3.82705111198,7.57405300124,99.0980856969,97.9875917307,1.11049396618
 12/30  06:00:00,24.2947421637,2.99802558853,0.0,0.0,6.02426329834,9.91545327661,103.479580455,97.62072726,5.85885319455
 12/30  07:00:00,29.5528118337,2.93784417836,0.0,0.0,6.51253267309,14.7454349813,115.589080902,95.8947369298,19.694343972
 12/30  08:00:00,32.2890945924,2.94852366422,0.0,0.0,6.01364874671,17.9699221805,117.428480712,96.4949653428,20.9335153693
 12/30  09:00:00,25.7296959776,3.05192647116,0.0,0.0,3.66783283761,18.1171033345,119.92882933,99.8212540129,20.1075753173
 12/30  10:00:00,21.8426266936,2.88132236103,0.0,0.0,3.10526160149,15.8560427302,110.835489994,93.2057365904,17.6297534034
 12/30  11:00:00,18.6591689987,2.61449136926,0.0,0.0,3.10526160149,12.9394160272,99.2868502174,83.3089780905,15.9778721269
 12/30  12:00:00,18.6631024284,2.47124364514,0.0,0.0,3.10526160149,13.0865971812,90.7563499862,77.8757552527,12.8805947334
 12/30  13:00:00,18.3188989933,2.27422136405,0.0,0.0,3.10526160149,12.9394160272,82.1467601506,70.9180466937,11.2287134569
 12/30  14:00:00,17.639660879,2.03652671182,0.0,0.0,3.10526160149,12.4978725653,72.5075520052,62.5177495056,9.98980249954
 12/30  15:00:00,17.4400948256,1.98414181245,0.0,0.0,3.10526160149,12.3506914113,69.3328861274,60.5819945852,8.75089154215
 12/30  16:00:00,18.8610386298,2.04007616325,0.0,0.0,4.02872759285,12.7922348732,72.4231713379,62.4333688383,9.98980249954
 12/30  17:00:00,26.2123173768,1.94100152292,0.0,0.0,6.50191812146,17.7693977319,70.8806815789,59.2389978028,11.6416837761
 12/30  18:00:00,37.755402259,1.78927926292,0.0,0.0,8.38069375907,23.1212625696,69.5671380724,54.2087214242,15.3584166482
 12/30  19:00:00,40.8187007597,1.69884493408,0.0,0.0,10.6415932552,23.1212625696,69.4563710433,51.4136473207,18.0427237226
 12/30  20:00:00,39.9414979337,1.79092008627,0.0,0.0,12.3080778603,20.4854999863,72.0169319444,54.8001488601,17.2167830843
 12/30  21:00:00,39.5616973642,1.85124041002,0.0,0.0,12.456681583,19.8967753704,72.697632922,56.9262459546,15.7713869674
 12/30  22:00:00,34.1570412267,1.9100852945,0.0,0.0,9.18739968257,17.702556249,71.6967992943,58.8162045608,12.8805947334
 12/30  23:00:00,27.4163988429,2.10475547243,0.0,0.0,5.91811778209,14.0365255879,76.7387366774,65.5100232205,11.2287134569
 12/30  24:00:00,21.7025254253,2.28739112614,0.0,0.0,3.54045821811,10.5176760807,77.9537371697,71.6806675423,6.27306962738
 12/31  01:00:00,18.1381643917,2.42628564831,0.0,0.0,2.55330491699,7.80157382632,78.0627323384,76.1241217752,1.93861056319
 12/31  02:00:00,17.6210810309,2.49792690342,0.0,0.0,2.55330491699,7.21284921042,79.494503641,78.3823816136,1.11212202749
 12/31  03:00:00,17.3792844749,2.55049265539,0.0,0.0,2.55330491699,6.91848690247,80.5649650421,80.0731598992,0.49180514288
 12/31  04:00:00,17.268389464,2.58677879852,0.0,0.0,2.55330491699,6.7713057485,81.7307969005,81.2389831216,0.491813778986
 12/31  05:00:00,19.3477464289,2.58964231562,0.0,0.0,3.82705111198,7.57405300124,82.4177396479,81.3054085281,1.11233111975
 12/31  06:00:00,23.8188118734,2.52209529816,0.0,0.0,6.02426329834,9.91545327661,84.8993406046,79.0281161408,5.8712244638
 12/31  07:00:00,29.0268827222,2.41191506688,0.0,0.0,6.51253267309,14.7454349813,95.2398771009,75.5025341936,19.7373429073
 12/31  08:00:00,31.7369438357,2.39637290743,0.0,0.0,6.01364874671,17.9699221805,96.1373987646,75.1581451348,20.9792536298
 12/31  09:00:00,25.2460787011,2.56830919471,0.0,0.0,3.66783283761,18.1171033345,101.422745201,81.2712611669,20.1514840343
 12/31  10:00:00,21.5280578416,2.56675350909,0.0,0.0,3.10526160149,15.8560427302,99.2496440644,81.5814705336,17.6681735307
 12/31  11:00:00,18.4051796321,2.36050200269,0.0,0.0,3.10526160149,12.9394160272,90.8556957683,74.8430625739,16.0126331945
 12/31  12:00:00,18.3653975706,2.17353878732,0.0,0.0,3.10526160149,13.0865971812,80.9843389996,68.0758439357,12.908495064
 12/31  13:00:00,18.0197374295,1.97505980029,0.0,0.0,3.10526160149,12.9394160272,72.2047513813,60.9517966536,11.2529547277
 12/31  14:00:00,17.4209059601,1.81777179291,0.0,0.0,3.10526160149,12.4978725653,65.5416209385,55.530321463,10.0112994755
 12/31  15:00:00,17.2100862718,1.75413325861,0.0,0.0,3.10526160149,12.3506914113,62.2297933979,53.4601491745,8.76964422334
 12/31  16:00:00,18.425402394,1.60443992743,0.0,0.0,4.02872759285,12.7922348732,58.6302640096,48.6189645341,10.0112994755
 12/31  17:00:00,25.8090897043,1.53777385035,0.0,0.0,6.50191812146,17.7693977319,58.2262294846,46.5593896728,11.6668398118
 12/31  18:00:00,36.6626014716,1.58931180887,0.0,0.0,8.38069375907,23.1212625696,63.9376807624,48.545875194,15.3918055684
 12/31  19:00:00,40.7119187417,1.59206291602,0.0,0.0,10.6415932552,23.1212625696,67.0396951055,48.9576364907,18.0820586148
 12/31  20:00:00,39.8140452746,1.66346742721,0.0,0.0,12.3080778603,20.4854999863,68.6604018341,51.4061133875,17.2542884467
 12/31  21:00:00,39.5235154512,1.81305849695,0.0,0.0,12.456681583,19.8967753704,72.5525246952,56.7468340428,15.8056906524
 12/31  22:00:00,34.1768959611,1.92994002891,0.0,0.0,9.18739968257,17.702556249,73.5456665808,60.6371715168,12.908495064
 12/31  23:00:00,27.4381702834,2.12652691286,0.0,0.0,5.91811778209,14.0365255879,78.5193030269,67.2663482991,11.2529547277
 12/31  24:00:00,21.7698929985,2.35475869942,0.0,0.0,3.54045821811,10.5176760807,81.426051795,75.139718076,6.28633371895
